Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,45,169.0,13.5,2.3,2.5,26.5,111.93,0.0
2016,1,1,8,0,338.0,27.0,2.3,3.0,53.0,282.62,197.68
2016,1,1,8,15,441.5,35.5,2.35,3.5,92.0,376.73,313.51
2016,1,1,8,30,545.0,44.0,2.4,4.0,131.0,473.34,401.33
2016,1,1,8,45,602.5,50.5,2.45,4.5,171.0,538.96,458.17
2016,1,1,9,0,660.0,57.0,2.5,5.0,211.0,605.74,513.5
2016,1,1,9,15,700.0,61.0,2.5,5.5,249.5,649.36,548.1
2016,1,1,9,30,740.0,65.0,2.5,6.0,288.0,699.37,586.36
2016,1,1,9,45,771.0,67.0,2.5,6.5,322.5,738.04,614.57
2016,1,1,10,0,802.0,69.0,2.5,7.0,357.0,774.34,640.26
2016,1,1,10,15,820.0,71.5,2.5,7.0,385.5,797.78,656.89
2016,1,1,10,30,838.0,74.0,2.5,7.0,414.0,818.12,671.11
2016,1,1,10,45,848.5,76.0,2.5,7.5,436.0,828.23,676.44
2016,1,1,11,0,859.0,78.0,2.5,8.0,458.0,834.88,679.31
2016,1,1,11,15,866.5,79.0,2.45,8.0,473.0,834.25,677.75
2016,1,1,11,30,874.0,80.0,2.4,8.0,488.0,830.05,673.74
2016,1,1,11,45,876.5,80.5,2.4,8.0,495.5,817.62,664.23
2016,1,1,12,0,879.0,81.0,2.4,8.0,503.0,801.74,652.37
2016,1,1,12,15,878.5,81.0,2.35,8.0,503.0,779.61,635.6
2016,1,1,12,30,878.0,81.0,2.3,8.0,503.0,754.31,616.58
2016,1,1,12,45,878.5,79.5,2.3,8.5,496.0,724.91,593.8
2016,1,1,13,0,879.0,78.0,2.3,9.0,489.0,692.55,568.01
2016,1,1,13,15,871.5,77.0,2.25,9.0,474.0,652.84,536.08
2016,1,1,13,30,864.0,76.0,2.2,9.0,459.0,611.03,501.93
2016,1,1,13,45,851.5,74.5,2.2,9.0,437.0,564.01,463.17
2016,1,1,14,0,839.0,73.0,2.2,9.0,415.0,515.77,422.41
2016,1,1,14,15,821.0,70.5,2.15,8.5,386.5,462.98,377.44
2016,1,1,14,30,803.0,68.0,2.1,8.0,358.0,410.07,330.98
2016,1,1,14,45,777.0,65.0,2.1,8.0,324.0,353.91,280.21
2016,1,1,15,0,751.0,62.0,2.1,8.0,290.0,299.05,229.48
2016,1,1,15,15,712.0,58.0,2.05,7.5,251.5,241.56,176.81
2016,1,1,15,30,673.0,54.0,2.0,7.0,213.0,187.46,127.62
2016,1,1,15,45,613.0,48.5,2.0,6.5,172.5,131.3,80.07
2016,1,1,16,0,553.0,43.0,2.0,6.0,132.0,82.78,44.16
2016,1,1,16,15,452.5,35.0,2.05,5.5,93.5,37.91,20.24
2016,1,1,16,30,352.0,27.0,2.1,5.0,55.0,22.33,11.35
2016,1,1,16,45,176.0,13.5,2.2,5.0,27.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,3.3,4.0,5.0,4.55,0.0
2016,1,2,8,0,0.0,10.0,3.3,4.0,10.0,8.78,0.59
2016,1,2,8,15,0.0,17.5,3.3,4.0,17.5,15.39,7.44
2016,1,2,8,30,0.0,25.0,3.3,4.0,25.0,22.01,13.57
2016,1,2,8,45,0.0,33.5,3.35,4.5,33.5,29.52,20.38
2016,1,2,9,0,0.0,42.0,3.4,5.0,42.0,37.04,27.13
2016,1,2,9,15,0.0,50.0,3.45,5.0,50.0,44.13,33.49
2016,1,2,9,30,0.0,58.0,3.5,5.0,58.0,51.23,39.79
2016,1,2,9,45,0.0,65.0,3.55,5.5,65.0,57.45,45.17
2016,1,2,10,0,0.0,72.0,3.6,6.0,72.0,63.91,50.7
2016,1,2,10,15,14.5,115.5,3.6,6.0,121.5,121.33,101.21
2016,1,2,10,30,29.0,159.0,3.6,6.0,171.0,195.64,165.26
2016,1,2,10,45,70.5,176.5,3.6,6.5,207.5,249.74,211.87
2016,1,2,11,0,112.0,194.0,3.6,7.0,244.0,318.5,269.67
2016,1,2,11,15,184.5,197.0,3.6,7.0,282.5,378.02,320.5
2016,1,2,11,30,257.0,200.0,3.6,7.0,321.0,450.87,381.04
2016,1,2,11,45,367.5,183.0,3.6,7.0,358.5,511.82,432.37
2016,1,2,12,0,478.0,166.0,3.6,7.0,396.0,583.93,491.22
2016,1,2,12,15,384.0,184.5,3.6,7.0,369.5,505.23,425.67
2016,1,2,12,30,290.0,203.0,3.6,7.0,343.0,444.57,374.42
2016,1,2,12,45,320.0,194.5,3.65,7.5,347.0,444.4,374.22
2016,1,2,13,0,350.0,186.0,3.7,8.0,351.0,441.6,371.4
2016,1,2,13,15,330.5,183.0,3.65,8.0,335.0,410.41,345.05
2016,1,2,13,30,311.0,180.0,3.6,8.0,319.0,379.75,319.04
2016,1,2,13,45,198.5,177.0,3.6,8.0,264.5,289.82,243.12
2016,1,2,14,0,86.0,174.0,3.6,8.0,210.0,211.42,176.38
2016,1,2,14,15,172.0,159.5,3.6,8.0,224.0,237.43,198.11
2016,1,2,14,30,258.0,145.0,3.6,8.0,238.0,253.6,209.9
2016,1,2,14,45,241.0,134.5,3.6,8.0,215.0,221.09,180.84
2016,1,2,15,0,224.0,124.0,3.6,8.0,192.0,190.12,153.0
2016,1,2,15,15,209.0,109.0,3.6,7.5,166.5,157.11,123.55
2016,1,2,15,30,194.0,94.0,3.6,7.0,141.0,125.82,95.68
2016,1,2,15,45,174.0,78.0,3.65,7.0,114.0,94.79,68.73
2016,1,2,16,0,154.0,62.0,3.7,7.0,87.0,66.3,45.4
2016,1,2,16,15,115.5,45.5,3.7,7.0,61.5,39.68,26.09
2016,1,2,16,30,77.0,29.0,3.7,7.0,36.0,23.39,12.43
2016,1,2,16,45,38.5,14.5,3.75,7.0,18.0,13.19,0.0
2016,1,2,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.0,3.6,6.0,1.0,0.91,0.0
2016,1,3,8,0,0.0,2.0,3.6,6.0,2.0,1.75,0.0
2016,1,3,8,15,0.0,3.5,3.65,6.0,3.5,3.07,0.0
2016,1,3,8,30,0.0,5.0,3.7,6.0,5.0,4.38,0.0
2016,1,3,8,45,0.0,6.5,3.75,6.5,6.5,5.7,0.0
2016,1,3,9,0,0.0,8.0,3.8,7.0,8.0,7.02,0.53
2016,1,3,9,15,0.0,9.5,3.85,7.0,9.5,8.34,1.71
2016,1,3,9,30,0.0,11.0,3.9,7.0,11.0,9.66,2.89
2016,1,3,9,45,0.0,12.5,3.95,7.0,12.5,10.99,4.06
2016,1,3,10,0,0.0,14.0,4.0,7.0,14.0,12.31,5.22
2016,1,3,10,15,0.0,43.5,4.05,7.0,43.5,38.37,28.12
2016,1,3,10,30,0.0,73.0,4.1,7.0,73.0,64.56,50.94
2016,1,3,10,45,0.0,80.0,4.2,7.5,80.0,70.92,56.28
2016,1,3,11,0,0.0,87.0,4.3,8.0,87.0,77.57,61.84
2016,1,3,11,15,0.0,60.0,4.3,8.0,60.0,53.02,40.54
2016,1,3,11,30,0.0,33.0,4.3,8.0,33.0,29.1,19.75
2016,1,3,11,45,0.0,28.5,4.35,8.5,28.5,25.13,16.24
2016,1,3,12,0,0.0,24.0,4.4,9.0,24.0,21.16,12.74
2016,1,3,12,15,0.0,58.5,4.3,9.0,58.5,51.69,39.18
2016,1,3,12,30,0.0,93.0,4.2,9.0,93.0,82.82,65.94
2016,1,3,12,45,0.0,119.5,4.15,9.0,119.5,108.16,87.61
2016,1,3,13,0,0.0,146.0,4.1,9.0,146.0,134.03,109.64
2016,1,3,13,15,27.5,166.5,4.0,9.0,179.0,179.85,149.08
2016,1,3,13,30,55.0,187.0,3.9,9.0,212.0,216.24,180.01
2016,1,3,13,45,27.5,146.0,3.8,9.5,158.5,154.66,127.45
2016,1,3,14,0,0.0,105.0,3.7,10.0,105.0,94.09,75.58
2016,1,3,14,15,13.5,123.0,3.55,10.0,128.0,117.31,95.6
2016,1,3,14,30,27.0,141.0,3.4,10.0,151.0,143.41,117.7
2016,1,3,14,45,23.0,128.0,3.25,10.0,136.0,123.73,100.84
2016,1,3,15,0,19.0,115.0,3.1,10.0,121.0,108.81,88.04
2016,1,3,15,15,14.0,101.0,3.0,9.5,105.0,93.29,74.83
2016,1,3,15,30,9.0,87.0,2.9,9.0,89.0,78.46,62.14
2016,1,3,15,45,4.5,71.0,2.8,9.0,72.0,62.7,48.42
2016,1,3,16,0,0.0,55.0,2.7,9.0,55.0,47.72,35.3
2016,1,3,16,15,0.0,39.0,2.75,8.5,39.0,33.72,22.75
2016,1,3,16,30,0.0,23.0,2.8,8.0,23.0,20.24,10.28
2016,1,3,16,45,0.0,11.5,2.85,8.0,11.5,10.12,0.0
2016,1,3,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,7,45,135.0,13.5,3.65,9.0,24.0,91.66,0.0
2016,1,4,8,0,270.0,27.0,3.6,9.0,48.0,239.12,162.52
2016,1,4,8,15,370.0,36.0,3.6,9.0,84.0,329.38,270.4
2016,1,4,8,30,470.0,45.0,3.6,9.0,120.0,421.92,354.78
2016,1,4,8,45,539.5,50.5,3.6,9.5,159.5,493.01,416.45
2016,1,4,9,0,609.0,56.0,3.6,10.0,199.0,566.06,476.86
2016,1,4,9,15,649.0,60.0,3.65,10.0,236.0,615.41,517.31
2016,1,4,9,30,689.0,64.0,3.7,10.0,273.0,664.06,556.04
2016,1,4,9,45,407.5,108.0,3.75,10.5,235.5,494.36,418.13
2016,1,4,10,0,126.0,152.0,3.8,11.0,198.0,289.7,243.56
2016,1,4,10,15,215.5,157.0,3.8,11.0,242.5,383.67,323.62
2016,1,4,10,30,305.0,162.0,3.8,11.0,287.0,462.7,389.1
2016,1,4,10,45,254.5,178.0,3.85,11.5,286.0,437.65,365.92
2016,1,4,11,0,204.0,194.0,3.9,12.0,285.0,395.64,329.76
2016,1,4,11,15,102.0,105.0,3.9,12.0,150.5,198.69,166.2
2016,1,4,11,30,0.0,16.0,3.9,12.0,16.0,14.09,6.47
2016,1,4,11,45,0.0,67.0,3.95,12.0,67.0,59.24,45.17
2016,1,4,12,0,0.0,118.0,4.0,12.0,118.0,107.18,85.77
2016,1,4,12,15,0.0,134.5,4.0,12.0,134.5,123.33,99.3
2016,1,4,12,30,0.0,151.0,4.0,12.0,151.0,139.61,112.95
2016,1,4,12,45,0.0,87.5,4.0,12.0,87.5,77.64,60.73
2016,1,4,13,0,0.0,24.0,4.0,12.0,24.0,21.15,12.55
2016,1,4,13,15,0.0,54.5,3.9,12.0,54.5,48.14,35.74
2016,1,4,13,30,0.0,85.0,3.8,12.0,85.0,75.39,59.02
2016,1,4,13,45,0.0,80.5,3.75,12.0,80.5,71.28,55.57
2016,1,4,14,0,0.0,76.0,3.7,12.0,76.0,67.23,52.19
2016,1,4,14,15,0.0,47.5,3.65,12.0,47.5,41.91,30.55
2016,1,4,14,30,0.0,19.0,3.6,12.0,19.0,16.72,8.84
2016,1,4,14,45,0.0,17.0,3.6,12.0,17.0,14.95,7.33
2016,1,4,15,0,0.0,15.0,3.6,12.0,15.0,13.19,5.8
2016,1,4,15,15,0.0,13.0,3.55,12.0,13.0,11.42,4.26
2016,1,4,15,30,0.0,11.0,3.5,12.0,11.0,9.66,2.71
2016,1,4,15,45,0.0,9.0,3.5,12.0,9.0,7.9,1.15
2016,1,4,16,0,0.0,7.0,3.5,12.0,7.0,6.14,0.0
2016,1,4,16,15,0.0,5.0,3.45,12.0,5.0,4.38,0.0
2016,1,4,16,30,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2016,1,4,16,45,0.0,1.5,3.4,12.0,1.5,1.31,0.0
2016,1,4,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,45,25.0,13.5,1.9,10.5,15.5,26.97,0.0
2016,1,5,8,0,50.0,27.0,2.0,11.0,31.0,74.53,46.67
2016,1,5,8,15,78.5,43.0,2.1,11.0,54.0,117.25,92.83
2016,1,5,8,30,107.0,59.0,2.2,11.0,77.0,158.39,130.55
2016,1,5,8,45,118.5,76.0,2.35,11.0,100.5,189.83,158.82
2016,1,5,9,0,130.0,93.0,2.5,11.0,124.0,221.09,186.36
2016,1,5,9,15,138.0,109.0,2.6,11.0,146.5,247.93,209.52
2016,1,5,9,30,146.0,125.0,2.7,11.0,169.0,274.52,231.99
2016,1,5,9,45,149.5,138.5,2.85,11.0,188.5,293.47,247.7
2016,1,5,10,0,153.0,152.0,3.0,11.0,208.0,312.03,262.85
2016,1,5,10,15,78.5,147.5,3.05,11.0,176.5,225.27,188.54
2016,1,5,10,30,4.0,143.0,3.1,11.0,145.0,141.76,115.72
2016,1,5,10,45,2.0,144.5,3.2,11.5,145.5,139.98,113.91
2016,1,5,11,0,0.0,146.0,3.3,12.0,146.0,138.55,112.29
2016,1,5,11,15,0.0,121.0,3.3,11.5,121.0,111.25,89.41
2016,1,5,11,30,0.0,96.0,3.3,11.0,96.0,85.97,68.11
2016,1,5,11,45,0.0,59.5,3.35,11.0,59.5,52.58,39.61
2016,1,5,12,0,0.0,23.0,3.4,11.0,23.0,20.27,11.85
2016,1,5,12,15,2.5,95.0,3.3,11.0,96.5,86.65,68.78
2016,1,5,12,30,5.0,167.0,3.2,11.0,170.0,159.62,130.26
2016,1,5,12,45,2.5,133.5,3.15,11.0,135.0,123.58,99.87
2016,1,5,13,0,0.0,100.0,3.1,11.0,100.0,89.38,70.97
2016,1,5,13,15,0.0,113.5,3.05,11.0,113.5,102.17,81.91
2016,1,5,13,30,0.0,127.0,3.0,11.0,127.0,115.05,92.88
2016,1,5,13,45,110.0,151.5,3.0,11.0,197.5,214.48,177.88
2016,1,5,14,0,220.0,176.0,3.0,11.0,268.0,290.23,240.32
2016,1,5,14,15,207.5,165.0,2.95,11.0,247.0,260.74,214.78
2016,1,5,14,30,195.0,154.0,2.9,11.0,226.0,232.24,190.14
2016,1,5,14,45,181.0,142.5,2.85,11.0,204.5,203.78,165.32
2016,1,5,15,0,167.0,131.0,2.8,11.0,183.0,176.64,141.44
2016,1,5,15,15,371.0,98.5,2.65,10.5,195.0,194.3,148.3
2016,1,5,15,30,575.0,66.0,2.5,10.0,207.0,183.98,128.32
2016,1,5,15,45,514.0,59.0,2.35,10.0,168.5,132.32,84.55
2016,1,5,16,0,453.0,52.0,2.2,10.0,130.0,87.41,50.59
2016,1,5,16,15,355.0,42.5,2.1,9.5,93.0,46.19,26.52
2016,1,5,16,30,257.0,33.0,2.0,9.0,56.0,25.91,15.34
2016,1,5,16,45,128.5,16.5,1.9,9.0,28.0,13.01,0.0
2016,1,5,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,45,14.0,15.5,3.1,11.0,16.5,22.32,0.0
2016,1,6,8,0,28.0,31.0,3.1,11.0,33.0,60.29,36.56
2016,1,6,8,15,77.5,50.0,3.1,11.0,61.0,131.44,104.42
2016,1,6,8,30,127.0,69.0,3.1,11.0,89.0,191.33,158.39
2016,1,6,8,45,124.0,91.0,3.1,11.0,115.5,220.45,184.44
2016,1,6,9,0,121.0,113.0,3.1,11.0,142.0,247.96,208.36
2016,1,6,9,15,148.5,130.0,3.1,11.0,171.5,289.7,244.34
2016,1,6,9,30,176.0,147.0,3.1,11.0,201.0,332.32,280.3
2016,1,6,9,45,276.5,138.0,3.15,11.0,233.5,411.69,347.82
2016,1,6,10,0,377.0,129.0,3.2,11.0,266.0,499.05,419.91
2016,1,6,10,15,462.5,124.5,3.2,11.0,305.5,565.94,473.89
2016,1,6,10,30,548.0,120.0,3.2,11.0,345.0,632.08,525.69
2016,1,6,10,45,378.5,157.5,3.25,11.0,317.0,533.22,443.83
2016,1,6,11,0,209.0,195.0,3.3,11.0,289.0,401.41,334.58
2016,1,6,11,15,243.5,198.0,3.3,11.0,311.0,444.63,370.04
2016,1,6,11,30,278.0,201.0,3.3,11.0,333.0,470.63,390.92
2016,1,6,11,45,195.0,209.5,3.35,11.0,303.0,391.65,325.34
2016,1,6,12,0,112.0,218.0,3.4,11.0,273.0,316.15,261.99
2016,1,6,12,15,104.0,217.5,3.35,11.0,268.5,304.68,252.43
2016,1,6,12,30,96.0,217.0,3.3,11.0,264.0,293.48,242.9
2016,1,6,12,45,309.5,185.5,3.3,11.0,334.0,429.06,357.36
2016,1,6,13,0,523.0,154.0,3.3,11.0,404.0,539.15,446.92
2016,1,6,13,15,505.0,152.5,3.25,11.0,388.0,503.86,417.22
2016,1,6,13,30,487.0,151.0,3.2,11.0,372.0,468.32,387.76
2016,1,6,13,45,335.5,166.0,3.15,11.0,315.0,365.42,302.72
2016,1,6,14,0,184.0,181.0,3.1,11.0,258.0,277.16,228.96
2016,1,6,14,15,131.0,168.0,3.05,10.5,221.5,228.09,188.2
2016,1,6,14,30,78.0,155.0,3.0,10.0,185.0,178.89,147.09
2016,1,6,14,45,66.5,142.5,2.95,10.0,166.0,157.28,128.62
2016,1,6,15,0,55.0,130.0,2.9,10.0,147.0,136.98,111.17
2016,1,6,15,15,47.5,114.0,2.8,10.0,127.5,115.84,92.89
2016,1,6,15,30,40.0,98.0,2.7,10.0,108.0,95.81,75.54
2016,1,6,15,45,26.0,80.5,2.65,10.0,86.5,74.67,57.58
2016,1,6,16,0,12.0,63.0,2.6,10.0,65.0,55.5,41.39
2016,1,6,16,15,6.0,45.5,2.5,9.5,46.5,39.18,27.3
2016,1,6,16,30,0.0,28.0,2.4,9.0,28.0,24.31,14.31
2016,1,6,16,45,0.0,14.0,2.35,9.0,14.0,12.33,0.0
2016,1,6,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,45,96.5,15.5,0.45,8.5,23.0,70.75,0.0
2016,1,7,8,0,193.0,31.0,0.4,9.0,46.0,197.4,132.81
2016,1,7,8,15,294.0,42.5,0.35,9.0,81.5,286.37,230.73
2016,1,7,8,30,395.0,54.0,0.3,9.0,117.0,378.58,310.47
2016,1,7,8,45,470.5,60.5,0.25,9.0,156.5,454.63,373.34
2016,1,7,9,0,546.0,67.0,0.2,9.0,196.0,532.57,434.39
2016,1,7,9,15,590.0,72.5,0.15,9.0,233.5,586.28,474.44
2016,1,7,9,30,634.0,78.0,0.1,9.0,271.0,639.46,512.83
2016,1,7,9,45,689.0,76.0,0.1,9.0,307.5,691.1,549.33
2016,1,7,10,0,744.0,74.0,0.1,9.0,344.0,735.77,579.88
2016,1,7,10,15,763.5,76.5,0.1,9.0,372.5,760.7,596.0
2016,1,7,10,30,783.0,79.0,0.1,9.0,401.0,782.75,610.21
2016,1,7,10,45,798.0,80.0,0.1,9.5,423.5,796.06,617.19
2016,1,7,11,0,813.0,81.0,0.1,10.0,446.0,806.07,622.03
2016,1,7,11,15,821.0,82.5,0.1,10.0,461.5,807.41,622.16
2016,1,7,11,30,829.0,84.0,0.1,10.0,477.0,805.31,620.2
2016,1,7,11,45,836.0,83.5,0.1,10.0,486.0,796.51,613.83
2016,1,7,12,0,843.0,83.0,0.1,10.0,495.0,784.27,605.32
2016,1,7,12,15,843.5,83.0,0.15,10.0,495.5,764.16,592.18
2016,1,7,12,30,844.0,83.0,0.2,10.0,496.0,740.93,577.07
2016,1,7,12,45,849.0,80.0,0.25,10.0,490.5,714.41,559.68
2016,1,7,13,0,854.0,77.0,0.3,10.0,485.0,684.74,539.73
2016,1,7,13,15,847.0,76.0,0.3,10.0,471.0,646.54,511.25
2016,1,7,13,30,840.0,75.0,0.3,10.0,457.0,606.23,480.66
2016,1,7,13,45,830.0,73.0,0.35,10.0,436.5,561.22,446.36
2016,1,7,14,0,820.0,71.0,0.4,10.0,416.0,514.81,409.87
2016,1,7,14,15,803.0,69.0,0.4,10.0,388.5,463.92,368.23
2016,1,7,14,30,786.0,67.0,0.4,10.0,361.0,412.78,325.08
2016,1,7,14,45,765.0,63.5,0.4,10.0,328.5,358.64,278.26
2016,1,7,15,0,744.0,60.0,0.4,10.0,296.0,305.27,230.8
2016,1,7,15,15,708.0,56.5,0.4,10.0,259.0,248.99,180.56
2016,1,7,15,30,672.0,53.0,0.4,10.0,222.0,195.71,132.95
2016,1,7,15,45,620.0,48.0,0.4,10.0,182.5,141.91,87.36
2016,1,7,16,0,568.0,43.0,0.4,10.0,143.0,91.88,49.18
2016,1,7,16,15,479.5,35.5,0.4,9.5,104.0,45.57,22.62
2016,1,7,16,30,391.0,28.0,0.4,9.0,65.0,22.74,13.28
2016,1,7,16,45,195.5,14.0,0.4,9.0,32.5,11.06,0.0
2016,1,7,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.65,7.5,13.0,11.82,0.0
2016,1,8,8,0,0.0,26.0,1.7,8.0,26.0,26.64,13.18
2016,1,8,8,15,18.0,42.5,1.8,8.0,45.0,64.65,48.98
2016,1,8,8,30,36.0,59.0,1.9,8.0,64.0,96.78,78.27
2016,1,8,8,45,45.0,75.5,2.0,8.5,84.5,122.69,101.48
2016,1,8,9,0,54.0,92.0,2.1,9.0,105.0,148.65,124.34
2016,1,8,9,15,60.0,108.0,2.1,9.0,124.5,171.61,144.36
2016,1,8,9,30,66.0,124.0,2.1,9.0,144.0,194.59,164.04
2016,1,8,9,45,68.5,137.5,2.1,9.0,160.5,211.04,177.83
2016,1,8,10,0,71.0,151.0,2.1,9.0,177.0,227.48,191.42
2016,1,8,10,15,49.5,156.0,2.1,9.0,175.0,212.1,177.48
2016,1,8,10,30,28.0,161.0,2.1,9.0,173.0,196.89,163.71
2016,1,8,10,45,14.0,146.0,2.15,9.5,152.0,151.57,124.75
2016,1,8,11,0,0.0,131.0,2.2,10.0,131.0,122.24,99.17
2016,1,8,11,15,12.0,157.5,2.2,10.0,163.5,159.67,131.1
2016,1,8,11,30,24.0,184.0,2.2,10.0,196.0,197.21,162.61
2016,1,8,11,45,38.0,195.5,2.25,10.5,214.0,233.41,192.42
2016,1,8,12,0,52.0,207.0,2.3,11.0,232.0,255.41,210.29
2016,1,8,12,15,74.5,213.0,2.3,11.0,249.5,276.66,228.09
2016,1,8,12,30,97.0,219.0,2.3,11.0,267.0,296.6,244.66
2016,1,8,12,45,141.0,216.5,2.35,11.0,285.5,332.31,274.4
2016,1,8,13,0,185.0,214.0,2.4,11.0,304.0,352.52,291.3
2016,1,8,13,15,203.5,206.5,2.4,11.0,302.0,347.21,287.0
2016,1,8,13,30,222.0,199.0,2.4,11.0,300.0,340.18,281.22
2016,1,8,13,45,111.0,150.0,2.4,11.0,200.5,214.08,176.71
2016,1,8,14,0,0.0,101.0,2.4,11.0,101.0,90.25,71.84
2016,1,8,14,15,4.0,118.0,2.4,11.0,120.0,108.05,87.24
2016,1,8,14,30,8.0,135.0,2.4,11.0,139.0,125.45,102.04
2016,1,8,14,45,4.0,123.5,2.4,11.0,126.0,112.48,91.1
2016,1,8,15,0,0.0,112.0,2.4,11.0,113.0,100.04,80.66
2016,1,8,15,15,0.0,98.0,2.35,10.5,98.5,86.97,69.63
2016,1,8,15,30,0.0,84.0,2.3,10.0,84.0,74.07,58.58
2016,1,8,15,45,0.0,68.5,2.3,10.0,68.5,60.05,46.3
2016,1,8,16,0,0.0,53.0,2.3,10.0,53.0,46.28,34.12
2016,1,8,16,15,0.0,38.5,2.35,9.5,38.5,33.62,22.85
2016,1,8,16,30,0.0,24.0,2.4,9.0,24.0,21.16,12.09
2016,1,8,16,45,0.0,12.0,2.45,9.0,12.0,10.55,0.0
2016,1,8,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,6.5,3.25,9.0,6.5,5.91,0.0
2016,1,9,8,0,0.0,13.0,3.2,9.0,13.0,11.43,2.43
2016,1,9,8,15,0.0,23.5,3.1,9.0,23.5,20.7,11.68
2016,1,9,8,30,0.0,34.0,3.0,9.0,34.0,29.98,20.09
2016,1,9,8,45,0.0,45.5,2.95,9.5,45.5,40.37,29.31
2016,1,9,9,0,0.0,57.0,2.9,10.0,57.0,51.67,39.24
2016,1,9,9,15,0.0,67.5,2.8,10.0,67.5,61.79,48.11
2016,1,9,9,30,0.0,78.0,2.7,10.0,78.0,71.91,56.88
2016,1,9,9,45,0.0,86.0,2.65,10.0,86.0,79.28,63.2
2016,1,9,10,0,0.0,94.0,2.6,10.0,94.0,86.72,69.51
2016,1,9,10,15,0.0,87.0,2.45,10.0,87.0,78.53,62.37
2016,1,9,10,30,0.0,80.0,2.3,10.0,80.0,71.07,55.9
2016,1,9,10,45,0.0,108.0,2.15,10.0,108.0,98.89,79.6
2016,1,9,11,0,0.0,136.0,2.0,10.0,136.0,127.48,103.67
2016,1,9,11,15,0.0,140.5,1.85,10.0,140.5,131.35,106.73
2016,1,9,11,30,0.0,145.0,1.7,10.0,145.0,135.29,109.91
2016,1,9,11,45,2.5,157.0,1.55,10.0,158.5,149.15,121.49
2016,1,9,12,0,5.0,169.0,1.4,10.0,172.0,162.94,132.91
2016,1,9,12,15,2.5,163.0,1.3,10.0,164.5,153.98,125.26
2016,1,9,12,30,0.0,157.0,1.2,10.0,157.0,145.41,118.03
2016,1,9,12,45,37.5,183.5,1.1,10.5,201.5,209.25,171.64
2016,1,9,13,0,75.0,210.0,1.0,11.0,246.0,261.88,214.44
2016,1,9,13,15,37.5,169.0,0.95,11.0,187.0,188.89,154.0
2016,1,9,13,30,0.0,128.0,0.9,11.0,128.0,115.87,93.01
2016,1,9,13,45,0.0,110.0,0.85,11.0,110.0,98.68,78.85
2016,1,9,14,0,0.0,92.0,0.8,11.0,92.0,81.88,64.76
2016,1,9,14,15,45.0,126.0,0.8,11.0,143.0,139.33,113.52
2016,1,9,14,30,90.0,160.0,0.8,11.0,194.0,189.33,154.41
2016,1,9,14,45,83.0,147.0,0.85,11.0,176.5,168.18,136.26
2016,1,9,15,0,76.0,134.0,0.9,11.0,159.0,147.85,118.94
2016,1,9,15,15,69.5,118.5,0.9,10.5,139.0,126.19,100.52
2016,1,9,15,30,63.0,103.0,0.9,10.0,119.0,105.45,82.73
2016,1,9,15,45,52.0,85.5,0.9,10.0,97.5,83.26,63.77
2016,1,9,16,0,41.0,68.0,0.9,10.0,76.0,62.72,46.43
2016,1,9,16,15,24.0,51.0,0.9,10.0,55.5,44.11,31.15
2016,1,9,16,30,7.0,34.0,0.9,10.0,35.0,29.1,18.88
2016,1,9,16,45,3.5,17.0,0.95,10.0,17.5,14.99,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,45,138.5,14.5,3.0,8.0,25.0,94.45,0.0
2016,1,10,8,0,277.0,29.0,3.1,8.0,50.0,245.76,171.53
2016,1,10,8,15,376.5,38.5,3.15,8.0,87.5,336.22,277.22
2016,1,10,8,30,476.0,48.0,3.2,8.0,125.0,429.85,362.3
2016,1,10,8,45,539.5,54.5,3.25,8.5,165.0,498.81,422.24
2016,1,10,9,0,603.0,61.0,3.3,9.0,205.0,569.39,480.66
2016,1,10,9,15,644.0,66.0,3.3,9.0,243.5,621.49,523.02
2016,1,10,9,30,685.0,71.0,3.3,9.0,282.0,672.91,563.55
2016,1,10,9,45,715.0,74.0,3.35,9.5,316.0,711.53,592.17
2016,1,10,10,0,745.0,77.0,3.4,10.0,350.0,748.2,618.64
2016,1,10,10,15,607.5,107.0,3.35,10.0,341.5,675.04,561.01
2016,1,10,10,30,470.0,137.0,3.3,10.0,333.0,589.86,492.82
2016,1,10,10,45,446.5,150.5,3.3,10.5,344.5,584.54,486.83
2016,1,10,11,0,423.0,164.0,3.3,11.0,356.0,576.94,478.59
2016,1,10,11,15,286.0,189.5,3.25,11.0,321.5,470.86,391.16
2016,1,10,11,30,149.0,215.0,3.2,11.0,287.0,367.01,304.13
2016,1,10,11,45,125.5,218.0,3.2,11.5,279.0,346.17,286.15
2016,1,10,12,0,102.0,221.0,3.2,12.0,271.0,311.85,257.1
2016,1,10,12,15,69.0,211.0,3.2,12.0,245.5,269.98,222.08
2016,1,10,12,30,36.0,201.0,3.2,12.0,220.0,230.16,188.55
2016,1,10,12,45,18.5,180.0,3.2,12.0,190.0,181.7,148.18
2016,1,10,13,0,1.0,159.0,3.2,12.0,160.0,147.3,119.21
2016,1,10,13,15,39.0,179.5,3.15,12.0,198.0,201.05,164.93
2016,1,10,13,30,77.0,200.0,3.1,12.0,236.0,243.79,200.66
2016,1,10,13,45,173.5,188.5,3.1,12.0,264.0,290.6,240.03
2016,1,10,14,0,270.0,177.0,3.1,12.0,292.0,327.48,269.94
2016,1,10,14,15,261.0,166.0,3.0,12.0,271.5,296.27,243.16
2016,1,10,14,30,252.0,155.0,2.9,12.0,251.0,265.59,216.68
2016,1,10,14,45,241.0,143.0,2.85,12.0,228.5,233.78,188.97
2016,1,10,15,0,230.0,131.0,2.8,12.0,206.0,202.93,161.72
2016,1,10,15,15,220.5,116.0,2.7,11.5,181.0,170.74,133.33
2016,1,10,15,30,211.0,101.0,2.6,11.0,156.0,139.64,105.77
2016,1,10,15,45,193.5,85.0,2.55,10.5,129.0,107.56,78.11
2016,1,10,16,0,176.0,69.0,2.5,10.0,102.0,77.73,53.51
2016,1,10,16,15,147.5,52.5,2.55,9.5,75.5,49.41,32.63
2016,1,10,16,30,119.0,36.0,2.6,9.0,49.0,28.86,18.91
2016,1,10,16,45,59.5,18.0,2.65,9.0,24.5,14.85,0.93
2016,1,10,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.0,3.2,9.0,8.0,7.28,0.0
2016,1,11,8,0,0.0,16.0,3.2,9.0,16.0,14.08,4.46
2016,1,11,8,15,0.0,27.5,3.2,9.0,27.5,24.24,14.68
2016,1,11,8,30,0.0,39.0,3.2,9.0,39.0,34.82,24.25
2016,1,11,8,45,0.0,51.5,3.2,9.0,51.5,47.34,35.41
2016,1,11,9,0,0.0,64.0,3.2,9.0,64.0,59.71,46.37
2016,1,11,9,15,0.0,76.0,3.2,9.0,76.0,71.42,56.64
2016,1,11,9,30,0.0,88.0,3.2,9.0,88.0,83.11,66.78
2016,1,11,9,45,0.0,99.0,3.25,9.5,99.0,93.65,75.69
2016,1,11,10,0,0.0,110.0,3.3,10.0,110.0,104.22,84.5
2016,1,11,10,15,0.0,99.5,3.3,10.0,99.5,91.46,73.45
2016,1,11,10,30,0.0,89.0,3.3,10.0,89.0,79.99,63.53
2016,1,11,10,45,0.0,112.5,3.3,10.5,112.5,103.46,83.34
2016,1,11,11,0,0.0,136.0,3.3,11.0,136.0,127.33,103.24
2016,1,11,11,15,0.0,139.0,3.3,11.0,139.0,129.62,105.03
2016,1,11,11,30,0.0,142.0,3.3,11.0,142.0,132.02,106.94
2016,1,11,11,45,9.5,164.5,3.3,11.0,169.5,162.6,132.86
2016,1,11,12,0,19.0,187.0,3.3,11.0,197.0,193.04,158.4
2016,1,11,12,15,44.5,201.5,3.25,11.0,224.0,239.84,197.75
2016,1,11,12,30,70.0,216.0,3.2,11.0,251.0,272.84,225.3
2016,1,11,12,45,47.5,203.0,3.2,11.5,226.5,238.06,195.65
2016,1,11,13,0,25.0,190.0,3.2,12.0,202.0,195.26,159.54
2016,1,11,13,15,12.5,156.0,3.15,12.0,162.0,151.45,123.01
2016,1,11,13,30,0.0,122.0,3.1,12.0,122.0,110.05,88.16
2016,1,11,13,45,0.0,96.5,3.1,12.0,96.5,86.0,67.98
2016,1,11,14,0,0.0,71.0,3.1,12.0,71.0,62.78,48.32
2016,1,11,14,15,0.0,47.0,3.05,12.0,47.0,41.47,30.14
2016,1,11,14,30,0.0,23.0,3.0,12.0,23.0,20.25,11.89
2016,1,11,14,45,350.5,46.0,2.95,12.0,161.0,187.7,150.31
2016,1,11,15,0,701.0,69.0,2.9,12.0,299.0,306.56,237.43
2016,1,11,15,15,665.5,65.0,2.85,11.5,262.5,251.47,186.96
2016,1,11,15,30,630.0,61.0,2.8,11.0,226.0,199.39,139.71
2016,1,11,15,45,576.0,55.5,2.75,11.0,187.0,146.24,93.73
2016,1,11,16,0,522.0,50.0,2.7,11.0,148.0,98.9,56.52
2016,1,11,16,15,439.5,41.5,2.65,11.0,109.5,53.69,28.44
2016,1,11,16,30,357.0,33.0,2.6,11.0,71.0,26.82,17.16
2016,1,11,16,45,221.0,21.5,2.6,11.0,41.5,17.57,3.48
2016,1,11,17,0,85.0,10.0,2.6,11.0,12.0,9.1,0.0
2016,1,11,17,15,42.5,5.0,2.6,10.5,6.0,0.0,0.0
