Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,7,45,82.5,14.0,3.45,8.5,21.0,61.14,0.0
2016,1,12,8,0,165.0,28.0,3.4,9.0,42.0,175.07,122.61
2016,1,12,8,15,225.0,42.0,3.35,9.0,72.5,239.25,196.59
2016,1,12,8,30,285.0,56.0,3.3,9.0,103.0,305.07,257.22
2016,1,12,8,45,321.5,69.0,3.3,9.5,135.5,355.44,302.04
2016,1,12,9,0,358.0,82.0,3.3,10.0,168.0,406.94,346.23
2016,1,12,9,15,382.5,93.5,3.3,10.0,199.5,447.61,380.67
2016,1,12,9,30,407.0,105.0,3.3,10.0,231.0,487.9,413.84
2016,1,12,9,45,429.5,112.5,3.35,10.0,259.0,520.67,440.39
2016,1,12,10,0,452.0,120.0,3.4,10.0,287.0,552.43,465.62
2016,1,12,10,15,454.5,130.5,3.4,10.0,310.0,569.71,478.41
2016,1,12,10,30,457.0,141.0,3.4,10.0,333.0,584.96,489.49
2016,1,12,10,45,313.0,171.5,3.4,10.5,306.5,480.98,402.18
2016,1,12,11,0,169.0,202.0,3.4,11.0,280.0,377.28,314.06
2016,1,12,11,15,342.5,180.0,3.35,11.0,344.0,507.47,422.9
2016,1,12,11,30,516.0,158.0,3.3,11.0,408.0,636.19,525.65
2016,1,12,11,45,417.5,182.5,3.3,11.5,387.5,573.33,472.25
2016,1,12,12,0,319.0,207.0,3.3,12.0,367.0,497.41,409.74
2016,1,12,12,15,223.0,216.5,3.3,12.0,328.5,409.68,338.16
2016,1,12,12,30,127.0,226.0,3.3,12.0,290.0,340.0,279.82
2016,1,12,12,45,100.5,220.0,3.3,12.0,270.0,295.67,243.48
2016,1,12,13,0,74.0,214.0,3.3,12.0,250.0,265.62,218.38
2016,1,12,13,15,37.0,175.5,3.3,12.0,193.5,195.4,159.96
2016,1,12,13,30,0.0,137.0,3.3,12.0,137.0,124.41,100.17
2016,1,12,13,45,0.0,133.0,3.3,12.0,133.0,120.43,97.03
2016,1,12,14,0,0.0,129.0,3.3,12.0,129.0,116.49,93.85
2016,1,12,14,15,0.0,68.0,3.3,12.0,68.0,60.11,46.08
2016,1,12,14,30,0.0,7.0,3.3,12.0,7.0,6.15,0.0
2016,1,12,14,45,0.0,6.0,3.35,12.0,6.0,5.27,0.0
2016,1,12,15,0,0.0,5.0,3.4,12.0,5.0,4.39,0.0
2016,1,12,15,15,0.0,4.5,3.45,12.0,4.5,3.95,0.0
2016,1,12,15,30,0.0,4.0,3.5,12.0,4.0,3.51,0.0
2016,1,12,15,45,0.0,3.0,3.6,12.0,3.0,2.63,0.0
2016,1,12,16,0,0.0,2.0,3.7,12.0,2.0,1.75,0.0
2016,1,12,16,15,0.0,1.5,3.7,12.0,1.5,1.31,0.0
2016,1,12,16,30,0.0,1.0,3.7,12.0,1.0,0.88,0.0
2016,1,12,16,45,0.0,0.5,3.75,12.0,0.5,0.44,0.0
2016,1,12,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,71.5,17.5,3.5,12.0,23.0,57.88,0.0
2016,1,13,8,0,143.0,35.0,3.6,12.0,46.0,162.74,113.3
2016,1,13,8,15,241.5,48.5,3.65,12.0,82.0,260.53,211.99
2016,1,13,8,30,340.0,62.0,3.7,12.0,118.0,352.41,293.91
2016,1,13,8,45,409.5,71.0,3.8,12.5,157.0,422.71,355.09
2016,1,13,9,0,479.0,80.0,3.9,13.0,196.0,496.23,416.93
2016,1,13,9,15,325.0,106.5,4.0,13.0,191.5,404.78,341.36
2016,1,13,9,30,171.0,133.0,4.1,13.0,187.0,305.9,257.27
2016,1,13,9,45,203.0,142.0,4.25,13.0,213.0,342.05,288.26
2016,1,13,10,0,235.0,151.0,4.4,13.0,239.0,394.95,331.85
2016,1,13,10,15,117.5,130.0,4.45,13.0,174.0,250.04,209.56
2016,1,13,10,30,0.0,109.0,4.5,13.0,109.0,100.46,80.02
2016,1,13,10,45,86.5,156.0,4.6,13.0,196.0,236.83,197.48
2016,1,13,11,0,173.0,203.0,4.7,13.0,283.0,382.02,318.05
2016,1,13,11,15,480.5,152.0,4.7,13.0,384.0,608.03,505.17
2016,1,13,11,30,788.0,101.0,4.7,13.0,485.0,804.64,656.98
2016,1,13,11,45,786.0,104.0,4.75,13.0,492.5,793.3,647.07
2016,1,13,12,0,784.0,107.0,4.8,13.0,500.0,778.84,636.17
2016,1,13,12,15,480.5,167.5,4.7,12.5,408.5,583.67,482.43
2016,1,13,12,30,177.0,228.0,4.6,12.0,317.0,380.21,314.41
2016,1,13,12,45,479.5,166.5,4.6,12.0,404.0,549.26,456.47
2016,1,13,13,0,782.0,105.0,4.6,12.0,491.0,679.98,561.97
2016,1,13,13,15,775.0,104.0,4.5,12.0,478.0,643.66,531.31
2016,1,13,13,30,768.0,103.0,4.4,12.0,465.0,605.4,499.57
2016,1,13,13,45,384.0,80.0,4.3,12.0,261.0,322.51,269.32
2016,1,13,14,0,0.0,57.0,4.2,12.0,57.0,50.35,37.56
2016,1,13,14,15,362.5,73.0,4.0,12.0,215.0,264.34,219.23
2016,1,13,14,30,725.0,89.0,3.8,12.0,373.0,419.98,340.71
2016,1,13,14,45,719.5,81.5,3.65,12.0,343.0,369.94,294.7
2016,1,13,15,0,714.0,74.0,3.5,12.0,313.0,319.25,247.85
2016,1,13,15,15,678.5,70.0,3.35,11.5,275.5,263.13,196.92
2016,1,13,15,30,643.0,66.0,3.2,11.0,238.0,210.01,148.61
2016,1,13,15,45,602.0,58.5,3.05,11.0,199.0,156.0,101.05
2016,1,13,16,0,561.0,51.0,2.9,11.0,160.0,106.32,60.95
2016,1,13,16,15,475.0,43.5,2.75,10.5,120.0,59.12,31.35
2016,1,13,16,30,389.0,36.0,2.6,10.0,80.0,29.4,19.71
2016,1,13,16,45,248.5,24.5,2.5,9.5,48.0,20.2,7.33
2016,1,13,17,0,108.0,13.0,2.4,9.0,16.0,11.82,0.0
2016,1,13,17,15,54.0,6.5,2.35,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,9.5,2.6,8.5,9.5,8.64,0.0
2016,1,14,8,0,0.0,19.0,2.7,9.0,19.0,16.73,6.7
2016,1,14,8,15,0.0,33.5,2.75,9.0,33.5,30.97,20.38
2016,1,14,8,30,0.0,48.0,2.8,9.0,48.0,46.15,34.0
2016,1,14,8,45,0.0,62.5,2.9,9.5,62.5,60.9,47.05
2016,1,14,9,0,0.0,77.0,3.0,10.0,77.0,75.43,59.74
2016,1,14,9,15,0.0,90.5,3.1,10.0,90.5,88.6,71.21
2016,1,14,9,30,0.0,104.0,3.2,10.0,104.0,101.76,82.53
2016,1,14,9,45,0.0,116.0,3.35,10.0,116.0,113.13,92.2
2016,1,14,10,0,0.0,128.0,3.5,10.0,128.0,124.58,101.84
2016,1,14,10,15,0.0,98.5,3.6,10.0,98.5,90.23,72.37
2016,1,14,10,30,0.0,69.0,3.7,10.0,69.0,61.0,47.2
2016,1,14,10,45,0.0,105.0,3.8,10.5,105.0,95.59,76.65
2016,1,14,11,0,0.0,141.0,3.9,11.0,141.0,132.4,107.52
2016,1,14,11,15,0.0,137.5,3.8,11.0,137.5,127.82,103.49
2016,1,14,11,30,0.0,134.0,3.7,11.0,134.0,123.57,99.81
2016,1,14,11,45,0.0,136.0,3.65,11.0,136.0,125.11,101.04
2016,1,14,12,0,0.0,138.0,3.6,11.0,138.0,126.71,102.33
2016,1,14,12,15,0.0,131.0,3.55,11.0,131.0,119.41,96.17
2016,1,14,12,30,0.0,124.0,3.5,11.0,124.0,112.34,90.21
2016,1,14,12,45,0.0,77.5,3.5,11.0,77.5,68.58,53.17
2016,1,14,13,0,0.0,31.0,3.5,11.0,31.0,27.34,17.92
2016,1,14,13,15,0.0,55.5,3.55,11.0,55.5,49.03,36.58
2016,1,14,13,30,0.0,80.0,3.6,11.0,80.0,70.8,55.23
2016,1,14,13,45,0.0,66.0,3.7,11.0,66.0,58.34,44.62
2016,1,14,14,0,0.0,52.0,3.8,11.0,52.0,45.91,34.02
2016,1,14,14,15,0.0,35.5,3.85,11.0,35.5,31.3,21.47
2016,1,14,14,30,0.0,19.0,3.9,11.0,19.0,16.72,8.88
2016,1,14,14,45,0.0,17.0,3.95,11.0,17.0,14.96,7.36
2016,1,14,15,0,0.0,15.0,4.0,11.0,15.0,13.19,5.84
2016,1,14,15,15,0.0,13.0,3.95,11.0,13.0,11.42,4.3
2016,1,14,15,30,0.0,11.0,3.9,11.0,11.0,9.66,2.76
2016,1,14,15,45,0.0,9.0,3.85,11.0,9.0,7.9,1.2
2016,1,14,16,0,0.0,7.0,3.8,11.0,7.0,6.14,0.0
2016,1,14,16,15,0.0,5.0,3.65,11.0,5.0,4.38,0.0
2016,1,14,16,30,0.0,3.0,3.5,11.0,3.0,2.63,0.0
2016,1,14,16,45,0.0,1.5,3.4,11.0,1.5,1.31,0.0
2016,1,14,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,7,45,152.0,14.0,1.45,8.5,27.0,102.02,0.0
2016,1,15,8,0,304.0,28.0,1.5,9.0,54.0,265.11,192.1
2016,1,15,8,15,401.5,37.0,1.6,9.0,92.0,352.07,288.39
2016,1,15,8,30,499.0,46.0,1.7,9.0,130.0,444.93,370.75
2016,1,15,8,45,558.5,52.5,1.85,9.0,170.0,511.89,428.26
2016,1,15,9,0,618.0,59.0,2.0,9.0,210.0,580.45,484.9
2016,1,15,9,15,448.5,91.0,2.05,9.0,210.5,496.93,418.91
2016,1,15,9,30,279.0,123.0,2.1,9.0,211.0,393.49,333.16
2016,1,15,9,45,289.5,134.5,2.2,9.5,235.0,418.56,353.69
2016,1,15,10,0,300.0,146.0,2.3,10.0,259.0,442.9,372.46
2016,1,15,10,15,341.0,152.0,2.35,10.0,289.5,484.88,406.33
2016,1,15,10,30,382.0,158.0,2.4,10.0,320.0,543.34,452.13
2016,1,15,10,45,365.5,171.0,2.45,10.5,333.0,526.38,436.91
2016,1,15,11,0,349.0,184.0,2.5,11.0,346.0,524.69,433.81
2016,1,15,11,15,433.0,172.5,2.5,11.0,381.0,593.48,488.26
2016,1,15,11,30,517.0,161.0,2.5,11.0,416.0,643.4,527.18
2016,1,15,11,45,430.5,184.0,2.5,11.0,398.5,588.2,481.87
2016,1,15,12,0,344.0,207.0,2.5,11.0,381.0,519.18,426.47
2016,1,15,12,15,579.0,150.5,2.5,11.0,445.0,643.82,527.52
2016,1,15,12,30,814.0,94.0,2.5,11.0,509.0,744.96,604.22
2016,1,15,12,45,823.5,89.0,2.5,11.5,504.5,720.77,584.33
2016,1,15,13,0,833.0,84.0,2.5,12.0,500.0,693.18,563.03
2016,1,15,13,15,824.5,83.0,2.5,12.0,486.0,654.8,533.12
2016,1,15,13,30,816.0,82.0,2.5,12.0,472.0,614.43,500.99
2016,1,15,13,45,809.5,79.0,2.5,12.0,452.0,571.28,466.04
2016,1,15,14,0,803.0,76.0,2.5,12.0,432.0,526.47,428.89
2016,1,15,14,15,785.5,74.0,2.45,12.0,404.5,475.82,385.98
2016,1,15,14,30,768.0,72.0,2.4,12.0,377.0,424.96,341.81
2016,1,15,14,45,745.0,69.0,2.4,12.0,344.5,370.99,294.16
2016,1,15,15,0,722.0,66.0,2.4,12.0,312.0,317.99,246.19
2016,1,15,15,15,688.0,62.5,2.35,11.5,275.5,262.62,196.14
2016,1,15,15,30,654.0,59.0,2.3,11.0,239.0,208.77,147.29
2016,1,15,15,45,600.0,54.5,2.3,11.0,199.0,154.65,100.11
2016,1,15,16,0,546.0,50.0,2.3,11.0,159.0,106.25,61.35
2016,1,15,16,15,467.5,42.5,2.35,11.0,120.5,59.91,31.43
2016,1,15,16,30,389.0,35.0,2.4,11.0,82.0,28.21,18.79
2016,1,15,16,45,194.5,26.5,2.5,11.0,50.0,20.8,9.28
2016,1,15,17,0,0.0,18.0,2.6,11.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,2.6,10.5,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,2.45,12.0,6.0,5.26,0.0
2016,1,16,8,0,0.0,12.0,2.5,12.0,12.0,10.54,2.19
2016,1,16,8,15,0.0,20.5,2.5,12.0,20.5,18.04,9.4
2016,1,16,8,30,0.0,29.0,2.5,12.0,29.0,25.54,16.13
2016,1,16,8,45,0.0,38.0,2.5,12.5,38.0,33.5,23.13
2016,1,16,9,0,0.0,47.0,2.5,13.0,47.0,41.48,30.07
2016,1,16,9,15,0.0,55.5,2.45,13.0,55.5,49.01,36.62
2016,1,16,9,30,0.0,64.0,2.4,13.0,64.0,56.58,43.11
2016,1,16,9,45,0.0,71.0,2.4,13.5,71.0,63.11,48.56
2016,1,16,10,0,0.0,78.0,2.4,14.0,78.0,69.67,53.96
2016,1,16,10,15,0.0,101.5,2.35,14.0,101.5,93.25,73.81
2016,1,16,10,30,0.0,125.0,2.3,14.0,125.0,117.27,93.8
2016,1,16,10,45,0.0,107.5,2.25,14.0,107.5,98.04,77.53
2016,1,16,11,0,0.0,90.0,2.2,14.0,90.0,80.26,62.53
2016,1,16,11,15,0.0,77.5,2.15,14.0,77.5,68.57,52.63
2016,1,16,11,30,0.0,65.0,2.1,14.0,65.0,57.47,43.23
2016,1,16,11,45,6.0,124.5,2.05,14.5,127.5,118.41,94.33
2016,1,16,12,0,12.0,184.0,2.0,15.0,190.0,183.69,147.75
2016,1,16,12,15,6.0,96.5,1.9,15.0,99.5,90.72,70.88
2016,1,16,12,30,0.0,9.0,1.8,15.0,9.0,7.93,1.08
2016,1,16,12,45,17.0,105.5,1.7,15.0,114.5,112.14,89.31
2016,1,16,13,0,34.0,202.0,1.6,15.0,220.0,224.14,180.92
2016,1,16,13,15,32.0,197.0,1.55,15.0,213.5,214.84,172.96
2016,1,16,13,30,30.0,192.0,1.5,15.0,207.0,205.79,165.64
2016,1,16,13,45,15.0,111.0,1.45,15.0,118.5,108.24,85.65
2016,1,16,14,0,0.0,30.0,1.4,15.0,30.0,26.45,16.9
2016,1,16,14,15,0.0,38.0,1.4,15.0,38.0,33.51,23.0
2016,1,16,14,30,0.0,46.0,1.4,15.0,46.0,40.59,29.06
2016,1,16,14,45,0.0,42.0,1.4,15.0,42.0,37.04,26.08
2016,1,16,15,0,0.0,38.0,1.4,15.0,38.0,33.49,23.09
2016,1,16,15,15,301.5,53.5,1.4,14.5,137.5,143.5,107.6
2016,1,16,15,30,603.0,69.0,1.4,14.0,237.0,208.12,147.06
2016,1,16,15,45,551.5,63.0,1.45,14.0,198.0,155.62,101.76
2016,1,16,16,0,500.0,57.0,1.5,14.0,159.0,108.7,64.53
2016,1,16,16,15,419.5,48.5,1.6,13.5,120.5,63.82,35.47
2016,1,16,16,30,339.0,40.0,1.7,13.0,82.0,32.57,22.46
2016,1,16,16,45,219.5,28.0,1.8,13.0,50.5,21.99,10.67
2016,1,16,17,0,100.0,16.0,1.9,13.0,19.0,14.55,0.0
2016,1,16,17,15,50.0,8.0,2.0,13.0,9.5,7.28,0.0
2016,1,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.75,13.0,0.5,0.44,0.0
2016,1,17,8,0,0.0,1.0,3.8,13.0,1.0,0.88,0.0
2016,1,17,8,15,0.0,1.5,3.75,13.0,1.5,1.31,0.0
2016,1,17,8,30,0.0,2.0,3.7,13.0,2.0,1.75,0.0
2016,1,17,8,45,0.0,3.0,3.7,13.5,3.0,2.63,0.0
2016,1,17,9,0,0.0,4.0,3.7,14.0,4.0,3.51,0.0
2016,1,17,9,15,0.0,4.5,3.7,14.0,4.5,3.95,0.0
2016,1,17,9,30,0.0,5.0,3.7,14.0,5.0,4.39,0.0
2016,1,17,9,45,0.0,5.5,3.7,14.0,5.5,4.83,0.0
2016,1,17,10,0,0.0,6.0,3.7,14.0,6.0,5.27,0.0
2016,1,17,10,15,0.0,20.5,3.75,14.0,20.5,18.05,9.85
2016,1,17,10,30,0.0,35.0,3.8,14.0,35.0,30.86,20.79
2016,1,17,10,45,1.0,96.0,3.9,14.0,96.5,87.26,68.63
2016,1,17,11,0,2.0,157.0,4.0,14.0,158.0,151.01,121.85
2016,1,17,11,15,1.0,147.5,4.0,14.0,148.0,138.87,111.49
2016,1,17,11,30,0.0,138.0,4.0,14.0,138.0,127.44,101.85
2016,1,17,11,45,0.0,110.0,4.05,14.0,110.0,99.14,78.18
2016,1,17,12,0,0.0,82.0,4.1,14.0,82.0,72.59,55.89
2016,1,17,12,15,0.0,121.0,4.1,14.0,121.0,109.48,86.82
2016,1,17,12,30,0.0,160.0,4.1,14.0,160.0,147.8,118.65
2016,1,17,12,45,0.0,95.0,4.15,14.0,95.0,84.51,65.87
2016,1,17,13,0,0.0,30.0,4.2,14.0,30.0,26.46,16.89
2016,1,17,13,15,0.0,37.5,4.15,13.5,37.5,33.09,22.61
2016,1,17,13,30,0.0,45.0,4.1,13.0,45.0,39.73,28.35
2016,1,17,13,45,0.0,50.0,4.05,13.0,50.0,44.15,32.16
2016,1,17,14,0,0.0,55.0,4.0,13.0,55.0,48.58,35.99
2016,1,17,14,15,0.0,33.0,3.95,13.0,33.0,29.09,19.36
2016,1,17,14,30,0.0,11.0,3.9,13.0,11.0,9.68,2.69
2016,1,17,14,45,0.0,10.0,3.9,13.0,10.0,8.79,1.94
2016,1,17,15,0,0.0,9.0,3.9,13.0,9.0,7.91,1.18
2016,1,17,15,15,0.0,8.0,3.85,13.0,8.0,7.03,0.42
2016,1,17,15,30,0.0,7.0,3.8,13.0,7.0,6.15,0.0
2016,1,17,15,45,0.0,5.5,3.75,13.0,5.5,4.83,0.0
2016,1,17,16,0,0.0,4.0,3.7,13.0,4.0,3.51,0.0
2016,1,17,16,15,0.0,3.0,3.65,13.0,3.0,2.63,0.0
2016,1,17,16,30,0.0,2.0,3.6,13.0,2.0,1.75,0.0
2016,1,17,16,45,0.0,1.0,3.55,13.0,1.0,0.88,0.0
2016,1,17,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,13.0,1.8,10.5,30.5,156.13,0.0
2016,1,18,8,0,402.0,26.0,1.8,11.0,61.0,316.12,234.62
2016,1,18,8,15,494.5,33.0,1.85,11.0,101.5,402.16,328.13
2016,1,18,8,30,587.0,40.0,1.9,11.0,142.0,493.28,407.27
2016,1,18,8,45,640.0,45.5,2.0,11.5,183.0,557.81,460.95
2016,1,18,9,0,693.0,51.0,2.1,12.0,224.0,623.16,512.95
2016,1,18,9,15,359.5,87.0,2.15,12.0,177.5,422.36,354.06
2016,1,18,9,30,26.0,123.0,2.2,12.0,131.0,158.47,130.02
2016,1,18,9,45,27.5,135.5,2.25,12.5,145.0,172.23,141.85
2016,1,18,10,0,29.0,148.0,2.3,13.0,159.0,186.11,152.96
2016,1,18,10,15,17.0,149.5,2.35,13.0,156.5,160.91,131.31
2016,1,18,10,30,5.0,151.0,2.4,13.0,154.0,150.09,121.66
2016,1,18,10,45,38.0,177.0,2.45,13.5,195.5,220.81,180.9
2016,1,18,11,0,71.0,203.0,2.5,14.0,237.0,278.76,228.27
2016,1,18,11,15,66.0,208.5,2.5,14.0,241.0,277.69,226.7
2016,1,18,11,30,61.0,214.0,2.5,14.0,245.0,276.66,225.41
2016,1,18,11,45,103.0,224.0,2.55,14.0,277.5,320.18,261.49
2016,1,18,12,0,145.0,234.0,2.6,14.0,310.0,376.21,306.68
2016,1,18,12,15,74.0,202.0,2.6,13.5,240.5,263.06,214.62
2016,1,18,12,30,3.0,170.0,2.6,13.0,171.0,160.12,128.88
2016,1,18,12,45,5.0,173.0,2.6,13.0,175.5,164.06,132.43
2016,1,18,13,0,7.0,176.0,2.6,13.0,180.0,167.88,135.68
2016,1,18,13,15,30.5,190.5,2.55,13.0,205.5,206.66,168.23
2016,1,18,13,30,54.0,205.0,2.5,13.0,231.0,234.59,191.42
2016,1,18,13,45,30.0,181.5,2.5,13.0,196.0,192.24,156.29
2016,1,18,14,0,6.0,158.0,2.5,13.0,161.0,147.15,118.83
2016,1,18,14,15,11.5,155.5,2.45,13.0,160.5,146.92,118.9
2016,1,18,14,30,17.0,153.0,2.4,13.0,160.0,146.1,118.3
2016,1,18,14,45,14.0,141.0,2.35,13.0,146.5,132.36,106.88
2016,1,18,15,0,11.0,129.0,2.3,13.0,133.0,119.05,95.78
2016,1,18,15,15,6.5,115.0,2.3,12.5,117.5,103.93,83.29
2016,1,18,15,30,2.0,101.0,2.3,12.0,102.0,89.45,71.25
2016,1,18,15,45,1.0,85.0,2.35,12.0,85.5,74.54,58.45
2016,1,18,16,0,0.0,69.0,2.4,12.0,69.0,59.98,45.81
2016,1,18,16,15,0.0,53.0,2.35,12.0,53.0,45.86,33.37
2016,1,18,16,30,0.0,37.0,2.3,12.0,37.0,32.1,22.33
2016,1,18,16,45,0.0,23.0,2.25,12.0,23.0,20.28,10.32
2016,1,18,17,0,0.0,9.0,2.2,12.0,9.0,7.91,0.0
2016,1,18,17,15,0.0,4.5,2.15,12.0,4.5,4.09,0.0
2016,1,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,5.15,13.0,5.0,4.38,0.0
2016,1,19,8,0,0.0,10.0,5.2,13.0,10.0,8.78,1.03
2016,1,19,8,15,0.0,17.0,5.1,13.0,17.0,14.94,6.8
2016,1,19,8,30,0.0,24.0,5.0,13.0,24.0,21.12,12.3
2016,1,19,8,45,0.0,31.5,4.95,13.5,31.5,27.74,18.11
2016,1,19,9,0,0.0,39.0,4.9,14.0,39.0,34.38,23.86
2016,1,19,9,15,0.0,46.5,4.85,14.0,46.5,41.02,29.61
2016,1,19,9,30,0.0,54.0,4.8,14.0,54.0,47.67,35.31
2016,1,19,9,45,0.0,60.0,4.8,14.0,60.0,53.0,39.82
2016,1,19,10,0,0.0,66.0,4.8,14.0,66.0,58.33,44.31
2016,1,19,10,15,0.0,75.5,4.7,14.0,75.5,66.78,51.41
2016,1,19,10,30,0.0,85.0,4.6,14.0,85.0,75.76,58.93
2016,1,19,10,45,0.0,119.5,4.5,14.5,119.5,110.19,87.66
2016,1,19,11,0,0.0,154.0,4.4,15.0,154.0,145.75,116.91
2016,1,19,11,15,176.5,178.5,4.35,15.0,267.5,350.8,290.41
2016,1,19,11,30,353.0,203.0,4.3,15.0,381.0,541.52,444.1
2016,1,19,11,45,276.0,218.5,4.25,15.0,359.5,487.82,398.59
2016,1,19,12,0,199.0,234.0,4.2,15.0,338.0,420.32,343.21
2016,1,19,12,15,374.0,199.5,4.2,14.5,394.5,526.27,431.55
2016,1,19,12,30,549.0,165.0,4.2,14.0,451.0,624.57,511.04
2016,1,19,12,45,440.0,188.5,4.25,14.0,416.5,550.17,450.31
2016,1,19,13,0,331.0,212.0,4.3,14.0,382.0,468.52,384.17
2016,1,19,13,15,550.0,160.0,4.2,14.0,433.5,557.11,456.89
2016,1,19,13,30,769.0,108.0,4.1,14.0,485.0,622.43,508.38
2016,1,19,13,45,566.5,142.5,4.1,14.0,414.0,497.68,407.29
2016,1,19,14,0,364.0,177.0,4.1,14.0,343.0,384.25,314.54
2016,1,19,14,15,471.0,145.0,4.0,14.0,346.5,393.5,321.11
2016,1,19,14,30,578.0,113.0,3.9,14.0,350.0,387.59,313.48
2016,1,19,14,45,498.5,116.0,3.8,14.0,309.0,321.54,257.27
2016,1,19,15,0,419.0,119.0,3.7,14.0,268.0,266.55,210.18
2016,1,19,15,15,382.5,113.5,3.55,13.5,237.5,223.87,172.85
2016,1,19,15,30,346.0,108.0,3.4,13.0,207.0,184.69,138.55
2016,1,19,15,45,322.5,93.5,3.25,13.0,175.5,143.67,102.72
2016,1,19,16,0,299.0,79.0,3.1,13.0,144.0,105.37,70.83
2016,1,19,16,15,257.5,64.0,2.95,12.5,111.0,68.44,43.98
2016,1,19,16,30,216.0,49.0,2.8,12.0,78.0,37.74,27.28
2016,1,19,16,45,108.0,35.0,2.65,12.0,49.5,27.95,16.77
2016,1,19,17,0,0.0,21.0,2.5,12.0,21.0,17.8,0.0
2016,1,19,17,15,0.0,10.5,2.45,11.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,45,92.0,15.5,1.3,10.5,24.0,93.0,0.0
2016,1,20,8,0,184.0,31.0,1.4,11.0,48.0,192.92,144.73
2016,1,20,8,15,234.0,46.0,1.5,11.0,79.5,250.86,205.33
2016,1,20,8,30,284.0,61.0,1.6,11.0,111.0,311.98,260.16
2016,1,20,8,45,315.5,74.5,1.75,11.5,143.5,359.79,301.71
2016,1,20,9,0,347.0,88.0,1.9,12.0,176.0,408.48,342.56
2016,1,20,9,15,363.5,101.0,1.95,12.0,207.0,444.99,372.57
2016,1,20,9,30,380.0,114.0,2.0,12.0,238.0,480.78,401.18
2016,1,20,9,45,388.0,125.5,2.1,12.5,263.5,506.6,420.59
2016,1,20,10,0,396.0,137.0,2.2,13.0,289.0,530.97,438.47
2016,1,20,10,15,296.5,163.0,2.25,13.0,282.0,462.99,382.42
2016,1,20,10,30,197.0,189.0,2.3,13.0,275.0,392.68,324.02
2016,1,20,10,45,340.0,175.5,2.35,13.0,334.0,512.42,421.87
2016,1,20,11,0,483.0,162.0,2.4,13.0,393.0,633.64,516.46
2016,1,20,11,15,511.5,161.5,2.4,13.0,413.5,652.11,529.3
2016,1,20,11,30,540.0,161.0,2.4,13.0,434.0,668.02,540.94
2016,1,20,11,45,690.5,123.5,2.4,13.5,479.5,748.09,599.94
2016,1,20,12,0,841.0,86.0,2.4,14.0,525.0,808.57,641.93
2016,1,20,12,15,652.0,138.0,2.35,14.0,479.0,701.45,562.42
2016,1,20,12,30,463.0,190.0,2.3,14.0,433.0,586.79,472.83
2016,1,20,12,45,423.5,196.5,2.3,14.0,417.0,547.39,442.45
2016,1,20,13,0,384.0,203.0,2.3,14.0,401.0,497.0,403.03
2016,1,20,13,15,458.0,180.5,2.3,14.0,411.0,517.7,419.86
2016,1,20,13,30,532.0,158.0,2.3,14.0,421.0,520.12,421.86
2016,1,20,13,45,485.0,161.0,2.3,14.0,393.0,469.46,380.96
2016,1,20,14,0,438.0,164.0,2.3,14.0,365.0,421.18,341.72
2016,1,20,14,15,378.5,163.0,2.3,13.5,330.0,358.14,290.94
2016,1,20,14,30,319.0,162.0,2.3,13.0,295.0,308.44,250.12
2016,1,20,14,45,220.0,156.0,2.35,13.0,244.5,243.05,196.2
2016,1,20,15,0,121.0,150.0,2.4,13.0,194.0,183.64,147.59
2016,1,20,15,15,114.5,134.5,2.3,12.5,172.5,158.3,126.03
2016,1,20,15,30,108.0,119.0,2.2,12.0,151.0,133.83,104.93
2016,1,20,15,45,98.5,102.0,2.15,12.0,128.0,108.45,83.03
2016,1,20,16,0,89.0,85.0,2.1,12.0,105.0,84.46,62.69
2016,1,20,16,15,75.0,67.0,2.1,12.0,81.0,60.88,43.65
2016,1,20,16,30,61.0,49.0,2.1,12.0,57.0,39.72,29.11
2016,1,20,16,45,30.5,32.5,2.1,12.0,36.5,27.51,16.79
2016,1,20,17,0,0.0,16.0,2.1,12.0,16.0,14.08,0.0
2016,1,20,17,15,0.0,8.0,2.1,12.0,8.0,7.28,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,45,148.5,15.5,3.6,10.0,29.0,130.73,0.0
2016,1,21,8,0,297.0,31.0,3.6,10.0,58.0,265.33,203.8
2016,1,21,8,15,389.0,40.5,3.6,10.0,96.5,349.37,289.83
2016,1,21,8,30,481.0,50.0,3.6,10.0,135.0,439.56,370.24
2016,1,21,8,45,542.0,55.5,3.6,10.5,175.5,506.71,427.54
2016,1,21,9,0,603.0,61.0,3.6,11.0,216.0,575.48,483.55
2016,1,21,9,15,641.5,66.0,3.55,11.5,254.5,626.79,523.51
2016,1,21,9,30,680.0,71.0,3.5,12.0,293.0,677.48,561.59
2016,1,21,9,45,555.0,101.5,3.5,12.5,296.0,622.09,516.66
2016,1,21,10,0,430.0,132.0,3.5,13.0,299.0,554.18,460.63
2016,1,21,10,15,492.0,131.0,3.5,13.0,336.5,608.33,503.91
2016,1,21,10,30,554.0,130.0,3.5,13.0,374.0,661.52,544.38
2016,1,21,10,45,548.0,140.0,3.5,13.5,392.0,667.69,546.98
2016,1,21,11,0,542.0,150.0,3.5,14.0,410.0,671.32,547.74
2016,1,21,11,15,510.0,164.0,3.5,14.0,416.0,654.77,533.47
2016,1,21,11,30,478.0,178.0,3.5,14.0,422.0,636.04,517.7
2016,1,21,11,45,470.0,185.5,3.5,14.0,428.5,628.33,511.0
2016,1,21,12,0,462.0,193.0,3.5,14.0,435.0,618.67,502.79
2016,1,21,12,15,333.0,216.0,3.5,14.0,391.0,513.92,419.02
2016,1,21,12,30,204.0,239.0,3.5,14.0,347.0,415.18,338.72
2016,1,21,12,45,141.5,234.0,3.5,14.0,309.0,354.17,288.99
2016,1,21,13,0,79.0,229.0,3.5,14.0,271.0,285.31,232.35
2016,1,21,13,15,144.0,225.0,3.5,14.0,298.0,331.03,270.69
2016,1,21,13,30,209.0,221.0,3.5,14.0,325.0,360.27,294.85
2016,1,21,13,45,221.0,210.5,3.5,14.0,316.5,345.18,282.44
2016,1,21,14,0,233.0,200.0,3.5,14.0,308.0,328.75,268.82
2016,1,21,14,15,208.0,190.0,3.45,14.0,282.5,292.58,238.69
2016,1,21,14,30,183.0,180.0,3.4,14.0,257.0,258.53,210.15
2016,1,21,14,45,144.5,166.0,3.4,14.0,224.0,217.43,175.83
2016,1,21,15,0,106.0,152.0,3.4,14.0,191.0,180.41,144.97
2016,1,21,15,15,99.0,136.5,3.45,13.5,169.5,155.71,124.05
2016,1,21,15,30,92.0,121.0,3.5,13.0,148.0,131.96,103.73
2016,1,21,15,45,82.5,103.5,3.55,13.0,125.5,107.03,82.33
2016,1,21,16,0,73.0,86.0,3.6,13.0,103.0,83.54,62.45
2016,1,21,16,15,58.5,68.0,3.65,13.0,80.0,61.19,44.3
2016,1,21,16,30,44.0,50.0,3.7,13.0,57.0,41.52,30.6
2016,1,21,16,45,22.0,33.5,3.75,13.0,37.0,28.33,17.66
2016,1,21,17,0,0.0,17.0,3.8,13.0,17.0,14.93,0.0
2016,1,21,17,15,0.0,8.5,3.8,13.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
