Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,892.0,78.0,3.6,12.0,529.0,609.52,497.32
2016,2,1,14,15,879.0,76.0,3.55,11.5,501.0,558.73,455.61
2016,2,1,14,30,866.0,74.0,3.5,11.0,473.0,504.28,409.74
2016,2,1,14,45,848.5,71.5,3.5,11.0,439.0,446.69,359.32
2016,2,1,15,0,831.0,69.0,3.5,11.0,405.0,389.22,307.58
2016,2,1,15,15,805.5,66.0,3.4,10.5,366.0,329.06,252.98
2016,2,1,15,30,780.0,63.0,3.3,10.0,327.0,270.52,198.9
2016,2,1,15,45,746.0,58.5,3.25,10.0,284.5,210.72,144.16
2016,2,1,16,0,712.0,54.0,3.2,10.0,242.0,154.2,94.77
2016,2,1,16,15,654.5,48.5,3.15,9.5,196.5,98.36,53.14
2016,2,1,16,30,597.0,43.0,3.1,9.0,151.0,49.29,28.04
2016,2,1,16,45,504.0,35.5,3.05,8.5,108.0,30.87,21.73
2016,2,1,17,0,411.0,28.0,3.0,8.0,65.0,22.86,13.19
2016,2,1,17,15,205.5,14.0,3.0,8.0,32.5,11.19,0.0
2016,2,1,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,2.1,9.0,3.5,0.0,0.0
2016,2,2,7,30,0.0,7.0,2.1,9.0,7.0,6.37,0.0
2016,2,2,7,45,0.0,22.5,2.15,9.5,22.5,20.82,8.75
2016,2,2,8,0,0.0,38.0,2.2,10.0,38.0,37.88,26.0
2016,2,2,8,15,4.5,56.5,2.25,10.0,57.5,61.13,46.74
2016,2,2,8,30,9.0,75.0,2.3,10.0,77.0,83.85,66.94
2016,2,2,8,45,18.0,93.0,2.35,10.0,98.0,109.15,89.3
2016,2,2,9,0,27.0,111.0,2.4,10.0,119.0,146.7,121.8
2016,2,2,9,15,32.5,127.0,2.4,10.0,138.0,168.26,140.2
2016,2,2,9,30,38.0,143.0,2.4,10.0,157.0,190.02,158.51
2016,2,2,9,45,431.5,108.5,2.4,10.5,291.5,529.39,445.75
2016,2,2,10,0,825.0,74.0,2.4,11.0,426.0,837.76,676.94
2016,2,2,10,15,489.0,144.0,2.35,11.0,356.5,632.37,518.29
2016,2,2,10,30,153.0,214.0,2.3,11.0,287.0,385.82,317.59
2016,2,2,10,45,183.0,224.0,2.25,11.5,316.0,421.69,346.89
2016,2,2,11,0,213.0,234.0,2.2,12.0,345.0,456.93,373.76
2016,2,2,11,15,288.0,230.0,2.15,12.0,385.5,530.77,431.84
2016,2,2,11,30,363.0,226.0,2.1,12.0,426.0,585.81,474.38
2016,2,2,11,45,639.5,153.5,2.1,12.0,514.0,758.3,607.45
2016,2,2,12,0,916.0,81.0,2.1,12.0,602.0,884.01,695.88
2016,2,2,12,15,916.5,81.0,2.05,12.0,604.5,863.87,679.56
2016,2,2,12,30,917.0,81.0,2.0,12.0,607.0,840.25,662.46
2016,2,2,12,45,525.5,171.0,1.95,12.0,472.0,611.3,491.87
2016,2,2,13,0,134.0,261.0,1.9,12.0,337.0,371.56,300.19
2016,2,2,13,15,133.0,255.5,1.85,12.0,329.5,357.05,289.85
2016,2,2,13,30,132.0,250.0,1.8,12.0,322.0,342.35,278.09
2016,2,2,13,45,99.0,235.0,1.8,12.0,288.0,288.76,234.89
2016,2,2,14,0,66.0,220.0,1.8,12.0,254.0,248.01,201.74
2016,2,2,14,15,205.0,202.0,1.7,12.0,299.0,306.63,250.23
2016,2,2,14,30,344.0,184.0,1.6,12.0,344.0,349.92,283.62
2016,2,2,14,45,582.5,126.0,1.55,12.0,374.0,386.09,308.67
2016,2,2,15,0,821.0,68.0,1.5,12.0,404.0,386.04,301.06
2016,2,2,15,15,795.0,65.5,1.4,11.5,365.0,326.69,248.0
2016,2,2,15,30,769.0,63.0,1.3,11.0,326.0,269.01,195.76
2016,2,2,15,45,730.0,59.0,1.2,11.0,283.0,209.19,142.13
2016,2,2,16,0,691.0,55.0,1.1,11.0,240.0,153.25,94.1
2016,2,2,16,15,634.0,50.0,0.95,10.5,195.5,99.03,53.98
2016,2,2,16,30,577.0,45.0,0.8,10.0,151.0,48.63,27.11
2016,2,2,16,45,478.0,37.0,0.7,9.5,108.5,29.4,20.46
2016,2,2,17,0,379.0,29.0,0.6,9.0,66.0,23.59,14.07
2016,2,2,17,15,189.5,14.5,0.5,8.5,33.0,11.54,0.0
2016,2,2,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.55,6.0,9.5,0.0,0.0
2016,2,3,7,30,0.0,19.0,2.6,6.0,19.0,17.28,0.0
2016,2,3,7,45,191.5,29.5,2.65,6.5,53.5,188.88,132.64
2016,2,3,8,0,383.0,40.0,2.7,7.0,88.0,335.22,278.0
2016,2,3,8,15,463.0,48.5,2.7,7.0,130.5,416.28,352.37
2016,2,3,8,30,543.0,57.0,2.7,7.0,173.0,501.9,426.76
2016,2,3,8,45,586.0,65.0,2.75,7.5,215.5,562.52,476.76
2016,2,3,9,0,629.0,73.0,2.8,8.0,258.0,623.73,525.22
2016,2,3,9,15,399.5,113.0,2.8,8.0,236.5,496.22,421.16
2016,2,3,9,30,170.0,153.0,2.8,8.0,215.0,329.72,279.98
2016,2,3,9,45,190.0,168.0,2.85,8.5,244.5,365.42,309.64
2016,2,3,10,0,210.0,183.0,2.9,9.0,274.0,401.08,337.9
2016,2,3,10,15,248.5,193.0,2.9,9.0,307.5,463.37,387.95
2016,2,3,10,30,287.0,203.0,2.9,9.0,341.0,508.53,423.7
2016,2,3,10,45,254.5,219.0,2.9,9.5,346.5,496.63,411.43
2016,2,3,11,0,222.0,235.0,2.9,10.0,352.0,466.26,385.28
2016,2,3,11,15,147.0,240.0,2.9,10.0,318.5,400.73,330.57
2016,2,3,11,30,72.0,245.0,2.9,10.0,285.0,319.72,262.96
2016,2,3,11,45,50.0,236.0,2.95,10.0,264.0,286.24,235.18
2016,2,3,12,0,28.0,227.0,3.0,10.0,243.0,239.64,196.38
2016,2,3,12,15,95.0,248.0,3.0,10.0,303.0,330.84,272.77
2016,2,3,12,30,162.0,269.0,3.0,10.0,363.0,417.55,343.27
2016,2,3,12,45,163.0,266.5,3.0,10.5,360.5,407.63,334.24
2016,2,3,13,0,164.0,264.0,3.0,11.0,358.0,397.2,325.26
2016,2,3,13,15,97.0,241.0,2.95,11.0,296.5,305.12,250.07
2016,2,3,13,30,30.0,218.0,2.9,11.0,235.0,230.49,188.1
2016,2,3,13,45,56.0,222.5,2.85,11.0,252.0,248.72,203.8
2016,2,3,14,0,82.0,227.0,2.8,11.0,269.0,264.36,216.87
2016,2,3,14,15,91.0,216.5,2.75,10.5,261.0,253.05,207.94
2016,2,3,14,30,100.0,206.0,2.7,10.0,253.0,240.85,198.11
2016,2,3,14,45,67.0,184.5,2.7,10.0,215.0,198.92,163.19
2016,2,3,15,0,34.0,163.0,2.7,10.0,177.0,161.02,131.71
2016,2,3,15,15,29.5,148.5,2.6,10.0,160.0,142.86,116.46
2016,2,3,15,30,25.0,134.0,2.5,10.0,143.0,124.23,100.69
2016,2,3,15,45,19.5,117.0,2.45,10.0,123.5,105.85,85.12
2016,2,3,16,0,14.0,100.0,2.4,10.0,104.0,88.31,70.22
2016,2,3,16,15,7.0,82.5,2.35,9.5,84.5,71.12,55.72
2016,2,3,16,30,0.0,65.0,2.3,9.0,65.0,55.06,41.89
2016,2,3,16,45,0.0,47.0,2.25,9.0,47.0,40.08,29.97
2016,2,3,17,0,0.0,29.0,2.2,9.0,29.0,25.26,15.66
2016,2,3,17,15,0.0,14.5,2.2,9.0,14.5,12.77,0.0
2016,2,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,72.0,7.5,2.5,7.0,10.5,6.82,0.0
2016,2,4,7,30,144.0,15.0,2.5,7.0,21.0,94.71,0.0
2016,2,4,7,45,274.0,27.5,2.5,7.5,56.5,238.47,172.95
2016,2,4,8,0,404.0,40.0,2.5,8.0,92.0,349.64,289.18
2016,2,4,8,15,483.5,48.0,2.45,8.0,135.0,430.67,362.85
2016,2,4,8,30,563.0,56.0,2.4,8.0,178.0,516.19,436.02
2016,2,4,8,45,613.0,62.5,2.4,8.0,222.0,580.98,489.33
2016,2,4,9,0,663.0,69.0,2.4,8.0,266.0,646.72,541.36
2016,2,4,9,15,697.5,73.5,2.35,8.5,307.5,697.46,578.65
2016,2,4,9,30,732.0,78.0,2.3,9.0,349.0,747.18,613.91
2016,2,4,9,45,544.5,121.5,2.3,9.5,334.5,645.2,533.68
2016,2,4,10,0,357.0,165.0,2.3,10.0,320.0,523.36,434.74
2016,2,4,10,15,591.0,125.5,2.25,10.5,404.0,710.02,580.64
2016,2,4,10,30,825.0,86.0,2.2,11.0,488.0,869.05,693.31
2016,2,4,10,45,837.5,87.5,2.2,11.5,513.5,883.28,699.4
2016,2,4,11,0,850.0,89.0,2.2,12.0,539.0,894.0,704.58
2016,2,4,11,15,633.5,153.0,2.1,12.0,494.5,774.65,617.08
2016,2,4,11,30,417.0,217.0,2.0,12.0,450.0,640.28,513.55
2016,2,4,11,45,410.5,225.0,1.9,12.5,458.5,619.08,496.86
2016,2,4,12,0,404.0,233.0,1.8,13.0,467.0,612.42,489.76
2016,2,4,12,15,639.0,163.5,1.7,13.0,534.5,741.26,588.33
2016,2,4,12,30,874.0,94.0,1.6,13.0,602.0,831.61,650.75
2016,2,4,12,45,707.0,141.0,1.5,13.0,549.5,729.7,576.13
2016,2,4,13,0,540.0,188.0,1.4,13.0,497.0,622.27,494.38
2016,2,4,13,15,527.5,187.5,1.3,13.0,484.5,589.78,469.86
2016,2,4,13,30,515.0,187.0,1.2,13.0,472.0,556.38,443.67
2016,2,4,13,45,503.5,182.5,1.15,13.5,453.0,518.88,413.76
2016,2,4,14,0,492.0,178.0,1.1,14.0,434.0,480.92,383.16
2016,2,4,14,15,469.0,172.5,1.0,13.5,406.5,435.52,347.45
2016,2,4,14,30,446.0,167.0,0.9,13.0,379.0,391.24,311.93
2016,2,4,14,45,458.0,151.5,0.85,13.0,356.0,354.31,280.97
2016,2,4,15,0,470.0,136.0,0.8,13.0,333.0,315.5,247.41
2016,2,4,15,15,445.5,129.0,0.75,13.0,301.0,270.65,208.73
2016,2,4,15,30,421.0,122.0,0.7,13.0,269.0,227.95,171.47
2016,2,4,15,45,538.5,92.5,0.65,13.0,256.5,200.32,141.16
2016,2,4,16,0,656.0,63.0,0.6,13.0,244.0,155.31,96.44
2016,2,4,16,15,599.5,57.0,0.55,12.5,199.5,101.6,56.67
2016,2,4,16,30,543.0,51.0,0.5,12.0,155.0,54.57,31.52
2016,2,4,16,45,454.0,42.0,0.45,11.5,112.5,33.48,23.98
2016,2,4,17,0,365.0,33.0,0.4,11.0,70.0,26.97,17.22
2016,2,4,17,15,182.5,16.5,0.4,11.0,35.0,13.15,0.0
2016,2,4,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,11.5,2.15,6.5,11.5,10.46,0.0
2016,2,5,7,30,0.0,23.0,2.2,7.0,23.0,20.92,0.0
2016,2,5,7,45,211.0,32.0,2.25,7.5,60.0,207.1,153.51
2016,2,5,8,0,422.0,41.0,2.3,8.0,97.0,363.15,300.87
2016,2,5,8,15,501.5,49.5,2.25,8.5,141.5,445.75,374.35
2016,2,5,8,30,581.0,58.0,2.2,9.0,186.0,532.8,447.16
2016,2,5,8,45,638.5,63.0,2.2,9.5,231.5,602.22,502.48
2016,2,5,9,0,696.0,68.0,2.2,10.0,277.0,672.87,556.36
2016,2,5,9,15,672.0,75.5,2.15,10.5,301.5,680.5,560.06
2016,2,5,9,30,648.0,83.0,2.1,11.0,326.0,684.27,560.79
2016,2,5,9,45,722.0,85.5,2.1,11.5,381.0,762.55,617.28
2016,2,5,10,0,796.0,88.0,2.1,12.0,436.0,834.88,667.02
2016,2,5,10,15,737.5,100.0,2.05,12.0,441.0,811.18,647.4
2016,2,5,10,30,679.0,112.0,2.0,12.0,446.0,777.25,621.41
2016,2,5,10,45,675.5,120.5,2.0,12.5,466.5,784.75,625.05
2016,2,5,11,0,672.0,129.0,2.0,13.0,487.0,789.06,626.06
2016,2,5,11,15,663.0,137.0,1.8,13.0,500.5,784.72,620.34
2016,2,5,11,30,654.0,145.0,1.6,13.0,514.0,777.38,612.57
2016,2,5,11,45,754.0,127.0,1.4,13.5,560.0,833.0,648.13
2016,2,5,12,0,854.0,109.0,1.2,14.0,606.0,877.9,674.16
2016,2,5,12,15,680.5,157.0,0.95,14.0,554.0,770.61,595.65
2016,2,5,12,30,507.0,205.0,0.7,14.0,502.0,655.13,508.82
2016,2,5,12,45,695.5,150.5,0.45,14.0,554.0,732.48,564.31
2016,2,5,13,0,884.0,96.0,0.2,14.0,606.0,786.15,596.48
2016,2,5,13,15,879.5,95.0,0.15,14.0,593.5,748.16,569.38
2016,2,5,13,30,875.0,94.0,0.1,14.0,581.0,707.58,540.85
2016,2,5,13,45,874.0,90.0,0.1,14.0,562.0,663.63,509.36
2016,2,5,14,0,873.0,86.0,0.1,14.0,543.0,617.25,475.26
2016,2,5,14,15,861.0,84.0,0.25,14.0,515.5,564.75,437.09
2016,2,5,14,30,849.0,82.0,0.4,14.0,488.0,511.24,396.67
2016,2,5,14,45,829.0,80.5,0.55,14.0,454.0,453.96,351.44
2016,2,5,15,0,809.0,79.0,0.7,14.0,420.0,397.03,304.37
2016,2,5,15,15,783.0,75.5,0.6,13.5,380.5,336.87,252.46
2016,2,5,15,30,757.0,72.0,0.5,13.0,341.0,278.43,200.94
2016,2,5,15,45,711.5,69.0,0.45,13.0,296.5,216.33,146.97
2016,2,5,16,0,666.0,66.0,0.4,13.0,252.0,160.52,100.09
2016,2,5,16,15,608.0,59.5,0.5,12.5,206.5,105.43,59.38
2016,2,5,16,30,550.0,53.0,0.6,12.0,161.0,57.24,33.23
2016,2,5,16,45,458.5,44.0,0.7,12.0,117.5,35.12,25.41
2016,2,5,17,0,367.0,35.0,0.8,12.0,74.0,28.68,18.74
2016,2,5,17,15,183.5,17.5,1.0,11.5,37.0,13.95,0.6
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,12.5,1.4,8.5,12.5,11.37,0.0
2016,2,6,7,30,0.0,25.0,1.4,9.0,25.0,32.61,0.0
2016,2,6,7,45,230.0,31.5,1.4,9.5,62.5,217.2,163.04
2016,2,6,8,0,460.0,38.0,1.4,10.0,100.0,385.48,315.78
2016,2,6,8,15,534.5,45.0,1.3,10.5,144.0,463.92,383.59
2016,2,6,8,30,609.0,52.0,1.2,11.0,188.0,546.55,449.83
2016,2,6,8,45,659.5,56.5,1.15,11.5,232.5,604.96,494.37
2016,2,6,9,0,710.0,61.0,1.1,12.0,277.0,670.61,542.15
2016,2,6,9,15,741.5,64.5,0.95,12.0,318.5,719.42,575.19
2016,2,6,9,30,773.0,68.0,0.8,12.0,360.0,766.84,605.72
2016,2,6,9,45,796.0,70.5,0.65,12.5,397.5,803.81,626.39
2016,2,6,10,0,819.0,73.0,0.5,13.0,435.0,838.31,644.45
2016,2,6,10,15,834.5,75.0,0.5,13.5,466.5,862.7,657.98
2016,2,6,10,30,850.0,77.0,0.5,14.0,498.0,883.9,669.39
2016,2,6,10,45,654.0,136.5,0.5,14.5,470.0,785.55,600.38
2016,2,6,11,0,458.0,196.0,0.5,15.0,442.0,667.35,515.23
2016,2,6,11,15,528.5,180.5,0.5,15.0,473.5,707.75,546.12
2016,2,6,11,30,599.0,165.0,0.5,15.0,505.0,751.77,576.58
2016,2,6,11,45,749.0,122.0,0.5,15.0,555.0,824.44,625.02
2016,2,6,12,0,899.0,79.0,0.5,15.0,605.0,875.53,657.67
2016,2,6,12,15,899.5,79.5,0.45,15.0,608.0,856.36,642.95
2016,2,6,12,30,900.0,80.0,0.4,15.0,611.0,833.73,627.17
2016,2,6,12,45,654.0,155.5,0.35,15.5,540.0,706.71,538.57
2016,2,6,13,0,408.0,231.0,0.3,16.0,469.0,557.85,429.15
2016,2,6,13,15,491.0,200.5,0.25,16.0,481.0,579.16,446.72
2016,2,6,13,30,574.0,170.0,0.2,16.0,493.0,581.01,448.0
2016,2,6,13,45,712.0,126.0,0.15,16.0,511.5,601.52,462.7
2016,2,6,14,0,850.0,82.0,0.1,16.0,530.0,601.14,461.35
2016,2,6,14,15,648.5,126.5,0.15,16.0,458.5,494.35,381.35
2016,2,6,14,30,447.0,171.0,0.2,16.0,387.0,397.1,308.17
2016,2,6,14,45,619.0,122.0,0.3,16.0,398.0,402.81,311.11
2016,2,6,15,0,791.0,73.0,0.4,16.0,409.0,385.56,292.61
2016,2,6,15,15,765.5,70.0,0.5,16.0,370.5,327.06,242.78
2016,2,6,15,30,740.0,67.0,0.6,16.0,332.0,270.25,193.3
2016,2,6,15,45,703.0,63.0,0.7,16.0,290.0,212.01,142.77
2016,2,6,16,0,666.0,59.0,0.8,16.0,248.0,157.46,96.84
2016,2,6,16,15,611.5,53.5,0.95,15.5,204.0,101.3,55.07
2016,2,6,16,30,557.0,48.0,1.1,15.0,160.0,53.8,29.39
2016,2,6,16,45,468.5,40.0,1.3,14.5,117.5,31.46,21.96
2016,2,6,17,0,380.0,32.0,1.5,14.0,75.0,25.77,16.24
2016,2,6,17,15,190.0,16.0,1.6,13.5,37.5,12.55,1.11
2016,2,6,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,14.5,0.8,11.5,14.5,13.19,0.0
2016,2,7,7,30,0.0,29.0,0.8,12.0,29.0,41.15,0.0
2016,2,7,7,45,269.5,31.0,0.8,12.5,68.5,241.32,181.95
2016,2,7,8,0,539.0,33.0,0.8,13.0,108.0,424.87,342.07
2016,2,7,8,15,609.5,38.5,0.75,13.0,153.5,502.58,406.72
2016,2,7,8,30,680.0,44.0,0.7,13.0,199.0,583.65,470.31
2016,2,7,8,45,724.5,48.0,0.7,13.5,244.0,645.42,515.98
2016,2,7,9,0,769.0,52.0,0.7,14.0,289.0,707.44,559.69
2016,2,7,9,15,799.0,55.0,0.7,14.0,331.5,755.81,592.92
2016,2,7,9,30,829.0,58.0,0.7,14.0,374.0,794.24,618.31
2016,2,7,9,45,844.5,62.0,0.7,14.5,411.5,827.66,638.56
2016,2,7,10,0,860.0,66.0,0.7,15.0,449.0,858.26,656.47
2016,2,7,10,15,875.0,67.5,0.65,15.5,481.5,882.01,668.53
2016,2,7,10,30,890.0,69.0,0.6,16.0,514.0,902.53,678.33
2016,2,7,10,45,900.5,70.5,0.55,16.5,539.5,915.5,683.11
2016,2,7,11,0,911.0,72.0,0.5,17.0,565.0,924.82,685.65
2016,2,7,11,15,917.5,73.0,0.5,17.0,583.5,926.1,685.49
2016,2,7,11,30,924.0,74.0,0.5,17.0,602.0,923.55,683.14
2016,2,7,11,45,928.0,74.0,0.5,17.5,613.0,913.69,675.02
2016,2,7,12,0,932.0,74.0,0.5,18.0,624.0,900.03,664.72
2016,2,7,12,15,933.0,74.0,0.5,18.0,627.0,880.07,651.75
2016,2,7,12,30,934.0,74.0,0.5,18.0,630.0,856.51,636.59
2016,2,7,12,45,934.0,73.0,0.5,18.0,625.0,827.49,617.88
2016,2,7,13,0,934.0,72.0,0.5,18.0,620.0,795.14,596.97
2016,2,7,13,15,929.0,71.5,0.5,18.0,607.0,756.55,571.76
2016,2,7,13,30,924.0,71.0,0.5,18.0,594.0,715.27,544.55
2016,2,7,13,45,917.0,70.0,0.5,18.0,573.5,669.65,512.03
2016,2,7,14,0,910.0,69.0,0.5,18.0,553.0,621.94,476.9
2016,2,7,14,15,898.5,67.5,0.5,18.0,525.5,569.35,437.15
2016,2,7,14,30,887.0,66.0,0.5,18.0,498.0,515.58,395.2
2016,2,7,14,45,871.5,64.0,0.5,18.0,464.0,458.59,349.38
2016,2,7,15,0,856.0,62.0,0.5,18.0,430.0,401.38,301.76
2016,2,7,15,15,833.5,59.5,0.5,17.5,391.0,341.4,251.07
2016,2,7,15,30,811.0,57.0,0.5,17.0,352.0,281.29,198.93
2016,2,7,15,45,778.5,54.0,0.5,17.0,308.5,220.81,146.14
2016,2,7,16,0,746.0,51.0,0.5,17.0,265.0,163.34,97.55
2016,2,7,16,15,697.0,46.5,0.5,16.5,219.5,106.25,55.25
2016,2,7,16,30,648.0,42.0,0.5,16.0,174.0,54.83,27.94
2016,2,7,16,45,567.0,35.5,0.5,15.5,129.5,30.26,20.88
2016,2,7,17,0,486.0,29.0,0.5,15.0,85.0,25.27,15.9
2016,2,7,17,15,336.0,19.5,0.5,14.5,49.5,17.14,4.8
2016,2,7,17,30,186.0,10.0,0.5,14.0,14.0,9.1,0.0
2016,2,7,17,45,93.0,5.0,0.55,14.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,9.0,2.65,11.0,15.0,70.8,0.0
2016,2,8,7,30,239.0,18.0,2.7,11.0,30.0,181.39,0.0
2016,2,8,7,45,367.0,28.5,2.75,11.5,69.5,299.14,231.17
2016,2,8,8,0,495.0,39.0,2.8,12.0,109.0,411.21,337.83
2016,2,8,8,15,569.5,45.5,2.7,12.5,155.0,490.77,407.19
2016,2,8,8,30,644.0,52.0,2.6,13.0,201.0,568.16,470.15
2016,2,8,8,45,689.0,57.0,2.55,13.5,246.5,631.0,518.96
2016,2,8,9,0,734.0,62.0,2.5,14.0,292.0,694.02,565.69
2016,2,8,9,15,765.5,66.0,2.45,14.5,334.5,744.32,601.03
2016,2,8,9,30,797.0,70.0,2.4,15.0,377.0,793.15,634.1
2016,2,8,9,45,827.0,70.5,2.35,15.5,417.0,834.28,660.61
2016,2,8,10,0,857.0,71.0,2.3,16.0,457.0,873.01,684.79
2016,2,8,10,15,872.0,73.0,2.3,16.0,489.5,888.54,694.01
2016,2,8,10,30,887.0,75.0,2.3,16.0,522.0,909.65,707.36
2016,2,8,10,45,896.5,76.5,2.3,16.5,547.5,921.65,712.99
2016,2,8,11,0,906.0,78.0,2.3,17.0,573.0,929.99,716.27
2016,2,8,11,15,912.5,79.0,2.25,17.0,591.5,931.22,715.65
2016,2,8,11,30,919.0,80.0,2.2,17.0,610.0,928.62,712.64
2016,2,8,11,45,922.5,81.0,2.2,17.5,621.0,919.52,704.55
2016,2,8,12,0,926.0,82.0,2.2,18.0,632.0,906.61,694.1
2016,2,8,12,15,927.0,82.0,2.15,18.0,634.5,886.63,679.81
2016,2,8,12,30,928.0,82.0,2.1,18.0,637.0,863.07,663.21
2016,2,8,12,45,930.5,80.0,2.1,18.5,633.0,834.91,642.76
2016,2,8,13,0,933.0,78.0,2.1,19.0,629.0,803.3,619.99
2016,2,8,13,15,928.0,77.0,2.05,19.0,616.0,764.04,592.59
2016,2,8,13,30,923.0,76.0,2.0,19.0,603.0,722.1,563.19
2016,2,8,13,45,916.0,75.0,2.0,19.0,582.0,676.38,529.07
2016,2,8,14,0,909.0,74.0,2.0,19.0,561.0,628.57,492.38
2016,2,8,14,15,897.5,72.5,1.95,19.0,533.5,575.86,450.77
2016,2,8,14,30,886.0,71.0,1.9,19.0,506.0,521.97,407.07
2016,2,8,14,45,869.5,69.0,1.9,19.0,472.0,464.4,359.43
2016,2,8,15,0,853.0,67.0,1.9,19.0,438.0,406.59,310.09
2016,2,8,15,15,830.0,64.5,1.85,18.5,398.5,345.83,257.56
2016,2,8,15,30,807.0,62.0,1.8,18.0,359.0,286.33,204.89
2016,2,8,15,45,773.0,58.5,1.75,17.5,315.0,225.07,151.03
2016,2,8,16,0,739.0,55.0,1.7,17.0,271.0,167.04,101.59
2016,2,8,16,15,689.0,50.5,1.7,16.5,225.0,110.1,58.86
2016,2,8,16,30,639.0,46.0,1.7,16.0,179.0,59.01,31.2
2016,2,8,16,45,555.5,39.0,1.7,15.5,133.5,33.38,23.61
2016,2,8,17,0,472.0,32.0,1.7,15.0,88.0,28.05,18.32
2016,2,8,17,15,319.5,21.5,1.7,14.5,51.5,17.42,5.91
2016,2,8,17,30,167.0,11.0,1.7,14.0,15.0,10.01,0.0
2016,2,8,17,45,83.5,5.5,1.7,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,77.5,9.5,2.1,9.5,14.0,49.35,0.0
2016,2,9,7,30,155.0,19.0,2.2,10.0,28.0,134.06,6.87
2016,2,9,7,45,248.0,33.0,2.35,10.5,62.5,229.5,179.56
2016,2,9,8,0,341.0,47.0,2.5,11.0,97.0,318.98,264.08
2016,2,9,8,15,396.0,58.5,2.45,11.5,136.5,385.54,322.96
2016,2,9,8,30,451.0,70.0,2.4,12.0,176.0,455.08,381.72
2016,2,9,8,45,486.0,80.5,2.4,12.5,216.0,510.32,426.65
2016,2,9,9,0,521.0,91.0,2.4,13.0,256.0,565.87,469.56
2016,2,9,9,15,553.5,96.5,2.25,13.5,293.0,613.54,504.16
2016,2,9,9,30,586.0,102.0,2.1,14.0,330.0,660.33,536.81
2016,2,9,9,45,591.0,112.0,2.0,14.5,361.5,687.19,553.83
2016,2,9,10,0,596.0,122.0,1.9,15.0,393.0,711.53,568.7
2016,2,9,10,15,553.0,145.5,1.8,15.0,410.5,698.53,557.06
2016,2,9,10,30,510.0,169.0,1.7,15.0,428.0,689.82,548.18
2016,2,9,10,45,587.5,153.0,1.6,15.5,465.5,747.87,588.35
2016,2,9,11,0,665.0,137.0,1.5,16.0,503.0,798.19,620.45
2016,2,9,11,15,789.0,112.0,1.4,16.0,560.0,869.88,667.62
2016,2,9,11,30,913.0,87.0,1.3,16.0,617.0,933.88,707.96
2016,2,9,11,45,770.0,127.5,1.2,16.5,580.5,854.61,650.35
2016,2,9,12,0,627.0,168.0,1.1,17.0,544.0,759.7,583.26
2016,2,9,12,15,619.0,172.0,1.0,17.0,544.0,740.66,569.24
2016,2,9,12,30,611.0,176.0,0.9,17.0,544.0,719.28,552.61
2016,2,9,12,45,514.5,206.0,0.85,17.5,514.5,647.9,498.78
2016,2,9,13,0,418.0,236.0,0.8,18.0,485.0,584.64,450.65
2016,2,9,13,15,423.0,229.0,0.75,18.0,476.5,561.6,434.11
2016,2,9,13,30,428.0,222.0,0.7,18.0,468.0,536.83,415.66
2016,2,9,13,45,461.0,205.5,0.7,18.0,462.0,519.11,402.93
2016,2,9,14,0,494.0,189.0,0.7,18.0,456.0,497.42,386.7
2016,2,9,14,15,397.5,198.0,0.65,18.0,406.0,417.4,325.41
2016,2,9,14,30,301.0,207.0,0.6,18.0,356.0,354.12,276.39
2016,2,9,14,45,261.0,197.0,0.6,18.0,320.0,306.98,239.6
2016,2,9,15,0,221.0,187.0,0.6,18.0,284.0,259.86,202.31
2016,2,9,15,15,445.0,132.5,0.55,17.5,305.5,277.05,210.43
2016,2,9,15,30,669.0,78.0,0.5,17.0,327.0,262.65,189.14
2016,2,9,15,45,621.0,78.0,0.5,17.0,287.0,209.01,142.97
2016,2,9,16,0,573.0,78.0,0.5,17.0,247.0,160.33,102.71
2016,2,9,16,15,524.5,70.0,0.45,16.5,205.5,109.87,65.02
2016,2,9,16,30,476.0,62.0,0.4,16.0,164.0,65.3,39.43
2016,2,9,16,45,410.5,50.5,0.4,16.0,122.5,40.11,29.5
2016,2,9,17,0,345.0,39.0,0.4,16.0,81.0,31.64,21.44
2016,2,9,17,15,172.5,27.0,0.45,15.5,48.0,21.17,9.28
2016,2,9,17,30,0.0,15.0,0.5,15.0,15.0,13.64,0.0
2016,2,9,17,45,0.0,7.5,0.6,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,10,7,15,62.5,10.5,1.2,11.5,14.0,42.47,0.0
2016,2,10,7,30,125.0,21.0,1.1,12.0,28.0,121.54,25.84
2016,2,10,7,45,200.5,36.0,1.05,12.5,60.5,204.99,159.57
2016,2,10,8,0,276.0,51.0,1.0,13.0,93.0,280.75,229.26
2016,2,10,8,15,319.0,66.0,0.95,13.0,130.5,339.64,280.5
2016,2,10,8,30,362.0,81.0,0.9,13.0,168.0,400.96,331.59
2016,2,10,8,45,385.5,95.5,0.9,13.5,204.5,448.3,369.04
2016,2,10,9,0,409.0,110.0,0.9,14.0,241.0,495.68,405.06
2016,2,10,9,15,439.0,118.0,0.85,14.0,276.0,539.9,438.07
2016,2,10,9,30,469.0,126.0,0.8,14.0,311.0,583.94,469.93
2016,2,10,9,45,551.0,120.0,0.75,14.0,357.5,662.62,526.25
2016,2,10,10,0,633.0,114.0,0.7,14.0,404.0,736.53,576.35
2016,2,10,10,15,738.5,101.0,0.65,14.0,462.5,821.46,632.41
2016,2,10,10,30,844.0,88.0,0.6,14.0,521.0,900.16,682.14
2016,2,10,10,45,542.5,168.5,0.6,14.5,452.0,719.21,554.95
2016,2,10,11,0,241.0,249.0,0.6,15.0,383.0,501.13,392.04
2016,2,10,11,15,263.5,254.5,0.55,15.0,405.0,540.47,422.36
2016,2,10,11,30,286.0,260.0,0.5,15.0,427.0,560.97,436.18
2016,2,10,11,45,457.0,215.0,0.5,15.5,487.5,669.87,516.27
2016,2,10,12,0,628.0,170.0,0.5,16.0,548.0,764.12,582.01
2016,2,10,12,15,612.5,176.0,0.5,16.5,546.5,740.68,562.72
2016,2,10,12,30,597.0,182.0,0.5,17.0,545.0,715.19,543.7
2016,2,10,12,45,746.5,136.5,0.5,17.5,586.5,765.49,578.92
2016,2,10,13,0,896.0,91.0,0.5,18.0,628.0,793.64,596.32
2016,2,10,13,15,678.5,153.5,0.45,18.0,555.0,676.32,513.33
2016,2,10,13,30,461.0,216.0,0.4,18.0,482.0,554.35,424.33
2016,2,10,13,45,664.5,151.5,0.4,18.0,521.0,602.33,461.97
2016,2,10,14,0,868.0,87.0,0.4,18.0,560.0,624.01,477.3
2016,2,10,14,15,685.0,126.5,0.35,18.0,488.5,519.3,398.21
2016,2,10,14,30,502.0,166.0,0.3,18.0,417.0,422.89,325.5
2016,2,10,14,45,547.5,142.5,0.3,18.0,399.5,390.55,299.84
2016,2,10,15,0,593.0,119.0,0.3,18.0,382.0,356.08,270.32
2016,2,10,15,15,551.5,115.0,0.25,17.5,342.5,300.81,225.01
2016,2,10,15,30,510.0,111.0,0.2,17.0,303.0,246.73,180.19
2016,2,10,15,45,475.0,104.0,0.2,17.0,266.0,198.64,139.68
2016,2,10,16,0,440.0,97.0,0.2,17.0,229.0,154.25,103.21
2016,2,10,16,15,404.5,84.5,0.25,16.5,190.5,109.2,69.2
2016,2,10,16,30,369.0,72.0,0.3,16.0,152.0,68.51,44.13
2016,2,10,16,45,318.0,57.5,0.35,15.5,114.0,43.82,32.84
2016,2,10,17,0,267.0,43.0,0.4,15.0,76.0,33.28,23.03
2016,2,10,17,15,133.5,29.0,0.45,15.0,45.5,22.66,11.11
2016,2,10,17,30,0.0,15.0,0.5,15.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.6,15.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,15,43.0,11.0,1.35,11.0,13.5,32.72,0.0
2016,2,11,7,30,86.0,22.0,1.3,11.0,27.0,91.0,30.13
2016,2,11,7,45,145.5,39.0,1.3,11.5,57.0,161.62,126.91
2016,2,11,8,0,205.0,56.0,1.3,12.0,87.0,227.2,187.05
2016,2,11,8,15,236.5,73.0,1.2,12.0,121.0,277.21,231.2
2016,2,11,8,30,268.0,90.0,1.1,12.0,155.0,328.82,275.05
2016,2,11,8,45,286.5,107.0,1.05,12.5,189.0,371.57,309.54
2016,2,11,9,0,305.0,124.0,1.0,13.0,223.0,414.39,342.74
2016,2,11,9,15,325.5,136.5,0.9,13.5,255.0,452.5,371.0
2016,2,11,9,30,346.0,149.0,0.8,14.0,287.0,490.53,398.15
2016,2,11,9,45,363.5,162.0,0.7,14.5,319.0,526.11,422.42
2016,2,11,10,0,381.0,175.0,0.6,15.0,351.0,560.76,445.21
2016,2,11,10,15,423.0,179.0,0.55,15.0,387.5,623.42,489.21
2016,2,11,10,30,465.0,183.0,0.5,15.0,424.0,667.35,518.85
2016,2,11,10,45,537.0,170.5,0.5,15.5,461.5,717.67,553.28
2016,2,11,11,0,609.0,158.0,0.5,16.0,499.0,773.51,589.57
2016,2,11,11,15,527.0,192.0,0.45,16.0,493.5,725.2,552.8
2016,2,11,11,30,445.0,226.0,0.4,16.0,488.0,681.5,519.59
2016,2,11,11,45,439.5,233.5,0.4,16.5,496.5,675.44,514.22
2016,2,11,12,0,434.0,241.0,0.4,17.0,505.0,667.36,507.01
2016,2,11,12,15,431.5,241.5,0.4,17.0,505.0,652.55,496.38
2016,2,11,12,30,429.0,242.0,0.4,17.0,505.0,635.96,484.6
2016,2,11,12,45,448.0,235.0,0.4,17.5,508.0,627.14,477.86
2016,2,11,13,0,467.0,228.0,0.4,18.0,511.0,615.53,468.98
2016,2,11,13,15,470.5,222.0,0.45,18.0,501.5,590.73,451.97
2016,2,11,13,30,474.0,216.0,0.5,18.0,492.0,564.13,433.48
2016,2,11,13,45,553.0,181.5,0.55,18.0,493.0,556.44,429.4
2016,2,11,14,0,632.0,147.0,0.6,18.0,494.0,545.46,421.82
2016,2,11,14,15,526.5,167.5,0.65,18.0,447.0,468.19,363.44
2016,2,11,14,30,421.0,188.0,0.7,18.0,400.0,403.5,313.95
2016,2,11,14,45,460.5,165.5,0.8,18.0,383.5,373.61,290.27
2016,2,11,15,0,500.0,143.0,0.9,18.0,367.0,338.97,261.12
2016,2,11,15,15,523.0,124.5,0.9,17.5,340.0,297.54,225.48
2016,2,11,15,30,546.0,106.0,0.9,17.0,313.0,255.76,188.17
2016,2,11,15,45,491.5,105.0,0.95,16.5,275.0,203.76,144.69
2016,2,11,16,0,437.0,104.0,1.0,16.0,237.0,160.16,109.32
2016,2,11,16,15,394.0,91.5,1.0,15.5,196.5,114.31,74.39
2016,2,11,16,30,351.0,79.0,1.0,15.0,156.0,73.74,48.96
2016,2,11,16,45,293.5,63.5,1.05,14.5,117.5,48.26,36.9
2016,2,11,17,0,236.0,48.0,1.1,14.0,79.0,37.05,26.44
2016,2,11,17,15,118.0,32.0,1.1,13.5,47.5,25.69,14.09
2016,2,11,17,30,0.0,16.0,1.1,13.0,16.0,14.55,0.0
2016,2,11,17,45,0.0,8.0,1.15,13.0,8.0,7.28,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
