Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,7,15,51.0,11.5,1.05,12.0,15.0,37.47,0.0
2016,2,12,7,30,102.0,23.0,1.0,12.0,30.0,113.97,50.37
2016,2,12,7,45,168.5,39.5,0.95,12.5,61.5,190.05,149.77
2016,2,12,8,0,235.0,56.0,0.9,13.0,93.0,260.9,213.47
2016,2,12,8,15,269.0,72.5,0.95,13.0,128.5,313.84,259.67
2016,2,12,8,30,303.0,89.0,1.0,13.0,164.0,368.56,305.74
2016,2,12,8,45,325.0,104.5,1.05,13.5,199.0,413.92,342.09
2016,2,12,9,0,347.0,120.0,1.1,14.0,234.0,459.42,377.27
2016,2,12,9,15,367.5,132.0,1.15,14.0,267.0,499.11,407.73
2016,2,12,9,30,388.0,144.0,1.2,14.0,300.0,538.3,437.15
2016,2,12,9,45,516.5,128.5,1.25,14.5,357.0,637.71,512.28
2016,2,12,10,0,645.0,113.0,1.3,15.0,414.0,748.93,590.52
2016,2,12,10,15,723.5,104.5,1.35,15.0,464.0,815.57,635.76
2016,2,12,10,30,802.0,96.0,1.4,15.0,514.0,875.35,675.91
2016,2,12,10,45,812.0,98.5,1.5,15.5,539.5,888.71,683.29
2016,2,12,11,0,822.0,101.0,1.6,16.0,565.0,898.57,688.91
2016,2,12,11,15,829.5,102.0,1.7,16.0,583.0,900.76,690.7
2016,2,12,11,30,837.0,103.0,1.8,16.0,601.0,899.31,690.2
2016,2,12,11,45,839.5,104.5,1.9,16.5,611.5,890.3,683.35
2016,2,12,12,0,842.0,106.0,2.0,17.0,622.0,877.71,674.2
2016,2,12,12,15,843.0,106.0,2.1,17.0,624.5,858.59,661.88
2016,2,12,12,30,844.0,106.0,2.2,17.0,627.0,836.11,647.23
2016,2,12,12,45,619.0,177.5,2.3,17.0,558.0,709.88,556.66
2016,2,12,13,0,394.0,249.0,2.4,17.0,489.0,570.23,450.53
2016,2,12,13,15,609.0,178.0,2.45,17.0,540.0,652.74,516.52
2016,2,12,13,30,824.0,107.0,2.5,17.0,591.0,698.79,552.79
2016,2,12,13,45,709.5,133.5,2.55,17.0,540.5,615.86,488.59
2016,2,12,14,0,595.0,160.0,2.6,17.0,490.0,536.77,427.12
2016,2,12,14,15,486.5,179.5,2.6,16.5,440.5,458.34,365.92
2016,2,12,14,30,378.0,199.0,2.6,16.0,391.0,386.51,308.94
2016,2,12,14,45,469.0,165.0,2.65,16.0,387.5,377.64,300.28
2016,2,12,15,0,560.0,131.0,2.7,16.0,384.0,352.47,276.66
2016,2,12,15,15,558.5,118.0,2.65,15.5,351.5,307.47,237.07
2016,2,12,15,30,557.0,105.0,2.6,15.0,319.0,258.65,193.49
2016,2,12,15,45,515.5,101.5,2.55,15.0,281.5,206.68,148.08
2016,2,12,16,0,474.0,98.0,2.5,15.0,244.0,161.63,109.88
2016,2,12,16,15,434.0,86.5,2.45,14.5,203.5,114.69,73.48
2016,2,12,16,30,394.0,75.0,2.4,14.0,163.0,72.61,47.09
2016,2,12,16,45,340.5,60.5,2.4,14.0,124.0,46.03,35.05
2016,2,12,17,0,287.0,46.0,2.4,14.0,85.0,35.54,25.2
2016,2,12,17,15,143.5,32.5,2.4,14.0,52.0,25.35,14.29
2016,2,12,17,30,0.0,19.0,2.4,14.0,19.0,16.16,0.0
2016,2,12,17,45,0.0,9.5,2.4,14.0,9.5,8.64,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,11.0,2.45,9.5,22.5,103.25,0.0
2016,2,13,7,30,351.0,22.0,2.4,10.0,45.0,252.57,138.86
2016,2,13,7,45,469.0,30.0,2.35,10.5,89.0,359.56,290.14
2016,2,13,8,0,587.0,38.0,2.3,11.0,133.0,468.96,387.96
2016,2,13,8,15,651.5,44.0,2.15,11.5,181.0,546.3,452.3
2016,2,13,8,30,716.0,50.0,2.0,12.0,229.0,626.39,514.99
2016,2,13,8,45,759.0,53.5,1.95,12.5,276.5,688.53,561.29
2016,2,13,9,0,802.0,57.0,1.9,13.0,324.0,750.61,605.42
2016,2,13,9,15,829.0,60.0,1.8,13.5,367.5,798.02,636.58
2016,2,13,9,30,856.0,63.0,1.7,14.0,411.0,835.04,659.18
2016,2,13,9,45,881.0,63.0,1.65,14.5,450.5,872.25,681.79
2016,2,13,10,0,906.0,63.0,1.6,15.0,490.0,906.95,702.08
2016,2,13,10,15,919.0,64.5,1.65,15.0,523.0,929.86,716.61
2016,2,13,10,30,932.0,66.0,1.7,15.0,556.0,949.28,728.91
2016,2,13,10,45,942.0,66.5,1.8,15.5,582.0,960.93,735.34
2016,2,13,11,0,952.0,67.0,1.9,16.0,608.0,968.75,739.35
2016,2,13,11,15,957.0,68.0,1.95,16.0,626.5,968.65,738.92
2016,2,13,11,30,962.0,69.0,2.0,16.0,645.0,964.54,736.03
2016,2,13,11,45,963.5,70.0,2.05,16.5,655.5,953.26,727.1
2016,2,13,12,0,965.0,71.0,2.1,17.0,666.0,938.04,715.72
2016,2,13,12,15,965.0,71.5,2.2,17.0,669.0,917.06,702.4
2016,2,13,12,30,965.0,72.0,2.3,17.0,672.0,892.35,686.51
2016,2,13,12,45,949.5,78.0,2.45,17.0,664.5,857.91,664.18
2016,2,13,13,0,934.0,84.0,2.6,17.0,657.0,820.7,639.64
2016,2,13,13,15,928.0,83.5,2.9,16.5,643.0,780.86,614.91
2016,2,13,13,30,922.0,83.0,3.2,16.0,629.0,738.38,587.43
2016,2,13,13,45,910.0,83.0,3.5,16.0,606.5,690.07,551.88
2016,2,13,14,0,898.0,83.0,3.8,16.0,584.0,640.06,513.35
2016,2,13,14,15,886.0,81.0,3.9,16.0,555.5,586.54,470.34
2016,2,13,14,30,874.0,79.0,4.0,16.0,527.0,533.14,426.08
2016,2,13,14,45,852.5,78.0,4.15,16.0,491.5,473.65,375.79
2016,2,13,15,0,831.0,77.0,4.3,16.0,456.0,414.62,324.49
2016,2,13,15,15,807.5,74.5,4.2,15.5,416.0,354.24,270.94
2016,2,13,15,30,784.0,72.0,4.1,15.0,376.0,295.23,217.5
2016,2,13,15,45,747.0,68.5,4.1,14.5,331.5,233.94,162.62
2016,2,13,16,0,710.0,65.0,4.1,14.0,287.0,176.32,112.48
2016,2,13,16,15,660.0,60.0,4.05,13.5,240.5,117.07,66.24
2016,2,13,16,30,610.0,55.0,4.0,13.0,194.0,66.2,36.52
2016,2,13,16,45,529.0,47.5,4.0,13.0,148.0,37.14,27.36
2016,2,13,17,0,448.0,40.0,4.0,13.0,102.0,32.11,22.39
2016,2,13,17,15,224.0,32.5,3.9,12.5,63.5,25.44,14.86
2016,2,13,17,30,0.0,25.0,3.8,12.0,25.0,20.52,0.0
2016,2,13,17,45,0.0,12.5,3.75,12.0,12.5,11.37,0.0
2016,2,13,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,22.5,12.5,3.4,11.5,14.0,23.36,0.0
2016,2,14,7,30,45.0,25.0,3.4,12.0,28.0,64.26,35.07
2016,2,14,7,45,79.0,43.0,3.4,12.5,54.0,113.11,88.76
2016,2,14,8,0,113.0,61.0,3.4,13.0,80.0,160.01,131.32
2016,2,14,8,15,128.0,80.5,3.35,13.0,108.5,197.78,165.02
2016,2,14,8,30,143.0,100.0,3.3,13.0,137.0,235.81,198.12
2016,2,14,8,45,153.5,119.0,3.25,13.5,165.0,269.86,226.58
2016,2,14,9,0,164.0,138.0,3.2,14.0,193.0,303.89,254.2
2016,2,14,9,15,270.0,144.0,3.15,14.5,249.0,416.62,347.07
2016,2,14,9,30,376.0,150.0,3.1,15.0,305.0,536.57,441.78
2016,2,14,9,45,539.0,125.0,3.05,15.5,369.5,655.14,533.18
2016,2,14,10,0,702.0,100.0,3.0,16.0,434.0,786.95,628.19
2016,2,14,10,15,621.5,134.0,2.95,16.0,444.5,761.24,606.73
2016,2,14,10,30,541.0,168.0,2.9,16.0,455.0,722.29,576.65
2016,2,14,10,45,543.5,176.0,2.9,16.5,476.0,733.49,582.96
2016,2,14,11,0,546.0,184.0,2.9,17.0,497.0,742.13,587.02
2016,2,14,11,15,716.0,135.5,2.9,17.0,559.5,845.18,661.22
2016,2,14,11,30,886.0,87.0,2.9,17.0,622.0,919.61,712.12
2016,2,14,11,45,888.0,89.0,2.9,17.5,633.0,910.62,703.3
2016,2,14,12,0,890.0,91.0,2.9,18.0,644.0,897.94,692.86
2016,2,14,12,15,892.0,91.0,2.9,18.0,647.5,879.32,679.75
2016,2,14,12,30,894.0,91.0,2.9,18.0,651.0,857.16,664.3
2016,2,14,12,45,891.0,92.0,2.9,18.5,646.5,828.63,643.21
2016,2,14,13,0,888.0,93.0,2.9,19.0,642.0,797.0,620.02
2016,2,14,13,15,701.5,149.5,2.9,18.5,577.5,694.33,545.94
2016,2,14,13,30,515.0,206.0,2.9,18.0,513.0,585.02,462.83
2016,2,14,13,45,560.5,183.0,2.95,18.0,507.0,565.58,449.09
2016,2,14,14,0,606.0,160.0,3.0,18.0,501.0,545.46,433.52
2016,2,14,14,15,509.0,178.0,3.1,18.0,455.0,470.92,374.59
2016,2,14,14,30,412.0,196.0,3.2,18.0,409.0,408.03,324.17
2016,2,14,14,45,427.0,178.5,3.3,18.0,386.5,372.11,294.53
2016,2,14,15,0,442.0,161.0,3.4,18.0,364.0,334.05,262.03
2016,2,14,15,15,484.5,137.5,3.4,17.5,342.5,298.0,229.88
2016,2,14,15,30,527.0,114.0,3.4,17.0,321.0,256.81,192.0
2016,2,14,15,45,493.0,108.0,3.4,16.5,284.0,208.39,149.89
2016,2,14,16,0,459.0,102.0,3.4,16.0,247.0,163.52,111.88
2016,2,14,16,15,424.5,89.5,3.35,15.5,207.5,117.04,75.51
2016,2,14,16,30,390.0,77.0,3.3,15.0,168.0,74.8,48.48
2016,2,14,16,45,344.0,62.5,3.3,15.0,129.0,47.4,36.19
2016,2,14,17,0,298.0,48.0,3.3,15.0,90.0,36.99,26.48
2016,2,14,17,15,149.0,35.5,3.25,14.5,56.5,27.63,16.83
2016,2,14,17,30,0.0,23.0,3.2,14.0,23.0,19.29,0.0
2016,2,14,17,45,0.0,11.5,3.2,14.0,11.5,10.46,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,187.5,11.5,1.35,13.5,25.5,110.7,0.0
2016,2,15,7,30,375.0,23.0,1.3,14.0,51.0,272.39,175.83
2016,2,15,7,45,483.0,31.0,1.3,14.5,95.0,371.49,295.86
2016,2,15,8,0,591.0,39.0,1.3,15.0,139.0,475.31,384.97
2016,2,15,8,15,652.0,44.0,1.25,15.0,186.5,549.39,445.04
2016,2,15,8,30,713.0,49.0,1.2,15.0,234.0,625.87,503.85
2016,2,15,8,45,754.0,52.5,1.15,15.5,281.0,686.47,547.05
2016,2,15,9,0,795.0,56.0,1.1,16.0,328.0,746.98,588.13
2016,2,15,9,15,821.0,59.0,1.1,16.0,371.0,793.51,619.41
2016,2,15,9,30,847.0,62.0,1.1,16.0,414.0,829.56,642.71
2016,2,15,9,45,866.0,64.0,1.1,16.5,452.5,864.19,663.44
2016,2,15,10,0,885.0,66.0,1.1,17.0,491.0,896.09,681.91
2016,2,15,10,15,898.0,67.5,1.15,17.0,523.5,918.78,696.13
2016,2,15,10,30,911.0,69.0,1.2,17.0,556.0,938.07,708.2
2016,2,15,10,45,919.5,70.5,1.25,17.5,582.0,949.55,713.88
2016,2,15,11,0,928.0,72.0,1.3,18.0,608.0,957.24,717.25
2016,2,15,11,15,934.0,72.5,1.3,18.0,626.5,957.47,716.43
2016,2,15,11,30,940.0,73.0,1.3,18.0,645.0,953.76,713.29
2016,2,15,11,45,941.5,74.0,1.3,18.5,655.5,942.66,704.15
2016,2,15,12,0,943.0,75.0,1.3,19.0,666.0,927.69,692.75
2016,2,15,12,15,943.5,75.5,1.3,19.0,669.0,907.47,679.35
2016,2,15,12,30,944.0,76.0,1.3,19.0,672.0,883.56,663.64
2016,2,15,12,45,935.5,78.5,1.35,19.0,665.5,851.1,642.9
2016,2,15,13,0,927.0,81.0,1.4,19.0,659.0,815.66,620.05
2016,2,15,13,15,922.5,80.5,1.45,19.0,645.5,777.1,594.82
2016,2,15,13,30,918.0,80.0,1.5,19.0,632.0,735.81,567.39
2016,2,15,13,45,908.5,80.0,1.55,19.0,611.0,689.2,534.31
2016,2,15,14,0,899.0,80.0,1.6,19.0,590.0,640.68,498.19
2016,2,15,14,15,888.0,78.5,1.6,19.0,562.0,588.08,457.66
2016,2,15,14,30,877.0,77.0,1.6,19.0,534.0,534.26,414.96
2016,2,15,14,45,859.5,75.5,1.6,19.0,499.5,476.92,368.19
2016,2,15,15,0,842.0,74.0,1.6,19.0,465.0,418.48,319.09
2016,2,15,15,15,820.5,71.0,1.6,18.5,425.5,357.53,267.15
2016,2,15,15,30,799.0,68.0,1.6,18.0,386.0,297.72,214.75
2016,2,15,15,45,767.5,64.5,1.6,18.0,341.5,236.62,160.86
2016,2,15,16,0,736.0,61.0,1.6,18.0,297.0,178.49,110.89
2016,2,15,16,15,690.0,56.5,1.6,17.5,250.5,121.21,67.02
2016,2,15,16,30,644.0,52.0,1.6,17.0,204.0,69.35,37.11
2016,2,15,16,45,573.5,45.0,1.65,16.5,158.0,34.88,25.06
2016,2,15,17,0,503.0,38.0,1.7,16.0,112.0,30.18,20.57
2016,2,15,17,15,374.5,28.0,1.7,16.0,71.5,22.58,12.88
2016,2,15,17,30,246.0,18.0,1.7,16.0,31.0,14.76,0.0
2016,2,15,17,45,123.0,9.0,1.7,16.0,15.5,8.19,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,12.0,1.05,12.5,27.5,117.4,0.0
2016,2,16,7,30,397.0,24.0,1.0,13.0,55.0,288.59,197.0
2016,2,16,7,45,498.5,32.0,0.95,13.5,99.5,383.36,306.15
2016,2,16,8,0,600.0,40.0,0.9,14.0,144.0,483.82,391.24
2016,2,16,8,15,660.0,45.0,0.85,14.5,192.0,557.75,449.48
2016,2,16,8,30,720.0,50.0,0.8,15.0,240.0,633.97,506.07
2016,2,16,8,45,758.0,54.0,0.75,15.5,286.5,693.26,547.27
2016,2,16,9,0,796.0,58.0,0.7,16.0,333.0,752.25,586.27
2016,2,16,9,15,746.0,72.0,0.65,16.0,355.5,748.84,581.36
2016,2,16,9,30,696.0,86.0,0.6,16.0,378.0,744.85,576.65
2016,2,16,9,45,643.5,110.5,0.55,16.5,399.5,741.47,571.23
2016,2,16,10,0,591.0,135.0,0.5,17.0,421.0,731.46,561.26
2016,2,16,10,15,748.5,104.5,0.45,17.0,492.0,844.89,636.4
2016,2,16,10,30,906.0,74.0,0.4,17.0,563.0,941.98,695.88
2016,2,16,10,45,914.5,75.5,0.35,17.5,589.0,953.38,697.95
2016,2,16,11,0,923.0,77.0,0.3,18.0,615.0,960.99,699.16
2016,2,16,11,15,929.5,78.0,0.3,18.0,633.5,962.23,698.97
2016,2,16,11,30,936.0,79.0,0.3,18.0,652.0,959.54,696.57
2016,2,16,11,45,778.5,131.5,0.3,18.5,614.0,878.68,643.28
2016,2,16,12,0,621.0,184.0,0.3,19.0,576.0,780.83,578.82
2016,2,16,12,15,608.5,189.5,0.3,19.0,574.5,758.99,564.99
2016,2,16,12,30,596.0,195.0,0.3,19.0,573.0,729.68,545.07
2016,2,16,12,45,769.5,137.0,0.35,19.0,621.5,793.57,590.58
2016,2,16,13,0,943.0,79.0,0.4,19.0,670.0,827.65,613.25
2016,2,16,13,15,939.0,78.5,0.45,19.0,657.0,788.86,588.32
2016,2,16,13,30,935.0,78.0,0.5,19.0,644.0,747.23,562.25
2016,2,16,13,45,929.0,76.5,0.55,19.0,623.0,700.57,531.09
2016,2,16,14,0,923.0,75.0,0.6,19.0,602.0,651.66,496.42
2016,2,16,14,15,912.5,73.5,0.6,19.0,574.0,598.19,456.66
2016,2,16,14,30,902.0,72.0,0.6,19.0,546.0,543.39,414.6
2016,2,16,14,45,732.0,104.5,0.6,19.0,473.5,447.44,341.29
2016,2,16,15,0,562.0,137.0,0.6,19.0,401.0,361.7,275.18
2016,2,16,15,15,478.0,140.0,0.55,18.5,351.0,299.04,225.63
2016,2,16,15,30,394.0,143.0,0.5,18.0,301.0,244.95,182.53
2016,2,16,15,45,375.0,129.5,0.5,18.0,266.5,200.8,145.43
2016,2,16,16,0,356.0,116.0,0.5,18.0,232.0,158.81,110.57
2016,2,16,16,15,336.5,100.0,0.45,17.5,196.0,117.06,78.04
2016,2,16,16,30,317.0,84.0,0.4,17.0,160.0,77.88,51.99
2016,2,16,16,45,277.5,68.0,0.4,16.5,123.5,51.17,39.35
2016,2,16,17,0,238.0,52.0,0.4,16.0,87.0,39.79,28.98
2016,2,16,17,15,169.5,36.0,0.4,15.5,56.0,27.95,17.59
2016,2,16,17,30,101.0,20.0,0.4,15.0,25.0,15.72,0.0
2016,2,16,17,45,50.5,10.0,0.4,15.0,12.5,9.1,0.0
2016,2,16,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.0,3.3,14.0,12.0,10.91,0.0
2016,2,17,7,30,0.0,24.0,3.3,14.0,24.0,22.19,10.6
2016,2,17,7,45,6.0,43.5,3.3,14.5,44.5,48.33,34.47
2016,2,17,8,0,12.0,63.0,3.3,15.0,65.0,73.35,56.42
2016,2,17,8,15,22.0,82.5,3.4,15.0,88.0,110.47,88.58
2016,2,17,8,30,32.0,102.0,3.5,15.0,111.0,139.96,114.06
2016,2,17,8,45,40.5,121.0,3.65,15.0,134.0,167.88,137.81
2016,2,17,9,0,49.0,140.0,3.8,15.0,157.0,196.1,161.44
2016,2,17,9,15,108.5,161.5,3.8,15.0,206.0,286.89,237.69
2016,2,17,9,30,168.0,183.0,3.8,15.0,255.0,365.17,302.04
2016,2,17,9,45,84.0,126.5,3.8,15.5,162.5,217.4,178.94
2016,2,17,10,0,0.0,70.0,3.8,16.0,70.0,61.91,46.52
2016,2,17,10,15,0.0,106.0,3.7,16.0,106.0,95.4,74.44
2016,2,17,10,30,0.0,142.0,3.6,16.0,142.0,130.83,103.53
2016,2,17,10,45,0.0,91.5,3.5,16.0,91.5,81.13,62.26
2016,2,17,11,0,0.0,41.0,3.4,16.0,41.0,36.23,24.79
2016,2,17,11,15,0.0,64.5,3.3,15.5,64.5,57.09,42.27
2016,2,17,11,30,0.0,88.0,3.2,15.0,88.0,78.0,59.72
2016,2,17,11,45,0.0,105.5,3.15,15.0,105.5,94.06,72.96
2016,2,17,12,0,0.0,123.0,3.1,15.0,123.0,110.4,86.38
2016,2,17,12,15,0.0,76.5,3.15,15.0,76.5,67.78,51.09
2016,2,17,12,30,0.0,30.0,3.2,15.0,30.0,26.51,16.65
2016,2,17,12,45,0.0,57.0,3.25,15.0,57.0,50.45,36.71
2016,2,17,13,0,0.0,84.0,3.3,15.0,84.0,74.45,56.71
2016,2,17,13,15,0.0,56.0,3.35,15.0,56.0,49.55,35.98
2016,2,17,13,30,0.0,28.0,3.4,15.0,28.0,24.73,15.2
2016,2,17,13,45,0.0,27.0,3.5,15.0,27.0,23.84,14.48
2016,2,17,14,0,0.0,26.0,3.6,15.0,26.0,22.95,13.75
2016,2,17,14,15,0.0,62.5,3.6,14.5,62.5,55.28,41.1
2016,2,17,14,30,0.0,99.0,3.6,14.0,99.0,87.79,68.58
2016,2,17,14,45,0.0,59.0,3.6,14.0,59.0,52.15,38.68
2016,2,17,15,0,0.0,19.0,3.6,14.0,19.0,16.74,8.66
2016,2,17,15,15,0.0,17.0,3.55,14.0,17.0,14.97,7.18
2016,2,17,15,30,0.0,15.0,3.5,14.0,15.0,13.2,5.69
2016,2,17,15,45,0.0,13.0,3.45,14.0,13.0,11.43,4.19
2016,2,17,16,0,0.0,11.0,3.4,14.0,11.0,9.67,2.68
2016,2,17,16,15,0.0,9.5,3.4,13.5,9.5,8.34,1.55
2016,2,17,16,30,0.0,8.0,3.4,13.0,8.0,7.02,0.4
2016,2,17,16,45,0.0,6.0,3.45,13.0,6.0,5.26,0.0
2016,2,17,17,0,0.0,4.0,3.5,13.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,3.55,13.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,3.6,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,3.7,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,49.5,19.5,3.8,11.0,24.0,44.48,0.0
2016,2,18,7,30,99.0,39.0,3.8,11.0,48.0,136.03,98.74
2016,2,18,7,45,209.5,55.5,3.85,11.5,89.0,227.01,186.25
2016,2,18,8,0,320.0,72.0,3.9,12.0,130.0,341.06,285.62
2016,2,18,8,15,179.0,90.0,3.9,12.0,124.0,260.31,219.11
2016,2,18,8,30,38.0,108.0,3.9,12.0,118.0,152.69,126.16
2016,2,18,8,45,51.0,126.0,3.9,12.0,142.5,182.68,152.21
2016,2,18,9,0,64.0,144.0,3.9,12.0,167.0,213.37,178.23
2016,2,18,9,15,116.0,164.5,3.85,12.0,212.0,296.92,248.77
2016,2,18,9,30,168.0,185.0,3.8,12.0,257.0,367.52,307.19
2016,2,18,9,45,192.0,201.0,3.8,12.5,290.5,408.45,339.28
2016,2,18,10,0,216.0,217.0,3.8,13.0,324.0,449.42,370.93
2016,2,18,10,15,399.5,189.5,3.75,13.0,403.0,619.66,507.6
2016,2,18,10,30,583.0,162.0,3.7,13.0,482.0,758.44,614.31
2016,2,18,10,45,347.5,218.0,3.7,13.0,411.0,585.35,476.22
2016,2,18,11,0,112.0,274.0,3.7,13.0,340.0,393.98,319.87
2016,2,18,11,15,56.0,167.5,3.65,13.0,200.5,217.15,177.07
2016,2,18,11,30,0.0,61.0,3.6,13.0,61.0,53.99,39.94
2016,2,18,11,45,0.0,62.0,3.55,13.0,62.0,54.89,40.75
2016,2,18,12,0,0.0,63.0,3.5,13.0,63.0,55.78,41.48
2016,2,18,12,15,86.0,185.5,3.45,13.0,241.0,267.37,218.84
2016,2,18,12,30,172.0,308.0,3.4,13.0,419.0,468.3,378.43
2016,2,18,12,45,136.0,302.5,3.4,13.0,390.0,424.28,342.13
2016,2,18,13,0,100.0,297.0,3.4,13.0,361.0,370.25,298.94
2016,2,18,13,15,234.5,278.0,3.3,13.0,423.5,455.3,369.03
2016,2,18,13,30,369.0,259.0,3.2,13.0,486.0,528.21,427.09
2016,2,18,13,45,212.0,255.0,3.15,13.0,384.5,391.21,317.11
2016,2,18,14,0,55.0,251.0,3.1,13.0,283.0,269.88,218.09
2016,2,18,14,15,415.0,183.5,3.05,13.0,406.5,425.39,346.42
2016,2,18,14,30,775.0,116.0,3.0,13.0,530.0,525.4,423.03
2016,2,18,14,45,545.0,155.0,2.95,13.0,437.5,406.93,326.47
2016,2,18,15,0,315.0,194.0,2.9,13.0,345.0,309.8,248.07
2016,2,18,15,15,317.0,176.5,2.8,12.5,317.0,272.8,216.53
2016,2,18,15,30,319.0,159.0,2.7,12.0,289.0,235.48,183.78
2016,2,18,15,45,293.5,147.0,2.65,12.0,256.5,196.12,149.66
2016,2,18,16,0,268.0,135.0,2.6,12.0,224.0,159.62,118.65
2016,2,18,16,15,246.5,116.5,2.55,11.5,189.0,121.51,87.95
2016,2,18,16,30,225.0,98.0,2.5,11.0,154.0,86.34,62.82
2016,2,18,16,45,196.5,78.5,2.45,11.0,120.0,60.23,48.4
2016,2,18,17,0,168.0,59.0,2.4,11.0,86.0,46.11,35.25
2016,2,18,17,15,107.5,41.0,2.4,10.5,56.0,32.56,22.25
2016,2,18,17,30,47.0,23.0,2.4,10.0,26.0,19.26,3.44
2016,2,18,17,45,23.5,11.5,2.4,10.0,13.0,10.46,0.0
2016,2,18,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,4.55,11.0,9.0,7.91,0.0
2016,2,19,7,30,0.0,18.0,4.6,11.0,18.0,15.84,6.69
2016,2,19,7,45,0.0,32.0,4.65,11.5,32.0,28.22,18.11
2016,2,19,8,0,0.0,46.0,4.7,12.0,46.0,41.67,29.98
2016,2,19,8,15,0.0,61.0,4.6,12.0,61.0,56.51,43.02
2016,2,19,8,30,0.0,76.0,4.5,12.0,76.0,71.18,55.78
2016,2,19,8,45,0.0,90.0,4.45,12.0,90.0,84.62,67.32
2016,2,19,9,0,0.0,104.0,4.4,12.0,104.0,98.03,78.68
2016,2,19,9,15,0.0,113.5,4.2,12.0,113.5,106.48,85.67
2016,2,19,9,30,0.0,123.0,4.0,12.0,123.0,115.05,92.7
2016,2,19,9,45,0.0,114.5,3.8,12.5,114.5,104.9,83.73
2016,2,19,10,0,0.0,106.0,3.6,13.0,106.0,95.67,75.62
2016,2,19,10,15,0.0,88.0,3.45,13.0,88.0,77.95,60.56
2016,2,19,10,30,0.0,70.0,3.3,13.0,70.0,61.94,46.96
2016,2,19,10,45,0.0,97.5,3.15,13.0,97.5,86.76,67.74
2016,2,19,11,0,0.0,125.0,3.0,13.0,125.0,112.91,89.4
2016,2,19,11,15,0.0,143.0,2.9,13.0,143.0,130.1,103.48
2016,2,19,11,30,0.0,161.0,2.8,13.0,161.0,147.34,117.53
2016,2,19,11,45,3.0,180.5,2.75,13.0,182.5,168.8,135.12
2016,2,19,12,0,6.0,200.0,2.7,13.0,204.0,190.15,152.5
2016,2,19,12,15,15.5,226.5,2.7,13.0,237.0,223.98,180.15
2016,2,19,12,30,25.0,253.0,2.7,13.0,270.0,257.3,207.11
2016,2,19,12,45,49.5,272.0,2.7,13.0,304.5,307.85,248.07
2016,2,19,13,0,74.0,291.0,2.7,13.0,339.0,343.27,276.53
2016,2,19,13,15,72.0,284.5,2.65,12.5,330.5,329.86,266.21
2016,2,19,13,30,70.0,278.0,2.6,12.0,322.0,316.55,256.13
2016,2,19,13,45,106.5,275.0,2.55,12.0,339.0,332.44,269.59
2016,2,19,14,0,143.0,272.0,2.5,12.0,356.0,352.28,285.68
2016,2,19,14,15,144.5,259.0,2.45,11.5,340.5,329.98,268.15
2016,2,19,14,30,146.0,246.0,2.4,11.0,325.0,307.45,250.31
2016,2,19,14,45,227.0,221.5,2.35,11.0,335.5,311.21,252.86
2016,2,19,15,0,308.0,197.0,2.3,11.0,346.0,309.84,249.72
2016,2,19,15,15,371.0,169.0,2.25,11.0,333.0,285.43,226.6
2016,2,19,15,30,434.0,141.0,2.2,11.0,320.0,255.89,197.73
2016,2,19,15,45,389.0,136.0,2.15,11.0,283.5,210.4,158.29
2016,2,19,16,0,344.0,131.0,2.1,11.0,247.0,169.6,123.98
2016,2,19,16,15,315.5,114.5,2.0,10.5,209.0,127.64,90.39
2016,2,19,16,30,287.0,98.0,1.9,10.0,171.0,89.36,63.88
2016,2,19,16,45,243.0,80.5,1.85,10.0,133.0,61.81,50.05
2016,2,19,17,0,199.0,63.0,1.8,10.0,95.0,49.06,38.08
2016,2,19,17,15,130.0,44.0,1.75,9.5,62.0,34.82,24.47
2016,2,19,17,30,61.0,25.0,1.7,9.0,29.0,20.22,5.73
2016,2,19,17,45,30.5,12.5,1.65,9.0,14.5,11.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,7,15,93.5,17.0,1.8,6.5,26.0,90.62,0.0
2016,2,20,7,30,187.0,34.0,1.8,7.0,52.0,188.27,146.48
2016,2,20,7,45,237.5,51.5,1.8,7.5,88.0,249.88,208.24
2016,2,20,8,0,288.0,69.0,1.8,8.0,124.0,315.55,266.9
2016,2,20,8,15,325.0,84.5,1.75,8.5,163.0,372.16,315.69
2016,2,20,8,30,362.0,100.0,1.7,9.0,202.0,430.68,364.02
2016,2,20,8,45,398.0,109.0,1.7,9.5,239.0,481.47,404.65
2016,2,20,9,0,434.0,118.0,1.7,10.0,276.0,533.24,444.66
2016,2,20,9,15,582.5,100.0,1.6,10.0,339.0,656.11,538.61
2016,2,20,9,30,731.0,82.0,1.5,10.0,402.0,771.55,621.04
2016,2,20,9,45,678.5,106.0,1.4,10.5,424.0,773.11,617.18
2016,2,20,10,0,626.0,130.0,1.3,11.0,446.0,763.26,606.42
2016,2,20,10,15,589.5,152.5,1.15,11.0,464.5,760.83,601.73
2016,2,20,10,30,553.0,175.0,1.0,11.0,483.0,748.26,589.62
2016,2,20,10,45,699.5,145.0,0.9,11.5,553.5,858.78,663.63
2016,2,20,11,0,846.0,115.0,0.8,12.0,624.0,952.19,720.85
2016,2,20,11,15,655.0,178.0,0.65,12.0,579.0,845.06,643.84
2016,2,20,11,30,464.0,241.0,0.5,12.0,534.0,722.97,554.64
2016,2,20,11,45,469.0,243.5,0.4,12.5,543.5,720.35,551.51
2016,2,20,12,0,474.0,246.0,0.3,13.0,553.0,715.38,545.12
2016,2,20,12,15,494.5,238.5,0.3,13.0,560.5,711.0,542.3
2016,2,20,12,30,515.0,231.0,0.3,13.0,568.0,703.67,537.43
2016,2,20,12,45,705.5,167.0,0.35,13.0,625.0,779.04,593.66
2016,2,20,13,0,896.0,103.0,0.4,13.0,682.0,830.1,628.14
2016,2,20,13,15,652.0,178.0,0.55,13.0,595.0,693.43,533.88
2016,2,20,13,30,408.0,253.0,0.7,13.0,508.0,550.4,430.27
2016,2,20,13,45,643.5,174.5,0.85,13.0,561.5,621.84,488.35
2016,2,20,14,0,879.0,96.0,1.0,13.0,615.0,654.84,514.48
2016,2,20,14,15,868.5,94.0,1.1,13.0,586.5,601.53,473.62
2016,2,20,14,30,858.0,92.0,1.2,13.0,558.0,547.02,431.18
2016,2,20,14,45,847.5,88.0,1.35,13.0,524.5,489.61,385.02
2016,2,20,15,0,837.0,84.0,1.5,13.0,491.0,431.58,336.32
2016,2,20,15,15,815.5,81.0,1.55,13.0,450.5,370.28,283.0
2016,2,20,15,30,794.0,78.0,1.6,13.0,410.0,310.15,229.29
2016,2,20,15,45,770.0,72.5,1.7,13.0,366.0,248.61,174.05
2016,2,20,16,0,746.0,67.0,1.8,13.0,322.0,189.2,121.7
2016,2,20,16,15,702.5,62.0,1.8,12.5,274.0,130.53,75.31
2016,2,20,16,30,659.0,57.0,1.8,12.0,226.0,73.55,39.76
2016,2,20,16,45,593.5,50.0,1.85,11.5,178.0,38.49,28.98
2016,2,20,17,0,528.0,43.0,1.9,11.0,130.0,33.94,24.61
2016,2,20,17,15,412.0,33.0,1.9,10.5,86.5,26.51,17.34
2016,2,20,17,30,296.0,23.0,1.9,10.0,43.0,18.88,6.22
2016,2,20,17,45,148.0,11.5,1.95,10.0,21.5,10.46,0.0
2016,2,20,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,204.0,15.5,1.75,8.5,36.0,153.32,4.18
2016,2,21,7,30,408.0,31.0,1.7,9.0,72.0,317.33,249.52
2016,2,21,7,45,506.5,39.0,1.7,9.5,119.0,408.94,337.51
2016,2,21,8,0,605.0,47.0,1.7,10.0,166.0,508.51,422.67
2016,2,21,8,15,662.5,53.0,1.7,10.5,215.5,576.52,477.52
2016,2,21,8,30,720.0,59.0,1.7,11.0,265.0,653.22,536.27
2016,2,21,8,45,760.0,62.5,1.7,11.5,313.0,714.28,580.52
2016,2,21,9,0,800.0,66.0,1.7,12.0,361.0,774.97,622.79
2016,2,21,9,15,825.5,69.5,1.65,12.0,405.5,822.4,654.68
2016,2,21,9,30,851.0,73.0,1.6,12.0,450.0,867.83,684.38
2016,2,21,9,45,870.5,75.0,1.6,12.5,490.0,903.52,705.97
2016,2,21,10,0,890.0,77.0,1.6,13.0,530.0,927.01,718.89
2016,2,21,10,15,903.0,79.0,1.6,13.0,563.0,950.41,733.13
2016,2,21,10,30,916.0,81.0,1.6,13.0,596.0,970.32,744.98
2016,2,21,10,45,924.5,82.0,1.6,13.5,622.5,981.04,749.36
2016,2,21,11,0,933.0,83.0,1.6,14.0,649.0,987.92,751.38
2016,2,21,11,15,938.5,84.0,1.65,14.0,667.5,988.03,751.22
2016,2,21,11,30,944.0,85.0,1.7,14.0,686.0,984.15,748.62
2016,2,21,11,45,945.5,86.0,1.8,14.5,696.5,972.58,740.36
2016,2,21,12,0,947.0,87.0,1.9,15.0,707.0,957.11,729.62
2016,2,21,12,15,947.0,87.5,1.95,15.0,709.5,935.91,715.8
2016,2,21,12,30,947.0,88.0,2.0,15.0,712.0,911.0,699.53
2016,2,21,12,45,941.0,89.0,2.15,15.0,705.5,878.13,678.74
2016,2,21,13,0,935.0,90.0,2.3,15.0,699.0,842.16,655.49
2016,2,21,13,15,930.0,89.5,2.4,15.0,684.5,802.4,628.79
2016,2,21,13,30,925.0,89.0,2.5,15.0,670.0,759.89,599.77
2016,2,21,13,45,914.5,88.5,2.65,15.0,648.0,711.16,564.79
2016,2,21,14,0,904.0,88.0,2.8,15.0,626.0,660.59,526.38
2016,2,21,14,15,892.0,86.5,2.85,14.5,596.5,606.56,484.63
2016,2,21,14,30,880.0,85.0,2.9,14.0,567.0,552.53,441.37
2016,2,21,14,45,863.5,83.0,3.0,14.0,531.5,493.15,391.79
2016,2,21,15,0,847.0,81.0,3.1,14.0,496.0,433.71,340.53
2016,2,21,15,15,824.5,78.0,3.1,14.0,455.0,371.44,285.42
2016,2,21,15,30,802.0,75.0,3.1,14.0,414.0,310.45,230.22
2016,2,21,15,45,773.0,71.0,3.1,14.0,368.5,248.59,174.25
2016,2,21,16,0,744.0,67.0,3.1,14.0,323.0,189.45,121.97
2016,2,21,16,15,699.0,62.0,3.0,13.5,275.0,130.65,75.35
2016,2,21,16,30,654.0,57.0,2.9,13.0,227.0,73.73,39.69
2016,2,21,16,45,592.5,50.0,2.85,12.5,179.5,38.35,28.75
2016,2,21,17,0,531.0,43.0,2.8,12.0,132.0,33.82,24.41
2016,2,21,17,15,418.0,33.5,2.75,11.5,89.0,26.84,17.62
2016,2,21,17,30,305.0,24.0,2.7,11.0,46.0,19.69,7.71
2016,2,21,17,45,152.5,12.0,2.65,11.0,23.0,10.91,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
