Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,223.0,15.5,1.85,9.5,39.0,165.4,39.68
2016,2,22,7,30,446.0,31.0,1.8,10.0,78.0,340.82,269.84
2016,2,22,7,45,537.0,39.0,1.8,10.5,125.5,429.54,353.68
2016,2,22,8,0,628.0,47.0,1.8,11.0,173.0,519.2,430.21
2016,2,22,8,15,684.0,52.5,1.65,11.0,222.5,593.21,489.38
2016,2,22,8,30,740.0,58.0,1.5,11.0,272.0,669.04,546.63
2016,2,22,8,45,775.5,62.0,1.4,11.5,320.5,727.83,587.6
2016,2,22,9,0,811.0,66.0,1.3,12.0,369.0,785.96,626.18
2016,2,22,9,15,837.0,69.0,1.15,12.5,414.0,833.52,654.81
2016,2,22,9,30,863.0,72.0,1.0,13.0,459.0,879.06,680.72
2016,2,22,9,45,791.5,89.0,0.85,13.5,467.5,851.61,655.86
2016,2,22,10,0,720.0,106.0,0.7,14.0,476.0,823.33,631.64
2016,2,22,10,15,821.5,93.5,0.65,14.0,540.5,904.1,684.27
2016,2,22,10,30,923.0,81.0,0.6,14.0,605.0,978.89,729.66
2016,2,22,10,45,931.0,83.0,0.55,14.5,631.5,990.4,732.1
2016,2,22,11,0,939.0,85.0,0.5,15.0,658.0,998.0,733.17
2016,2,22,11,15,944.5,86.0,0.5,15.0,677.0,998.03,732.18
2016,2,22,11,30,950.0,87.0,0.5,15.0,696.0,994.03,728.94
2016,2,22,11,45,952.5,88.0,0.5,15.5,707.0,983.22,720.28
2016,2,22,12,0,955.0,89.0,0.5,16.0,718.0,968.45,709.38
2016,2,22,12,15,956.0,89.0,0.55,16.0,721.0,947.29,697.02
2016,2,22,12,30,957.0,89.0,0.6,16.0,724.0,922.36,682.31
2016,2,22,12,45,952.0,90.0,0.65,16.5,718.0,889.94,661.45
2016,2,22,13,0,947.0,91.0,0.7,17.0,712.0,854.3,638.44
2016,2,22,13,15,943.0,90.5,0.75,17.0,698.5,814.77,613.81
2016,2,22,13,30,939.0,90.0,0.8,17.0,685.0,772.37,586.89
2016,2,22,13,45,930.0,89.5,0.85,17.0,663.0,723.94,554.25
2016,2,22,14,0,921.0,89.0,0.9,17.0,641.0,673.49,518.13
2016,2,22,14,15,910.5,87.5,0.9,17.0,612.0,619.39,477.63
2016,2,22,14,30,900.0,86.0,0.9,17.0,583.0,563.95,434.8
2016,2,22,14,45,782.5,101.0,0.95,17.0,514.0,473.73,365.37
2016,2,22,15,0,665.0,116.0,1.0,17.0,445.0,391.47,300.7
2016,2,22,15,15,652.5,108.0,1.0,16.5,409.0,337.49,255.6
2016,2,22,15,30,640.0,100.0,1.0,16.0,373.0,284.08,209.43
2016,2,22,15,45,599.5,98.5,1.05,16.0,333.0,230.68,163.3
2016,2,22,16,0,559.0,97.0,1.1,16.0,293.0,181.58,121.78
2016,2,22,16,15,527.0,87.0,1.15,15.5,250.5,130.65,81.8
2016,2,22,16,30,495.0,77.0,1.2,15.0,208.0,83.68,51.86
2016,2,22,16,45,436.5,66.5,1.3,14.5,164.5,51.77,40.41
2016,2,22,17,0,378.0,56.0,1.4,14.0,121.0,42.85,32.2
2016,2,22,17,15,295.5,41.5,1.4,13.5,82.0,32.2,22.17
2016,2,22,17,30,213.0,27.0,1.4,13.0,43.0,21.22,9.51
2016,2,22,17,45,106.5,13.5,1.45,13.0,21.5,12.28,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,7,15,211.5,17.0,1.0,11.0,40.0,163.18,63.49
2016,2,23,7,30,423.0,34.0,1.0,11.0,80.0,331.16,262.15
2016,2,23,7,45,518.5,42.0,1.0,11.5,128.5,422.45,344.66
2016,2,23,8,0,614.0,50.0,1.0,12.0,177.0,521.13,426.37
2016,2,23,8,15,671.0,56.0,1.05,12.0,227.0,589.3,480.58
2016,2,23,8,30,728.0,62.0,1.1,12.0,277.0,666.31,539.09
2016,2,23,8,45,768.5,66.0,1.2,12.5,326.5,728.96,584.15
2016,2,23,9,0,809.0,70.0,1.3,13.0,376.0,791.23,627.51
2016,2,23,9,15,834.5,73.0,1.25,13.0,421.0,838.42,658.2
2016,2,23,9,30,860.0,76.0,1.2,13.0,466.0,883.54,686.71
2016,2,23,9,45,879.0,78.5,1.2,13.5,506.0,919.67,707.95
2016,2,23,10,0,898.0,81.0,1.2,14.0,546.0,943.44,720.61
2016,2,23,10,15,910.5,83.0,1.2,14.5,580.0,966.44,732.81
2016,2,23,10,30,923.0,85.0,1.2,15.0,614.0,985.88,742.63
2016,2,23,10,45,929.5,87.5,1.2,15.5,640.0,996.52,746.73
2016,2,23,11,0,936.0,90.0,1.2,16.0,666.0,1003.21,748.5
2016,2,23,11,15,942.0,91.0,1.2,16.0,685.0,1003.61,747.78
2016,2,23,11,30,948.0,92.0,1.2,16.0,704.0,999.99,744.71
2016,2,23,11,45,948.5,93.5,1.2,16.0,714.5,987.84,736.31
2016,2,23,12,0,949.0,95.0,1.2,16.0,725.0,971.77,725.61
2016,2,23,12,15,949.0,95.0,1.15,16.0,727.5,949.71,710.29
2016,2,23,12,30,949.0,95.0,1.1,16.0,730.0,923.96,692.71
2016,2,23,12,45,937.0,99.0,1.1,16.5,722.0,889.1,668.75
2016,2,23,13,0,925.0,103.0,1.1,17.0,714.0,851.38,642.95
2016,2,23,13,15,920.5,102.5,1.05,17.0,700.0,812.02,616.43
2016,2,23,13,30,916.0,102.0,1.0,17.0,686.0,769.88,587.89
2016,2,23,13,45,906.5,101.0,0.95,17.5,664.0,725.1,554.71
2016,2,23,14,0,897.0,100.0,0.9,18.0,642.0,673.83,515.91
2016,2,23,14,15,885.5,98.0,0.9,18.0,612.5,618.76,475.02
2016,2,23,14,30,874.0,96.0,0.9,18.0,583.0,562.54,431.96
2016,2,23,14,45,809.5,95.5,0.9,18.0,525.0,481.94,369.71
2016,2,23,15,0,745.0,95.0,0.9,18.0,467.0,406.64,309.9
2016,2,23,15,15,663.0,106.0,0.9,17.5,417.0,339.91,255.95
2016,2,23,15,30,581.0,117.0,0.9,17.0,367.0,282.36,208.6
2016,2,23,15,45,531.0,116.5,0.9,16.5,326.5,228.37,163.39
2016,2,23,16,0,481.0,116.0,0.9,16.0,286.0,182.13,125.4
2016,2,23,16,15,450.0,102.5,0.9,15.5,244.0,133.11,87.01
2016,2,23,16,30,419.0,89.0,0.9,15.0,202.0,87.98,57.4
2016,2,23,16,45,359.0,76.0,0.95,15.0,159.0,56.82,44.8
2016,2,23,17,0,299.0,63.0,1.0,15.0,116.0,47.89,36.52
2016,2,23,17,15,221.0,46.5,1.0,14.5,78.5,35.87,25.33
2016,2,23,17,30,143.0,30.0,1.0,14.0,41.0,23.47,11.79
2016,2,23,17,45,71.5,15.0,1.0,13.5,20.5,13.64,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,171.5,18.0,0.75,11.0,38.0,144.41,71.58
2016,2,24,7,30,343.0,36.0,0.7,11.0,76.0,285.89,227.84
2016,2,24,7,45,438.5,45.5,0.65,11.5,121.5,375.72,307.04
2016,2,24,8,0,534.0,55.0,0.6,12.0,167.0,473.19,387.02
2016,2,24,8,15,591.5,62.0,0.6,12.0,215.0,546.08,444.51
2016,2,24,8,30,649.0,69.0,0.6,12.0,263.0,621.47,500.91
2016,2,24,8,45,399.0,115.0,0.6,12.5,240.5,492.42,400.17
2016,2,24,9,0,149.0,161.0,0.6,13.0,218.0,319.43,260.59
2016,2,24,9,15,469.0,122.5,0.55,13.5,331.5,582.17,469.33
2016,2,24,9,30,789.0,84.0,0.5,14.0,445.0,832.27,640.88
2016,2,24,9,45,498.0,158.5,0.45,14.5,393.5,669.87,520.22
2016,2,24,10,0,207.0,233.0,0.4,15.0,342.0,460.57,361.21
2016,2,24,10,15,533.0,163.0,0.35,15.0,465.5,717.46,554.88
2016,2,24,10,30,859.0,93.0,0.3,15.0,589.0,946.99,702.49
2016,2,24,10,45,869.0,94.5,0.3,15.5,615.0,959.37,703.88
2016,2,24,11,0,879.0,96.0,0.3,16.0,641.0,968.0,706.84
2016,2,24,11,15,885.0,97.0,0.25,16.0,659.5,958.92,699.02
2016,2,24,11,30,891.0,98.0,0.2,16.0,678.0,955.7,695.47
2016,2,24,11,45,895.0,98.0,0.2,16.0,689.0,945.66,688.67
2016,2,24,12,0,899.0,98.0,0.2,16.0,700.0,931.85,679.73
2016,2,24,12,15,900.0,98.5,0.2,16.0,702.5,912.22,667.26
2016,2,24,12,30,901.0,99.0,0.2,16.0,705.0,889.01,652.64
2016,2,24,12,45,892.5,101.5,0.2,16.5,698.0,856.63,630.98
2016,2,24,13,0,884.0,104.0,0.2,17.0,691.0,821.42,607.58
2016,2,24,13,15,879.0,103.0,0.25,17.0,677.5,787.93,587.2
2016,2,24,13,30,874.0,102.0,0.3,17.0,664.0,745.7,560.71
2016,2,24,13,45,866.5,100.5,0.35,17.0,643.0,698.88,529.19
2016,2,24,14,0,859.0,99.0,0.4,17.0,622.0,650.12,495.03
2016,2,24,14,15,847.5,97.5,0.45,17.0,593.5,597.34,456.8
2016,2,24,14,30,836.0,96.0,0.5,17.0,565.0,543.51,416.37
2016,2,24,14,45,636.5,139.0,0.6,17.0,483.5,441.83,339.75
2016,2,24,15,0,437.0,182.0,0.7,17.0,402.0,354.61,273.34
2016,2,24,15,15,598.5,133.0,0.75,17.0,408.5,341.98,258.85
2016,2,24,15,30,760.0,84.0,0.8,17.0,415.0,308.39,224.08
2016,2,24,15,45,729.5,80.0,0.9,17.0,370.5,245.79,169.88
2016,2,24,16,0,699.0,76.0,1.0,17.0,326.0,188.3,120.73
2016,2,24,16,15,655.0,70.5,1.05,16.5,278.5,131.22,76.34
2016,2,24,16,30,611.0,65.0,1.1,16.0,231.0,79.39,44.52
2016,2,24,16,45,547.0,57.0,1.2,15.5,183.5,43.58,33.07
2016,2,24,17,0,483.0,49.0,1.3,15.0,136.0,38.45,28.29
2016,2,24,17,15,376.5,38.5,1.35,14.5,93.0,30.82,21.05
2016,2,24,17,30,270.0,28.0,1.4,14.0,50.0,22.97,11.98
2016,2,24,17,45,135.0,14.0,1.5,13.5,25.0,12.73,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,23.5,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,25,7,0,47.0,9.0,0.8,11.0,10.0,31.93,0.0
2016,2,25,7,15,176.0,25.0,0.75,11.5,43.5,156.42,90.12
2016,2,25,7,30,305.0,41.0,0.7,12.0,77.0,268.59,214.42
2016,2,25,7,45,391.0,52.5,0.7,12.5,122.0,353.21,288.66
2016,2,25,8,0,477.0,64.0,0.7,13.0,167.0,444.9,364.35
2016,2,25,8,15,535.5,72.5,0.7,13.0,214.5,518.71,423.47
2016,2,25,8,30,594.0,81.0,0.7,13.0,262.0,595.06,480.96
2016,2,25,8,45,461.5,113.0,0.7,13.5,267.5,541.19,437.74
2016,2,25,9,0,329.0,145.0,0.7,14.0,273.0,465.28,377.07
2016,2,25,9,15,474.5,131.0,0.65,14.5,338.5,598.57,478.49
2016,2,25,9,30,620.0,117.0,0.6,15.0,404.0,729.4,568.49
2016,2,25,9,45,554.0,149.0,0.6,15.5,421.5,710.26,550.8
2016,2,25,10,0,488.0,181.0,0.6,16.0,439.0,694.23,536.21
2016,2,25,10,15,345.0,224.5,0.6,16.0,412.5,596.34,462.64
2016,2,25,10,30,202.0,268.0,0.6,16.0,386.0,494.6,385.16
2016,2,25,10,45,334.0,252.0,0.65,16.5,457.0,615.86,476.21
2016,2,25,11,0,466.0,236.0,0.7,17.0,528.0,736.59,560.67
2016,2,25,11,15,665.5,172.5,0.7,17.0,602.5,855.67,642.2
2016,2,25,11,30,865.0,109.0,0.7,17.0,677.0,955.35,704.99
2016,2,25,11,45,869.0,109.5,0.7,17.5,687.5,945.69,695.4
2016,2,25,12,0,873.0,110.0,0.7,18.0,698.0,932.26,685.27
2016,2,25,12,15,874.0,110.5,0.65,18.0,701.0,912.44,671.48
2016,2,25,12,30,875.0,111.0,0.6,18.0,704.0,889.06,655.6
2016,2,25,12,45,874.0,110.0,0.6,18.0,699.0,858.93,636.39
2016,2,25,13,0,873.0,109.0,0.6,18.0,694.0,825.62,615.11
2016,2,25,13,15,869.0,108.5,0.6,18.0,681.0,787.53,590.56
2016,2,25,13,30,865.0,108.0,0.6,18.0,668.0,746.79,564.03
2016,2,25,13,45,852.5,108.5,0.65,18.0,646.0,698.87,531.2
2016,2,25,14,0,840.0,109.0,0.7,18.0,624.0,649.43,496.18
2016,2,25,14,15,829.0,107.0,0.75,18.0,596.0,597.11,457.98
2016,2,25,14,30,818.0,105.0,0.8,18.0,568.0,543.76,417.62
2016,2,25,14,45,798.0,103.5,0.85,18.0,532.5,485.85,372.35
2016,2,25,15,0,778.0,102.0,0.9,18.0,497.0,428.41,325.8
2016,2,25,15,15,748.5,93.0,0.9,17.5,448.5,361.34,270.84
2016,2,25,15,30,719.0,84.0,0.9,17.0,400.0,294.48,214.52
2016,2,25,15,45,610.0,94.5,0.95,16.5,343.5,230.68,162.54
2016,2,25,16,0,501.0,105.0,1.0,16.0,287.0,177.08,120.52
2016,2,25,16,15,454.0,98.5,1.05,15.5,245.5,130.79,84.91
2016,2,25,16,30,407.0,92.0,1.1,15.0,204.0,90.07,59.31
2016,2,25,16,45,441.5,72.5,1.15,15.0,172.0,54.36,42.67
2016,2,25,17,0,476.0,53.0,1.2,15.0,140.0,41.79,31.26
2016,2,25,17,15,373.0,41.5,1.2,14.5,96.5,33.38,23.34
2016,2,25,17,30,270.0,30.0,1.2,14.0,53.0,24.7,13.8
2016,2,25,17,45,135.0,15.0,1.3,14.0,26.5,13.64,0.0
2016,2,25,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,1.25,12.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,1.3,12.0,8.0,7.28,0.0
2016,2,26,7,15,38.5,26.5,1.25,12.0,31.5,61.65,35.87
2016,2,26,7,30,77.0,45.0,1.2,12.0,55.0,111.64,87.87
2016,2,26,7,45,103.0,66.0,1.15,12.0,85.0,157.44,129.05
2016,2,26,8,0,129.0,87.0,1.1,12.0,115.0,204.23,170.01
2016,2,26,8,15,146.0,107.5,1.1,12.0,147.0,244.89,204.76
2016,2,26,8,30,163.0,128.0,1.1,12.0,179.0,286.17,239.05
2016,2,26,8,45,181.5,145.5,1.1,12.5,210.5,324.94,270.0
2016,2,26,9,0,200.0,163.0,1.1,13.0,242.0,364.35,300.59
2016,2,26,9,15,181.5,184.0,1.1,13.0,261.5,376.5,308.52
2016,2,26,9,30,163.0,205.0,1.1,13.0,281.0,386.78,314.97
2016,2,26,9,45,350.5,187.0,1.15,13.5,368.0,552.31,445.51
2016,2,26,10,0,538.0,169.0,1.2,14.0,455.0,727.33,574.2
2016,2,26,10,15,479.0,199.0,1.2,14.0,465.5,711.14,557.55
2016,2,26,10,30,420.0,229.0,1.2,14.0,476.0,690.42,539.98
2016,2,26,10,45,427.0,238.5,1.25,14.5,499.0,706.37,550.13
2016,2,26,11,0,434.0,248.0,1.3,15.0,522.0,720.1,558.28
2016,2,26,11,15,493.5,233.5,1.3,15.0,553.0,754.94,583.49
2016,2,26,11,30,553.0,219.0,1.3,15.0,584.0,786.55,605.96
2016,2,26,11,45,556.0,222.0,1.35,15.0,594.0,781.58,602.09
2016,2,26,12,0,559.0,225.0,1.4,15.0,604.0,773.97,596.85
2016,2,26,12,15,511.5,245.0,1.45,15.0,593.0,737.14,569.85
2016,2,26,12,30,464.0,265.0,1.5,15.0,582.0,699.46,542.32
2016,2,26,12,45,424.5,275.5,1.55,15.0,564.0,658.68,512.65
2016,2,26,13,0,385.0,286.0,1.6,15.0,546.0,607.65,475.39
2016,2,26,13,15,619.5,195.5,1.65,15.0,604.0,691.37,541.57
2016,2,26,13,30,854.0,105.0,1.7,15.0,662.0,736.84,577.34
2016,2,26,13,45,601.0,184.0,1.75,15.0,570.0,606.91,478.01
2016,2,26,14,0,348.0,263.0,1.8,15.0,478.0,479.32,379.35
2016,2,26,14,15,337.0,252.0,1.85,14.5,452.5,440.8,350.87
2016,2,26,14,30,326.0,241.0,1.9,14.0,427.0,402.75,321.45
2016,2,26,14,45,198.0,231.0,1.95,14.0,342.0,306.46,245.06
2016,2,26,15,0,70.0,221.0,2.0,14.0,257.0,226.2,181.24
2016,2,26,15,15,50.5,197.0,1.95,13.5,222.0,191.62,153.79
2016,2,26,15,30,31.0,173.0,1.9,13.0,187.0,159.88,128.41
2016,2,26,15,45,44.0,160.0,1.85,13.0,177.5,147.74,117.94
2016,2,26,16,0,57.0,147.0,1.8,13.0,168.0,133.92,105.79
2016,2,26,16,15,50.0,127.5,1.7,12.5,144.0,111.29,87.39
2016,2,26,16,30,43.0,108.0,1.6,12.0,120.0,89.88,70.37
2016,2,26,16,45,32.0,87.5,1.55,12.0,96.0,70.52,57.62
2016,2,26,17,0,21.0,67.0,1.5,12.0,72.0,54.92,43.33
2016,2,26,17,15,10.5,47.5,1.45,11.5,50.0,40.31,29.77
2016,2,26,17,30,0.0,28.0,1.4,11.0,28.0,24.29,14.06
2016,2,26,17,45,0.0,14.0,1.4,11.0,14.0,12.34,0.0
2016,2,26,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.5,1.75,9.5,8.5,0.0,0.0
2016,2,27,7,0,0.0,17.0,1.7,10.0,17.0,15.46,0.0
2016,2,27,7,15,217.0,27.0,1.7,10.5,55.0,187.58,128.78
2016,2,27,7,30,434.0,37.0,1.7,11.0,93.0,344.74,280.31
2016,2,27,7,45,515.0,45.0,1.7,11.5,140.0,428.05,354.1
2016,2,27,8,0,596.0,53.0,1.7,12.0,187.0,517.44,428.69
2016,2,27,8,15,648.0,59.0,1.65,12.0,236.0,587.73,484.24
2016,2,27,8,30,700.0,65.0,1.6,12.0,285.0,654.8,534.85
2016,2,27,8,45,733.5,69.5,1.6,12.5,332.0,711.73,575.18
2016,2,27,9,0,767.0,74.0,1.6,13.0,379.0,767.97,613.59
2016,2,27,9,15,705.5,94.0,1.55,13.0,398.5,764.86,608.77
2016,2,27,9,30,644.0,114.0,1.5,13.0,418.0,750.03,596.08
2016,2,27,9,45,750.0,99.5,1.5,13.5,481.5,840.39,658.05
2016,2,27,10,0,856.0,85.0,1.5,14.0,545.0,926.51,713.8
2016,2,27,10,15,869.0,87.0,1.45,14.0,578.5,949.62,726.15
2016,2,27,10,30,882.0,89.0,1.4,14.0,612.0,959.48,730.36
2016,2,27,10,45,894.0,89.5,1.35,14.5,638.5,972.66,735.67
2016,2,27,11,0,906.0,90.0,1.3,15.0,665.0,982.09,738.51
2016,2,27,11,15,912.0,90.5,1.25,15.0,684.0,981.94,736.56
2016,2,27,11,30,918.0,91.0,1.2,15.0,703.0,977.88,732.33
2016,2,27,11,45,921.5,92.0,1.2,15.5,714.0,968.14,724.13
2016,2,27,12,0,925.0,93.0,1.2,16.0,725.0,954.51,713.62
2016,2,27,12,15,926.0,93.0,1.2,16.0,727.5,933.66,699.88
2016,2,27,12,30,927.0,93.0,1.2,16.0,730.0,909.14,683.85
2016,2,27,12,45,904.5,102.5,1.2,16.0,720.5,871.84,659.3
2016,2,27,13,0,882.0,112.0,1.2,16.0,711.0,838.55,637.5
2016,2,27,13,15,733.0,158.5,1.2,16.0,650.0,741.39,570.32
2016,2,27,13,30,584.0,205.0,1.2,16.0,589.0,642.02,497.8
2016,2,27,13,45,575.0,200.5,1.25,16.0,568.5,601.7,469.27
2016,2,27,14,0,566.0,196.0,1.3,16.0,548.0,560.5,438.76
2016,2,27,14,15,557.5,189.0,1.3,16.0,522.5,516.53,405.15
2016,2,27,14,30,549.0,182.0,1.3,16.0,497.0,472.1,370.35
2016,2,27,14,45,690.0,135.0,1.35,16.0,507.0,464.99,362.91
2016,2,27,15,0,831.0,88.0,1.4,16.0,517.0,438.58,337.91
2016,2,27,15,15,810.5,85.0,1.45,15.5,476.0,377.33,285.91
2016,2,27,15,30,790.0,82.0,1.5,15.0,435.0,317.18,233.41
2016,2,27,15,45,582.5,105.5,1.55,15.0,351.5,234.42,168.08
2016,2,27,16,0,375.0,129.0,1.6,15.0,268.0,174.76,124.79
2016,2,27,16,15,520.0,95.0,1.6,14.5,259.0,137.76,88.27
2016,2,27,16,30,665.0,61.0,1.6,14.0,250.0,79.54,43.02
2016,2,27,16,45,604.0,54.5,1.65,13.5,201.0,41.31,31.38
2016,2,27,17,0,543.0,48.0,1.7,13.0,152.0,37.33,27.64
2016,2,27,17,15,440.0,39.0,1.75,12.5,107.0,30.98,21.57
2016,2,27,17,30,337.0,30.0,1.8,12.0,62.0,24.5,14.46
2016,2,27,17,45,168.5,15.0,1.85,12.0,31.0,12.08,0.0
2016,2,27,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,0.95,9.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,0.9,10.0,11.0,10.01,0.0
2016,2,28,7,15,30.0,30.0,0.85,10.5,34.0,54.0,35.04
2016,2,28,7,30,60.0,49.0,0.8,11.0,57.0,106.21,84.13
2016,2,28,7,45,79.0,70.0,0.8,11.5,85.5,146.35,119.81
2016,2,28,8,0,98.0,91.0,0.8,12.0,114.0,187.08,155.09
2016,2,28,8,15,111.5,112.5,0.8,12.0,144.0,225.32,187.52
2016,2,28,8,30,125.0,134.0,0.8,12.0,174.0,263.94,219.38
2016,2,28,8,45,138.5,152.0,0.85,12.5,203.0,297.96,246.46
2016,2,28,9,0,152.0,170.0,0.9,13.0,232.0,332.42,273.23
2016,2,28,9,15,246.5,179.0,0.95,13.0,291.5,443.32,361.62
2016,2,28,9,30,341.0,188.0,1.0,13.0,351.0,542.12,437.38
2016,2,28,9,45,257.5,217.0,1.05,13.5,346.0,505.03,404.53
2016,2,28,10,0,174.0,246.0,1.1,14.0,341.0,445.23,355.82
2016,2,28,10,15,117.5,253.0,1.1,14.0,319.0,398.1,317.77
2016,2,28,10,30,61.0,260.0,1.1,14.0,297.0,331.64,264.35
2016,2,28,10,45,90.5,280.5,1.15,14.0,337.5,380.99,303.5
2016,2,28,11,0,120.0,301.0,1.2,14.0,378.0,447.55,354.12
2016,2,28,11,15,70.5,277.0,1.25,14.0,322.5,350.7,278.29
2016,2,28,11,30,21.0,253.0,1.3,14.0,267.0,258.3,204.99
2016,2,28,11,45,54.5,287.0,1.4,14.5,324.5,340.04,269.86
2016,2,28,12,0,88.0,321.0,1.5,15.0,382.0,404.56,319.23
2016,2,28,12,15,213.5,314.5,1.6,15.0,462.5,518.76,408.56
2016,2,28,12,30,339.0,308.0,1.7,15.0,543.0,624.85,488.77
2016,2,28,12,45,336.0,306.0,1.8,15.0,537.5,605.54,474.06
2016,2,28,13,0,333.0,304.0,1.9,15.0,532.0,585.14,459.48
2016,2,28,13,15,423.0,268.5,1.95,15.0,552.5,610.97,480.66
2016,2,28,13,30,513.0,233.0,2.0,15.0,573.0,619.03,488.13
2016,2,28,13,45,444.0,247.0,2.1,15.0,534.5,558.26,441.63
2016,2,28,14,0,375.0,261.0,2.2,15.0,496.0,494.64,392.83
2016,2,28,14,15,304.5,261.5,2.25,15.0,446.5,430.94,343.12
2016,2,28,14,30,234.0,262.0,2.3,15.0,397.0,368.12,293.57
2016,2,28,14,45,257.0,242.0,2.35,15.0,382.0,348.55,277.74
2016,2,28,15,0,280.0,222.0,2.4,15.0,367.0,321.2,254.86
2016,2,28,15,15,149.5,195.0,2.45,14.5,272.0,227.61,180.77
2016,2,28,15,30,19.0,168.0,2.5,14.0,177.0,151.82,121.6
2016,2,28,15,45,96.0,161.0,2.55,14.0,198.0,161.28,126.98
2016,2,28,16,0,173.0,154.0,2.6,14.0,219.0,159.48,121.75
2016,2,28,16,15,154.5,136.5,2.55,13.5,188.5,128.72,97.15
2016,2,28,16,30,136.0,119.0,2.5,13.0,158.0,100.41,76.3
2016,2,28,16,45,125.5,97.5,2.5,13.0,128.0,75.41,61.8
2016,2,28,17,0,115.0,76.0,2.5,13.0,98.0,59.9,47.63
2016,2,28,17,15,87.0,55.0,2.55,12.5,69.0,44.23,33.19
2016,2,28,17,30,59.0,34.0,2.6,12.0,40.0,28.13,17.7
2016,2,28,17,45,29.5,17.0,2.65,11.5,20.0,14.5,0.0
2016,2,28,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,83.0,8.0,1.65,9.5,11.0,45.92,0.0
2016,2,29,7,0,166.0,16.0,1.6,10.0,22.0,124.29,0.0
2016,2,29,7,15,305.0,28.0,1.55,10.5,61.5,242.25,184.55
2016,2,29,7,30,444.0,40.0,1.5,11.0,101.0,357.09,292.43
2016,2,29,7,45,529.0,47.5,1.5,12.0,150.0,443.63,366.73
2016,2,29,8,0,614.0,55.0,1.5,13.0,199.0,536.47,441.65
2016,2,29,8,15,664.0,60.5,1.5,13.0,248.5,605.72,495.39
2016,2,29,8,30,714.0,66.0,1.5,13.0,298.0,671.89,544.64
2016,2,29,8,45,742.0,72.0,1.5,13.5,345.0,726.76,582.69
2016,2,29,9,0,770.0,78.0,1.5,14.0,392.0,780.61,618.72
2016,2,29,9,15,793.5,81.5,1.4,14.0,436.0,825.95,647.64
2016,2,29,9,30,817.0,85.0,1.3,14.0,480.0,869.22,674.3
2016,2,29,9,45,831.5,88.5,1.25,14.5,518.0,901.75,692.4
2016,2,29,10,0,846.0,92.0,1.2,15.0,556.0,931.25,708.22
2016,2,29,10,15,858.5,94.0,1.1,15.5,588.5,953.71,718.26
2016,2,29,10,30,871.0,96.0,1.0,16.0,621.0,972.68,725.86
2016,2,29,10,45,887.5,94.5,0.95,16.5,648.5,977.62,725.29
2016,2,29,11,0,904.0,93.0,0.9,17.0,676.0,988.88,729.12
2016,2,29,11,15,909.5,93.5,0.85,17.0,694.0,988.11,726.58
2016,2,29,11,30,915.0,94.0,0.8,17.0,712.0,983.43,721.88
2016,2,29,11,45,923.0,92.0,0.75,17.5,723.5,974.27,713.2
2016,2,29,12,0,931.0,90.0,0.7,18.0,735.0,961.14,702.24
2016,2,29,12,15,931.5,90.5,0.7,18.0,738.0,940.14,688.84
2016,2,29,12,30,932.0,91.0,0.7,18.0,741.0,915.45,673.24
2016,2,29,12,45,638.0,197.5,0.7,18.5,641.0,764.1,571.41
2016,2,29,13,0,344.0,304.0,0.7,19.0,541.0,594.07,448.66
2016,2,29,13,15,396.0,283.5,0.7,19.0,551.0,595.54,452.55
2016,2,29,13,30,448.0,263.0,0.7,19.0,561.0,601.73,457.4
2016,2,29,13,45,492.0,237.0,0.7,19.0,554.5,581.9,443.71
2016,2,29,14,0,536.0,211.0,0.7,19.0,548.0,557.05,426.15
2016,2,29,14,15,693.5,154.0,0.7,19.0,571.0,567.93,434.37
2016,2,29,14,30,851.0,97.0,0.7,19.0,594.0,557.17,425.01
2016,2,29,14,45,832.5,96.0,0.7,19.0,558.0,498.4,378.74
2016,2,29,15,0,814.0,95.0,0.7,19.0,522.0,439.87,331.53
2016,2,29,15,15,793.0,91.5,0.65,18.5,481.0,378.64,281.06
2016,2,29,15,30,772.0,88.0,0.6,18.0,440.0,318.63,230.08
2016,2,29,15,45,666.5,94.0,0.6,18.0,376.0,245.24,170.49
2016,2,29,16,0,561.0,100.0,0.6,18.0,312.0,186.23,124.01
2016,2,29,16,15,511.5,95.5,0.6,17.5,269.0,137.45,86.85
2016,2,29,16,30,462.0,91.0,0.6,17.0,226.0,92.79,58.98
2016,2,29,16,45,410.5,79.0,0.6,16.5,182.0,58.59,46.21
2016,2,29,17,0,359.0,67.0,0.6,16.0,138.0,50.54,38.98
2016,2,29,17,15,285.5,51.5,0.6,15.5,98.0,39.45,28.81
2016,2,29,17,30,212.0,36.0,0.6,15.0,58.0,27.99,17.81
2016,2,29,17,45,106.0,18.0,0.6,15.0,29.0,14.12,0.0
2016,2,29,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,11.0,10.0,9.1,0.0
2016,3,1,7,0,0.0,20.0,0.9,11.0,20.0,20.51,0.0
2016,3,1,7,15,115.0,35.0,0.9,11.5,51.5,128.59,97.66
2016,3,1,7,30,230.0,50.0,0.9,12.0,83.0,235.47,192.46
2016,3,1,7,45,273.5,67.0,0.9,12.5,121.5,295.48,244.58
2016,3,1,8,0,317.0,84.0,0.9,13.0,160.0,358.65,297.36
2016,3,1,8,15,342.0,101.0,1.0,13.5,199.5,410.52,339.26
2016,3,1,8,30,367.0,118.0,1.1,14.0,239.0,463.07,380.22
2016,3,1,8,45,393.5,130.0,1.2,14.5,277.0,511.01,416.52
2016,3,1,9,0,420.0,142.0,1.3,15.0,315.0,559.16,452.01
2016,3,1,9,15,573.5,118.5,1.4,15.0,382.5,684.05,545.78
2016,3,1,9,30,727.0,95.0,1.5,15.0,450.0,806.58,632.05
2016,3,1,9,45,806.0,87.5,1.6,15.5,509.5,878.57,679.27
2016,3,1,10,0,885.0,80.0,1.7,16.0,569.0,944.94,722.19
2016,3,1,10,15,896.0,81.5,1.7,16.0,601.5,965.76,733.92
2016,3,1,10,30,907.0,83.0,1.7,16.0,634.0,983.03,743.87
2016,3,1,10,45,918.0,83.0,1.75,16.0,660.5,994.72,750.96
2016,3,1,11,0,929.0,83.0,1.8,16.0,687.0,1002.56,755.7
2016,3,1,11,15,933.0,84.0,1.75,16.0,704.5,1000.92,752.96
2016,3,1,11,30,937.0,85.0,1.7,16.0,722.0,995.28,747.85
2016,3,1,11,45,940.5,84.5,1.7,16.0,732.5,983.42,739.56
2016,3,1,12,0,944.0,84.0,1.7,16.0,743.0,967.62,728.86
2016,3,1,12,15,681.0,187.5,1.7,16.0,664.0,836.83,640.23
2016,3,1,12,30,418.0,291.0,1.7,16.0,585.0,688.25,530.89
2016,3,1,12,45,426.0,286.5,1.7,16.0,584.0,672.68,521.12
2016,3,1,13,0,434.0,282.0,1.7,16.0,583.0,654.94,508.44
2016,3,1,13,15,436.5,273.5,1.75,16.0,571.0,626.94,488.55
2016,3,1,13,30,439.0,265.0,1.8,16.0,559.0,597.33,467.24
2016,3,1,13,45,294.5,282.5,1.85,16.0,477.0,482.81,380.04
2016,3,1,14,0,150.0,300.0,1.9,16.0,395.0,381.72,301.46
2016,3,1,14,15,75.0,224.5,1.9,15.5,272.0,249.63,198.71
2016,3,1,14,30,0.0,149.0,1.9,15.0,149.0,132.35,104.29
2016,3,1,14,45,0.0,111.5,1.9,15.0,111.5,98.78,77.1
2016,3,1,15,0,0.0,74.0,1.9,15.0,74.0,65.48,49.6
2016,3,1,15,15,62.5,137.0,1.85,15.0,166.0,144.17,114.2
2016,3,1,15,30,125.0,200.0,1.8,15.0,258.0,211.35,166.91
2016,3,1,15,45,141.0,179.5,1.75,15.0,238.5,186.82,145.38
2016,3,1,16,0,157.0,159.0,1.7,15.0,219.0,160.59,122.53
2016,3,1,16,15,148.0,138.5,1.6,14.5,189.5,129.73,97.7
2016,3,1,16,30,139.0,118.0,1.5,14.0,160.0,100.38,75.75
2016,3,1,16,45,123.0,97.5,1.45,14.0,129.5,75.8,61.93
2016,3,1,17,0,107.0,77.0,1.4,14.0,99.0,60.9,48.45
2016,3,1,17,15,83.0,56.5,1.3,13.5,71.0,45.58,34.44
2016,3,1,17,30,59.0,36.0,1.2,13.0,43.0,29.83,19.67
2016,3,1,17,45,29.5,18.0,1.1,13.0,21.5,15.43,0.31
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,45,105.5,9.0,1.2,12.5,14.0,57.68,0.0
2016,3,2,7,0,211.0,18.0,1.2,13.0,28.0,154.0,17.43
2016,3,2,7,15,341.5,28.5,1.2,13.0,68.5,264.47,205.54
2016,3,2,7,30,472.0,39.0,1.2,13.0,109.0,374.96,305.28
2016,3,2,7,45,548.0,46.0,1.3,13.5,157.5,456.35,374.95
2016,3,2,8,0,624.0,53.0,1.4,14.0,206.0,543.29,445.06
2016,3,2,8,15,324.5,90.0,1.4,14.0,170.5,383.31,317.48
2016,3,2,8,30,25.0,127.0,1.4,14.0,135.0,158.26,128.42
2016,3,2,8,45,29.0,145.0,1.4,14.5,156.0,180.8,147.35
2016,3,2,9,0,33.0,163.0,1.4,15.0,177.0,203.47,165.29
2016,3,2,9,15,146.0,186.0,1.4,15.0,257.0,345.78,282.48
2016,3,2,9,30,259.0,209.0,1.4,15.0,337.0,494.96,398.83
2016,3,2,9,45,186.5,231.0,1.45,15.5,327.0,438.38,351.17
2016,3,2,10,0,114.0,253.0,1.5,16.0,317.0,395.95,315.27
2016,3,2,10,15,96.0,264.0,1.55,16.0,320.0,371.31,295.55
2016,3,2,10,30,78.0,275.0,1.6,16.0,323.0,363.97,288.86
2016,3,2,10,45,117.0,293.5,1.65,16.0,369.0,438.29,346.32
2016,3,2,11,0,156.0,312.0,1.7,16.0,415.0,493.64,388.13
2016,3,2,11,15,98.0,300.0,1.7,16.0,365.0,401.8,316.58
2016,3,2,11,30,40.0,288.0,1.7,16.0,315.0,329.3,259.21
2016,3,2,11,45,51.0,302.0,1.75,16.0,337.5,351.88,277.17
2016,3,2,12,0,62.0,316.0,1.8,16.0,360.0,373.66,293.96
2016,3,2,12,15,38.5,281.5,1.8,16.0,309.0,311.52,245.33
2016,3,2,12,30,15.0,247.0,1.8,16.0,258.0,240.6,189.49
2016,3,2,12,45,17.5,253.5,1.85,16.0,266.0,247.72,195.48
2016,3,2,13,0,20.0,260.0,1.9,16.0,274.0,254.54,200.96
2016,3,2,13,15,18.5,256.0,1.9,15.5,269.0,247.9,196.12
2016,3,2,13,30,17.0,252.0,1.9,15.0,264.0,241.36,191.42
2016,3,2,13,45,13.5,233.0,1.9,15.0,242.5,219.59,174.24
2016,3,2,14,0,10.0,214.0,1.9,15.0,221.0,198.45,157.53
2016,3,2,14,15,7.0,199.5,1.9,15.0,204.5,182.3,144.77
2016,3,2,14,30,4.0,185.0,1.9,15.0,188.0,166.63,132.33
2016,3,2,14,45,23.0,201.5,1.95,15.0,214.5,189.44,151.17
2016,3,2,15,0,42.0,218.0,2.0,15.0,241.0,211.11,168.68
2016,3,2,15,15,36.0,199.0,2.0,14.5,218.0,187.59,149.97
2016,3,2,15,30,30.0,180.0,2.0,14.0,195.0,165.1,132.08
2016,3,2,15,45,81.0,171.0,2.0,14.0,203.5,165.54,130.76
2016,3,2,16,0,132.0,162.0,2.0,14.0,212.0,158.37,122.35
2016,3,2,16,15,117.0,143.0,1.95,13.5,183.0,129.39,99.2
2016,3,2,16,30,102.0,124.0,1.9,13.0,154.0,102.58,79.03
2016,3,2,16,45,95.0,102.0,1.9,13.0,126.0,78.65,64.73
2016,3,2,17,0,88.0,80.0,1.9,13.0,98.0,62.92,50.46
2016,3,2,17,15,65.0,59.0,1.95,13.0,70.5,47.34,36.1
2016,3,2,17,30,42.0,38.0,2.0,13.0,43.0,31.31,21.06
2016,3,2,17,45,21.0,19.0,2.05,13.0,21.5,16.25,2.27
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.5,0.35,12.5,3.5,3.18,0.0
2016,3,3,7,0,0.0,7.0,0.3,13.0,7.0,6.14,0.0
2016,3,3,7,15,0.0,17.0,0.25,13.0,17.0,14.95,6.57
2016,3,3,7,30,0.0,27.0,0.2,13.0,27.0,23.78,14.57
2016,3,3,7,45,0.0,39.5,0.15,13.0,39.5,34.84,24.34
2016,3,3,8,0,0.0,52.0,0.1,13.0,52.0,45.91,34.03
2016,3,3,8,15,0.0,64.5,0.1,13.0,64.5,57.47,43.96
2016,3,3,8,30,0.0,77.0,0.1,13.0,77.0,69.33,53.98
2016,3,3,8,45,0.0,100.0,0.15,13.5,100.0,92.2,72.94
2016,3,3,9,0,0.0,123.0,0.2,14.0,123.0,115.17,91.59
2016,3,3,9,15,0.0,110.0,0.25,14.0,110.0,100.28,78.95
2016,3,3,9,30,0.0,97.0,0.3,14.0,97.0,86.77,67.62
2016,3,3,9,45,66.5,177.0,0.4,14.0,214.5,243.3,197.28
2016,3,3,10,0,133.0,257.0,0.5,14.0,332.0,418.46,332.64
2016,3,3,10,15,224.5,263.0,0.5,14.0,398.5,510.92,401.58
2016,3,3,10,30,316.0,269.0,0.5,14.0,465.0,622.95,482.49
2016,3,3,10,45,294.5,286.0,0.55,14.0,474.5,619.37,477.45
2016,3,3,11,0,273.0,303.0,0.6,14.0,484.0,614.05,472.75
