Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,6,45,48.5,21.5,2.8,9.5,27.0,53.73,21.91
2016,3,14,7,0,97.0,43.0,2.8,10.0,54.0,124.77,98.17
2016,3,14,7,15,151.0,64.0,2.75,10.0,91.0,187.34,155.22
2016,3,14,7,30,205.0,85.0,2.7,10.0,128.0,254.36,214.68
2016,3,14,7,45,246.0,103.5,2.7,10.5,169.0,313.05,265.32
2016,3,14,8,0,287.0,122.0,2.7,11.0,210.0,374.82,316.85
2016,3,14,8,15,337.5,130.0,2.65,11.0,251.0,432.61,364.57
2016,3,14,8,30,388.0,138.0,2.6,11.0,292.0,511.16,427.04
2016,3,14,8,45,305.5,171.5,2.6,11.0,302.0,476.21,396.04
2016,3,14,9,0,223.0,205.0,2.6,11.0,312.0,434.26,359.68
2016,3,14,9,15,370.0,193.0,2.55,11.0,389.5,573.42,471.6
2016,3,14,9,30,517.0,181.0,2.5,11.0,467.0,722.2,584.85
2016,3,14,9,45,531.5,189.5,2.5,11.5,501.5,753.98,604.77
2016,3,14,10,0,546.0,198.0,2.5,12.0,536.0,783.79,623.95
2016,3,14,10,15,542.0,211.5,2.5,12.0,561.5,798.99,633.09
2016,3,14,10,30,538.0,225.0,2.5,12.0,587.0,811.35,640.34
2016,3,14,10,45,571.5,223.5,2.5,12.5,620.5,841.11,660.02
2016,3,14,11,0,605.0,222.0,2.5,13.0,654.0,874.08,681.44
2016,3,14,11,15,739.5,177.0,2.45,13.0,717.5,951.05,734.2
2016,3,14,11,30,874.0,132.0,2.4,13.0,781.0,1014.28,775.48
2016,3,14,11,45,882.0,130.0,2.4,13.0,792.0,1004.14,767.45
2016,3,14,12,0,890.0,128.0,2.4,13.0,803.0,990.03,757.68
2016,3,14,12,15,890.5,128.0,2.45,13.0,804.5,967.28,742.69
2016,3,14,12,30,891.0,128.0,2.5,13.0,806.0,940.93,725.3
2016,3,14,12,45,876.5,134.0,2.6,13.0,796.5,904.56,701.36
2016,3,14,13,0,862.0,140.0,2.7,13.0,787.0,865.6,675.41
2016,3,14,13,15,856.5,138.5,2.75,13.0,771.5,823.9,646.85
2016,3,14,13,30,851.0,137.0,2.8,13.0,756.0,779.75,616.2
2016,3,14,13,45,839.0,137.5,2.9,13.0,732.5,730.79,580.03
2016,3,14,14,0,827.0,138.0,3.0,13.0,709.0,680.37,541.82
2016,3,14,14,15,815.0,135.5,3.05,13.0,678.5,625.95,499.38
2016,3,14,14,30,803.0,133.0,3.1,13.0,648.0,570.71,455.08
2016,3,14,14,45,785.0,131.0,3.15,13.0,611.0,511.23,406.16
2016,3,14,15,0,767.0,129.0,3.2,13.0,574.0,452.74,356.53
2016,3,14,15,15,746.0,125.0,3.2,12.5,532.0,392.05,304.3
2016,3,14,15,30,725.0,121.0,3.2,12.0,490.0,332.76,251.88
2016,3,14,15,45,692.5,116.5,3.2,12.0,443.0,271.87,197.53
2016,3,14,16,0,660.0,112.0,3.2,12.0,396.0,214.42,147.07
2016,3,14,16,15,619.5,105.5,3.2,11.5,346.5,158.08,101.65
2016,3,14,16,30,579.0,99.0,3.2,11.0,297.0,106.83,68.18
2016,3,14,16,45,524.5,89.5,3.2,11.0,247.0,67.09,55.02
2016,3,14,17,0,470.0,80.0,3.2,11.0,197.0,59.53,48.15
2016,3,14,17,15,385.5,68.0,3.15,10.5,149.0,51.37,40.59
2016,3,14,17,30,301.0,56.0,3.1,10.0,101.0,42.98,32.56
2016,3,14,17,45,150.5,40.0,3.05,10.0,62.5,31.84,21.34
2016,3,14,18,0,0.0,24.0,3.0,10.0,24.0,20.21,0.0
2016,3,14,18,15,0.0,12.0,2.95,9.5,12.0,10.91,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,18.5,2.3,8.5,38.5,133.86,76.04
2016,3,15,7,0,346.0,37.0,2.3,9.0,77.0,266.71,216.36
2016,3,15,7,15,441.0,47.0,2.25,9.5,124.5,354.58,296.09
2016,3,15,7,30,536.0,57.0,2.2,10.0,172.0,451.19,379.1
2016,3,15,7,45,600.5,63.0,2.2,10.5,224.0,529.12,443.8
2016,3,15,8,0,665.0,69.0,2.2,11.0,276.0,610.92,507.26
2016,3,15,8,15,509.5,107.5,2.2,11.5,282.0,556.09,462.01
2016,3,15,8,30,354.0,146.0,2.2,12.0,288.0,476.42,395.55
2016,3,15,8,45,578.5,116.0,2.2,12.5,381.5,668.28,545.59
2016,3,15,9,0,803.0,86.0,2.2,13.0,475.0,843.01,669.9
2016,3,15,9,15,823.0,89.0,2.2,13.0,519.0,885.46,696.47
2016,3,15,9,30,843.0,92.0,2.2,13.0,563.0,925.49,722.3
2016,3,15,9,45,859.0,93.5,2.2,13.5,602.0,957.09,740.68
2016,3,15,10,0,875.0,95.0,2.2,14.0,641.0,975.42,749.9
2016,3,15,10,15,885.5,97.0,2.2,14.0,673.5,995.59,761.96
2016,3,15,10,30,896.0,99.0,2.2,14.0,706.0,1012.13,771.61
2016,3,15,10,45,904.0,100.0,2.25,14.5,731.5,1021.25,775.59
2016,3,15,11,0,912.0,101.0,2.3,15.0,757.0,1026.49,777.18
2016,3,15,11,15,916.5,102.0,2.3,15.0,774.5,1024.31,774.88
2016,3,15,11,30,921.0,103.0,2.3,15.0,792.0,1018.16,770.17
2016,3,15,11,45,923.0,103.5,2.35,15.5,801.0,1005.07,760.17
2016,3,15,12,0,925.0,104.0,2.4,16.0,810.0,988.12,747.77
2016,3,15,12,15,925.0,104.0,2.45,16.0,811.5,964.98,732.71
2016,3,15,12,30,925.0,104.0,2.5,16.0,813.0,938.23,715.24
2016,3,15,12,45,925.0,103.0,2.6,16.0,807.0,906.91,695.05
2016,3,15,13,0,925.0,102.0,2.7,16.0,801.0,872.22,672.35
2016,3,15,13,15,921.0,101.0,2.8,16.0,786.0,831.18,644.95
2016,3,15,13,30,917.0,100.0,2.9,16.0,771.0,787.38,615.25
2016,3,15,13,45,910.0,99.5,3.0,16.0,748.5,739.43,581.81
2016,3,15,14,0,903.0,99.0,3.1,16.0,726.0,689.38,544.14
2016,3,15,14,15,894.0,97.0,3.15,16.0,696.0,634.85,501.81
2016,3,15,14,30,885.0,95.0,3.2,16.0,666.0,578.95,457.14
2016,3,15,14,45,872.0,93.0,3.25,16.0,629.5,519.98,408.65
2016,3,15,15,0,859.0,91.0,3.3,16.0,593.0,459.42,357.35
2016,3,15,15,15,842.0,88.0,3.3,15.5,551.0,396.78,303.36
2016,3,15,15,30,825.0,85.0,3.3,15.0,509.0,334.86,248.41
2016,3,15,15,45,801.0,81.5,3.35,15.0,462.0,271.76,191.6
2016,3,15,16,0,777.0,78.0,3.4,15.0,415.0,210.83,137.6
2016,3,15,16,15,744.0,74.0,3.4,14.5,365.5,150.85,89.03
2016,3,15,16,30,711.0,70.0,3.4,14.0,316.0,94.77,53.09
2016,3,15,16,45,660.5,64.5,3.45,13.5,264.5,47.23,36.78
2016,3,15,17,0,610.0,59.0,3.5,13.0,213.0,44.36,34.24
2016,3,15,17,15,533.5,51.0,3.5,12.5,163.0,39.26,29.51
2016,3,15,17,30,457.0,43.0,3.5,12.0,113.0,34.04,24.46
2016,3,15,17,45,322.5,31.5,3.5,12.0,71.5,25.37,15.86
2016,3,15,18,0,188.0,20.0,3.5,12.0,30.0,16.4,0.0
2016,3,15,18,15,94.0,10.0,3.45,11.5,15.0,9.1,0.0
2016,3,15,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.75,9.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.7,10.0,11.0,10.01,0.0
2016,3,16,6,45,191.5,23.5,1.65,10.5,46.5,151.83,96.2
2016,3,16,7,0,383.0,36.0,1.6,11.0,82.0,286.87,231.58
2016,3,16,7,15,473.5,45.0,1.55,11.5,130.0,372.75,307.93
2016,3,16,7,30,564.0,54.0,1.5,12.0,178.0,466.88,387.1
2016,3,16,7,45,621.0,60.0,1.45,12.5,229.5,540.74,446.48
2016,3,16,8,0,678.0,66.0,1.4,13.0,281.0,617.87,504.0
2016,3,16,8,15,716.0,71.0,1.35,13.0,332.0,677.02,546.4
2016,3,16,8,30,754.0,76.0,1.3,13.0,383.0,741.15,590.96
2016,3,16,8,45,781.5,79.5,1.3,13.5,431.0,794.24,625.51
2016,3,16,9,0,809.0,83.0,1.3,14.0,479.0,846.02,658.27
2016,3,16,9,15,828.5,86.0,1.25,14.5,523.0,888.13,682.85
2016,3,16,9,30,848.0,89.0,1.2,15.0,567.0,927.79,705.27
2016,3,16,9,45,862.5,91.0,1.2,15.5,606.0,958.62,722.24
2016,3,16,10,0,877.0,93.0,1.2,16.0,645.0,976.2,730.47
2016,3,16,10,15,887.5,95.0,1.15,16.0,677.0,996.37,741.06
2016,3,16,10,30,898.0,97.0,1.1,16.0,709.0,1012.9,749.25
2016,3,16,10,45,905.5,98.0,1.1,16.5,734.5,1021.5,752.04
2016,3,16,11,0,913.0,99.0,1.1,17.0,760.0,1026.2,752.59
2016,3,16,11,15,917.5,100.0,1.1,17.0,777.5,1023.98,750.35
2016,3,16,11,30,922.0,101.0,1.1,17.0,795.0,1017.77,745.83
2016,3,16,11,45,925.0,101.5,1.1,17.5,804.5,1005.59,736.33
2016,3,16,12,0,928.0,102.0,1.1,18.0,814.0,989.49,724.57
2016,3,16,12,15,928.0,102.0,1.1,18.0,815.5,966.24,709.75
2016,3,16,12,30,928.0,102.0,1.1,18.0,817.0,939.36,692.71
2016,3,16,12,45,929.0,100.5,1.1,18.0,811.0,908.25,672.93
2016,3,16,13,0,930.0,99.0,1.1,18.0,805.0,873.7,650.86
2016,3,16,13,15,926.0,98.0,1.1,18.0,790.0,832.45,624.21
2016,3,16,13,30,922.0,97.0,1.1,18.0,775.0,788.42,595.49
2016,3,16,13,45,916.0,96.0,1.15,18.0,752.5,740.44,564.16
2016,3,16,14,0,910.0,95.0,1.2,18.0,730.0,690.27,528.47
2016,3,16,14,15,901.0,93.5,1.2,18.0,700.5,635.88,488.11
2016,3,16,14,30,892.0,92.0,1.2,18.0,671.0,580.09,445.42
2016,3,16,14,45,879.5,90.0,1.25,18.0,634.5,520.99,399.09
2016,3,16,15,0,867.0,88.0,1.3,18.0,598.0,461.41,350.58
2016,3,16,15,15,850.0,85.5,1.3,17.5,556.0,397.46,297.41
2016,3,16,15,30,833.0,83.0,1.3,17.0,514.0,335.52,244.06
2016,3,16,15,45,810.0,79.5,1.35,17.0,467.0,272.17,188.49
2016,3,16,16,0,787.0,76.0,1.4,17.0,420.0,210.88,135.28
2016,3,16,16,15,754.5,72.0,1.5,16.5,370.0,150.32,87.08
2016,3,16,16,30,722.0,68.0,1.6,16.0,320.0,93.6,51.22
2016,3,16,16,45,673.5,62.5,1.7,16.0,268.5,49.95,38.81
2016,3,16,17,0,625.0,57.0,1.8,16.0,217.0,42.7,32.36
2016,3,16,17,15,550.5,49.5,1.9,15.5,167.0,37.95,28.01
2016,3,16,17,30,476.0,42.0,2.0,15.0,117.0,33.08,23.37
2016,3,16,17,45,345.5,31.0,2.15,14.5,74.5,24.84,15.36
2016,3,16,18,0,215.0,20.0,2.3,14.0,32.0,16.32,0.72
2016,3,16,18,15,107.5,10.0,2.25,13.5,16.0,9.1,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,3,17,6,30,132.0,11.0,1.1,12.0,14.0,69.06,0.0
2016,3,17,6,45,290.0,23.0,1.2,12.5,52.5,203.11,138.02
2016,3,17,7,0,448.0,35.0,1.3,13.0,91.0,322.56,258.63
2016,3,17,7,15,535.5,43.0,1.25,13.0,141.0,408.78,334.54
2016,3,17,7,30,623.0,51.0,1.2,13.0,191.0,497.89,409.14
2016,3,17,7,45,677.5,56.5,1.2,13.5,244.0,572.77,467.64
2016,3,17,8,0,732.0,62.0,1.2,14.0,297.0,650.28,524.41
2016,3,17,8,15,767.5,66.0,1.1,14.5,349.0,712.95,566.66
2016,3,17,8,30,803.0,70.0,1.0,15.0,401.0,775.63,606.93
2016,3,17,8,45,829.0,73.5,0.9,15.5,450.0,829.0,638.91
2016,3,17,9,0,855.0,77.0,0.8,16.0,499.0,880.84,668.59
2016,3,17,9,15,873.0,79.5,0.7,16.0,544.0,912.93,685.36
2016,3,17,9,30,891.0,82.0,0.6,16.0,589.0,951.26,705.99
2016,3,17,9,45,904.0,84.0,0.55,16.5,628.0,981.25,720.48
2016,3,17,10,0,917.0,86.0,0.5,17.0,667.0,1007.91,732.74
2016,3,17,10,15,926.5,87.5,0.45,17.5,699.5,1026.95,740.16
2016,3,17,10,30,936.0,89.0,0.4,18.0,732.0,1042.19,745.36
2016,3,17,10,45,942.5,90.0,0.35,18.5,757.5,1049.91,746.1
2016,3,17,11,0,949.0,91.0,0.3,19.0,783.0,1053.58,744.66
2016,3,17,11,15,953.5,92.0,0.35,19.0,800.5,1051.17,743.6
2016,3,17,11,30,958.0,93.0,0.4,19.0,818.0,1044.62,740.33
2016,3,17,11,45,960.0,93.5,0.45,19.5,827.5,1030.98,731.55
2016,3,17,12,0,962.0,94.0,0.5,20.0,837.0,1013.33,720.53
2016,3,17,12,15,962.0,94.0,0.55,20.0,838.0,989.33,707.07
2016,3,17,12,30,962.0,94.0,0.6,20.0,839.0,961.58,691.31
2016,3,17,12,45,958.0,94.5,0.65,20.0,831.5,927.28,671.32
2016,3,17,13,0,954.0,95.0,0.7,20.0,824.0,889.71,649.1
2016,3,17,13,15,950.0,94.5,0.75,20.0,808.5,848.05,623.93
2016,3,17,13,30,946.0,94.0,0.8,20.0,793.0,803.52,596.49
2016,3,17,13,45,939.5,93.0,0.9,20.0,770.0,754.1,565.97
2016,3,17,14,0,933.0,92.0,1.0,20.0,747.0,702.49,530.72
2016,3,17,14,15,924.0,90.5,1.0,19.5,716.5,646.93,491.16
2016,3,17,14,30,915.0,89.0,1.0,19.0,686.0,589.93,449.05
2016,3,17,14,45,902.5,87.0,1.05,19.0,649.0,529.56,402.34
2016,3,17,15,0,890.0,85.0,1.1,19.0,612.0,468.68,353.35
2016,3,17,15,15,873.0,82.5,1.1,19.0,569.0,405.44,300.54
2016,3,17,15,30,856.0,80.0,1.1,19.0,526.0,339.94,244.45
2016,3,17,15,45,833.0,77.0,1.1,19.0,478.5,275.64,188.54
2016,3,17,16,0,810.0,74.0,1.1,19.0,431.0,213.34,134.96
2016,3,17,16,15,778.0,70.0,1.05,18.5,380.0,151.39,86.06
2016,3,17,16,30,746.0,66.0,1.0,18.0,329.0,93.18,49.63
2016,3,17,16,45,699.0,61.0,1.0,17.5,277.0,48.69,37.46
2016,3,17,17,0,652.0,56.0,1.0,17.0,225.0,45.82,35.0
2016,3,17,17,15,578.5,48.5,1.05,16.5,173.5,37.11,27.2
2016,3,17,17,30,505.0,41.0,1.1,16.0,122.0,32.18,22.54
2016,3,17,17,45,376.5,30.5,1.2,15.5,78.5,24.34,14.99
2016,3,17,18,0,248.0,20.0,1.3,15.0,35.0,16.25,2.21
2016,3,17,18,15,124.0,10.0,1.35,14.5,17.5,9.1,0.0
2016,3,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,57.0,6.5,2.1,10.5,8.0,0.0,0.0
2016,3,18,6,30,114.0,13.0,2.1,11.0,16.0,63.07,0.0
2016,3,18,6,45,262.0,26.5,2.15,11.5,55.0,195.52,140.09
2016,3,18,7,0,410.0,40.0,2.2,12.0,94.0,307.95,250.13
2016,3,18,7,15,498.5,49.0,2.15,12.0,144.0,394.72,327.27
2016,3,18,7,30,587.0,58.0,2.1,12.0,194.0,489.25,407.45
2016,3,18,7,45,338.0,96.0,2.1,12.5,178.5,382.0,319.47
2016,3,18,8,0,89.0,134.0,2.1,13.0,163.0,214.3,177.69
2016,3,18,8,15,98.0,155.0,2.1,13.0,191.5,260.83,216.45
2016,3,18,8,30,107.0,176.0,2.1,13.0,220.0,294.4,243.32
2016,3,18,8,45,205.5,190.0,2.1,13.5,288.0,396.57,326.7
2016,3,18,9,0,304.0,204.0,2.1,14.0,356.0,521.8,424.14
2016,3,18,9,15,182.0,225.0,2.05,14.0,318.0,422.24,342.08
2016,3,18,9,30,60.0,246.0,2.0,14.0,280.0,315.36,253.76
2016,3,18,9,45,39.5,240.5,2.0,14.5,263.5,286.6,229.72
2016,3,18,10,0,19.0,235.0,2.0,15.0,247.0,241.66,192.53
2016,3,18,10,15,21.0,248.5,1.95,15.0,262.5,256.26,203.89
2016,3,18,10,30,23.0,262.0,1.9,15.0,278.0,270.79,214.93
2016,3,18,10,45,104.5,309.0,1.9,15.0,385.5,419.16,332.24
2016,3,18,11,0,186.0,356.0,1.9,15.0,493.0,567.68,443.86
2016,3,18,11,15,366.5,311.5,1.85,15.0,588.5,708.3,549.2
2016,3,18,11,30,547.0,267.0,1.8,15.0,684.0,844.83,646.96
2016,3,18,11,45,732.5,193.5,1.8,15.5,758.5,938.52,710.42
2016,3,18,12,0,918.0,120.0,1.8,16.0,833.0,1000.73,749.11
2016,3,18,12,15,918.0,120.0,1.8,16.0,834.5,977.31,732.75
2016,3,18,12,30,918.0,120.0,1.8,16.0,836.0,950.29,715.07
2016,3,18,12,45,915.5,120.0,1.85,16.0,828.5,917.65,694.24
2016,3,18,13,0,913.0,120.0,1.9,16.0,821.0,881.81,671.13
2016,3,18,13,15,908.5,119.0,1.95,15.5,805.5,840.39,645.16
2016,3,18,13,30,904.0,118.0,2.0,15.0,790.0,796.3,616.93
2016,3,18,13,45,898.5,116.0,2.05,15.0,767.0,748.1,583.36
2016,3,18,14,0,893.0,114.0,2.1,15.0,744.0,697.74,546.15
2016,3,18,14,15,640.5,192.5,2.1,15.0,635.0,574.68,451.35
2016,3,18,14,30,388.0,271.0,2.1,15.0,526.0,460.96,362.84
2016,3,18,14,45,374.0,258.0,2.1,15.0,492.5,416.18,327.75
2016,3,18,15,0,360.0,245.0,2.1,15.0,459.0,372.48,292.35
2016,3,18,15,15,286.0,238.0,2.05,14.5,400.5,312.56,244.83
2016,3,18,15,30,212.0,231.0,2.0,14.0,342.0,261.3,204.41
2016,3,18,15,45,321.5,191.5,2.0,14.0,343.0,238.8,181.29
2016,3,18,16,0,431.0,152.0,2.0,14.0,344.0,201.81,144.76
2016,3,18,16,15,398.0,141.5,1.95,13.5,303.0,157.12,109.48
2016,3,18,16,30,365.0,131.0,1.9,13.0,262.0,116.57,82.33
2016,3,18,16,45,336.5,113.5,1.85,13.0,219.5,81.29,67.17
2016,3,18,17,0,308.0,96.0,1.8,13.0,177.0,70.18,57.28
2016,3,18,17,15,265.5,77.5,1.75,12.5,136.5,57.75,46.05
2016,3,18,17,30,223.0,59.0,1.7,12.0,96.0,44.79,34.1
2016,3,18,17,45,149.0,41.0,1.65,11.5,62.0,32.72,22.57
2016,3,18,18,0,75.0,23.0,1.6,11.0,28.0,18.73,4.96
2016,3,18,18,15,37.5,11.5,1.55,11.0,14.0,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,47.5,7.5,0.8,11.0,9.0,6.82,0.0
2016,3,19,6,30,95.0,15.0,0.8,11.0,18.0,56.56,0.0
2016,3,19,6,45,227.5,29.0,0.8,11.5,55.0,178.53,131.45
2016,3,19,7,0,360.0,43.0,0.8,12.0,92.0,283.89,229.57
2016,3,19,7,15,444.0,52.5,0.85,12.0,139.5,366.32,301.38
2016,3,19,7,30,528.0,62.0,0.9,12.0,187.0,456.07,376.3
2016,3,19,7,45,585.0,68.5,0.95,12.0,237.5,529.47,435.49
2016,3,19,8,0,642.0,75.0,1.0,12.0,288.0,606.08,493.64
2016,3,19,8,15,679.5,80.0,1.0,12.0,338.0,667.86,537.92
2016,3,19,8,30,717.0,85.0,1.0,12.0,388.0,730.12,581.19
2016,3,19,8,45,380.5,145.0,1.0,12.5,307.5,527.16,425.58
2016,3,19,9,0,44.0,205.0,1.0,13.0,227.0,255.77,205.76
2016,3,19,9,15,88.5,234.5,1.0,13.0,284.0,329.98,266.85
2016,3,19,9,30,133.0,264.0,1.0,13.0,341.0,423.57,339.03
2016,3,19,9,45,251.0,266.5,1.0,13.5,423.5,557.58,440.41
2016,3,19,10,0,369.0,269.0,1.0,14.0,506.0,676.36,525.96
2016,3,19,10,15,340.0,291.5,1.05,14.0,518.0,674.48,521.62
2016,3,19,10,30,311.0,314.0,1.1,14.0,530.0,670.12,517.02
2016,3,19,10,45,260.5,335.5,1.2,14.5,521.0,641.03,493.93
2016,3,19,11,0,210.0,357.0,1.3,15.0,512.0,592.21,457.05
2016,3,19,11,15,162.5,364.5,1.35,15.0,486.0,548.23,423.97
2016,3,19,11,30,115.0,372.0,1.4,15.0,460.0,487.35,378.19
2016,3,19,11,45,172.0,377.0,1.45,15.0,510.5,558.32,432.22
2016,3,19,12,0,229.0,382.0,1.5,15.0,561.0,609.52,470.23
2016,3,19,12,15,279.0,372.0,1.5,15.0,590.5,649.17,499.14
2016,3,19,12,30,329.0,362.0,1.5,15.0,620.0,670.19,514.85
2016,3,19,12,45,323.5,360.0,1.55,15.0,612.0,647.66,498.7
2016,3,19,13,0,318.0,358.0,1.6,15.0,604.0,624.22,482.16
2016,3,19,13,15,620.0,227.5,1.6,15.0,695.5,729.68,564.67
2016,3,19,13,30,922.0,97.0,1.6,15.0,787.0,789.23,609.26
2016,3,19,13,45,918.5,95.5,1.6,15.0,765.0,742.34,576.16
2016,3,19,14,0,915.0,94.0,1.6,15.0,743.0,693.06,539.7
2016,3,19,14,15,608.5,194.0,1.6,15.0,618.5,556.66,435.26
2016,3,19,14,30,302.0,294.0,1.6,15.0,494.0,434.02,340.22
2016,3,19,14,45,274.0,281.5,1.65,15.0,455.0,387.13,304.29
2016,3,19,15,0,246.0,269.0,1.7,15.0,416.0,343.07,269.52
2016,3,19,15,15,202.5,252.5,1.7,14.5,368.0,292.47,229.8
2016,3,19,15,30,159.0,236.0,1.7,14.0,320.0,248.5,195.19
2016,3,19,15,45,201.5,210.5,1.7,14.0,307.0,224.62,173.72
2016,3,19,16,0,244.0,185.0,1.7,14.0,294.0,193.71,145.86
2016,3,19,16,15,145.0,163.0,1.6,13.5,226.0,147.33,112.38
2016,3,19,16,30,46.0,141.0,1.5,13.0,158.0,115.33,91.19
2016,3,19,16,45,352.0,98.0,1.45,13.0,194.0,70.1,57.23
2016,3,19,17,0,658.0,55.0,1.4,13.0,230.0,44.73,34.62
2016,3,19,17,15,587.0,48.5,1.3,12.5,179.0,36.94,27.55
2016,3,19,17,30,516.0,42.0,1.2,12.0,128.0,32.85,23.61
2016,3,19,17,45,393.5,32.0,1.15,11.5,83.5,25.49,16.46
2016,3,19,18,0,271.0,22.0,1.1,11.0,39.0,17.92,5.57
2016,3,19,18,15,135.5,11.0,1.05,10.5,19.5,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,0.5,3.25,11.5,0.5,0.44,0.0
2016,3,20,7,0,0.0,1.0,3.3,12.0,1.0,0.88,0.0
2016,3,20,7,15,0.0,2.0,3.35,12.0,2.0,1.75,0.0
2016,3,20,7,30,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2016,3,20,7,45,0.0,4.0,3.5,12.5,4.0,3.51,0.0
2016,3,20,8,0,0.0,5.0,3.6,13.0,5.0,4.39,0.0
2016,3,20,8,15,0.0,6.5,3.65,13.0,6.5,5.71,0.0
2016,3,20,8,30,0.0,8.0,3.7,13.0,8.0,7.04,0.4
2016,3,20,8,45,0.0,76.5,3.75,13.5,76.5,67.68,52.07
2016,3,20,9,0,0.0,145.0,3.8,14.0,145.0,134.66,107.79
2016,3,20,9,15,0.0,155.0,3.8,14.0,155.0,143.74,114.89
2016,3,20,9,30,0.0,165.0,3.8,14.0,165.0,152.88,122.09
2016,3,20,9,45,28.0,223.0,3.8,14.0,241.0,254.44,205.57
2016,3,20,10,0,56.0,281.0,3.8,14.0,317.0,346.45,279.12
2016,3,20,10,15,33.0,252.5,3.7,14.0,274.5,288.67,231.67
2016,3,20,10,30,10.0,224.0,3.6,14.0,232.0,218.59,174.41
2016,3,20,10,45,5.0,175.0,3.55,14.5,179.0,164.67,130.32
2016,3,20,11,0,0.0,126.0,3.5,15.0,126.0,113.03,87.8
2016,3,20,11,15,0.0,120.5,3.45,15.0,120.5,107.87,83.55
2016,3,20,11,30,0.0,115.0,3.4,15.0,115.0,102.77,79.31
2016,3,20,11,45,4.0,165.5,3.35,15.0,169.0,153.38,120.59
2016,3,20,12,0,8.0,216.0,3.3,15.0,223.0,204.39,161.57
2016,3,20,12,15,12.0,243.5,3.15,15.0,253.0,233.46,184.65
2016,3,20,12,30,16.0,271.0,3.0,15.0,283.0,262.14,207.27
2016,3,20,12,45,8.0,206.0,2.95,15.0,212.0,192.93,152.07
2016,3,20,13,0,0.0,141.0,2.9,15.0,141.0,126.04,98.1
2016,3,20,13,15,0.0,120.5,2.75,15.0,120.5,107.36,83.04
2016,3,20,13,30,0.0,100.0,2.6,15.0,100.0,88.87,68.0
2016,3,20,13,45,0.0,121.0,2.5,15.0,121.0,107.61,83.45
2016,3,20,14,0,0.0,142.0,2.4,15.0,142.0,126.25,98.75
2016,3,20,14,15,4.0,174.5,2.35,14.5,177.5,157.31,124.4
2016,3,20,14,30,8.0,207.0,2.3,14.0,213.0,187.42,149.19
2016,3,20,14,45,28.0,230.0,2.25,14.0,248.0,217.09,173.32
2016,3,20,15,0,48.0,253.0,2.2,14.0,283.0,241.06,192.46
2016,3,20,15,15,64.0,242.0,2.15,14.0,278.0,231.77,184.72
2016,3,20,15,30,80.0,231.0,2.1,14.0,273.0,220.37,175.0
2016,3,20,15,45,422.0,159.0,2.05,14.0,352.5,236.76,176.31
2016,3,20,16,0,764.0,87.0,2.0,14.0,432.0,215.69,142.03
2016,3,20,16,15,519.0,112.5,1.9,13.5,335.0,149.45,97.7
2016,3,20,16,30,274.0,138.0,1.8,13.0,238.0,119.35,87.48
2016,3,20,16,45,435.5,103.0,1.75,13.0,233.0,74.05,60.74
2016,3,20,17,0,597.0,68.0,1.7,13.0,228.0,50.96,40.18
2016,3,20,17,15,523.0,59.5,1.6,12.5,177.5,45.76,35.44
2016,3,20,17,30,449.0,51.0,1.5,12.0,127.0,40.41,30.33
2016,3,20,17,45,332.0,38.5,1.45,12.0,83.5,31.13,21.35
2016,3,20,18,0,215.0,26.0,1.4,12.0,40.0,21.48,8.75
2016,3,20,18,15,107.5,13.0,1.35,12.0,20.0,11.82,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,12.0,1.5,1.36,0.0
2016,3,21,6,30,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,3,21,6,45,0.0,10.0,3.45,12.0,10.0,8.78,1.38
2016,3,21,7,0,0.0,17.0,3.6,12.0,17.0,14.94,7.0
2016,3,21,7,15,0.0,26.0,3.65,12.0,26.0,22.88,14.03
2016,3,21,7,30,0.0,35.0,3.7,12.0,35.0,30.83,21.03
2016,3,21,7,45,0.0,44.5,3.75,12.5,44.5,39.25,28.29
2016,3,21,8,0,0.0,54.0,3.8,13.0,54.0,47.67,35.44
2016,3,21,8,15,0.0,66.0,3.8,13.0,66.0,58.33,44.47
2016,3,21,8,30,0.0,78.0,3.8,13.0,78.0,69.01,53.42
2016,3,21,8,45,0.0,86.5,3.8,13.0,86.5,76.78,59.82
2016,3,21,9,0,0.0,95.0,3.8,13.0,95.0,84.67,66.27
2016,3,21,9,15,0.0,63.0,3.8,13.0,63.0,55.72,41.69
2016,3,21,9,30,0.0,31.0,3.8,13.0,31.0,27.38,17.62
2016,3,21,9,45,33.5,160.5,3.8,13.5,182.5,190.42,154.6
2016,3,21,10,0,67.0,290.0,3.8,14.0,334.0,367.27,296.07
2016,3,21,10,15,40.5,266.0,3.8,14.0,293.0,310.91,249.52
2016,3,21,10,30,14.0,242.0,3.8,14.0,252.0,240.61,192.2
2016,3,21,10,45,7.0,179.5,3.85,14.0,184.5,170.95,135.73
2016,3,21,11,0,0.0,117.0,3.9,14.0,117.0,104.66,81.26
2016,3,21,11,15,0.0,136.0,3.9,14.0,136.5,122.25,95.66
2016,3,21,11,30,0.0,155.0,3.9,14.0,156.0,139.87,109.94
2016,3,21,11,45,13.5,232.5,3.95,14.5,243.5,226.08,179.69
2016,3,21,12,0,27.0,310.0,4.0,15.0,331.0,327.72,259.69
2016,3,21,12,15,26.0,311.0,4.0,15.0,331.5,324.86,257.04
2016,3,21,12,30,25.0,312.0,4.0,15.0,332.0,309.32,244.84
2016,3,21,12,45,15.0,254.0,4.0,15.0,266.5,243.75,192.95
2016,3,21,13,0,5.0,196.0,4.0,15.0,201.0,180.46,142.27
2016,3,21,13,15,5.0,192.5,4.0,14.5,197.0,176.66,139.66
2016,3,21,13,30,5.0,189.0,4.0,14.0,193.0,172.86,136.96
2016,3,21,13,45,2.5,138.0,4.0,14.0,140.0,124.59,97.73
2016,3,21,14,0,0.0,87.0,4.0,14.0,87.0,77.21,58.8
2016,3,21,14,15,0.0,79.5,3.95,13.5,79.5,70.5,53.47
2016,3,21,14,30,0.0,72.0,3.9,13.0,72.0,63.8,48.09
2016,3,21,14,45,193.5,157.5,3.9,13.0,275.0,238.55,192.92
2016,3,21,15,0,387.0,243.0,3.9,13.0,478.0,381.65,304.36
2016,3,21,15,15,526.0,197.0,3.85,13.0,492.5,368.32,288.56
2016,3,21,15,30,665.0,151.0,3.8,13.0,507.0,338.54,257.1
2016,3,21,15,45,332.5,117.0,3.8,13.0,295.0,180.23,134.18
2016,3,21,16,0,0.0,83.0,3.8,13.0,83.0,73.41,56.98
2016,3,21,16,15,300.0,85.0,3.7,12.5,194.5,101.61,67.88
2016,3,21,16,30,600.0,87.0,3.6,12.0,306.0,96.87,58.69
2016,3,21,16,45,528.5,88.0,3.55,12.0,259.5,64.31,52.32
2016,3,21,17,0,457.0,89.0,3.5,12.0,213.0,65.45,53.33
2016,3,21,17,15,413.0,74.5,3.4,11.5,168.5,55.82,44.59
2016,3,21,17,30,369.0,60.0,3.3,11.0,124.0,45.8,35.25
2016,3,21,17,45,254.5,45.0,3.25,11.0,82.0,34.82,24.7
2016,3,21,18,0,140.0,30.0,3.2,11.0,40.0,23.52,11.03
2016,3,21,18,15,70.0,15.0,3.15,11.0,20.0,13.64,0.0
2016,3,21,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,15,71.5,10.5,2.55,8.5,14.0,38.42,0.0
2016,3,22,6,30,143.0,21.0,2.6,9.0,28.0,108.77,18.87
2016,3,22,6,45,282.5,34.0,2.65,9.5,69.5,215.52,169.83
2016,3,22,7,0,422.0,47.0,2.7,10.0,111.0,325.78,269.99
2016,3,22,7,15,504.5,56.0,2.7,10.0,161.5,410.54,345.22
2016,3,22,7,30,587.0,65.0,2.7,10.0,212.0,502.19,423.34
2016,3,22,7,45,642.5,70.5,2.75,10.5,265.5,576.29,483.45
2016,3,22,8,0,698.0,76.0,2.8,11.0,319.0,653.22,542.02
2016,3,22,8,15,733.5,80.5,2.75,11.0,370.5,715.08,587.48
2016,3,22,8,30,769.0,85.0,2.7,11.0,422.0,772.62,628.39
2016,3,22,8,45,799.5,87.0,2.7,11.5,471.5,827.04,665.08
2016,3,22,9,0,830.0,89.0,2.7,12.0,521.0,880.17,699.92
2016,3,22,9,15,848.0,92.0,2.7,12.0,565.0,921.24,726.8
2016,3,22,9,30,866.0,95.0,2.7,12.0,609.0,959.66,751.6
2016,3,22,9,45,883.5,95.5,2.7,12.5,648.5,981.5,763.29
2016,3,22,10,0,901.0,96.0,2.7,13.0,688.0,1010.08,779.76
2016,3,22,10,15,910.5,97.5,2.7,13.0,720.5,1028.51,790.62
2016,3,22,10,30,920.0,99.0,2.7,13.0,753.0,1043.19,799.12
2016,3,22,10,45,929.0,99.0,2.75,13.0,778.5,1051.75,804.18
2016,3,22,11,0,938.0,99.0,2.8,13.0,804.0,1056.32,806.77
2016,3,22,11,15,942.5,100.0,2.85,13.0,821.5,1053.49,804.56
2016,3,22,11,30,947.0,101.0,2.9,13.0,839.0,1046.56,799.81
2016,3,22,11,45,950.5,100.5,2.95,13.0,848.5,1032.94,790.69
2016,3,22,12,0,954.0,100.0,3.0,13.0,858.0,1015.32,779.0
2016,3,22,12,15,954.5,100.0,3.1,13.0,859.5,991.52,763.6
2016,3,22,12,30,955.0,100.0,3.2,13.0,861.0,963.98,745.6
2016,3,22,12,45,952.0,100.5,3.3,13.5,853.0,930.31,721.88
2016,3,22,13,0,949.0,101.0,3.4,14.0,845.0,893.35,695.79
2016,3,22,13,15,945.5,100.5,3.45,14.0,830.0,851.87,667.3
2016,3,22,13,30,942.0,100.0,3.5,14.0,815.0,807.54,636.51
2016,3,22,13,45,938.0,97.5,3.6,14.0,792.0,758.24,601.94
2016,3,22,14,0,934.0,95.0,3.7,14.0,769.0,706.59,562.61
2016,3,22,14,15,925.5,93.5,3.7,13.5,738.5,651.03,519.76
2016,3,22,14,30,917.0,92.0,3.7,13.0,708.0,594.0,474.34
2016,3,22,14,45,907.5,89.5,3.75,13.0,671.0,534.35,424.56
2016,3,22,15,0,898.0,87.0,3.8,13.0,634.0,473.87,372.45
2016,3,22,15,15,882.0,84.5,3.75,13.0,591.0,410.4,316.26
2016,3,22,15,30,866.0,82.0,3.7,13.0,548.0,344.32,256.66
2016,3,22,15,45,846.0,78.5,3.7,13.0,500.5,279.63,197.69
2016,3,22,16,0,826.0,75.0,3.7,13.0,453.0,216.6,141.13
2016,3,22,16,15,796.0,71.0,3.65,12.5,402.0,153.86,89.78
2016,3,22,16,30,766.0,67.0,3.6,12.0,351.0,94.62,51.51
2016,3,22,16,45,724.0,62.0,3.55,12.0,298.0,49.11,38.69
2016,3,22,17,0,682.0,57.0,3.5,12.0,245.0,46.26,36.14
2016,3,22,17,15,614.0,50.5,3.4,11.5,193.0,38.37,28.97
2016,3,22,17,30,546.0,44.0,3.3,11.0,141.0,34.33,25.08
2016,3,22,17,45,428.5,34.5,3.25,11.0,94.5,27.46,18.38
2016,3,22,18,0,311.0,25.0,3.2,11.0,48.0,20.42,9.44
2016,3,22,18,15,155.5,12.5,3.15,10.5,24.0,11.37,0.0
2016,3,22,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,10.0,2.25,7.5,14.5,42.15,0.0
2016,3,23,6,30,163.0,20.0,2.2,8.0,29.0,117.44,43.01
2016,3,23,6,45,266.5,35.0,2.2,8.5,68.5,208.84,166.53
2016,3,23,7,0,370.0,50.0,2.2,9.0,108.0,300.06,249.79
2016,3,23,7,15,436.5,61.0,2.1,9.5,154.5,374.73,315.55
2016,3,23,7,30,503.0,72.0,2.0,10.0,201.0,454.88,382.98
2016,3,23,7,45,565.5,74.0,1.9,10.5,249.5,526.31,440.69
2016,3,23,8,0,628.0,76.0,1.8,11.0,298.0,600.89,496.93
2016,3,23,8,15,711.0,79.0,1.75,11.5,365.5,696.15,566.17
2016,3,23,8,30,794.0,82.0,1.7,12.0,433.0,791.3,632.03
2016,3,23,8,45,818.5,85.5,1.7,12.5,482.0,843.06,664.97
2016,3,23,9,0,843.0,89.0,1.7,13.0,531.0,893.13,696.36
2016,3,23,9,15,861.0,92.0,1.65,13.5,575.5,934.49,720.41
2016,3,23,9,30,879.0,95.0,1.6,14.0,620.0,973.14,742.2
2016,3,23,9,45,892.5,97.0,1.6,14.5,659.0,993.08,751.94
2016,3,23,10,0,906.0,99.0,1.6,15.0,698.0,1019.56,766.23
2016,3,23,10,15,828.5,130.0,1.65,15.0,698.0,996.51,750.03
2016,3,23,10,30,751.0,161.0,1.7,15.0,698.0,963.81,728.08
2016,3,23,10,45,729.5,179.0,1.75,15.5,715.0,961.2,725.06
2016,3,23,11,0,708.0,197.0,1.8,16.0,732.0,954.54,719.12
2016,3,23,11,15,825.0,152.5,1.9,16.0,789.5,1006.47,754.31
2016,3,23,11,30,942.0,108.0,2.0,16.0,847.0,1049.96,783.06
2016,3,23,11,45,941.5,110.0,2.15,16.0,855.5,1035.1,774.34
2016,3,23,12,0,941.0,112.0,2.3,16.0,864.0,1016.34,763.66
2016,3,23,12,15,941.0,112.0,2.4,16.0,864.5,992.14,748.72
2016,3,23,12,30,941.0,112.0,2.5,16.0,865.0,964.27,731.26
2016,3,23,12,45,926.5,118.5,2.65,16.0,854.5,926.95,707.65
2016,3,23,13,0,912.0,125.0,2.8,16.0,844.0,886.95,681.88
2016,3,23,13,15,907.5,124.5,2.9,16.0,828.5,845.71,654.49
2016,3,23,13,30,903.0,124.0,3.0,16.0,813.0,801.81,624.85
2016,3,23,13,45,891.5,124.5,3.1,16.0,788.0,755.3,591.76
2016,3,23,14,0,880.0,125.0,3.2,16.0,763.0,702.47,552.25
2016,3,23,14,15,870.0,123.0,3.25,15.5,732.0,646.85,510.36
2016,3,23,14,30,860.0,121.0,3.3,15.0,701.0,590.1,466.14
2016,3,23,14,45,753.0,140.5,3.35,15.0,628.5,502.87,396.3
2016,3,23,15,0,646.0,160.0,3.4,15.0,556.0,426.23,333.78
2016,3,23,15,15,719.0,134.5,3.4,15.0,547.5,388.6,298.88
2016,3,23,15,30,792.0,109.0,3.4,15.0,539.0,344.9,256.7
2016,3,23,15,45,620.0,132.0,3.4,15.0,450.5,264.99,191.89
2016,3,23,16,0,448.0,155.0,3.4,15.0,362.0,206.18,147.31
2016,3,23,16,15,555.0,123.5,3.4,14.5,350.5,161.69,106.11
2016,3,23,16,30,662.0,92.0,3.4,14.0,339.0,104.05,62.28
2016,3,23,16,45,609.5,85.5,3.4,13.5,286.5,62.36,50.26
2016,3,23,17,0,557.0,79.0,3.4,13.0,234.0,59.45,47.78
2016,3,23,17,15,482.0,69.0,3.35,12.5,183.0,53.34,42.24
2016,3,23,17,30,407.0,59.0,3.3,12.0,132.0,47.03,36.28
2016,3,23,17,45,288.5,45.0,3.25,12.0,88.0,34.79,24.72
2016,3,23,18,0,170.0,31.0,3.2,12.0,44.0,24.28,12.81
2016,3,23,18,15,85.0,15.5,3.15,11.5,22.0,14.1,0.0
2016,3,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
