Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,6,15,73.0,11.5,2.6,9.5,16.0,40.2,0.0
2016,3,24,6,30,146.0,23.0,2.6,10.0,32.0,115.83,56.61
2016,3,24,6,45,247.0,39.0,2.65,10.5,72.0,202.22,161.34
2016,3,24,7,0,348.0,55.0,2.7,11.0,112.0,292.06,242.27
2016,3,24,7,15,425.5,66.5,2.7,11.5,161.0,371.34,311.69
2016,3,24,7,30,503.0,78.0,2.7,12.0,210.0,462.42,388.01
2016,3,24,7,45,530.0,93.0,2.75,12.5,259.0,523.41,437.09
2016,3,24,8,0,557.0,108.0,2.8,13.0,308.0,585.05,484.8
2016,3,24,8,15,596.5,116.0,2.8,13.0,358.5,649.52,533.7
2016,3,24,8,30,636.0,124.0,2.8,13.0,409.0,714.59,581.13
2016,3,24,8,45,651.0,135.5,2.8,13.5,454.5,762.25,613.32
2016,3,24,9,0,666.0,147.0,2.8,14.0,500.0,808.11,643.61
2016,3,24,9,15,689.0,152.0,2.75,14.0,543.5,852.13,672.88
2016,3,24,9,30,712.0,157.0,2.7,14.0,587.0,894.14,700.27
2016,3,24,9,45,746.0,153.5,2.7,14.5,628.5,934.78,725.43
2016,3,24,10,0,780.0,150.0,2.7,15.0,670.0,972.92,748.54
2016,3,24,10,15,792.0,152.5,2.7,15.0,702.0,993.39,760.8
2016,3,24,10,30,804.0,155.0,2.7,15.0,734.0,1002.92,765.87
2016,3,24,10,45,809.5,159.5,2.75,15.5,758.5,1012.15,770.04
2016,3,24,11,0,815.0,164.0,2.8,16.0,783.0,1017.62,771.8
2016,3,24,11,15,689.0,219.0,2.85,16.0,750.5,951.02,726.2
2016,3,24,11,30,563.0,274.0,2.9,16.0,718.0,868.44,666.87
2016,3,24,11,45,549.0,288.5,2.95,16.5,725.5,856.95,657.52
2016,3,24,12,0,535.0,303.0,3.0,17.0,733.0,842.93,645.88
2016,3,24,12,15,680.0,238.0,3.05,17.0,784.5,896.8,687.44
2016,3,24,12,30,825.0,173.0,3.1,17.0,836.0,931.49,711.97
2016,3,24,12,45,856.0,153.5,3.15,17.0,836.5,909.45,696.96
2016,3,24,13,0,887.0,134.0,3.2,17.0,837.0,882.1,678.74
2016,3,24,13,15,882.5,133.0,3.25,17.0,821.5,840.22,650.25
2016,3,24,13,30,878.0,132.0,3.3,17.0,806.0,795.76,619.75
2016,3,24,13,45,867.5,132.5,3.35,17.0,782.0,746.19,583.73
2016,3,24,14,0,857.0,133.0,3.4,17.0,758.0,694.99,545.17
2016,3,24,14,15,847.0,131.0,3.45,17.0,727.0,640.4,503.1
2016,3,24,14,30,837.0,129.0,3.5,17.0,696.0,584.74,458.99
2016,3,24,14,45,814.0,130.0,3.6,17.0,657.5,524.61,410.2
2016,3,24,15,0,791.0,131.0,3.7,17.0,619.0,463.16,358.96
2016,3,24,15,15,772.0,127.0,3.75,16.5,576.0,401.59,306.7
2016,3,24,15,30,753.0,123.0,3.8,16.0,533.0,341.2,253.96
2016,3,24,15,45,727.0,118.0,3.85,16.0,486.0,279.67,199.47
2016,3,24,16,0,701.0,113.0,3.9,16.0,439.0,220.78,148.12
2016,3,24,16,15,666.5,106.5,3.95,15.5,388.5,162.53,101.56
2016,3,24,16,30,632.0,100.0,4.0,15.0,338.0,108.58,66.79
2016,3,24,16,45,598.5,89.0,4.05,14.5,287.5,64.95,52.36
2016,3,24,17,0,565.0,78.0,4.1,14.0,237.0,58.46,46.71
2016,3,24,17,15,495.5,68.0,4.05,13.5,186.5,52.33,41.19
2016,3,24,17,30,426.0,58.0,4.0,13.0,136.0,45.99,35.24
2016,3,24,17,45,326.5,43.5,4.0,13.0,92.0,35.12,24.96
2016,3,24,18,0,227.0,29.0,4.0,13.0,48.0,22.74,12.02
2016,3,24,18,15,113.5,14.5,3.95,12.5,24.0,13.19,0.0
2016,3,24,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,84.5,13.0,4.0,9.5,18.5,46.41,0.0
2016,3,25,6,30,169.0,26.0,4.1,10.0,37.0,132.77,77.2
2016,3,25,6,45,298.5,39.0,4.25,10.5,80.5,230.61,186.02
2016,3,25,7,0,428.0,52.0,4.4,11.0,124.0,337.2,281.53
2016,3,25,7,15,503.0,61.0,4.45,11.0,174.5,418.2,353.73
2016,3,25,7,30,578.0,70.0,4.5,11.0,225.0,505.21,428.55
2016,3,25,7,45,639.5,74.0,4.6,11.5,278.5,581.7,491.37
2016,3,25,8,0,701.0,78.0,4.7,12.0,332.0,661.41,553.15
2016,3,25,8,15,734.5,82.5,4.7,12.5,383.5,721.82,597.51
2016,3,25,8,30,768.0,87.0,4.7,13.0,435.0,777.83,637.28
2016,3,25,8,45,795.0,90.0,4.7,13.5,483.5,830.3,673.4
2016,3,25,9,0,822.0,93.0,4.7,14.0,532.0,881.29,707.64
2016,3,25,9,15,840.0,96.0,4.65,14.0,576.5,922.01,734.79
2016,3,25,9,30,858.0,99.0,4.6,14.0,621.0,960.09,759.76
2016,3,25,9,45,867.5,103.0,4.6,14.5,658.5,988.18,776.33
2016,3,25,10,0,877.0,107.0,4.6,15.0,696.0,1012.79,790.43
2016,3,25,10,15,887.0,109.0,4.55,15.0,728.0,1021.12,794.19
2016,3,25,10,30,897.0,111.0,4.5,15.0,760.0,1036.39,803.04
2016,3,25,10,45,901.0,114.0,4.5,15.5,784.5,1042.92,804.83
2016,3,25,11,0,905.0,117.0,4.5,16.0,809.0,1045.51,804.09
2016,3,25,11,15,909.0,118.0,4.45,16.0,825.5,1041.94,800.36
2016,3,25,11,30,913.0,119.0,4.4,16.0,842.0,1034.42,794.12
2016,3,25,11,45,917.0,118.5,4.35,16.5,851.5,1021.36,782.74
2016,3,25,12,0,921.0,118.0,4.3,17.0,861.0,1004.43,769.1
2016,3,25,12,15,920.5,118.0,4.3,17.0,861.0,980.03,752.23
2016,3,25,12,30,920.0,118.0,4.3,17.0,861.0,952.07,732.98
2016,3,25,12,45,923.0,114.5,4.35,17.0,854.0,920.18,711.34
2016,3,25,13,0,926.0,111.0,4.4,17.0,847.0,884.82,687.26
2016,3,25,13,15,921.5,110.0,4.45,17.0,831.0,842.65,658.16
2016,3,25,13,30,917.0,109.0,4.5,17.0,815.0,797.82,626.87
2016,3,25,13,45,910.0,107.5,4.55,17.0,791.5,748.28,591.36
2016,3,25,14,0,903.0,106.0,4.6,17.0,768.0,696.73,551.86
2016,3,25,14,15,893.5,104.5,4.65,17.0,737.0,641.9,508.79
2016,3,25,14,30,884.0,103.0,4.7,17.0,706.0,585.79,463.48
2016,3,25,14,45,867.5,102.0,4.8,17.0,667.5,525.01,413.3
2016,3,25,15,0,851.0,101.0,4.9,17.0,629.0,464.12,361.46
2016,3,25,15,15,833.5,98.0,4.95,16.5,586.0,401.44,307.23
2016,3,25,15,30,816.0,95.0,5.0,16.0,543.0,339.62,252.25
2016,3,25,15,45,788.5,93.0,5.05,16.0,494.5,277.3,196.13
2016,3,25,16,0,761.0,91.0,5.1,16.0,446.0,217.66,143.41
2016,3,25,16,15,728.5,86.0,5.1,15.5,395.5,153.36,91.37
2016,3,25,16,30,696.0,81.0,5.1,15.0,345.0,96.94,55.04
2016,3,25,16,45,648.0,75.5,5.1,14.5,293.0,54.36,42.95
2016,3,25,17,0,600.0,70.0,5.1,14.0,241.0,51.87,40.85
2016,3,25,17,15,531.0,61.5,5.1,13.5,190.5,46.75,36.22
2016,3,25,17,30,462.0,53.0,5.1,13.0,140.0,41.47,31.25
2016,3,25,17,45,353.0,41.5,5.1,13.0,95.0,33.19,23.33
2016,3,25,18,0,244.0,30.0,5.1,13.0,50.0,24.62,13.85
2016,3,25,18,15,122.0,15.0,5.05,12.5,25.0,13.64,0.0
2016,3,25,18,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,6,15,136.5,11.5,3.15,11.5,21.0,66.6,0.0
2016,3,26,6,30,273.0,23.0,3.2,12.0,42.0,181.22,116.85
2016,3,26,6,45,386.5,33.0,3.25,12.5,85.5,270.54,217.64
2016,3,26,7,0,500.0,43.0,3.3,13.0,129.0,369.17,305.37
2016,3,26,7,15,567.5,50.0,3.25,13.0,179.5,446.08,372.87
2016,3,26,7,30,635.0,57.0,3.2,13.0,230.0,528.4,442.05
2016,3,26,7,45,678.5,62.0,3.2,13.5,281.0,591.67,491.43
2016,3,26,8,0,722.0,67.0,3.2,14.0,332.0,660.65,542.82
2016,3,26,8,15,752.0,71.0,3.2,14.5,382.5,718.56,583.99
2016,3,26,8,30,782.0,75.0,3.2,15.0,433.0,776.06,623.66
2016,3,26,8,45,803.5,78.0,3.25,15.5,479.5,823.97,655.56
2016,3,26,9,0,825.0,81.0,3.3,16.0,526.0,870.11,685.62
2016,3,26,9,15,841.0,83.5,3.35,16.0,569.0,899.07,704.33
2016,3,26,9,30,857.0,86.0,3.4,16.0,612.0,934.37,727.59
2016,3,26,9,45,869.0,88.0,3.45,16.5,649.0,962.26,744.1
2016,3,26,10,0,881.0,90.0,3.5,17.0,686.0,986.89,758.35
2016,3,26,10,15,889.5,92.0,3.55,17.0,717.0,1004.55,769.28
2016,3,26,10,30,898.0,94.0,3.6,17.0,748.0,1018.51,777.85
2016,3,26,10,45,901.5,96.5,3.65,17.0,771.5,1024.2,780.94
2016,3,26,11,0,905.0,99.0,3.7,17.0,795.0,1025.95,781.58
2016,3,26,11,15,909.0,100.0,3.75,17.0,811.5,1022.57,778.91
2016,3,26,11,30,913.0,101.0,3.8,17.0,828.0,1015.26,773.74
2016,3,26,11,45,904.5,107.5,3.85,17.5,834.5,997.88,760.4
2016,3,26,12,0,896.0,114.0,3.9,18.0,841.0,976.86,744.77
2016,3,26,12,15,896.5,114.0,3.9,18.0,841.5,953.97,729.05
2016,3,26,12,30,897.0,114.0,3.9,18.0,842.0,927.58,710.96
2016,3,26,12,45,867.0,129.5,3.9,18.0,828.5,886.91,682.9
2016,3,26,13,0,837.0,145.0,3.9,18.0,815.0,851.79,658.71
2016,3,26,13,15,615.0,241.0,3.9,17.5,728.0,736.85,574.31
2016,3,26,13,30,393.0,337.0,3.9,17.0,641.0,619.88,484.77
2016,3,26,13,45,596.5,242.0,3.9,17.0,688.5,660.04,518.73
2016,3,26,14,0,800.0,147.0,3.9,17.0,736.0,670.61,528.63
2016,3,26,14,15,684.0,183.0,3.85,17.0,672.0,589.9,464.89
2016,3,26,14,30,568.0,219.0,3.8,17.0,608.0,514.72,405.2
2016,3,26,14,45,474.5,236.5,3.8,17.0,549.5,446.95,351.06
2016,3,26,15,0,381.0,254.0,3.8,17.0,491.0,386.69,302.56
2016,3,26,15,15,387.0,233.0,3.75,16.5,460.0,343.93,267.22
2016,3,26,15,30,393.0,212.0,3.7,16.0,429.0,300.4,230.23
2016,3,26,15,45,488.5,168.5,3.65,16.0,415.0,259.36,191.14
2016,3,26,16,0,584.0,125.0,3.6,16.0,401.0,208.35,142.77
2016,3,26,16,15,442.0,134.5,3.55,15.5,330.0,155.57,105.52
2016,3,26,16,30,300.0,144.0,3.5,15.0,259.0,124.55,90.41
2016,3,26,16,45,274.5,127.0,3.5,15.0,220.5,93.41,77.33
2016,3,26,17,0,249.0,110.0,3.5,15.0,182.0,82.16,67.48
2016,3,26,17,15,218.0,90.0,3.4,14.5,144.0,68.44,55.3
2016,3,26,17,30,187.0,70.0,3.3,14.0,106.0,54.22,42.41
2016,3,26,17,45,131.5,51.0,3.25,13.5,72.0,40.17,29.42
2016,3,26,18,0,76.0,32.0,3.2,13.0,38.0,25.71,15.07
2016,3,26,18,15,38.0,16.0,3.15,13.0,19.0,13.15,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,13.5,3.35,10.0,22.5,61.25,0.0
2016,3,27,6,30,237.0,27.0,3.4,10.0,45.0,171.08,118.22
2016,3,27,6,45,349.5,39.5,3.45,10.5,90.0,259.25,210.99
2016,3,27,7,0,462.0,52.0,3.5,11.0,135.0,358.71,299.48
2016,3,27,7,15,534.5,60.5,3.55,11.0,186.5,439.34,370.44
2016,3,27,7,30,607.0,69.0,3.6,11.0,238.0,525.72,443.57
2016,3,27,7,45,654.5,75.5,3.65,11.5,291.0,596.49,500.14
2016,3,27,8,0,702.0,82.0,3.7,12.0,344.0,669.36,555.23
2016,3,27,8,15,736.0,87.0,3.8,12.5,396.0,730.92,599.99
2016,3,27,8,30,770.0,92.0,3.9,13.0,448.0,787.69,640.0
2016,3,27,8,45,792.5,96.5,4.0,13.5,496.5,838.04,674.38
2016,3,27,9,0,815.0,101.0,4.1,14.0,545.0,886.62,706.87
2016,3,27,9,15,833.5,104.5,4.1,14.0,589.5,928.15,734.62
2016,3,27,9,30,852.0,108.0,4.1,14.0,634.0,967.05,760.25
2016,3,27,9,45,864.0,111.5,4.2,14.0,672.5,996.67,779.8
2016,3,27,10,0,876.0,115.0,4.3,14.0,711.0,1022.9,797.12
2016,3,27,10,15,886.0,117.0,4.35,14.0,743.5,1041.78,809.18
2016,3,27,10,30,896.0,119.0,4.4,14.0,776.0,1045.7,811.01
2016,3,27,10,45,791.5,167.0,4.45,14.5,760.5,1011.47,785.0
2016,3,27,11,0,687.0,215.0,4.5,15.0,745.0,953.86,742.84
2016,3,27,11,15,641.5,242.0,4.5,15.0,746.0,927.9,723.66
2016,3,27,11,30,596.0,269.0,4.5,15.0,747.0,895.42,698.7
2016,3,27,11,45,755.0,201.0,4.5,15.0,812.0,969.96,753.48
2016,3,27,12,0,914.0,133.0,4.5,15.0,877.0,1013.74,783.35
2016,3,27,12,15,914.0,133.0,4.55,15.0,878.0,989.62,766.53
2016,3,27,12,30,914.0,133.0,4.6,15.0,879.0,961.95,747.73
2016,3,27,12,45,901.5,139.0,4.65,15.0,869.0,925.9,722.93
2016,3,27,13,0,889.0,145.0,4.7,15.0,859.0,894.66,701.51
2016,3,27,13,15,770.0,189.0,4.75,15.0,799.5,809.19,639.66
2016,3,27,13,30,651.0,233.0,4.8,15.0,740.0,724.64,574.87
2016,3,27,13,45,626.5,233.5,4.9,15.0,709.5,673.03,535.93
2016,3,27,14,0,602.0,234.0,5.0,15.0,679.0,621.82,496.33
2016,3,27,14,15,553.0,239.0,5.0,14.5,635.0,558.67,447.16
2016,3,27,14,30,504.0,244.0,5.0,14.0,591.0,501.18,401.48
2016,3,27,14,45,467.5,242.5,5.0,14.0,551.5,448.21,357.97
2016,3,27,15,0,431.0,241.0,5.0,14.0,512.0,398.36,316.36
2016,3,27,15,15,401.5,229.5,4.95,13.5,468.5,346.2,272.91
2016,3,27,15,30,372.0,218.0,4.9,13.0,425.0,298.32,232.45
2016,3,27,15,45,416.5,188.0,4.9,13.0,401.0,256.44,193.96
2016,3,27,16,0,461.0,158.0,4.9,13.0,377.0,209.91,151.24
2016,3,27,16,15,263.5,157.0,4.9,12.5,279.0,153.6,113.16
2016,3,27,16,30,66.0,156.0,4.9,12.0,181.0,127.1,101.06
2016,3,27,16,45,54.5,135.0,4.9,12.0,154.0,105.64,89.16
2016,3,27,17,0,43.0,114.0,4.9,12.0,127.0,90.27,75.53
2016,3,27,17,15,32.5,92.0,4.95,11.5,100.5,73.94,60.91
2016,3,27,17,30,22.0,70.0,5.0,11.0,74.0,57.28,45.68
2016,3,27,17,45,11.0,49.0,5.05,11.0,51.0,41.6,31.03
2016,3,27,18,0,0.0,28.0,5.1,11.0,28.0,24.37,14.38
2016,3,27,18,15,0.0,14.0,5.1,11.0,14.0,12.34,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.0,13.0,4.7,8.0,26.5,80.34,0.0
2016,3,28,6,30,330.0,26.0,4.7,8.0,53.0,215.64,157.8
2016,3,28,6,45,447.0,35.5,4.75,8.5,100.5,306.7,253.33
2016,3,28,7,0,564.0,45.0,4.8,9.0,148.0,410.56,346.98
2016,3,28,7,15,631.0,51.5,4.8,9.0,201.5,485.75,414.7
2016,3,28,7,30,698.0,58.0,4.8,9.0,255.0,570.83,487.69
2016,3,28,7,45,742.0,62.5,4.8,9.5,309.5,640.89,542.97
2016,3,28,8,0,786.0,67.0,4.8,10.0,364.0,712.4,597.32
2016,3,28,8,15,816.0,71.0,4.8,10.0,417.0,772.84,642.48
2016,3,28,8,30,846.0,75.0,4.8,10.0,470.0,832.64,686.1
2016,3,28,8,45,867.5,77.5,4.8,10.5,519.5,873.4,713.17
2016,3,28,9,0,889.0,80.0,4.8,11.0,569.0,920.32,744.42
2016,3,28,9,15,904.5,82.5,4.75,11.0,613.5,959.33,770.35
2016,3,28,9,30,920.0,85.0,4.7,11.0,658.0,995.44,793.95
2016,3,28,9,45,932.0,87.0,4.7,11.5,697.0,1024.33,811.12
2016,3,28,10,0,944.0,89.0,4.7,12.0,736.0,1049.7,825.75
2016,3,28,10,15,952.0,90.5,4.7,12.0,768.0,1066.73,836.1
2016,3,28,10,30,960.0,92.0,4.7,12.0,800.0,1079.8,843.86
2016,3,28,10,45,965.0,93.0,4.75,12.0,824.5,1085.19,846.93
2016,3,28,11,0,970.0,94.0,4.8,12.0,849.0,1086.43,847.34
2016,3,28,11,15,973.5,95.0,4.8,12.0,865.5,1081.99,843.46
2016,3,28,11,30,977.0,96.0,4.8,12.0,882.0,1073.35,836.86
2016,3,28,11,45,977.5,97.0,4.8,12.5,890.0,1057.63,823.9
2016,3,28,12,0,978.0,98.0,4.8,13.0,898.0,1037.88,808.34
2016,3,28,12,15,977.0,98.0,4.8,13.0,898.0,1011.75,789.97
2016,3,28,12,30,976.0,98.0,4.8,13.0,898.0,981.88,769.03
2016,3,28,12,45,958.5,106.5,4.8,13.0,886.0,942.85,741.54
2016,3,28,13,0,941.0,115.0,4.8,13.0,874.0,901.17,712.06
2016,3,28,13,15,936.0,114.0,4.75,13.0,857.5,857.84,680.89
2016,3,28,13,30,931.0,113.0,4.7,13.0,841.0,811.85,647.59
2016,3,28,13,45,922.5,112.5,4.7,13.0,816.0,761.42,610.5
2016,3,28,14,0,914.0,112.0,4.7,13.0,791.0,709.07,569.52
2016,3,28,14,15,904.5,110.5,4.65,13.0,759.5,653.52,524.89
2016,3,28,14,30,895.0,109.0,4.6,13.0,728.0,596.68,478.1
2016,3,28,14,45,881.0,107.0,4.6,13.0,689.5,535.52,426.77
2016,3,28,15,0,867.0,105.0,4.6,13.0,651.0,473.93,373.57
2016,3,28,15,15,749.5,124.0,4.6,13.0,573.5,389.35,302.18
2016,3,28,15,30,632.0,143.0,4.6,13.0,496.0,319.13,242.56
2016,3,28,15,45,316.0,87.5,4.6,13.0,264.0,150.85,110.4
2016,3,28,16,0,0.0,32.0,4.6,13.0,32.0,28.22,18.5
2016,3,28,16,15,0.0,19.0,4.6,12.5,19.0,16.73,8.76
2016,3,28,16,30,0.0,6.0,4.6,12.0,6.0,5.28,0.0
2016,3,28,16,45,0.0,5.0,4.6,12.0,5.0,4.39,0.0
2016,3,28,17,0,0.0,4.0,4.6,12.0,4.0,3.51,0.0
2016,3,28,17,15,0.0,3.0,4.55,11.5,3.0,2.63,0.0
2016,3,28,17,30,0.0,2.0,4.5,11.0,2.0,1.75,0.0
2016,3,28,17,45,0.0,1.5,4.5,10.5,1.5,1.31,0.0
2016,3,28,18,0,0.0,1.0,4.5,10.0,1.0,0.88,0.0
2016,3,28,18,15,0.0,0.5,4.45,10.0,0.5,0.44,0.0
2016,3,28,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,13.5,2.4,7.5,28.5,102.7,0.0
2016,3,29,6,30,348.0,27.0,2.4,8.0,57.0,225.68,169.47
2016,3,29,6,45,464.5,35.5,2.4,9.0,105.5,316.59,259.98
2016,3,29,7,0,581.0,44.0,2.4,10.0,154.0,415.49,346.88
2016,3,29,7,15,645.0,50.5,2.35,10.0,207.5,494.67,415.41
2016,3,29,7,30,709.0,57.0,2.3,10.0,261.0,578.38,484.26
2016,3,29,7,45,753.5,61.0,2.25,10.5,315.5,648.63,537.0
2016,3,29,8,0,798.0,65.0,2.2,11.0,370.0,720.35,588.59
2016,3,29,8,15,826.5,68.5,2.15,11.5,422.5,779.35,628.73
2016,3,29,8,30,855.0,72.0,2.1,12.0,475.0,837.58,667.01
2016,3,29,8,45,875.5,74.5,2.05,12.5,524.0,877.75,691.32
2016,3,29,9,0,896.0,77.0,2.0,13.0,573.0,923.99,719.46
2016,3,29,9,15,910.5,79.5,1.9,13.0,617.5,962.23,742.12
2016,3,29,9,30,925.0,82.0,1.8,13.0,662.0,997.5,762.4
2016,3,29,9,45,935.0,84.5,1.7,13.5,700.0,1025.11,775.81
2016,3,29,10,0,945.0,87.0,1.6,14.0,738.0,1049.09,786.65
2016,3,29,10,15,952.5,88.0,1.55,14.0,770.0,1064.99,794.45
2016,3,29,10,30,960.0,89.0,1.5,14.0,802.0,1076.94,799.85
2016,3,29,10,45,964.0,91.0,1.45,14.0,826.0,1082.45,801.26
2016,3,29,11,0,968.0,93.0,1.4,14.0,850.0,1083.78,800.22
2016,3,29,11,15,971.0,93.5,1.4,14.0,866.5,1078.23,795.94
2016,3,29,11,30,974.0,94.0,1.4,14.0,883.0,1068.53,789.26
2016,3,29,11,45,974.0,95.5,1.4,14.5,890.5,1052.88,777.51
2016,3,29,12,0,974.0,97.0,1.4,15.0,898.0,1033.22,763.42
2016,3,29,12,15,973.5,97.0,1.45,15.0,898.0,1007.59,747.86
2016,3,29,12,30,973.0,97.0,1.5,15.0,898.0,978.23,729.86
2016,3,29,12,45,967.0,98.5,1.6,15.0,889.0,942.04,707.93
2016,3,29,13,0,961.0,100.0,1.7,15.0,880.0,902.72,683.6
2016,3,29,13,15,957.0,99.5,1.75,15.0,863.5,860.06,656.02
2016,3,29,13,30,953.0,99.0,1.8,15.0,847.0,814.59,626.14
2016,3,29,13,45,943.5,99.5,1.9,15.0,822.0,763.6,592.32
2016,3,29,14,0,934.0,100.0,2.0,15.0,797.0,710.7,553.88
2016,3,29,14,15,924.5,98.5,2.05,14.5,765.5,654.3,512.23
2016,3,29,14,30,915.0,97.0,2.1,14.0,734.0,596.57,467.96
2016,3,29,14,45,899.0,96.5,2.15,14.0,694.5,535.47,418.56
2016,3,29,15,0,883.0,96.0,2.2,14.0,655.0,474.26,367.34
2016,3,29,15,15,866.0,93.5,2.25,14.0,611.5,408.59,310.96
2016,3,29,15,30,849.0,91.0,2.3,14.0,568.0,345.47,255.03
2016,3,29,15,45,822.5,89.0,2.35,14.0,519.0,281.44,197.91
2016,3,29,16,0,796.0,87.0,2.4,14.0,470.0,219.92,143.83
2016,3,29,16,15,765.0,82.5,2.35,13.5,418.0,158.56,94.36
2016,3,29,16,30,734.0,78.0,2.3,13.0,366.0,100.92,57.54
2016,3,29,16,45,685.0,73.5,2.3,13.0,312.5,52.53,41.57
2016,3,29,17,0,636.0,69.0,2.3,13.0,259.0,50.72,40.01
2016,3,29,17,15,569.5,61.5,2.25,12.5,206.5,46.37,36.11
2016,3,29,17,30,503.0,54.0,2.2,12.0,154.0,41.91,31.92
2016,3,29,17,45,390.5,43.5,2.2,11.5,107.0,34.53,24.9
2016,3,29,18,0,278.0,33.0,2.2,11.0,60.0,26.93,16.96
2016,3,29,18,15,139.0,16.5,2.15,10.5,30.0,13.29,0.0
2016,3,29,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,6,15,49.0,16.5,1.05,9.0,21.0,46.42,0.0
2016,3,30,6,30,98.0,33.0,1.0,9.0,42.0,100.93,74.95
2016,3,30,6,45,155.0,52.5,0.95,9.5,78.0,159.9,130.09
2016,3,30,7,0,212.0,72.0,0.9,10.0,114.0,224.07,186.57
2016,3,30,7,15,247.0,91.5,0.85,10.5,154.0,279.42,233.96
2016,3,30,7,30,282.0,111.0,0.8,11.0,194.0,337.48,281.74
2016,3,30,7,45,320.5,124.0,0.8,11.5,235.5,392.05,325.31
2016,3,30,8,0,359.0,137.0,0.8,12.0,277.0,465.27,381.41
2016,3,30,8,15,231.5,171.0,0.8,12.0,266.0,399.42,326.19
2016,3,30,8,30,104.0,205.0,0.8,12.0,255.0,306.62,249.58
2016,3,30,8,45,226.0,215.0,0.8,12.5,337.5,442.14,357.87
2016,3,30,9,0,348.0,225.0,0.8,13.0,420.0,586.7,465.47
2016,3,30,9,15,307.5,253.5,0.85,13.0,435.5,588.76,463.13
2016,3,30,9,30,267.0,282.0,0.9,13.0,451.0,587.14,459.76
2016,3,30,9,45,224.5,306.0,0.95,13.5,454.0,556.5,434.89
2016,3,30,10,0,182.0,330.0,1.0,14.0,457.0,541.62,421.46
2016,3,30,10,15,200.5,344.5,1.1,14.0,489.5,574.78,446.06
2016,3,30,10,30,219.0,359.0,1.2,14.0,522.0,607.11,469.45
2016,3,30,10,45,236.5,368.5,1.3,14.5,550.0,631.7,486.37
2016,3,30,11,0,254.0,378.0,1.4,15.0,578.0,672.68,514.56
2016,3,30,11,15,577.0,252.5,1.45,15.0,718.5,874.31,663.21
2016,3,30,11,30,900.0,127.0,1.5,15.0,859.0,1031.56,766.92
2016,3,30,11,45,903.0,127.0,1.55,15.0,867.5,1017.84,756.32
2016,3,30,12,0,906.0,127.0,1.6,15.0,876.0,1000.33,745.62
2016,3,30,12,15,708.5,220.5,1.65,15.0,806.5,904.9,683.06
2016,3,30,12,30,511.0,314.0,1.7,15.0,737.0,792.16,602.52
2016,3,30,12,45,709.5,218.5,1.75,15.0,800.0,851.74,650.21
2016,3,30,13,0,908.0,123.0,1.8,15.0,863.0,881.49,671.24
2016,3,30,13,15,633.0,238.5,1.85,15.0,749.5,747.27,575.23
2016,3,30,13,30,358.0,354.0,1.9,15.0,636.0,607.82,470.48
2016,3,30,13,45,391.5,330.5,1.95,15.0,631.0,587.49,457.44
2016,3,30,14,0,425.0,307.0,2.0,15.0,626.0,568.15,443.59
2016,3,30,14,15,442.5,286.5,2.05,14.5,606.5,532.67,417.8
2016,3,30,14,30,460.0,266.0,2.1,14.0,587.0,494.74,389.31
2016,3,30,14,45,653.5,187.0,2.15,14.0,617.0,492.72,386.52
2016,3,30,15,0,847.0,108.0,2.2,14.0,647.0,467.38,362.46
2016,3,30,15,15,830.0,105.0,2.25,13.5,604.0,405.05,309.25
2016,3,30,15,30,813.0,102.0,2.3,13.0,561.0,343.56,255.26
2016,3,30,15,45,790.0,98.0,2.35,13.0,513.0,280.82,199.2
2016,3,30,16,0,767.0,94.0,2.4,13.0,465.0,220.25,145.82
2016,3,30,16,15,736.0,89.5,2.4,12.5,414.5,156.04,93.86
2016,3,30,16,30,705.0,85.0,2.4,12.0,364.0,99.7,57.63
2016,3,30,16,45,661.5,79.0,2.45,12.0,311.5,56.44,45.23
2016,3,30,17,0,618.0,73.0,2.5,12.0,259.0,53.67,42.83
2016,3,30,17,15,553.0,65.0,2.45,11.5,207.5,49.07,38.69
2016,3,30,17,30,488.0,57.0,2.4,11.0,156.0,44.32,34.24
2016,3,30,17,45,385.0,45.5,2.4,11.0,109.5,36.18,26.45
2016,3,30,18,0,282.0,34.0,2.4,11.0,63.0,27.73,17.81
2016,3,30,18,15,141.0,17.0,2.3,10.5,31.5,13.38,0.0
2016,3,30,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,16.5,1.65,10.0,30.5,96.63,0.0
2016,3,31,6,30,287.0,33.0,1.7,10.0,61.0,203.8,157.15
2016,3,31,6,45,396.0,44.0,1.75,10.5,108.0,291.5,238.84
2016,3,31,7,0,505.0,55.0,1.8,11.0,155.0,390.69,324.8
2016,3,31,7,15,252.5,73.0,1.8,11.5,123.0,271.79,228.04
2016,3,31,7,30,0.0,91.0,1.8,12.0,91.0,85.7,67.9
2016,3,31,7,45,0.0,109.5,1.8,12.5,109.5,103.52,83.09
2016,3,31,8,0,0.0,128.0,1.8,13.0,128.0,121.26,97.62
2016,3,31,8,15,31.0,164.0,1.75,13.0,179.0,196.38,160.74
2016,3,31,8,30,62.0,200.0,1.7,13.0,230.0,263.94,215.96
2016,3,31,8,45,81.5,225.0,1.7,13.5,268.5,309.46,251.6
2016,3,31,9,0,101.0,250.0,1.7,14.0,307.0,355.72,287.13
2016,3,31,9,15,185.5,267.0,1.7,14.0,381.5,471.67,378.0
2016,3,31,9,30,270.0,284.0,1.7,14.0,456.0,592.07,468.33
2016,3,31,9,45,583.0,193.5,1.7,14.5,593.0,823.61,640.18
2016,3,31,10,0,896.0,103.0,1.7,15.0,730.0,1020.68,768.86
2016,3,31,10,15,905.0,105.0,1.75,15.0,761.5,1038.44,777.4
2016,3,31,10,30,914.0,107.0,1.8,15.0,793.0,1052.42,785.9
2016,3,31,10,45,920.5,108.0,1.85,15.5,817.0,1058.86,788.19
2016,3,31,11,0,927.0,109.0,1.9,16.0,841.0,1061.32,788.13
2016,3,31,11,15,931.0,109.5,1.95,16.0,857.5,1056.71,785.13
2016,3,31,11,30,935.0,110.0,2.0,16.0,874.0,1048.09,779.75
2016,3,31,11,45,937.5,110.0,2.05,16.0,882.5,1033.49,770.59
2016,3,31,12,0,940.0,110.0,2.1,16.0,891.0,1014.99,759.01
2016,3,31,12,15,939.5,110.0,2.2,16.0,891.0,989.88,743.68
2016,3,31,12,30,939.0,110.0,2.3,16.0,891.0,961.16,725.88
2016,3,31,12,45,942.0,107.0,2.4,16.0,884.0,928.98,705.58
2016,3,31,13,0,945.0,104.0,2.5,16.0,877.0,893.29,682.67
2016,3,31,13,15,941.5,103.0,2.55,16.0,861.0,851.02,654.53
2016,3,31,13,30,938.0,102.0,2.6,16.0,845.0,805.98,624.17
2016,3,31,13,45,931.5,101.5,2.65,16.0,821.0,756.72,590.25
2016,3,31,14,0,925.0,101.0,2.7,16.0,797.0,705.34,551.92
2016,3,31,14,15,652.0,198.5,2.7,15.5,680.0,582.59,457.45
2016,3,31,14,30,379.0,296.0,2.7,15.0,563.0,473.04,372.16
2016,3,31,14,45,256.5,296.5,2.75,15.0,473.0,386.55,304.88
2016,3,31,15,0,134.0,297.0,2.8,15.0,383.0,312.79,247.23
2016,3,31,15,15,106.0,272.5,2.8,14.5,337.5,270.37,214.2
2016,3,31,15,30,78.0,248.0,2.8,14.0,292.0,231.84,184.05
2016,3,31,15,45,270.0,205.5,2.85,14.0,340.0,233.9,179.03
2016,3,31,16,0,462.0,163.0,2.9,14.0,388.0,212.88,152.33
2016,3,31,16,15,441.5,150.0,2.85,13.5,346.5,166.03,114.8
2016,3,31,16,30,421.0,137.0,2.8,13.0,305.0,121.86,84.92
2016,3,31,16,45,546.0,101.5,2.8,13.0,287.5,73.43,60.16
2016,3,31,17,0,671.0,66.0,2.8,13.0,270.0,48.31,37.84
2016,3,31,17,15,610.0,59.0,2.65,12.5,217.5,44.27,34.25
2016,3,31,17,30,549.0,52.0,2.5,12.0,165.0,40.11,30.36
2016,3,31,17,45,446.0,42.5,2.45,11.5,117.0,33.54,24.1
2016,3,31,18,0,343.0,33.0,2.4,11.0,69.0,26.78,17.15
2016,3,31,18,15,171.5,16.5,2.3,11.0,34.5,13.16,0.0
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.5,2.05,9.5,33.5,108.5,22.43
2016,4,1,6,30,336.0,33.0,2.1,10.0,67.0,227.91,178.2
2016,4,1,6,45,436.0,43.0,2.15,10.5,114.5,312.51,256.96
2016,4,1,7,0,536.0,53.0,2.2,11.0,162.0,407.47,339.65
2016,4,1,7,15,597.5,60.0,2.15,11.0,214.5,483.29,404.35
2016,4,1,7,30,659.0,67.0,2.1,11.0,267.0,563.61,469.85
2016,4,1,7,45,700.0,72.5,2.1,11.5,320.0,630.74,520.37
2016,4,1,8,0,741.0,78.0,2.1,12.0,373.0,695.27,566.66
2016,4,1,8,15,770.0,82.0,2.05,12.5,424.0,753.16,606.05
2016,4,1,8,30,799.0,86.0,2.0,13.0,475.0,810.38,643.71
2016,4,1,8,45,821.0,89.0,1.95,13.5,523.0,859.11,674.21
2016,4,1,9,0,843.0,92.0,1.9,14.0,571.0,905.95,702.67
2016,4,1,9,15,859.0,95.0,1.85,14.0,614.5,944.91,726.45
2016,4,1,9,30,875.0,98.0,1.8,14.0,658.0,971.1,741.33
2016,4,1,9,45,886.5,100.0,1.75,14.0,696.0,998.28,756.93
2016,4,1,10,0,898.0,102.0,1.7,14.0,734.0,1022.09,770.17
2016,4,1,10,15,906.5,104.0,1.65,14.0,765.0,1039.3,779.08
2016,4,1,10,30,915.0,106.0,1.6,14.0,796.0,1052.73,785.64
2016,4,1,10,45,922.0,106.5,1.55,14.5,820.5,1059.06,786.25
2016,4,1,11,0,929.0,107.0,1.5,15.0,845.0,1061.42,784.53
2016,4,1,11,15,932.5,108.0,1.5,15.0,861.5,1056.79,780.84
2016,4,1,11,30,936.0,109.0,1.5,15.0,878.0,1048.16,774.83
2016,4,1,11,45,939.0,109.0,1.5,15.0,886.5,1033.97,765.42
2016,4,1,12,0,942.0,109.0,1.5,15.0,895.0,1015.87,753.66
2016,4,1,12,15,942.0,109.0,1.55,15.0,895.0,991.13,738.47
2016,4,1,12,30,942.0,109.0,1.6,15.0,895.0,962.76,720.9
2016,4,1,12,45,940.5,108.5,1.65,15.5,887.0,929.07,698.41
2016,4,1,13,0,939.0,108.0,1.7,16.0,879.0,892.13,673.66
2016,4,1,13,15,935.5,107.0,1.75,15.5,863.0,850.02,647.65
2016,4,1,13,30,932.0,106.0,1.8,15.0,847.0,805.14,619.29
2016,4,1,13,45,925.5,105.0,1.9,15.0,823.5,755.6,586.14
2016,4,1,14,0,919.0,104.0,2.0,15.0,800.0,703.98,548.61
2016,4,1,14,15,911.0,102.5,2.05,15.0,769.0,649.16,507.13
2016,4,1,14,30,903.0,101.0,2.1,15.0,738.0,592.89,463.15
2016,4,1,14,45,891.0,99.0,2.2,15.0,700.5,533.03,415.08
2016,4,1,15,0,879.0,97.0,2.3,15.0,663.0,472.69,364.81
2016,4,1,15,15,863.5,94.5,2.3,14.5,619.5,407.7,309.58
2016,4,1,15,30,848.0,92.0,2.3,14.0,576.0,345.24,254.64
2016,4,1,15,45,826.0,89.0,2.3,14.0,528.0,281.6,197.69
2016,4,1,16,0,804.0,86.0,2.3,14.0,480.0,219.93,143.32
2016,4,1,16,15,775.5,82.0,2.25,13.5,429.0,158.89,94.07
2016,4,1,16,30,747.0,78.0,2.2,13.0,378.0,101.22,57.35
2016,4,1,16,45,704.5,73.0,2.2,13.0,324.5,51.92,41.01
2016,4,1,17,0,662.0,68.0,2.2,13.0,271.0,49.7,39.11
2016,4,1,17,15,601.0,61.0,2.15,12.5,218.5,45.74,35.57
2016,4,1,17,30,540.0,54.0,2.1,12.0,166.0,41.66,31.76
2016,4,1,17,45,440.0,44.0,2.05,11.5,118.5,34.72,25.19
2016,4,1,18,0,340.0,34.0,2.0,11.0,71.0,27.57,17.96
2016,4,1,18,15,170.0,17.0,1.95,10.5,35.5,13.53,0.0
2016,4,1,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,17.5,1.4,9.5,35.0,109.64,41.29
2016,4,2,6,30,328.0,35.0,1.3,10.0,70.0,226.65,178.34
2016,4,2,6,45,420.0,46.0,1.2,10.5,117.0,307.98,252.37
2016,4,2,7,0,512.0,57.0,1.1,11.0,164.0,398.77,329.85
2016,4,2,7,15,261.0,83.0,1.05,11.0,138.5,290.26,242.33
2016,4,2,7,30,10.0,109.0,1.0,11.0,113.0,112.46,90.91
2016,4,2,7,45,15.0,128.5,0.95,11.5,134.5,135.28,110.48
2016,4,2,8,0,20.0,148.0,0.9,12.0,156.0,158.44,129.37
2016,4,2,8,15,24.5,168.0,0.85,12.5,179.5,182.07,148.22
2016,4,2,8,30,29.0,188.0,0.8,13.0,203.0,219.98,178.19
2016,4,2,8,45,25.0,200.5,0.8,13.5,214.5,214.2,172.33
2016,4,2,9,0,21.0,213.0,0.8,14.0,226.0,222.3,177.82
2016,4,2,9,15,28.5,237.0,0.85,14.0,255.0,269.86,215.15
2016,4,2,9,30,36.0,261.0,0.9,14.0,284.0,302.39,240.01
2016,4,2,9,45,69.0,296.0,0.95,14.5,344.0,372.55,293.89
2016,4,2,10,0,102.0,331.0,1.0,15.0,404.0,443.16,346.37
2016,4,2,10,15,100.5,347.0,1.05,15.0,421.0,457.25,355.67
2016,4,2,10,30,99.0,363.0,1.1,15.0,438.0,470.75,365.02
2016,4,2,10,45,167.5,375.5,1.15,15.0,507.0,568.46,437.88
2016,4,2,11,0,236.0,388.0,1.2,15.0,576.0,646.53,494.34
2016,4,2,11,15,253.0,393.0,1.2,15.0,598.5,679.8,516.54
2016,4,2,11,30,270.0,398.0,1.2,15.0,621.0,693.8,525.92
2016,4,2,11,45,208.5,408.5,1.3,15.5,581.5,620.37,472.25
2016,4,2,12,0,147.0,419.0,1.4,16.0,542.0,564.02,430.39
2016,4,2,12,15,231.0,407.0,1.4,16.0,600.5,620.87,473.89
2016,4,2,12,30,315.0,395.0,1.4,16.0,659.0,684.55,520.1
2016,4,2,12,45,249.5,403.0,1.4,16.0,611.0,619.66,471.96
2016,4,2,13,0,184.0,411.0,1.4,16.0,563.0,548.53,419.99
2016,4,2,13,15,197.5,401.5,1.4,16.0,562.0,537.56,413.01
2016,4,2,13,30,211.0,392.0,1.4,16.0,561.0,525.02,404.28
2016,4,2,13,45,211.5,380.0,1.4,16.0,545.0,499.42,385.64
2016,4,2,14,0,212.0,368.0,1.4,16.0,529.0,473.4,366.56
2016,4,2,14,15,258.5,343.5,1.4,15.5,532.0,466.97,362.99
2016,4,2,14,30,305.0,319.0,1.4,15.0,535.0,451.37,351.81
2016,4,2,14,45,260.0,308.5,1.4,15.0,486.0,397.44,310.12
2016,4,2,15,0,215.0,298.0,1.4,15.0,437.0,348.13,271.84
2016,4,2,15,15,513.0,202.5,1.4,15.0,505.0,363.77,278.76
2016,4,2,15,30,811.0,107.0,1.4,15.0,573.0,346.42,254.03
2016,4,2,15,45,556.5,152.5,1.45,15.0,460.0,261.72,189.32
2016,4,2,16,0,302.0,198.0,1.5,15.0,347.0,211.54,156.5
2016,4,2,16,15,310.0,174.5,1.5,14.5,313.5,170.95,123.69
2016,4,2,16,30,318.0,151.0,1.5,14.0,280.0,129.84,94.22
2016,4,2,16,45,282.5,137.0,1.55,14.0,240.0,99.82,83.08
2016,4,2,17,0,247.0,123.0,1.6,14.0,200.0,90.71,75.23
2016,4,2,17,15,220.5,102.0,1.6,13.5,161.0,76.63,62.86
2016,4,2,17,30,194.0,81.0,1.6,13.0,122.0,62.03,49.72
2016,4,2,17,45,148.5,60.5,1.6,12.5,87.0,47.18,36.08
2016,4,2,18,0,103.0,40.0,1.6,12.0,52.0,31.86,21.65
2016,4,2,18,15,51.5,20.0,1.6,11.5,26.0,16.39,2.25
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
