Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,164.0,19.0,1.65,9.5,37.5,113.2,55.95
2016,4,3,6,30,328.0,38.0,1.6,10.0,75.0,230.15,182.63
2016,4,3,6,45,426.0,49.0,1.55,10.5,123.5,315.18,259.3
2016,4,3,7,0,524.0,60.0,1.5,11.0,172.0,410.11,340.52
2016,4,3,7,15,262.0,70.0,1.45,11.0,126.0,273.93,230.18
2016,4,3,7,30,0.0,80.0,1.4,11.0,80.0,72.98,57.26
2016,4,3,7,45,0.0,95.5,1.35,11.5,95.5,87.67,69.88
2016,4,3,8,0,0.0,111.0,1.3,12.0,111.0,102.33,81.93
2016,4,3,8,15,1.0,134.5,1.25,12.5,135.0,126.16,101.45
2016,4,3,8,30,2.0,158.0,1.2,13.0,159.0,150.04,120.63
2016,4,3,8,45,1.5,163.0,1.2,13.5,164.0,153.27,122.57
2016,4,3,9,0,1.0,168.0,1.2,14.0,169.0,156.72,124.74
2016,4,3,9,15,2.0,174.5,1.2,14.0,176.0,163.24,129.72
2016,4,3,9,30,3.0,181.0,1.2,14.0,183.0,169.89,134.79
2016,4,3,9,45,9.5,215.0,1.25,14.5,221.5,209.51,166.19
2016,4,3,10,0,16.0,249.0,1.3,15.0,260.0,249.39,197.11
2016,4,3,10,15,14.5,249.0,1.3,15.0,260.0,246.84,194.52
2016,4,3,10,30,13.0,249.0,1.3,15.0,260.0,244.39,192.25
2016,4,3,10,45,26.5,294.5,1.35,15.0,316.5,319.15,250.44
2016,4,3,11,0,40.0,340.0,1.4,15.0,373.0,379.08,295.79
2016,4,3,11,15,302.5,318.0,1.45,15.0,568.5,647.91,501.57
2016,4,3,11,30,565.0,296.0,1.5,15.0,764.0,891.96,673.6
2016,4,3,11,45,739.5,217.0,1.6,15.5,836.0,970.89,726.09
2016,4,3,12,0,914.0,138.0,1.7,16.0,908.0,1018.86,756.41
2016,4,3,12,15,914.0,138.0,1.75,16.0,907.5,994.27,740.38
2016,4,3,12,30,914.0,138.0,1.8,16.0,907.0,966.17,722.89
2016,4,3,12,45,910.0,138.5,1.9,16.0,898.5,931.7,701.66
2016,4,3,13,0,906.0,139.0,2.0,16.0,890.0,894.22,678.15
2016,4,3,13,15,775.0,193.0,2.05,16.0,826.5,814.43,623.79
2016,4,3,13,30,644.0,247.0,2.1,16.0,763.0,729.04,561.59
2016,4,3,13,45,605.0,252.0,2.2,16.0,726.0,671.22,520.23
2016,4,3,14,0,566.0,257.0,2.3,16.0,689.0,613.75,477.91
2016,4,3,14,15,608.5,228.0,2.35,15.5,676.0,581.03,454.53
2016,4,3,14,30,651.0,199.0,2.4,15.0,663.0,541.24,424.44
2016,4,3,14,45,609.5,199.5,2.45,15.0,616.0,480.09,375.74
2016,4,3,15,0,568.0,200.0,2.5,15.0,569.0,420.68,327.47
2016,4,3,15,15,516.5,203.0,2.5,14.5,521.5,365.1,281.91
2016,4,3,15,30,465.0,206.0,2.5,14.0,474.0,314.69,240.01
2016,4,3,15,45,497.0,178.0,2.55,14.0,443.0,266.54,196.98
2016,4,3,16,0,529.0,150.0,2.6,14.0,412.0,214.68,150.67
2016,4,3,16,15,347.5,159.5,2.6,13.5,324.5,164.8,117.77
2016,4,3,16,30,166.0,169.0,2.6,13.0,237.0,137.52,105.91
2016,4,3,16,45,143.0,150.0,2.6,13.0,203.0,111.82,94.05
2016,4,3,17,0,120.0,131.0,2.6,13.0,169.0,98.71,82.64
2016,4,3,17,15,103.0,108.0,2.55,12.5,136.0,82.8,68.62
2016,4,3,17,30,86.0,85.0,2.5,12.0,103.0,66.41,53.84
2016,4,3,17,45,62.0,62.5,2.5,12.0,73.5,49.85,38.55
2016,4,3,18,0,38.0,40.0,2.5,12.0,44.0,33.65,23.28
2016,4,3,18,15,19.0,20.0,2.45,11.5,22.0,17.5,4.06
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,20.5,3.75,10.0,39.5,112.7,64.68
2016,4,4,6,30,327.0,41.0,3.8,10.0,79.0,233.07,187.01
2016,4,4,6,45,430.5,51.0,3.85,10.5,128.5,320.48,266.43
2016,4,4,7,0,534.0,61.0,3.9,11.0,178.0,418.03,351.65
2016,4,4,7,15,597.0,68.5,3.95,11.5,232.0,495.85,417.94
2016,4,4,7,30,660.0,76.0,4.0,12.0,286.0,578.14,485.18
2016,4,4,7,45,700.0,82.5,4.1,12.5,340.0,646.01,537.52
2016,4,4,8,0,740.0,89.0,4.2,13.0,394.0,715.11,588.69
2016,4,4,8,15,770.0,93.5,4.2,13.0,446.0,769.42,627.85
2016,4,4,8,30,800.0,98.0,4.2,13.0,498.0,828.12,669.52
2016,4,4,8,45,819.0,102.5,4.2,13.5,546.0,875.92,701.0
2016,4,4,9,0,838.0,107.0,4.2,14.0,594.0,921.6,730.57
2016,4,4,9,15,854.0,110.0,4.1,14.0,638.0,960.26,755.42
2016,4,4,9,30,870.0,113.0,4.0,14.0,682.0,996.06,778.0
2016,4,4,9,45,882.0,115.5,3.9,14.5,720.0,1024.21,793.56
2016,4,4,10,0,894.0,118.0,3.8,15.0,758.0,1048.89,806.62
2016,4,4,10,15,902.5,120.0,3.75,15.0,789.5,1054.58,808.56
2016,4,4,10,30,911.0,122.0,3.7,15.0,821.0,1067.54,815.78
2016,4,4,10,45,916.0,123.5,3.65,15.5,844.5,1072.52,816.09
2016,4,4,11,0,921.0,125.0,3.6,16.0,868.0,1073.52,813.94
2016,4,4,11,15,925.0,126.0,3.5,16.0,884.0,1068.99,809.36
2016,4,4,11,30,929.0,127.0,3.4,16.0,900.0,1060.47,802.3
2016,4,4,11,45,927.0,129.5,3.35,16.5,907.0,1043.68,788.79
2016,4,4,12,0,925.0,132.0,3.3,17.0,914.0,1023.14,773.0
2016,4,4,12,15,924.5,132.0,3.35,17.0,913.5,997.86,756.4
2016,4,4,12,30,924.0,132.0,3.4,17.0,913.0,969.05,737.42
2016,4,4,12,45,921.0,131.5,3.45,17.0,904.0,934.21,714.24
2016,4,4,13,0,918.0,131.0,3.5,17.0,895.0,896.29,688.81
2016,4,4,13,15,913.5,130.0,3.75,17.0,878.0,853.82,661.06
2016,4,4,13,30,909.0,129.0,4.0,17.0,861.0,808.75,630.9
2016,4,4,13,45,898.5,129.5,4.25,17.0,835.5,758.44,595.16
2016,4,4,14,0,888.0,130.0,4.5,17.0,810.0,709.08,558.55
2016,4,4,14,15,878.0,128.0,4.65,16.5,778.0,652.81,516.14
2016,4,4,14,30,868.0,126.0,4.8,16.0,746.0,595.45,471.3
2016,4,4,14,45,856.0,122.5,5.0,16.0,708.0,534.96,421.64
2016,4,4,15,0,844.0,119.0,5.2,16.0,670.0,474.2,370.04
2016,4,4,15,15,826.5,115.5,5.15,15.5,626.0,411.39,315.55
2016,4,4,15,30,809.0,112.0,5.1,15.0,582.0,349.51,260.49
2016,4,4,15,45,789.0,107.0,5.1,15.0,534.0,286.97,204.03
2016,4,4,16,0,769.0,102.0,5.1,15.0,486.0,221.66,146.44
2016,4,4,16,15,737.5,97.0,4.95,14.5,434.0,161.11,97.53
2016,4,4,16,30,706.0,92.0,4.8,14.0,382.0,104.35,61.09
2016,4,4,16,45,662.0,86.0,4.7,14.0,328.5,61.1,48.98
2016,4,4,17,0,618.0,80.0,4.6,14.0,275.0,58.56,46.82
2016,4,4,17,15,553.5,71.5,4.5,13.5,222.5,53.77,42.59
2016,4,4,17,30,489.0,63.0,4.4,13.0,170.0,48.81,38.03
2016,4,4,17,45,393.0,51.5,4.3,13.0,122.5,40.88,30.53
2016,4,4,18,0,297.0,40.0,4.2,13.0,75.0,31.11,21.09
2016,4,4,18,15,148.5,20.0,4.15,12.5,37.5,15.66,3.91
2016,4,4,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,6.0,2.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,0.0,12.0,2.2,10.0,12.0,10.91,0.0
2016,4,5,6,15,184.0,25.5,2.15,10.5,48.0,131.02,83.13
2016,4,5,6,30,368.0,39.0,2.1,11.0,84.0,251.98,201.76
2016,4,5,6,45,465.5,48.5,2.05,11.5,134.0,337.53,278.17
2016,4,5,7,0,563.0,58.0,2.0,12.0,184.0,432.71,359.42
2016,4,5,7,15,621.5,64.5,1.95,12.5,237.0,507.7,421.27
2016,4,5,7,30,680.0,71.0,1.9,13.0,290.0,586.71,483.34
2016,4,5,7,45,720.5,76.0,1.9,13.5,344.0,653.85,532.33
2016,4,5,8,0,761.0,81.0,1.9,14.0,398.0,718.32,577.38
2016,4,5,8,15,788.0,85.0,1.95,14.0,449.0,775.21,616.99
2016,4,5,8,30,815.0,89.0,2.0,14.0,500.0,831.21,655.16
2016,4,5,8,45,833.5,92.5,2.05,14.5,547.5,877.73,684.69
2016,4,5,9,0,852.0,96.0,2.1,15.0,595.0,922.09,712.29
2016,4,5,9,15,866.5,99.0,2.05,15.5,638.5,959.58,733.69
2016,4,5,9,30,881.0,102.0,2.0,16.0,682.0,984.05,746.03
2016,4,5,9,45,890.0,105.0,2.0,16.5,718.5,1009.71,759.85
2016,4,5,10,0,899.0,108.0,2.0,17.0,755.0,1031.87,771.28
2016,4,5,10,15,907.0,109.5,1.9,17.0,786.0,1047.65,778.66
2016,4,5,10,30,915.0,111.0,1.8,17.0,817.0,1059.65,783.64
2016,4,5,10,45,920.0,112.5,1.75,17.5,840.0,1064.71,783.53
2016,4,5,11,0,925.0,114.0,1.7,18.0,863.0,1065.79,781.09
2016,4,5,11,15,928.0,115.0,1.65,18.0,878.5,1060.32,776.14
2016,4,5,11,30,931.0,116.0,1.6,18.0,894.0,1050.87,768.88
2016,4,5,11,45,932.5,116.5,1.55,18.5,902.0,1035.5,756.6
2016,4,5,12,0,934.0,117.0,1.5,19.0,910.0,1016.28,742.1
2016,4,5,12,15,933.5,116.5,1.5,19.0,909.0,990.44,725.71
2016,4,5,12,30,933.0,116.0,1.5,19.0,908.0,961.07,707.11
2016,4,5,12,45,931.5,115.0,1.5,19.5,899.5,926.93,684.09
2016,4,5,13,0,930.0,114.0,1.5,20.0,891.0,889.6,658.98
2016,4,5,13,15,925.5,113.0,1.5,20.0,874.0,846.86,631.42
2016,4,5,13,30,921.0,112.0,1.5,20.0,857.0,801.5,601.85
2016,4,5,13,45,914.5,111.0,1.55,20.0,832.5,752.32,569.28
2016,4,5,14,0,908.0,110.0,1.6,20.0,808.0,701.12,532.83
2016,4,5,14,15,899.0,108.0,1.6,19.5,776.5,645.72,492.79
2016,4,5,14,30,890.0,106.0,1.6,19.0,745.0,589.05,450.37
2016,4,5,14,45,877.5,104.0,1.65,19.0,707.0,529.64,403.75
2016,4,5,15,0,865.0,102.0,1.7,19.0,669.0,467.85,353.64
2016,4,5,15,15,849.0,99.0,1.75,19.0,625.5,405.03,301.01
2016,4,5,15,30,833.0,96.0,1.8,19.0,582.0,342.91,247.39
2016,4,5,15,45,811.0,93.0,1.85,19.0,534.0,280.28,192.79
2016,4,5,16,0,789.0,90.0,1.9,19.0,486.0,219.66,140.64
2016,4,5,16,15,760.5,85.5,1.9,18.5,435.0,159.28,93.05
2016,4,5,16,30,732.0,81.0,1.9,18.0,384.0,102.31,57.48
2016,4,5,16,45,690.5,76.0,1.95,17.5,331.0,53.6,41.69
2016,4,5,17,0,649.0,71.0,2.0,17.0,278.0,51.49,40.03
2016,4,5,17,15,589.5,64.0,2.0,16.5,226.0,47.63,36.68
2016,4,5,17,30,530.0,57.0,2.0,16.0,174.0,43.66,33.06
2016,4,5,17,45,434.5,47.0,2.05,15.5,126.0,36.84,26.73
2016,4,5,18,0,339.0,37.0,2.1,15.0,78.0,29.8,19.89
2016,4,5,18,15,169.5,18.5,2.05,14.5,39.0,14.56,3.86
2016,4,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,6.5,1.55,12.5,6.5,0.0,0.0
2016,4,6,6,0,0.0,13.0,1.6,13.0,13.0,11.82,0.0
2016,4,6,6,15,186.5,26.0,1.65,13.5,50.0,134.07,89.45
2016,4,6,6,30,373.0,39.0,1.7,14.0,87.0,255.05,202.52
2016,4,6,6,45,464.0,49.0,1.75,14.5,136.5,337.95,275.41
2016,4,6,7,0,555.0,59.0,1.8,15.0,186.0,429.86,352.91
2016,4,6,7,15,613.5,66.0,1.75,15.0,239.5,505.12,414.67
2016,4,6,7,30,672.0,73.0,1.7,15.0,293.0,584.43,476.88
2016,4,6,7,45,712.0,78.5,1.7,15.5,347.0,651.5,525.24
2016,4,6,8,0,752.0,84.0,1.7,16.0,401.0,715.62,569.44
2016,4,6,8,15,780.5,88.5,1.65,16.5,453.0,773.99,607.57
2016,4,6,8,30,809.0,93.0,1.6,17.0,505.0,831.59,643.93
2016,4,6,8,45,830.0,96.5,1.6,17.5,553.5,880.11,673.56
2016,4,6,9,0,851.0,100.0,1.6,18.0,602.0,926.62,701.28
2016,4,6,9,15,866.5,103.0,1.6,18.5,646.0,964.97,723.07
2016,4,6,9,30,882.0,106.0,1.6,19.0,690.0,1000.41,742.74
2016,4,6,9,45,894.0,108.0,1.65,19.5,728.0,1017.54,751.16
2016,4,6,10,0,906.0,110.0,1.7,20.0,766.0,1041.49,764.25
2016,4,6,10,15,914.5,111.5,1.7,20.0,797.0,1057.74,773.06
2016,4,6,10,30,923.0,113.0,1.7,20.0,828.0,1070.18,779.64
2016,4,6,10,45,929.0,114.0,1.7,20.5,852.0,1075.6,780.47
2016,4,6,11,0,935.0,115.0,1.7,21.0,876.0,1077.02,779.01
2016,4,6,11,15,938.5,116.0,1.7,21.0,892.0,1071.88,775.11
2016,4,6,11,30,942.0,117.0,1.7,21.0,908.0,1062.72,768.92
2016,4,6,11,45,943.5,117.5,1.7,21.5,915.5,1047.09,757.36
2016,4,6,12,0,945.0,118.0,1.7,22.0,923.0,1027.57,743.56
2016,4,6,12,15,944.0,118.0,1.65,22.0,922.5,1001.44,726.4
2016,4,6,12,30,943.0,118.0,1.6,22.0,922.0,971.76,707.09
2016,4,6,12,45,942.5,116.5,1.6,22.5,913.5,937.61,684.29
2016,4,6,13,0,942.0,115.0,1.6,23.0,905.0,900.18,659.38
2016,4,6,13,15,937.5,114.0,1.5,23.0,887.5,856.94,630.64
2016,4,6,13,30,933.0,113.0,1.4,23.0,870.0,811.04,600.05
2016,4,6,13,45,925.0,112.5,1.35,23.5,845.0,760.71,565.19
2016,4,6,14,0,917.0,112.0,1.3,24.0,820.0,708.45,526.91
2016,4,6,14,15,907.5,110.5,1.2,24.0,788.0,652.72,485.91
2016,4,6,14,30,898.0,109.0,1.1,24.0,756.0,595.74,442.93
2016,4,6,14,45,884.0,107.5,1.05,24.0,717.5,535.55,396.74
2016,4,6,15,0,870.0,106.0,1.0,24.0,679.0,473.22,347.51
2016,4,6,15,15,784.0,118.0,0.9,24.0,609.0,397.02,287.4
2016,4,6,15,30,698.0,130.0,0.8,24.0,539.0,325.67,230.57
2016,4,6,15,45,597.5,146.0,0.7,24.5,476.0,266.46,183.4
2016,4,6,16,0,497.0,162.0,0.6,25.0,413.0,217.1,145.83
2016,4,6,16,15,422.0,157.0,0.5,24.5,354.5,167.55,110.75
2016,4,6,16,30,347.0,152.0,0.4,24.0,296.0,131.96,90.84
2016,4,6,16,45,315.5,137.5,0.35,23.5,255.5,100.27,80.03
2016,4,6,17,0,284.0,123.0,0.3,23.0,215.0,90.9,72.5
2016,4,6,17,15,256.5,103.0,0.3,22.5,174.5,77.51,61.27
2016,4,6,17,30,229.0,83.0,0.3,22.0,134.0,63.61,49.32
2016,4,6,17,45,182.5,63.5,0.3,22.0,97.5,49.51,36.81
2016,4,6,18,0,136.0,44.0,0.3,22.0,61.0,34.96,23.66
2016,4,6,18,15,68.0,26.0,0.25,21.5,34.5,21.06,8.55
2016,4,6,18,30,0.0,8.0,0.2,21.0,8.0,7.28,0.0
2016,4,6,18,45,0.0,4.0,0.2,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.45,12.0,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,4,7,6,15,39.5,29.0,1.45,12.5,34.0,56.6,36.74
2016,4,7,6,30,79.0,49.0,1.5,13.0,59.0,101.65,79.25
2016,4,7,6,45,110.5,71.0,1.55,13.5,92.5,148.33,120.43
2016,4,7,7,0,142.0,93.0,1.6,14.0,126.0,197.44,162.96
2016,4,7,7,15,177.5,110.5,1.6,14.0,162.5,257.47,213.77
2016,4,7,7,30,213.0,128.0,1.6,14.0,199.0,309.95,257.27
2016,4,7,7,45,106.5,123.0,1.6,14.5,158.5,217.23,179.12
2016,4,7,8,0,0.0,118.0,1.6,15.0,118.0,108.91,86.15
2016,4,7,8,15,156.0,162.5,1.55,15.0,243.0,309.38,254.39
2016,4,7,8,30,312.0,207.0,1.5,15.0,368.0,516.78,416.43
2016,4,7,8,45,179.0,226.0,1.5,15.5,320.5,410.84,329.13
2016,4,7,9,0,46.0,245.0,1.5,16.0,273.0,295.41,234.58
2016,4,7,9,15,43.0,260.0,1.45,16.0,287.5,307.85,243.96
2016,4,7,9,30,40.0,275.0,1.4,16.0,302.0,319.99,252.42
2016,4,7,9,45,211.0,292.0,1.4,16.5,444.5,523.93,410.64
2016,4,7,10,0,382.0,309.0,1.4,17.0,587.0,732.49,560.18
2016,4,7,10,15,470.5,288.5,1.35,17.0,645.5,816.9,616.53
2016,4,7,10,30,559.0,268.0,1.3,17.0,704.0,883.65,661.09
2016,4,7,10,45,463.5,317.0,1.3,17.0,685.0,835.93,624.52
2016,4,7,11,0,368.0,366.0,1.3,17.0,666.0,770.56,577.4
2016,4,7,11,15,343.5,381.5,1.3,16.5,666.0,755.22,567.33
2016,4,7,11,30,319.0,397.0,1.3,16.0,666.0,738.31,555.63
2016,4,7,11,45,320.0,399.5,1.3,16.0,671.5,731.35,550.67
2016,4,7,12,0,321.0,402.0,1.3,16.0,677.0,722.73,544.51
2016,4,7,12,15,353.5,391.0,1.3,16.0,693.5,728.01,548.97
2016,4,7,12,30,386.0,380.0,1.3,16.0,710.0,730.34,551.2
2016,4,7,12,45,343.5,390.5,1.3,16.0,682.0,685.59,518.9
2016,4,7,13,0,301.0,401.0,1.3,16.0,654.0,641.95,487.54
2016,4,7,13,15,299.0,393.5,1.3,16.0,641.5,615.02,468.82
2016,4,7,13,30,297.0,386.0,1.3,16.0,629.0,587.39,449.23
2016,4,7,13,45,232.5,382.5,1.35,16.0,569.5,514.02,395.54
2016,4,7,14,0,168.0,379.0,1.4,16.0,510.0,452.17,349.64
2016,4,7,14,15,116.5,351.5,1.35,15.5,440.5,383.43,298.44
2016,4,7,14,30,65.0,324.0,1.3,15.0,371.0,318.98,249.72
2016,4,7,14,45,62.5,308.5,1.3,15.0,352.0,297.35,233.47
2016,4,7,15,0,60.0,293.0,1.3,15.0,333.0,276.09,217.11
2016,4,7,15,15,110.5,280.5,1.25,15.0,348.0,277.3,217.35
2016,4,7,15,30,161.0,268.0,1.2,15.0,363.0,269.95,209.77
2016,4,7,15,45,101.5,235.5,1.2,15.0,294.0,218.55,170.25
2016,4,7,16,0,42.0,203.0,1.2,15.0,225.0,173.14,136.19
2016,4,7,16,15,128.0,187.0,1.15,14.5,243.0,161.21,123.47
2016,4,7,16,30,214.0,171.0,1.1,14.0,261.0,141.75,107.09
2016,4,7,16,45,188.0,153.5,1.1,14.0,225.0,114.56,95.8
2016,4,7,17,0,162.0,136.0,1.1,14.0,189.0,102.38,85.39
2016,4,7,17,15,141.0,113.0,1.05,13.5,153.5,86.51,71.59
2016,4,7,17,30,120.0,90.0,1.0,13.0,118.0,70.17,57.04
2016,4,7,17,45,89.5,68.0,0.95,13.0,85.5,54.0,42.23
2016,4,7,18,0,59.0,46.0,0.9,13.0,53.0,37.41,26.82
2016,4,7,18,15,29.5,26.5,0.85,12.5,30.0,22.16,10.47
2016,4,7,18,30,0.0,7.0,0.8,12.0,7.0,6.37,0.0
2016,4,7,18,45,0.0,3.5,0.75,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.8,12.0,10.0,8.79,0.0
2016,4,8,6,15,19.5,29.0,0.85,12.0,32.0,39.82,25.17
2016,4,8,6,30,39.0,48.0,0.9,12.0,54.0,71.54,54.64
2016,4,8,6,45,59.5,70.0,0.95,12.5,83.0,109.11,87.7
2016,4,8,7,0,80.0,92.0,1.0,13.0,112.0,157.99,129.73
2016,4,8,7,15,99.0,113.5,0.95,13.0,143.5,197.8,163.57
2016,4,8,7,30,118.0,135.0,0.9,13.0,175.0,239.03,197.73
2016,4,8,7,45,99.0,156.5,0.9,13.5,193.5,253.12,207.8
2016,4,8,8,0,80.0,178.0,0.9,14.0,212.0,251.11,204.73
2016,4,8,8,15,78.5,199.5,0.85,14.0,236.5,274.8,222.85
2016,4,8,8,30,77.0,221.0,0.8,14.0,261.0,298.05,240.12
2016,4,8,8,45,106.5,247.0,0.8,14.5,308.0,354.08,283.17
2016,4,8,9,0,136.0,273.0,0.8,15.0,355.0,428.39,338.42
2016,4,8,9,15,115.5,290.5,0.8,15.0,363.5,429.41,336.85
2016,4,8,9,30,95.0,308.0,0.8,15.0,372.0,410.92,321.56
2016,4,8,9,45,141.5,330.0,0.8,15.5,431.0,498.42,386.21
2016,4,8,10,0,188.0,352.0,0.8,16.0,490.0,568.35,435.43
2016,4,8,10,15,208.5,365.5,0.85,16.0,524.0,602.24,458.88
2016,4,8,10,30,229.0,379.0,0.9,16.0,558.0,635.24,481.92
2016,4,8,10,45,356.0,348.0,0.95,16.0,635.5,743.92,560.25
2016,4,8,11,0,483.0,317.0,1.0,16.0,713.0,849.6,633.22
2016,4,8,11,15,369.5,366.0,1.0,16.0,672.5,764.16,570.83
2016,4,8,11,30,256.0,415.0,1.0,16.0,632.0,694.47,520.14
2016,4,8,11,45,308.0,406.0,1.05,16.0,669.0,725.85,544.19
2016,4,8,12,0,360.0,397.0,1.1,16.0,706.0,754.05,564.74
2016,4,8,12,15,403.5,374.5,1.1,16.0,721.0,757.05,567.61
2016,4,8,12,30,447.0,352.0,1.1,16.0,736.0,766.95,575.18
2016,4,8,12,45,341.5,384.5,1.15,16.0,676.0,677.43,511.39
2016,4,8,13,0,236.0,417.0,1.2,16.0,616.0,594.09,451.4
2016,4,8,13,15,300.5,392.0,1.2,16.0,641.0,614.18,467.9
2016,4,8,13,30,365.0,367.0,1.2,16.0,666.0,620.05,473.11
2016,4,8,13,45,245.5,372.5,1.2,16.0,571.0,518.54,397.91
2016,4,8,14,0,126.0,378.0,1.2,16.0,476.0,423.5,326.81
2016,4,8,14,15,227.5,350.5,1.2,16.0,519.5,448.79,347.58
2016,4,8,14,30,329.0,323.0,1.2,16.0,563.0,465.01,359.54
2016,4,8,14,45,463.0,269.5,1.25,16.0,588.0,462.99,357.06
2016,4,8,15,0,597.0,216.0,1.3,16.0,613.0,444.43,340.11
2016,4,8,15,15,401.5,241.0,1.3,15.5,500.5,350.81,268.61
2016,4,8,15,30,206.0,266.0,1.3,15.0,388.0,282.31,218.11
2016,4,8,15,45,168.0,244.5,1.3,15.0,339.0,238.62,183.93
2016,4,8,16,0,130.0,223.0,1.3,15.0,290.0,199.95,154.08
2016,4,8,16,15,65.0,141.5,1.25,14.5,175.0,125.39,96.77
2016,4,8,16,30,0.0,60.0,1.2,14.0,60.0,53.01,39.61
2016,4,8,16,45,0.0,51.5,1.2,14.0,51.5,45.46,35.09
2016,4,8,17,0,0.0,43.0,1.2,14.0,43.0,37.92,28.44
2016,4,8,17,15,0.0,34.5,1.15,13.5,34.5,30.39,21.75
2016,4,8,17,30,0.0,26.0,1.1,13.0,26.0,22.88,14.96
2016,4,8,17,45,0.0,19.0,1.05,13.0,19.0,16.7,9.26
2016,4,8,18,0,0.0,12.0,1.0,13.0,12.0,10.53,3.55
2016,4,8,18,15,0.0,6.5,0.95,13.0,6.5,5.7,0.0
2016,4,8,18,30,0.0,1.0,0.9,13.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.35,12.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,1.4,12.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,17.0,1.35,12.0,17.0,14.95,6.18
2016,4,9,6,30,0.0,29.0,1.3,12.0,29.0,25.55,15.96
2016,4,9,6,45,0.0,45.5,1.3,12.0,45.5,40.41,29.06
2016,4,9,7,0,0.0,62.0,1.3,12.0,62.0,56.27,42.93
2016,4,9,7,15,0.0,79.0,1.25,12.0,79.0,72.56,56.98
2016,4,9,7,30,0.0,96.0,1.2,12.0,96.0,88.77,70.73
2016,4,9,7,45,0.0,52.0,1.2,12.5,52.0,45.9,33.91
2016,4,9,8,0,0.0,8.0,1.2,13.0,8.0,7.04,0.41
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,39.28,28.05
2016,4,9,8,30,0.0,81.0,1.2,13.0,81.0,71.71,55.34
2016,4,9,8,45,0.0,94.5,1.2,13.0,94.5,83.94,65.35
2016,4,9,9,0,0.0,108.0,1.2,13.0,108.0,96.53,75.61
2016,4,9,9,15,0.0,131.0,1.2,13.0,131.0,118.2,93.26
2016,4,9,9,30,0.0,154.0,1.2,13.0,154.0,140.0,110.79
2016,4,9,9,45,0.0,135.5,1.2,13.0,135.5,122.09,95.89
2016,4,9,10,0,0.0,117.0,1.2,13.0,117.0,104.69,81.51
2016,4,9,10,15,0.0,110.0,1.15,13.0,110.0,98.22,76.09
2016,4,9,10,30,0.0,103.0,1.1,13.0,103.0,91.82,70.73
2016,4,9,10,45,0.0,80.0,1.1,13.5,80.0,71.08,53.49
2016,4,9,11,0,0.0,57.0,1.1,14.0,57.0,50.62,36.49
2016,4,9,11,15,2.5,119.5,1.1,14.0,122.0,109.46,84.81
2016,4,9,11,30,5.0,182.0,1.1,14.0,187.0,169.51,132.99
2016,4,9,11,45,2.5,157.0,1.1,14.0,159.5,143.66,111.97
2016,4,9,12,0,0.0,132.0,1.1,14.0,132.0,118.22,91.43
2016,4,9,12,15,4.5,178.0,1.1,14.0,182.0,164.3,128.66
2016,4,9,12,30,9.0,224.0,1.1,14.0,232.0,210.17,164.97
2016,4,9,12,45,11.5,245.5,1.15,14.0,255.5,231.26,181.48
2016,4,9,13,0,14.0,267.0,1.2,14.0,279.0,251.91,197.67
2016,4,9,13,15,7.0,204.0,1.2,14.0,210.0,187.95,147.29
2016,4,9,13,30,0.0,141.0,1.2,14.0,141.0,125.55,97.49
2016,4,9,13,45,0.0,135.0,1.2,14.0,135.0,120.03,93.29
2016,4,9,14,0,0.0,129.0,1.2,14.0,129.0,114.55,88.98
2016,4,9,14,15,0.0,126.5,1.2,14.0,126.5,112.19,87.22
2016,4,9,14,30,0.0,124.0,1.2,14.0,124.0,109.85,85.46
2016,4,9,14,45,0.0,104.0,1.2,14.0,104.0,92.2,71.17
2016,4,9,15,0,0.0,84.0,1.2,14.0,84.0,74.48,56.73
2016,4,9,15,15,0.0,80.0,1.2,14.0,80.0,70.89,53.92
2016,4,9,15,30,0.0,76.0,1.2,14.0,76.0,67.3,51.09
2016,4,9,15,45,0.0,90.0,1.2,14.0,90.0,79.73,61.65
2016,4,9,16,0,0.0,104.0,1.2,14.0,104.0,91.37,71.54
2016,4,9,16,15,0.0,93.0,1.15,14.0,93.0,81.82,63.77
2016,4,9,16,30,0.0,82.0,1.1,14.0,82.0,72.34,56.0
2016,4,9,16,45,0.0,70.5,1.1,14.0,70.5,62.33,50.06
2016,4,9,17,0,0.0,59.0,1.1,14.0,59.0,52.11,41.08
2016,4,9,17,15,0.0,48.0,1.05,13.5,48.0,42.35,32.46
2016,4,9,17,30,0.0,37.0,1.0,13.0,37.0,32.61,23.7
2016,4,9,17,45,0.0,27.0,0.95,13.0,27.0,23.77,15.57
2016,4,9,18,0,0.0,17.0,0.9,13.0,17.0,14.94,7.42
2016,4,9,18,15,0.0,9.5,0.85,12.5,9.5,8.34,0.8
2016,4,9,18,30,0.0,2.0,0.8,12.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,0.8,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,8.0,1.75,12.0,8.0,7.02,0.4
2016,4,10,7,0,0.0,11.0,1.8,12.0,11.0,9.66,2.73
2016,4,10,7,15,0.0,13.5,1.8,12.0,13.5,11.86,4.67
2016,4,10,7,30,0.0,16.0,1.8,12.0,16.0,14.07,6.58
2016,4,10,7,45,0.0,35.0,1.8,12.5,35.0,30.85,21.01
2016,4,10,8,0,0.0,54.0,1.8,13.0,54.0,47.69,35.28
2016,4,10,8,15,0.0,72.5,1.8,13.0,72.5,64.13,49.09
2016,4,10,8,30,0.0,91.0,1.8,13.0,91.0,80.77,62.91
2016,4,10,8,45,1.5,135.0,1.8,13.0,136.0,124.18,98.9
2016,4,10,9,0,3.0,179.0,1.8,13.0,181.0,168.65,135.07
2016,4,10,9,15,1.5,110.5,1.85,13.0,111.5,100.18,78.39
2016,4,10,9,30,0.0,42.0,1.9,13.0,42.0,37.17,25.71
2016,4,10,9,45,3.0,121.0,1.95,13.5,123.5,111.41,87.4
2016,4,10,10,0,6.0,200.0,2.0,14.0,205.0,189.66,150.47
2016,4,10,10,15,46.5,286.5,2.05,14.0,323.5,332.45,264.25
2016,4,10,10,30,87.0,373.0,2.1,14.0,442.0,465.58,365.9
2016,4,10,10,45,114.5,392.0,2.15,14.0,485.5,528.69,412.54
2016,4,10,11,0,142.0,411.0,2.2,14.0,529.0,572.57,444.94
2016,4,10,11,15,215.0,411.0,2.25,14.0,593.0,640.13,496.04
2016,4,10,11,30,288.0,411.0,2.3,14.0,657.0,720.64,555.0
2016,4,10,11,45,297.0,407.0,2.4,14.0,662.5,715.01,550.9
2016,4,10,12,0,306.0,403.0,2.5,14.0,668.0,707.69,546.32
2016,4,10,12,15,248.0,414.5,2.55,14.0,629.5,652.21,504.78
2016,4,10,12,30,190.0,426.0,2.6,14.0,591.0,587.26,456.28
2016,4,10,12,45,184.0,426.5,2.7,14.0,585.0,571.11,444.89
2016,4,10,13,0,178.0,427.0,2.8,14.0,579.0,554.51,432.78
2016,4,10,13,15,179.5,418.0,2.8,14.0,569.0,534.64,418.18
2016,4,10,13,30,181.0,409.0,2.8,14.0,559.0,514.21,403.07
2016,4,10,13,45,134.5,390.0,2.85,14.0,499.5,450.76,354.54
2016,4,10,14,0,88.0,371.0,2.9,14.0,440.0,388.31,306.41
2016,4,10,14,15,88.5,356.0,2.85,13.5,423.0,367.02,290.82
2016,4,10,14,30,89.0,341.0,2.8,13.0,406.0,345.71,274.82
2016,4,10,14,45,55.5,295.0,2.8,13.0,335.0,282.17,224.86
2016,4,10,15,0,22.0,249.0,2.8,13.0,264.0,225.14,179.77
2016,4,10,15,15,25.0,240.0,2.8,13.0,256.0,215.7,172.5
2016,4,10,15,30,28.0,231.0,2.8,13.0,248.0,202.32,161.8
2016,4,10,15,45,35.0,218.5,2.8,13.0,238.0,189.28,151.15
2016,4,10,16,0,42.0,206.0,2.8,13.0,228.0,175.27,139.59
2016,4,10,16,15,26.5,178.0,2.75,12.5,191.0,151.73,121.46
2016,4,10,16,30,11.0,150.0,2.7,12.0,154.0,125.7,101.15
2016,4,10,16,45,5.5,131.0,2.7,12.0,133.0,108.83,91.7
2016,4,10,17,0,0.0,112.0,2.7,12.0,112.0,93.62,78.42
2016,4,10,17,15,0.0,91.5,2.65,12.0,91.5,77.22,63.85
2016,4,10,17,30,0.0,71.0,2.6,12.0,71.0,60.63,48.86
2016,4,10,17,45,0.0,52.0,2.55,12.0,52.0,44.98,34.51
2016,4,10,18,0,0.0,33.0,2.5,12.0,33.0,29.11,19.87
2016,4,10,18,15,0.0,19.0,2.45,11.5,19.0,16.73,7.58
2016,4,10,18,30,0.0,5.0,2.4,11.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,2.35,11.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.45,11.0,4.0,3.64,0.0
2016,4,11,6,0,0.0,8.0,0.4,11.0,8.0,7.02,0.0
2016,4,11,6,15,0.0,21.0,0.3,11.0,21.0,18.49,9.47
2016,4,11,6,30,0.0,34.0,0.2,11.0,34.0,29.99,19.99
2016,4,11,6,45,0.0,50.0,0.15,11.5,50.0,44.91,33.14
2016,4,11,7,0,0.0,66.0,0.1,12.0,66.0,60.18,46.39
2016,4,11,7,15,0.0,83.5,0.1,12.0,83.5,76.97,60.71
2016,4,11,7,30,0.0,101.0,0.1,12.0,101.0,93.67,74.67
2016,4,11,7,45,0.0,104.0,0.15,12.5,104.0,95.2,75.56
2016,4,11,8,0,0.0,107.0,0.2,13.0,107.0,97.16,76.83
2016,4,11,8,15,6.0,145.5,0.25,13.0,149.0,140.22,112.36
2016,4,11,8,30,12.0,184.0,0.3,13.0,191.0,184.19,147.69
2016,4,11,8,45,12.5,197.5,0.35,13.5,205.0,197.32,157.28
2016,4,11,9,0,13.0,211.0,0.4,14.0,219.0,210.49,167.0
2016,4,11,9,15,43.5,258.5,0.45,14.0,288.0,304.86,241.26
2016,4,11,9,30,74.0,306.0,0.5,14.0,357.0,386.61,303.03
2016,4,11,9,45,93.0,329.5,0.55,14.5,397.0,430.09,334.19
2016,4,11,10,0,112.0,353.0,0.6,15.0,437.0,473.49,365.1
2016,4,11,10,15,82.5,352.0,0.6,15.0,415.5,440.14,338.72
2016,4,11,10,30,53.0,351.0,0.6,15.0,394.0,406.44,312.7
2016,4,11,10,45,44.5,348.5,0.65,15.0,385.0,392.34,302.18
2016,4,11,11,0,36.0,346.0,0.7,15.0,376.0,378.31,291.51
2016,4,11,11,15,67.0,382.0,0.7,15.0,439.5,444.3,340.94
2016,4,11,11,30,98.0,418.0,0.7,15.0,503.0,508.72,387.44
2016,4,11,11,45,62.5,379.0,0.75,15.0,433.0,428.85,328.23
2016,4,11,12,0,27.0,340.0,0.8,15.0,363.0,351.63,270.8
2016,4,11,12,15,69.5,385.0,0.85,15.0,445.0,432.4,332.72
2016,4,11,12,30,112.0,430.0,0.9,15.0,527.0,509.63,389.39
2016,4,11,12,45,112.0,423.5,0.95,15.0,520.0,495.65,378.92
2016,4,11,13,0,112.0,417.0,1.0,15.0,513.0,489.92,375.18
2016,4,11,13,15,69.5,370.5,1.05,15.0,430.0,395.91,305.68
2016,4,11,13,30,27.0,324.0,1.1,15.0,347.0,315.23,244.9
2016,4,11,13,45,27.0,314.5,1.15,15.0,337.0,302.62,236.05
2016,4,11,14,0,27.0,305.0,1.2,15.0,327.0,290.08,226.8
2016,4,11,14,15,30.5,301.0,1.2,15.0,325.0,284.46,222.8
2016,4,11,14,30,34.0,297.0,1.2,15.0,323.0,278.3,218.3
2016,4,11,14,45,27.5,272.5,1.25,15.0,293.0,249.62,196.27
2016,4,11,15,0,21.0,248.0,1.3,15.0,263.0,223.83,176.43
2016,4,11,15,15,177.0,248.5,1.3,14.5,356.0,275.01,215.2
2016,4,11,15,30,333.0,249.0,1.3,14.0,449.0,305.93,234.54
2016,4,11,15,45,316.5,234.5,1.35,14.0,412.5,264.68,200.05
2016,4,11,16,0,300.0,220.0,1.4,14.0,376.0,225.37,167.86
2016,4,11,16,15,289.5,199.0,1.4,14.0,337.0,184.36,135.41
2016,4,11,16,30,279.0,178.0,1.4,14.0,298.0,145.03,107.71
2016,4,11,16,45,414.0,136.5,1.45,14.0,288.5,94.77,78.52
2016,4,11,17,0,549.0,95.0,1.5,14.0,279.0,69.18,56.19
2016,4,11,17,15,490.5,85.5,1.55,13.5,228.5,64.12,51.85
2016,4,11,17,30,432.0,76.0,1.6,13.0,178.0,56.68,45.18
2016,4,11,17,45,354.5,62.5,1.65,12.5,132.5,47.37,36.6
2016,4,11,18,0,277.0,49.0,1.7,12.0,87.0,37.75,27.48
2016,4,11,18,15,164.5,31.5,1.7,12.0,51.5,24.56,14.08
2016,4,11,18,30,52.0,14.0,1.7,12.0,16.0,12.73,0.0
2016,4,11,18,45,26.0,7.0,1.75,12.0,8.0,6.37,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,5.0,2.8,11.0,5.0,4.55,0.0
2016,4,12,6,0,0.0,10.0,2.9,11.0,10.0,8.78,0.0
2016,4,12,6,15,0.0,24.5,2.95,11.0,24.5,21.59,12.06
2016,4,12,6,30,0.0,39.0,3.0,11.0,39.0,34.77,23.98
2016,4,12,6,45,0.0,57.5,3.1,11.5,57.5,52.95,39.92
2016,4,12,7,0,0.0,76.0,3.2,12.0,76.0,70.89,55.49
2016,4,12,7,15,0.0,95.5,3.25,12.0,95.5,89.78,71.71
2016,4,12,7,30,0.0,115.0,3.3,12.0,115.0,108.55,87.57
2016,4,12,7,45,0.0,113.5,3.35,12.5,113.5,104.87,84.05
2016,4,12,8,0,0.0,112.0,3.4,13.0,112.0,102.08,81.28
2016,4,12,8,15,4.0,145.5,3.45,13.0,147.5,138.38,111.54
2016,4,12,8,30,8.0,179.0,3.5,13.0,183.0,175.22,141.78
2016,4,12,8,45,31.0,219.5,3.55,13.5,238.5,251.96,204.46
2016,4,12,9,0,54.0,260.0,3.6,14.0,294.0,317.9,256.9
2016,4,12,9,15,144.0,288.5,3.65,14.0,386.0,452.18,364.56
2016,4,12,9,30,234.0,317.0,3.7,14.0,478.0,572.51,457.97
2016,4,12,9,45,223.5,337.0,3.8,14.5,497.5,585.5,465.02
2016,4,12,10,0,213.0,357.0,3.9,15.0,517.0,596.96,471.48
2016,4,12,10,15,260.0,363.0,3.95,15.0,565.5,667.61,524.34
2016,4,12,10,30,307.0,369.0,4.0,15.0,614.0,719.2,562.45
2016,4,12,10,45,587.5,253.0,4.05,15.0,738.0,896.86,698.24
2016,4,12,11,0,868.0,137.0,4.1,15.0,862.0,1032.22,792.69
2016,4,12,11,15,873.0,138.0,4.1,15.0,878.0,1028.48,788.38
2016,4,12,11,30,878.0,139.0,4.1,15.0,894.0,1020.97,782.77
2016,4,12,11,45,883.0,138.0,4.15,15.5,903.0,1007.69,772.21
2016,4,12,12,0,888.0,137.0,4.2,16.0,912.0,990.71,759.27
2016,4,12,12,15,888.5,137.5,4.2,16.0,912.0,967.36,743.16
2016,4,12,12,30,889.0,138.0,4.2,16.0,912.0,940.61,724.75
2016,4,12,12,45,862.5,152.5,4.25,16.0,898.0,908.75,703.02
2016,4,12,13,0,836.0,167.0,4.3,16.0,884.0,866.45,673.85
2016,4,12,13,15,831.5,166.0,4.25,15.5,868.0,825.57,646.18
2016,4,12,13,30,827.0,165.0,4.2,15.0,852.0,782.39,615.78
2016,4,12,13,45,818.5,164.5,4.2,15.0,827.5,734.78,579.83
2016,4,12,14,0,810.0,164.0,4.2,15.0,803.0,685.65,542.06
2016,4,12,14,15,800.5,161.5,4.2,14.5,772.5,632.9,501.63
2016,4,12,14,30,791.0,159.0,4.2,14.0,742.0,579.27,459.26
2016,4,12,14,45,695.5,178.5,4.2,14.0,673.0,499.8,394.9
2016,4,12,15,0,600.0,198.0,4.2,14.0,604.0,430.44,337.8
2016,4,12,15,15,460.5,225.0,4.1,14.0,525.0,358.44,279.06
2016,4,12,15,30,321.0,252.0,4.0,14.0,446.0,304.19,235.8
2016,4,12,15,45,321.5,230.0,3.95,14.0,411.0,262.38,199.94
2016,4,12,16,0,322.0,208.0,3.9,14.0,376.0,220.75,164.42
2016,4,12,16,15,288.5,190.5,3.8,13.5,330.0,178.31,131.48
2016,4,12,16,30,255.0,173.0,3.7,13.0,284.0,140.31,105.34
2016,4,12,16,45,224.0,158.0,3.65,13.0,246.0,112.52,94.61
2016,4,12,17,0,193.0,143.0,3.6,13.0,208.0,107.25,90.19
2016,4,12,17,15,169.5,120.5,3.55,12.5,170.5,91.79,76.7
2016,4,12,17,30,146.0,98.0,3.5,12.0,133.0,75.89,62.5
2016,4,12,17,45,109.5,76.0,3.45,12.0,98.5,59.83,47.74
2016,4,12,18,0,73.0,54.0,3.4,12.0,64.0,43.39,32.44
2016,4,12,18,15,36.5,33.0,3.3,11.5,38.0,27.23,16.55
2016,4,12,18,30,0.0,12.0,3.2,11.0,12.0,10.56,0.0
2016,4,12,18,45,0.0,6.0,3.15,11.0,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,11.5,1.95,9.5,15.0,28.15,0.0
2016,4,13,6,0,107.0,23.0,2.0,10.0,30.0,84.64,36.44
2016,4,13,6,15,221.5,39.5,2.0,10.5,70.0,167.75,130.88
2016,4,13,6,30,336.0,56.0,2.0,11.0,110.0,256.95,210.28
2016,4,13,6,45,417.5,67.0,2.05,11.5,159.5,333.12,277.09
2016,4,13,7,0,499.0,78.0,2.1,12.0,209.0,421.75,351.83
2016,4,13,7,15,553.0,86.5,2.1,12.0,261.5,493.78,411.17
2016,4,13,7,30,607.0,95.0,2.1,12.0,314.0,569.3,471.13
