Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,45,648.5,101.0,2.15,12.5,366.5,635.5,520.92
2016,4,13,8,0,690.0,107.0,2.2,13.0,419.0,703.01,569.01
2016,4,13,8,15,718.0,112.0,2.15,13.0,469.5,758.89,607.56
2016,4,13,8,30,746.0,117.0,2.1,13.0,520.0,814.13,644.77
2016,4,13,8,45,769.5,120.0,2.05,13.5,567.0,861.87,674.58
2016,4,13,9,0,793.0,123.0,2.0,14.0,614.0,902.55,698.86
2016,4,13,9,15,808.5,126.5,1.95,14.0,656.0,939.6,721.56
2016,4,13,9,30,824.0,130.0,1.9,14.0,698.0,973.89,742.14
2016,4,13,9,45,842.0,129.0,1.85,14.5,736.0,1002.59,757.39
2016,4,13,10,0,860.0,128.0,1.8,15.0,774.0,1028.1,770.41
2016,4,13,10,15,868.5,130.0,1.75,15.0,804.0,1044.01,778.54
2016,4,13,10,30,877.0,132.0,1.7,15.0,834.0,1044.42,776.77
2016,4,13,10,45,879.5,135.0,1.7,15.0,856.0,1047.7,777.99
2016,4,13,11,0,882.0,138.0,1.7,15.0,878.0,1047.14,776.84
2016,4,13,11,15,886.0,139.0,1.65,15.0,893.5,1042.21,772.26
2016,4,13,11,30,890.0,140.0,1.6,15.0,909.0,1033.48,765.42
2016,4,13,11,45,885.5,144.5,1.6,15.5,914.5,1016.17,752.58
2016,4,13,12,0,881.0,149.0,1.6,16.0,920.0,995.33,737.68
2016,4,13,12,15,880.5,149.0,1.6,16.0,919.5,970.55,721.69
2016,4,13,12,30,880.0,149.0,1.6,16.0,919.0,942.47,703.57
2016,4,13,12,45,876.0,149.5,1.6,16.0,910.0,916.9,687.13
2016,4,13,13,0,872.0,150.0,1.6,16.0,901.0,879.34,662.57
2016,4,13,13,15,868.0,149.0,1.6,15.5,884.5,837.67,636.34
2016,4,13,13,30,864.0,148.0,1.6,15.0,868.0,793.55,607.96
2016,4,13,13,45,850.0,151.0,1.6,15.0,842.0,743.88,572.3
2016,4,13,14,0,836.0,154.0,1.6,15.0,816.0,693.03,534.95
2016,4,13,14,15,826.5,151.5,1.65,15.0,785.5,639.08,494.83
2016,4,13,14,30,817.0,149.0,1.7,15.0,755.0,584.2,452.67
2016,4,13,14,45,798.5,148.5,1.75,15.0,716.5,525.97,406.53
2016,4,13,15,0,780.0,148.0,1.8,15.0,678.0,465.42,357.13
2016,4,13,15,15,763.0,144.0,1.85,14.5,635.0,405.47,307.2
2016,4,13,15,30,746.0,140.0,1.9,14.0,592.0,346.56,256.56
2016,4,13,15,45,721.5,135.5,1.95,14.0,544.5,286.69,204.21
2016,4,13,16,0,697.0,131.0,2.0,14.0,497.0,229.33,154.75
2016,4,13,16,15,666.0,125.0,2.05,13.5,446.0,172.78,109.96
2016,4,13,16,30,635.0,119.0,2.1,13.0,395.0,120.12,76.36
2016,4,13,16,45,584.0,113.0,2.2,13.0,342.0,80.27,66.09
2016,4,13,17,0,533.0,107.0,2.3,13.0,289.0,76.63,63.06
2016,4,13,17,15,472.5,96.0,2.25,12.5,237.5,70.0,57.32
2016,4,13,17,30,412.0,85.0,2.2,12.0,186.0,63.12,51.14
2016,4,13,17,45,317.0,71.0,2.2,11.5,137.5,53.57,42.32
2016,4,13,18,0,222.0,57.0,2.2,11.0,89.0,43.71,32.94
2016,4,13,18,15,111.0,37.0,2.15,11.0,53.0,29.49,18.72
2016,4,13,18,30,0.0,17.0,2.1,11.0,17.0,14.8,0.0
2016,4,13,18,45,0.0,8.5,2.1,11.0,8.5,7.73,0.0
2016,4,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,5,45,45.5,13.5,2.0,9.5,16.5,27.39,0.0
2016,4,14,6,0,91.0,27.0,2.0,10.0,33.0,77.76,39.83
2016,4,14,6,15,204.5,44.0,2.05,10.0,73.5,166.0,130.57
2016,4,14,6,30,318.0,61.0,2.1,10.0,114.0,254.29,209.25
2016,4,14,6,45,388.5,75.0,2.2,10.5,162.5,327.16,273.39
2016,4,14,7,0,459.0,89.0,2.3,11.0,211.0,407.0,341.32
2016,4,14,7,15,532.5,85.5,2.35,11.0,256.5,479.63,402.16
2016,4,14,7,30,606.0,82.0,2.4,11.0,302.0,553.83,462.47
2016,4,14,7,45,640.5,87.5,2.45,11.5,351.5,613.73,507.49
2016,4,14,8,0,675.0,93.0,2.5,12.0,401.0,674.49,551.31
2016,4,14,8,15,664.0,110.0,2.55,12.0,441.5,711.69,577.39
2016,4,14,8,30,653.0,127.0,2.6,12.0,482.0,745.24,600.58
2016,4,14,8,45,692.0,141.0,2.65,12.5,546.5,816.9,650.22
2016,4,14,9,0,731.0,155.0,2.7,13.0,611.0,887.88,697.83
2016,4,14,9,15,748.5,159.0,2.7,13.0,653.0,925.89,722.21
2016,4,14,9,30,766.0,163.0,2.7,13.0,695.0,961.4,744.94
2016,4,14,9,45,790.0,160.5,2.75,13.5,733.5,993.16,764.03
2016,4,14,10,0,814.0,158.0,2.8,14.0,772.0,1014.9,776.23
2016,4,14,10,15,823.0,160.0,2.85,14.0,801.5,1030.78,786.05
2016,4,14,10,30,832.0,162.0,2.9,14.0,831.0,1043.04,793.6
2016,4,14,10,45,693.5,233.0,2.95,14.0,801.0,983.36,752.46
2016,4,14,11,0,555.0,304.0,3.0,14.0,771.0,906.22,695.97
2016,4,14,11,15,686.0,247.5,3.05,14.0,835.0,974.37,747.14
2016,4,14,11,30,817.0,191.0,3.1,14.0,899.0,1024.65,780.84
2016,4,14,11,45,808.5,198.5,3.2,14.0,904.0,1006.45,768.51
2016,4,14,12,0,800.0,206.0,3.3,14.0,909.0,992.83,759.98
2016,4,14,12,15,543.5,315.0,3.35,14.0,792.5,835.69,646.11
2016,4,14,12,30,287.0,424.0,3.4,14.0,676.0,680.48,528.33
2016,4,14,12,45,572.5,293.5,3.5,14.0,790.0,795.22,620.78
2016,4,14,13,0,858.0,163.0,3.6,14.0,904.0,879.69,685.37
2016,4,14,13,15,853.5,162.0,3.65,14.0,887.5,837.99,655.66
2016,4,14,13,30,849.0,161.0,3.7,14.0,871.0,793.94,624.34
2016,4,14,13,45,839.0,161.0,3.75,14.0,846.0,744.81,587.66
2016,4,14,14,0,829.0,161.0,3.8,14.0,821.0,694.25,549.07
2016,4,14,14,15,819.5,158.5,3.8,14.0,789.5,640.6,507.06
2016,4,14,14,30,810.0,156.0,3.8,14.0,758.0,586.05,463.21
2016,4,14,14,45,804.5,148.5,3.85,14.0,721.5,528.47,415.92
2016,4,14,15,0,799.0,141.0,3.9,14.0,685.0,470.11,366.49
2016,4,14,15,15,502.0,207.5,3.9,13.5,542.0,359.16,279.13
2016,4,14,15,30,205.0,274.0,3.9,13.0,399.0,286.84,225.49
2016,4,14,15,45,470.5,195.5,3.9,13.0,452.0,270.23,201.82
2016,4,14,16,0,736.0,117.0,3.9,13.0,505.0,225.27,151.14
2016,4,14,16,15,706.0,112.0,3.85,12.5,454.0,167.32,104.41
2016,4,14,16,30,676.0,107.0,3.8,12.0,403.0,113.04,69.48
2016,4,14,16,45,635.5,100.0,3.8,12.0,350.5,70.14,57.36
2016,4,14,17,0,595.0,93.0,3.8,12.0,298.0,67.29,54.98
2016,4,14,17,15,536.5,84.5,3.7,11.5,246.0,62.96,51.24
2016,4,14,17,30,478.0,76.0,3.6,11.0,194.0,58.48,47.2
2016,4,14,17,45,391.5,64.0,3.5,11.0,145.5,48.46,37.87
2016,4,14,18,0,305.0,52.0,3.4,11.0,97.0,39.99,29.7
2016,4,14,18,15,186.0,35.5,3.35,10.5,59.5,27.64,17.45
2016,4,14,18,30,67.0,19.0,3.3,10.0,22.0,15.53,0.0
2016,4,14,18,45,33.5,9.5,3.3,10.0,11.0,8.64,0.0
2016,4,14,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,12.5,3.1,7.5,19.5,45.72,0.0
2016,4,15,6,0,206.0,25.0,3.1,8.0,39.0,129.76,78.1
2016,4,15,6,15,327.5,37.5,3.0,8.5,83.0,214.63,171.47
2016,4,15,6,30,449.0,50.0,2.9,9.0,127.0,309.93,256.94
2016,4,15,6,45,521.5,59.5,2.85,9.5,178.5,387.33,325.47
2016,4,15,7,0,594.0,69.0,2.8,10.0,230.0,471.29,396.78
2016,4,15,7,15,644.0,76.0,2.7,10.5,284.0,543.23,455.36
2016,4,15,7,30,694.0,83.0,2.6,11.0,338.0,618.17,513.69
2016,4,15,7,45,727.5,88.5,2.55,11.5,391.5,681.23,559.21
2016,4,15,8,0,761.0,94.0,2.5,12.0,445.0,744.79,603.49
2016,4,15,8,15,787.0,98.5,2.4,12.5,496.5,796.65,637.41
2016,4,15,8,30,813.0,103.0,2.3,13.0,548.0,851.84,672.76
2016,4,15,8,45,834.0,105.5,2.25,13.5,596.0,898.77,701.69
2016,4,15,9,0,855.0,108.0,2.2,14.0,644.0,943.62,728.6
2016,4,15,9,15,869.0,110.5,2.1,14.0,687.0,979.38,749.59
2016,4,15,9,30,883.0,113.0,2.0,14.0,730.0,1012.13,768.31
2016,4,15,9,45,900.0,112.0,1.95,14.5,768.5,1029.97,776.13
2016,4,15,10,0,917.0,111.0,1.9,15.0,807.0,1054.98,788.83
2016,4,15,10,15,924.5,113.0,1.95,15.0,837.0,1070.22,797.95
2016,4,15,10,30,932.0,115.0,2.0,15.0,867.0,1081.58,804.81
2016,4,15,10,45,938.0,115.5,2.05,15.5,890.0,1085.84,805.73
2016,4,15,11,0,944.0,116.0,2.1,16.0,913.0,1086.09,804.28
2016,4,15,11,15,946.5,116.5,2.2,16.0,928.0,1078.79,800.3
2016,4,15,11,30,949.0,117.0,2.3,16.0,943.0,1067.51,793.86
2016,4,15,11,45,951.0,117.0,2.45,16.5,950.0,1051.28,783.37
2016,4,15,12,0,953.0,117.0,2.6,17.0,957.0,1031.19,770.31
2016,4,15,12,15,952.0,117.0,2.7,17.0,955.5,1004.55,753.78
2016,4,15,12,30,951.0,117.0,2.8,17.0,954.0,974.37,734.81
2016,4,15,12,45,949.5,116.0,2.9,17.0,944.5,939.42,712.44
2016,4,15,13,0,948.0,115.0,3.0,17.0,935.0,901.27,687.67
2016,4,15,13,15,943.5,114.0,3.05,17.0,917.5,857.73,658.52
2016,4,15,13,30,939.0,113.0,3.1,17.0,900.0,811.58,627.25
2016,4,15,13,45,931.5,112.0,3.15,17.0,874.5,760.92,591.72
2016,4,15,14,0,924.0,111.0,3.2,17.0,849.0,708.34,552.39
2016,4,15,14,15,915.5,109.5,3.25,17.0,816.5,653.04,509.91
2016,4,15,14,30,907.0,108.0,3.3,17.0,784.0,596.43,465.11
2016,4,15,14,45,894.0,106.5,3.35,17.0,745.5,536.53,416.36
2016,4,15,15,0,881.0,105.0,3.4,17.0,707.0,476.33,365.78
2016,4,15,15,15,865.5,102.5,3.45,16.5,663.0,411.11,310.39
2016,4,15,15,30,850.0,100.0,3.5,16.0,619.0,348.96,255.82
2016,4,15,15,45,829.0,96.5,3.55,16.0,570.5,285.53,199.24
2016,4,15,16,0,808.0,93.0,3.6,16.0,522.0,224.01,145.29
2016,4,15,16,15,781.5,89.0,3.65,15.5,470.0,163.59,96.82
2016,4,15,16,30,755.0,85.0,3.7,15.0,418.0,106.3,60.52
2016,4,15,16,45,718.5,80.0,3.75,15.0,365.0,55.58,43.82
2016,4,15,17,0,682.0,75.0,3.8,15.0,312.0,53.59,42.19
2016,4,15,17,15,629.5,68.5,3.75,14.5,258.5,50.25,39.34
2016,4,15,17,30,577.0,62.0,3.7,14.0,205.0,46.8,36.26
2016,4,15,17,45,497.0,53.0,3.7,13.5,155.5,41.01,30.91
2016,4,15,18,0,417.0,44.0,3.7,13.0,106.0,35.03,25.16
2016,4,15,18,15,288.0,31.0,3.65,12.5,66.0,25.05,15.31
2016,4,15,18,30,159.0,18.0,3.6,12.0,26.0,14.65,0.0
2016,4,15,18,45,79.5,9.0,3.55,12.0,13.0,8.19,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.5,13.0,0.75,11.5,21.0,49.16,0.0
2016,4,16,6,0,223.0,26.0,0.7,12.0,42.0,139.16,88.58
2016,4,16,6,15,335.0,38.5,0.7,12.5,85.5,219.44,172.01
2016,4,16,6,30,447.0,51.0,0.7,13.0,129.0,310.52,250.69
2016,4,16,6,45,516.5,60.0,0.7,14.0,179.5,385.61,313.54
2016,4,16,7,0,586.0,69.0,0.7,15.0,230.0,466.9,378.26
2016,4,16,7,15,634.5,76.0,0.65,15.0,283.5,537.42,432.68
2016,4,16,7,30,683.0,83.0,0.6,15.0,337.0,610.81,486.76
2016,4,16,7,45,715.0,89.0,0.55,15.5,390.0,672.82,527.9
2016,4,16,8,0,747.0,95.0,0.5,16.0,443.0,735.23,567.63
2016,4,16,8,15,772.0,99.5,0.5,16.5,493.5,785.65,598.49
2016,4,16,8,30,797.0,104.0,0.5,17.0,544.0,839.38,630.88
2016,4,16,8,45,812.5,109.5,0.55,17.5,590.5,884.24,657.57
2016,4,16,9,0,828.0,115.0,0.6,18.0,637.0,926.78,682.46
2016,4,16,9,15,842.5,118.0,0.6,18.0,679.0,962.89,703.2
2016,4,16,9,30,857.0,121.0,0.6,18.0,721.0,996.1,722.01
2016,4,16,9,45,873.5,120.0,0.65,18.5,759.0,1023.57,736.96
2016,4,16,10,0,890.0,119.0,0.7,19.0,797.0,1036.72,743.13
2016,4,16,10,15,897.5,120.5,0.7,19.0,826.5,1051.03,750.58
2016,4,16,10,30,905.0,122.0,0.7,19.0,856.0,1061.59,755.81
2016,4,16,10,45,917.5,119.0,0.75,19.5,880.5,1068.57,758.82
2016,4,16,11,0,930.0,116.0,0.8,20.0,905.0,1071.67,759.63
2016,4,16,11,15,933.0,116.5,0.85,20.0,919.5,1064.95,756.08
2016,4,16,11,30,936.0,117.0,0.9,20.0,934.0,1054.29,750.35
2016,4,16,11,45,939.0,116.5,1.0,20.5,941.5,1038.7,741.35
2016,4,16,12,0,942.0,116.0,1.1,21.0,949.0,1019.29,729.96
2016,4,16,12,15,941.5,115.5,1.15,21.0,947.5,992.87,714.59
2016,4,16,12,30,941.0,115.0,1.2,21.0,946.0,962.97,696.99
2016,4,16,12,45,939.5,114.0,1.3,21.0,937.0,928.35,677.01
2016,4,16,13,0,938.0,113.0,1.4,21.0,928.0,890.59,654.64
2016,4,16,13,15,934.0,112.5,1.45,20.5,910.5,848.34,629.48
2016,4,16,13,30,930.0,112.0,1.5,20.0,893.0,803.46,602.08
2016,4,16,13,45,924.5,110.0,1.55,20.0,868.5,753.73,569.12
2016,4,16,14,0,919.0,108.0,1.6,20.0,844.0,701.94,532.32
2016,4,16,14,15,911.0,106.5,1.6,20.0,812.5,647.27,491.86
2016,4,16,14,30,903.0,105.0,1.6,20.0,781.0,591.25,449.12
2016,4,16,14,45,887.0,105.5,1.65,20.0,742.0,531.91,402.72
2016,4,16,15,0,871.0,106.0,1.7,20.0,703.0,472.56,354.63
2016,4,16,15,15,856.0,103.5,1.65,20.0,660.0,408.14,300.85
2016,4,16,15,30,841.0,101.0,1.6,20.0,617.0,346.77,248.02
2016,4,16,15,45,805.5,103.5,1.6,20.0,566.5,285.33,195.24
2016,4,16,16,0,770.0,106.0,1.6,20.0,516.0,227.54,146.49
2016,4,16,16,15,701.5,102.5,1.55,19.5,448.5,159.21,94.75
2016,4,16,16,30,633.0,99.0,1.5,19.0,381.0,104.27,61.42
2016,4,16,16,45,551.0,107.0,1.45,18.5,330.5,74.64,59.74
2016,4,16,17,0,469.0,115.0,1.4,18.0,280.0,81.57,66.08
2016,4,16,17,15,427.5,101.0,1.3,17.5,232.0,73.1,58.87
2016,4,16,17,30,386.0,87.0,1.2,17.0,184.0,64.24,51.12
2016,4,16,17,45,314.0,72.0,1.1,17.0,139.0,54.09,41.92
2016,4,16,18,0,242.0,57.0,1.0,17.0,94.0,43.57,32.16
2016,4,16,18,15,121.0,40.0,1.0,16.5,58.5,31.8,20.77
2016,4,16,18,30,0.0,23.0,1.0,16.0,23.0,19.54,0.0
2016,4,16,18,45,0.0,11.5,1.0,16.0,11.5,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,14.0,0.65,13.0,21.5,46.36,0.0
2016,4,17,6,0,200.0,28.0,0.7,13.0,43.0,132.46,88.16
2016,4,17,6,15,305.0,41.5,0.75,13.0,86.0,209.26,164.44
2016,4,17,6,30,410.0,55.0,0.8,13.0,129.0,296.35,240.1
2016,4,17,6,45,484.0,64.5,0.9,13.5,179.5,372.8,305.04
2016,4,17,7,0,558.0,74.0,1.0,14.0,230.0,455.89,372.9
2016,4,17,7,15,606.5,81.5,1.0,14.5,282.5,525.74,427.2
2016,4,17,7,30,655.0,89.0,1.0,15.0,335.0,598.47,481.34
2016,4,17,7,45,692.5,94.0,1.0,15.5,388.0,662.25,525.7
2016,4,17,8,0,730.0,99.0,1.0,16.0,441.0,726.9,568.73
2016,4,17,8,15,755.5,103.5,1.0,16.0,492.0,781.29,604.31
2016,4,17,8,30,781.0,108.0,1.0,16.0,543.0,830.28,635.49
2016,4,17,8,45,802.0,111.5,1.05,16.5,590.0,877.27,664.37
2016,4,17,9,0,823.0,115.0,1.1,17.0,637.0,922.28,691.46
2016,4,17,9,15,837.5,118.0,1.15,17.5,679.0,958.2,712.25
2016,4,17,9,30,852.0,121.0,1.2,18.0,721.0,991.24,731.11
2016,4,17,9,45,868.5,120.5,1.25,18.5,759.0,1019.13,746.58
2016,4,17,10,0,885.0,120.0,1.3,19.0,797.0,1032.7,753.0
2016,4,17,10,15,893.0,121.5,1.3,19.0,827.0,1047.4,760.95
2016,4,17,10,30,901.0,123.0,1.3,19.0,857.0,1058.38,766.64
2016,4,17,10,45,906.5,124.5,1.35,19.5,879.5,1062.99,767.99
2016,4,17,11,0,912.0,126.0,1.4,20.0,902.0,1063.71,767.11
2016,4,17,11,15,915.0,127.0,1.45,20.0,917.0,1057.47,763.5
2016,4,17,11,30,918.0,128.0,1.5,20.0,932.0,1047.36,757.64
2016,4,17,11,45,919.0,128.5,1.55,20.5,939.0,1030.97,746.5
2016,4,17,12,0,920.0,129.0,1.6,21.0,946.0,1010.87,733.16
2016,4,17,12,15,920.0,129.0,1.55,21.0,944.5,985.76,716.61
2016,4,17,12,30,920.0,129.0,1.5,21.0,943.0,957.2,697.96
2016,4,17,12,45,918.5,128.0,1.5,21.5,934.0,923.08,675.14
2016,4,17,13,0,917.0,127.0,1.5,22.0,925.0,885.89,650.34
2016,4,17,13,15,912.5,126.0,1.4,22.0,908.0,843.44,622.0
2016,4,17,13,30,908.0,125.0,1.3,22.0,891.0,798.48,591.9
2016,4,17,13,45,903.0,123.0,1.25,22.0,866.5,749.97,558.74
2016,4,17,14,0,898.0,121.0,1.2,22.0,842.0,699.42,522.53
2016,4,17,14,15,889.5,119.0,1.1,22.0,810.5,644.95,482.17
2016,4,17,14,30,881.0,117.0,1.0,22.0,779.0,589.24,439.86
2016,4,17,14,45,871.5,113.5,0.95,22.0,741.5,530.78,394.72
2016,4,17,15,0,862.0,110.0,0.9,22.0,704.0,469.37,345.96
2016,4,17,15,15,847.5,107.0,0.8,22.0,660.5,407.69,295.21
2016,4,17,15,30,833.0,104.0,0.7,22.0,617.0,346.58,243.65
2016,4,17,15,45,815.0,100.0,0.65,22.0,569.5,284.61,191.09
2016,4,17,16,0,797.0,96.0,0.6,22.0,522.0,224.2,140.52
2016,4,17,16,15,771.0,91.5,0.55,21.5,471.0,164.23,94.49
2016,4,17,16,30,745.0,87.0,0.5,21.0,420.0,107.35,59.74
2016,4,17,16,45,710.5,81.5,0.45,21.0,367.5,56.39,43.36
2016,4,17,17,0,676.0,76.0,0.4,21.0,315.0,54.08,41.58
2016,4,17,17,15,626.0,69.0,0.45,20.5,262.0,50.4,38.52
2016,4,17,17,30,576.0,62.0,0.5,20.0,209.0,46.56,35.2
2016,4,17,17,45,501.0,53.0,0.55,19.5,159.5,40.79,30.01
2016,4,17,18,0,426.0,44.0,0.6,19.0,110.0,34.81,24.43
2016,4,17,18,15,308.0,31.5,0.65,18.5,69.5,25.31,15.39
2016,4,17,18,30,190.0,19.0,0.7,18.0,29.0,15.42,0.0
2016,4,17,18,45,95.0,9.5,0.8,17.5,14.5,8.64,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.0,0.6,14.5,24.5,54.76,0.0
2016,4,18,6,0,249.0,28.0,0.6,15.0,49.0,154.21,105.88
2016,4,18,6,15,356.5,40.5,0.55,15.0,93.5,232.05,181.12
2016,4,18,6,30,464.0,53.0,0.5,15.0,138.0,322.35,258.03
2016,4,18,6,45,531.0,62.5,0.5,15.5,189.5,397.63,320.36
2016,4,18,7,0,598.0,72.0,0.5,16.0,241.0,478.8,384.44
2016,4,18,7,15,645.5,78.5,0.5,16.5,295.0,548.69,437.06
2016,4,18,7,30,693.0,85.0,0.5,17.0,349.0,621.27,489.28
2016,4,18,7,45,723.5,91.5,0.5,17.5,401.5,683.12,530.18
2016,4,18,8,0,754.0,98.0,0.5,18.0,454.0,745.22,569.82
2016,4,18,8,15,779.0,102.5,0.5,18.5,505.5,795.66,600.3
2016,4,18,8,30,804.0,107.0,0.5,19.0,557.0,849.52,632.36
2016,4,18,8,45,823.0,110.5,0.55,19.5,604.0,895.33,659.33
2016,4,18,9,0,842.0,114.0,0.6,20.0,651.0,938.97,684.61
2016,4,18,9,15,856.0,117.0,0.6,20.0,693.5,974.79,704.88
2016,4,18,9,30,870.0,120.0,0.6,20.0,736.0,1007.64,723.24
2016,4,18,9,45,886.0,119.0,0.65,20.5,773.5,1023.81,731.05
2016,4,18,10,0,902.0,118.0,0.7,21.0,811.0,1047.42,743.77
2016,4,18,10,15,909.5,120.0,0.7,21.0,841.0,1062.25,751.28
2016,4,18,10,30,917.0,122.0,0.7,21.0,871.0,1073.28,756.72
2016,4,18,10,45,923.0,122.5,0.75,21.0,893.5,1077.28,759.33
2016,4,18,11,0,929.0,123.0,0.8,21.0,916.0,1077.35,759.8
2016,4,18,11,15,932.0,123.5,0.8,21.0,931.0,1070.44,755.06
2016,4,18,11,30,935.0,124.0,0.8,21.0,946.0,1059.61,748.17
2016,4,18,11,45,935.0,125.0,0.85,21.5,952.0,1042.48,737.33
2016,4,18,12,0,935.0,126.0,0.9,22.0,958.0,1021.61,724.33
2016,4,18,12,15,934.0,126.5,0.85,22.0,957.0,995.71,707.6
2016,4,18,12,30,933.0,127.0,0.8,22.0,956.0,966.35,688.84
2016,4,18,12,45,924.0,130.5,0.8,22.0,944.5,929.61,666.47
2016,4,18,13,0,915.0,134.0,0.8,22.0,933.0,890.16,642.32
2016,4,18,13,15,910.5,133.0,0.8,21.5,916.0,847.7,617.2
2016,4,18,13,30,906.0,132.0,0.8,21.0,899.0,802.76,590.08
2016,4,18,13,45,892.5,134.5,0.85,21.0,872.5,752.31,557.06
2016,4,18,14,0,879.0,137.0,0.9,21.0,846.0,702.85,522.98
2016,4,18,14,15,870.0,135.5,0.9,21.0,814.0,648.28,483.82
2016,4,18,14,30,861.0,134.0,0.9,21.0,782.0,592.6,442.62
2016,4,18,14,45,743.0,165.0,0.9,21.0,705.0,508.63,379.86
2016,4,18,15,0,625.0,196.0,0.9,21.0,628.0,436.85,325.22
2016,4,18,15,15,707.0,162.0,0.9,20.5,622.0,397.78,292.19
2016,4,18,15,30,789.0,128.0,0.9,20.0,616.0,352.89,251.95
2016,4,18,15,45,764.5,125.0,0.95,20.0,567.5,287.78,197.28
2016,4,18,16,0,740.0,122.0,1.0,20.0,519.0,229.31,148.44
2016,4,18,16,15,573.5,138.5,1.0,19.5,428.5,171.39,109.66
2016,4,18,16,30,407.0,155.0,1.0,19.0,338.0,131.66,90.5
2016,4,18,16,45,364.5,146.5,1.05,18.5,295.0,100.37,81.83
2016,4,18,17,0,322.0,138.0,1.1,18.0,252.0,100.73,82.59
2016,4,18,17,15,295.0,118.0,1.15,17.5,210.0,87.7,71.55
2016,4,18,17,30,268.0,98.0,1.2,17.0,168.0,74.16,59.81
2016,4,18,17,45,226.0,78.5,1.25,16.5,128.0,60.4,47.57
2016,4,18,18,0,184.0,59.0,1.3,16.0,88.0,46.19,34.66
2016,4,18,18,15,115.0,40.0,1.3,15.5,55.5,31.85,21.2
2016,4,18,18,30,46.0,21.0,1.3,15.0,23.0,17.75,1.9
2016,4,18,18,45,23.0,10.5,1.35,14.5,11.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,15.5,0.9,13.0,25.5,65.58,0.0
2016,4,19,6,0,227.0,31.0,0.9,13.0,51.0,147.47,104.73
2016,4,19,6,15,332.0,44.5,0.85,13.5,95.5,225.29,177.88
2016,4,19,6,30,437.0,58.0,0.8,14.0,140.0,314.21,253.89
2016,4,19,6,45,516.5,65.5,0.75,14.5,192.5,393.24,319.63
2016,4,19,7,0,596.0,73.0,0.7,15.0,245.0,479.19,387.79
2016,4,19,7,15,643.0,80.0,0.65,15.5,298.5,549.23,440.49
2016,4,19,7,30,690.0,87.0,0.6,16.0,352.0,621.93,492.62
2016,4,19,7,45,727.5,91.0,0.6,16.5,405.5,685.9,535.37
2016,4,19,8,0,765.0,95.0,0.6,17.0,459.0,746.53,574.24
2016,4,19,8,15,789.5,99.0,0.65,17.0,510.0,800.8,609.56
2016,4,19,8,30,814.0,103.0,0.7,17.0,561.0,853.9,643.52
2016,4,19,8,45,829.0,108.0,0.75,17.5,607.5,898.04,669.78
2016,4,19,9,0,844.0,113.0,0.8,18.0,654.0,939.78,694.21
2016,4,19,9,15,858.0,116.0,0.85,18.5,696.5,975.56,714.56
2016,4,19,9,30,872.0,119.0,0.9,19.0,739.0,1008.38,732.93
2016,4,19,9,45,875.5,124.5,0.95,19.5,774.0,1030.43,744.5
2016,4,19,10,0,879.0,130.0,1.0,20.0,809.0,1048.76,753.92
2016,4,19,10,15,887.0,132.0,1.0,20.0,838.5,1052.18,754.62
2016,4,19,10,30,895.0,134.0,1.0,20.0,868.0,1063.42,760.52
2016,4,19,10,45,895.0,138.5,1.05,20.0,889.5,1065.31,761.74
2016,4,19,11,0,895.0,143.0,1.1,20.0,911.0,1063.28,760.8
2016,4,19,11,15,734.5,232.0,1.05,20.0,869.0,1004.57,722.73
2016,4,19,11,30,574.0,321.0,1.0,20.0,827.0,918.79,664.35
2016,4,19,11,45,538.0,338.0,1.0,20.5,815.5,885.91,641.79
2016,4,19,12,0,502.0,355.0,1.0,21.0,804.0,851.36,617.4
2016,4,19,12,15,492.0,356.5,1.0,21.0,796.0,824.88,600.17
2016,4,19,12,30,482.0,358.0,1.0,21.0,788.0,796.75,581.64
2016,4,19,12,45,495.5,350.0,1.05,21.0,788.0,778.65,570.84
2016,4,19,13,0,509.0,342.0,1.1,21.0,788.0,757.93,557.96
2016,4,19,13,15,463.5,348.5,1.15,20.5,749.0,701.23,520.42
2016,4,19,13,30,418.0,355.0,1.2,20.0,710.0,646.45,483.64
2016,4,19,13,45,348.0,368.5,1.25,20.0,658.5,580.23,436.68
2016,4,19,14,0,278.0,382.0,1.3,20.0,607.0,523.36,395.57
2016,4,19,14,15,236.0,373.0,1.35,19.5,559.0,468.52,356.52
2016,4,19,14,30,194.0,364.0,1.4,19.0,511.0,419.96,321.32
2016,4,19,14,45,188.5,345.0,1.45,19.0,482.0,385.45,295.61
2016,4,19,15,0,183.0,326.0,1.5,19.0,453.0,351.59,269.82
2016,4,19,15,15,124.5,297.0,1.5,18.5,381.0,291.2,224.45
2016,4,19,15,30,66.0,268.0,1.5,18.0,309.0,241.54,187.44
2016,4,19,15,45,93.0,252.5,1.55,17.5,305.5,228.25,176.58
2016,4,19,16,0,120.0,237.0,1.6,17.0,302.0,207.0,158.84
2016,4,19,16,15,65.0,196.5,1.6,16.5,231.5,164.6,127.8
2016,4,19,16,30,10.0,156.0,1.6,16.0,161.0,130.71,103.4
2016,4,19,16,45,181.5,139.5,1.6,16.0,205.0,100.21,82.57
2016,4,19,17,0,353.0,123.0,1.6,16.0,249.0,86.12,70.54
2016,4,19,17,15,302.5,111.5,1.55,15.5,207.5,83.44,68.43
2016,4,19,17,30,252.0,100.0,1.5,15.0,166.0,75.44,61.44
2016,4,19,17,45,223.0,79.5,1.45,15.0,128.0,61.1,48.5
2016,4,19,18,0,194.0,59.0,1.4,15.0,90.0,46.25,34.9
2016,4,19,18,15,125.0,40.5,1.3,14.5,57.5,32.27,21.78
2016,4,19,18,30,56.0,22.0,1.2,14.0,25.0,17.93,3.45
2016,4,19,18,45,28.0,11.0,1.15,14.0,12.5,10.01,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,5,45,120.0,15.5,1.6,12.0,26.5,68.32,0.0
2016,4,20,6,0,240.0,31.0,1.7,12.0,53.0,152.2,110.89
2016,4,20,6,15,341.5,43.5,1.7,12.5,97.0,229.06,182.82
2016,4,20,6,30,443.0,56.0,1.7,13.0,141.0,315.72,258.24
2016,4,20,6,45,507.0,65.0,1.75,13.5,191.0,387.73,319.96
2016,4,20,7,0,571.0,74.0,1.8,14.0,241.0,465.27,383.78
2016,4,20,7,15,311.5,113.0,1.75,14.0,206.5,360.24,297.97
2016,4,20,7,30,52.0,152.0,1.7,14.0,172.0,195.31,159.4
2016,4,20,7,45,131.5,177.0,1.65,14.5,237.5,297.47,244.14
2016,4,20,8,0,211.0,202.0,1.6,15.0,303.0,393.56,320.23
2016,4,20,8,15,288.0,212.0,1.55,15.5,366.0,490.65,394.21
2016,4,20,8,30,365.0,222.0,1.5,16.0,429.0,577.69,458.14
2016,4,20,8,45,263.5,260.0,1.5,16.5,416.0,539.1,423.93
2016,4,20,9,0,162.0,298.0,1.5,17.0,403.0,475.78,372.41
2016,4,20,9,15,229.0,309.5,1.45,17.0,468.0,553.85,431.18
2016,4,20,9,30,296.0,321.0,1.4,17.0,533.0,651.79,501.04
2016,4,20,9,45,339.0,326.5,1.4,17.0,581.0,702.51,535.86
2016,4,20,10,0,382.0,332.0,1.4,17.0,629.0,752.84,570.29
2016,4,20,10,15,477.5,309.0,1.4,17.0,693.0,841.19,631.33
2016,4,20,10,30,573.0,286.0,1.4,17.0,757.0,912.56,679.44
2016,4,20,10,45,520.5,313.5,1.4,17.5,750.5,884.45,656.33
2016,4,20,11,0,468.0,341.0,1.4,18.0,744.0,853.29,632.49
2016,4,20,11,15,694.0,231.0,1.35,18.0,839.0,962.49,709.27
2016,4,20,11,30,920.0,121.0,1.3,18.0,934.0,1040.78,756.71
2016,4,20,11,45,908.0,130.0,1.3,18.0,938.0,1020.25,742.34
2016,4,20,12,0,896.0,139.0,1.3,18.0,942.0,996.24,727.17
2016,4,20,12,15,692.5,248.5,1.3,18.0,868.5,907.09,669.23
2016,4,20,12,30,489.0,358.0,1.3,18.0,795.0,802.3,594.9
2016,4,20,12,45,533.5,337.5,1.3,18.0,810.0,799.07,594.85
2016,4,20,13,0,578.0,317.0,1.3,18.0,825.0,791.21,590.36
2016,4,20,13,15,546.5,320.0,1.3,18.0,793.0,740.13,554.85
2016,4,20,13,30,515.0,323.0,1.3,18.0,761.0,689.71,519.68
2016,4,20,13,45,498.5,315.5,1.3,18.0,730.0,641.68,485.93
2016,4,20,14,0,482.0,308.0,1.3,18.0,699.0,593.98,451.71
2016,4,20,14,15,503.5,286.5,1.3,17.5,681.0,557.78,426.25
2016,4,20,14,30,525.0,265.0,1.3,17.0,663.0,518.7,397.58
2016,4,20,14,45,672.0,196.0,1.3,17.0,680.0,499.39,381.65
2016,4,20,15,0,819.0,127.0,1.3,17.0,697.0,464.53,351.32
2016,4,20,15,15,802.5,123.5,1.25,17.0,654.0,404.2,300.59
2016,4,20,15,30,786.0,120.0,1.2,17.0,611.0,344.78,249.52
2016,4,20,15,45,768.0,115.0,1.2,17.0,564.0,284.92,197.67
2016,4,20,16,0,750.0,110.0,1.2,17.0,517.0,221.59,143.82
2016,4,20,16,15,658.5,115.0,1.15,16.5,447.5,163.26,100.75
2016,4,20,16,30,567.0,120.0,1.1,16.0,378.0,116.33,73.9
2016,4,20,16,45,533.5,110.0,1.05,16.0,329.0,76.11,61.55
2016,4,20,17,0,500.0,100.0,1.0,16.0,280.0,70.91,57.22
2016,4,20,17,15,440.5,93.5,0.9,15.5,234.0,67.44,54.37
2016,4,20,17,30,381.0,87.0,0.8,15.0,188.0,63.88,51.28
2016,4,20,17,45,326.5,71.5,0.75,14.5,144.5,53.48,41.92
2016,4,20,18,0,272.0,56.0,0.7,14.0,101.0,42.64,31.95
2016,4,20,18,15,186.0,39.5,0.6,13.5,65.0,30.52,20.52
2016,4,20,18,30,100.0,23.0,0.5,13.0,29.0,17.99,4.7
2016,4,20,18,45,50.0,11.5,0.45,13.0,14.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,16.0,1.3,12.5,16.5,17.75,0.0
2016,4,21,6,0,14.0,32.0,1.3,13.0,33.0,39.46,25.67
2016,4,21,6,15,38.5,53.0,1.3,13.0,59.5,74.77,57.14
2016,4,21,6,30,63.0,74.0,1.3,13.0,86.0,119.99,96.56
2016,4,21,6,45,78.5,96.5,1.35,13.5,116.5,156.91,128.43
2016,4,21,7,0,94.0,119.0,1.4,14.0,147.0,194.95,160.52
2016,4,21,7,15,111.0,140.0,1.4,14.0,179.0,233.23,192.34
2016,4,21,7,30,128.0,161.0,1.4,14.0,211.0,272.77,224.48
2016,4,21,7,45,78.5,172.5,1.45,14.5,204.5,238.01,194.25
2016,4,21,8,0,29.0,184.0,1.5,15.0,198.0,211.49,170.53
2016,4,21,8,15,43.0,211.5,1.5,15.0,234.5,253.17,203.96
2016,4,21,8,30,57.0,239.0,1.5,15.0,271.0,295.57,237.12
2016,4,21,8,45,85.0,268.0,1.5,15.0,321.0,352.94,281.84
2016,4,21,9,0,113.0,297.0,1.5,15.0,371.0,411.42,326.39
2016,4,21,9,15,162.0,317.5,1.5,15.0,430.5,498.37,391.88
2016,4,21,9,30,211.0,338.0,1.5,15.0,490.0,569.6,444.08
2016,4,21,9,45,514.0,243.0,1.55,15.5,637.0,801.54,615.74
2016,4,21,10,0,817.0,148.0,1.6,16.0,784.0,1005.91,751.45
2016,4,21,10,15,427.0,246.5,1.65,16.0,580.0,722.76,552.76
2016,4,21,10,30,37.0,345.0,1.7,16.0,376.0,379.74,293.12
2016,4,21,10,45,29.5,331.0,1.75,16.5,356.5,355.07,275.41
2016,4,21,11,0,22.0,317.0,1.8,17.0,337.0,315.6,244.69
2016,4,21,11,15,25.0,334.0,1.8,17.0,357.0,349.01,270.06
2016,4,21,11,30,28.0,351.0,1.8,17.0,377.0,366.65,283.06
2016,4,21,11,45,29.0,353.5,1.85,17.0,380.0,367.21,283.39
2016,4,21,12,0,30.0,356.0,1.9,17.0,383.0,367.49,283.63
2016,4,21,12,15,18.5,271.5,1.95,17.0,288.0,262.99,204.0
2016,4,21,12,30,7.0,187.0,2.0,17.0,193.0,174.09,134.76
2016,4,21,12,45,27.5,289.0,2.05,17.0,313.5,291.28,226.92
2016,4,21,13,0,48.0,391.0,2.1,17.0,434.0,400.24,309.49
2016,4,21,13,15,197.5,391.0,2.1,17.0,560.5,518.5,400.58
2016,4,21,13,30,347.0,391.0,2.1,17.0,687.0,620.49,476.41
2016,4,21,13,45,316.0,387.5,2.15,17.0,651.0,573.5,441.07
2016,4,21,14,0,285.0,384.0,2.2,17.0,615.0,528.54,407.85
2016,4,21,14,15,261.5,372.5,2.2,17.0,578.5,483.65,374.24
2016,4,21,14,30,238.0,361.0,2.2,17.0,542.0,440.76,341.7
2016,4,21,14,45,212.0,345.0,2.2,17.0,500.5,396.34,307.64
2016,4,21,15,0,186.0,329.0,2.2,17.0,459.0,354.71,275.39
2016,4,21,15,15,182.0,307.5,2.2,16.5,428.5,320.09,248.51
2016,4,21,15,30,178.0,286.0,2.2,16.0,398.0,286.12,221.64
2016,4,21,15,45,250.5,253.0,2.2,16.0,397.0,259.73,197.44
2016,4,21,16,0,323.0,220.0,2.2,16.0,396.0,228.34,168.27
2016,4,21,16,15,289.0,202.5,2.2,15.5,348.5,185.98,136.04
2016,4,21,16,30,255.0,185.0,2.2,15.0,301.0,148.09,110.39
2016,4,21,16,45,158.5,164.0,2.2,15.0,233.5,121.61,101.53
2016,4,21,17,0,62.0,143.0,2.2,15.0,166.0,111.7,93.2
2016,4,21,17,15,52.5,121.5,2.15,14.5,138.5,96.11,79.84
2016,4,21,17,30,43.0,100.0,2.1,14.0,111.0,80.19,65.91
2016,4,21,17,45,32.0,78.5,2.1,14.0,86.0,63.95,51.26
2016,4,21,18,0,21.0,57.0,2.1,14.0,61.0,47.39,36.12
2016,4,21,18,15,10.5,37.5,2.1,13.5,39.5,31.9,21.74
2016,4,21,18,30,0.0,18.0,2.1,13.0,18.0,15.86,4.27
2016,4,21,18,45,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,3.05,13.0,10.5,9.23,0.0
2016,4,22,6,0,0.0,21.0,3.1,13.0,21.0,18.49,9.23
2016,4,22,6,15,0.0,37.0,3.15,13.0,37.0,32.83,22.05
2016,4,22,6,30,0.0,53.0,3.2,13.0,53.0,48.16,35.54
2016,4,22,6,45,0.0,72.0,3.3,13.0,72.0,66.58,51.56
2016,4,22,7,0,0.0,91.0,3.4,13.0,91.0,84.84,67.24
2016,4,22,7,15,0.0,110.0,3.45,13.0,110.0,103.01,82.58
2016,4,22,7,30,0.0,129.0,3.5,13.0,129.0,121.11,97.63
2016,4,22,7,45,0.0,113.0,3.6,13.0,113.0,103.01,82.09
2016,4,22,8,0,0.0,97.0,3.7,13.0,97.0,86.68,68.09
2016,4,22,8,15,35.5,171.5,3.75,13.0,192.0,201.0,164.34
2016,4,22,8,30,71.0,246.0,3.8,13.0,287.0,315.54,257.62
2016,4,22,8,45,35.5,137.0,3.9,13.5,157.5,164.29,132.84
2016,4,22,9,0,0.0,28.0,4.0,14.0,28.0,24.75,15.2
2016,4,22,9,15,0.0,72.0,4.1,13.5,72.0,63.82,47.96
2016,4,22,9,30,0.0,116.0,4.2,13.0,116.0,103.74,81.07
2016,4,22,9,45,0.0,72.5,4.3,13.0,72.5,64.33,48.22
2016,4,22,10,0,0.0,29.0,4.4,13.0,29.0,25.7,15.91
2016,4,22,10,15,160.0,206.5,4.45,13.0,339.5,389.67,317.66
2016,4,22,10,30,320.0,384.0,4.5,13.0,650.0,743.03,587.1
2016,4,22,10,45,171.5,353.0,4.6,13.0,496.0,538.56,428.28
2016,4,22,11,0,23.0,322.0,4.7,13.0,342.0,321.33,255.22
2016,4,22,11,15,90.5,385.5,4.65,13.0,466.0,467.02,371.31
2016,4,22,11,30,158.0,449.0,4.6,13.0,590.0,609.53,480.16
2016,4,22,11,45,232.0,441.0,4.55,13.0,649.5,665.5,523.23
2016,4,22,12,0,306.0,433.0,4.5,13.0,709.0,729.95,572.0
2016,4,22,12,15,334.5,422.0,4.45,13.0,723.5,731.53,573.25
2016,4,22,12,30,363.0,411.0,4.4,13.0,738.0,730.41,572.82
2016,4,22,12,45,615.0,282.5,4.35,13.0,829.5,817.1,642.82
2016,4,22,13,0,867.0,154.0,4.3,13.0,921.0,873.59,686.46
2016,4,22,13,15,864.0,153.0,4.3,13.0,905.0,832.92,657.1
2016,4,22,13,30,861.0,152.0,4.3,13.0,889.0,789.79,626.05
2016,4,22,13,45,869.5,142.5,4.3,13.0,869.0,744.64,591.98
2016,4,22,14,0,878.0,133.0,4.3,13.0,849.0,694.53,553.4
2016,4,22,14,15,869.5,131.5,4.25,13.0,818.0,642.48,511.73
2016,4,22,14,30,861.0,130.0,4.2,13.0,787.0,587.34,466.66
2016,4,22,14,45,628.0,208.0,4.2,13.0,675.0,487.1,385.6
2016,4,22,15,0,395.0,286.0,4.2,13.0,563.0,408.91,322.67
2016,4,22,15,15,298.0,286.0,4.15,13.0,487.5,343.98,270.55
2016,4,22,15,30,201.0,286.0,4.1,13.0,412.0,293.15,230.43
2016,4,22,15,45,479.0,200.0,4.05,13.0,470.5,273.95,204.26
2016,4,22,16,0,757.0,114.0,4.0,13.0,529.0,225.88,150.54
2016,4,22,16,15,729.0,109.5,3.95,12.5,478.0,167.77,103.54
2016,4,22,16,30,701.0,105.0,3.9,12.0,427.0,113.03,68.11
2016,4,22,16,45,657.5,100.5,3.85,12.0,374.0,69.39,56.62
2016,4,22,17,0,614.0,96.0,3.8,12.0,321.0,68.49,56.0
2016,4,22,17,15,559.5,88.0,3.7,12.0,268.5,64.66,52.66
2016,4,22,17,30,505.0,80.0,3.6,12.0,216.0,60.68,49.06
2016,4,22,17,45,426.5,69.5,3.5,12.0,167.0,52.25,41.28
2016,4,22,18,0,348.0,59.0,3.4,12.0,118.0,45.06,34.39
2016,4,22,18,15,232.0,44.0,3.3,11.5,77.5,34.05,23.87
2016,4,22,18,30,116.0,29.0,3.2,11.0,37.0,23.33,10.03
2016,4,22,18,45,58.0,14.5,3.1,11.0,18.5,13.19,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
