Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,1.1,11.0,2.5,2.27,0.0
2016,5,3,5,30,0.0,5.0,1.1,11.0,5.0,4.38,0.0
2016,5,3,5,45,0.0,14.5,1.1,11.5,14.5,12.75,4.44
2016,5,3,6,0,0.0,24.0,1.1,12.0,24.0,21.13,12.21
2016,5,3,6,15,0.0,37.0,1.1,12.0,37.0,32.62,22.38
2016,5,3,6,30,0.0,50.0,1.1,12.0,50.0,44.14,32.52
2016,5,3,6,45,0.0,64.0,1.15,12.5,64.0,56.94,43.53
2016,5,3,7,0,0.0,78.0,1.2,13.0,78.0,69.97,54.53
2016,5,3,7,15,1.0,109.0,1.25,13.0,109.5,100.82,80.52
2016,5,3,7,30,2.0,140.0,1.3,13.0,141.0,132.05,106.36
2016,5,3,7,45,15.5,169.5,1.4,13.5,178.0,171.48,138.72
2016,5,3,8,0,29.0,199.0,1.5,14.0,215.0,224.54,181.44
2016,5,3,8,15,56.0,232.5,1.55,14.0,265.5,283.71,228.83
2016,5,3,8,30,83.0,266.0,1.6,14.0,316.0,344.46,276.47
2016,5,3,8,45,125.5,292.0,1.65,14.5,374.5,428.04,340.45
2016,5,3,9,0,168.0,318.0,1.7,15.0,433.0,497.79,392.24
2016,5,3,9,15,134.0,335.0,1.7,15.0,430.0,485.33,380.35
2016,5,3,9,30,100.0,352.0,1.7,15.0,427.0,453.55,354.8
2016,5,3,9,45,73.5,350.5,1.7,15.5,407.5,424.25,330.86
2016,5,3,10,0,47.0,349.0,1.7,16.0,388.0,394.32,306.42
2016,5,3,10,15,88.0,385.5,1.65,16.0,460.5,472.52,365.58
2016,5,3,10,30,129.0,422.0,1.6,16.0,533.0,567.04,434.14
2016,5,3,10,45,150.0,434.5,1.6,16.5,566.5,597.59,454.5
2016,5,3,11,0,171.0,447.0,1.6,17.0,600.0,626.94,474.27
2016,5,3,11,15,98.5,400.0,1.6,17.0,488.5,485.93,371.06
2016,5,3,11,30,26.0,353.0,1.6,17.0,377.0,363.58,279.08
2016,5,3,11,45,57.0,401.5,1.6,17.0,454.5,438.59,336.27
2016,5,3,12,0,88.0,450.0,1.6,17.0,532.0,511.19,389.32
2016,5,3,12,15,184.0,450.0,1.55,17.0,620.5,603.55,457.36
2016,5,3,12,30,280.0,450.0,1.5,17.0,709.0,686.59,516.6
2016,5,3,12,45,288.5,443.0,1.5,17.0,707.0,671.37,505.39
2016,5,3,13,0,297.0,436.0,1.5,17.0,705.0,654.66,494.0
2016,5,3,13,15,328.5,417.5,1.5,17.0,710.0,644.11,487.44
2016,5,3,13,30,360.0,399.0,1.5,17.0,715.0,630.5,478.44
2016,5,3,13,45,404.5,365.5,1.5,17.0,712.0,611.6,465.76
2016,5,3,14,0,449.0,332.0,1.5,17.0,709.0,586.05,447.86
2016,5,3,14,15,360.5,349.5,1.55,17.0,645.0,518.33,397.37
2016,5,3,14,30,272.0,367.0,1.6,17.0,581.0,459.51,353.16
2016,5,3,14,45,279.0,347.0,1.65,17.0,557.5,425.69,327.66
2016,5,3,15,0,286.0,327.0,1.7,17.0,534.0,391.09,300.67
2016,5,3,15,15,279.5,307.0,1.75,16.5,500.0,350.68,269.22
2016,5,3,15,30,273.0,287.0,1.8,16.0,466.0,311.12,237.75
2016,5,3,15,45,270.0,265.0,1.85,16.0,431.0,271.93,205.62
2016,5,3,16,0,267.0,243.0,1.9,16.0,396.0,233.38,174.07
2016,5,3,16,15,231.0,224.0,1.9,15.5,348.0,199.38,148.89
2016,5,3,16,30,195.0,205.0,1.9,15.0,300.0,164.4,124.97
2016,5,3,16,45,219.0,179.0,1.95,15.0,274.5,124.73,103.96
2016,5,3,17,0,243.0,153.0,2.0,15.0,249.0,109.44,91.06
2016,5,3,17,15,205.0,138.0,2.0,14.5,211.0,100.04,83.24
2016,5,3,17,30,167.0,123.0,2.0,14.0,173.0,93.56,77.76
2016,5,3,17,45,139.0,101.0,2.0,14.0,137.0,78.02,63.91
2016,5,3,18,0,111.0,79.0,2.0,14.0,101.0,62.09,49.45
2016,5,3,18,15,74.0,57.5,1.95,13.5,70.5,46.07,34.77
2016,5,3,18,30,37.0,36.0,1.9,13.0,40.0,29.66,19.25
2016,5,3,18,45,18.5,18.0,1.9,13.0,20.0,15.75,0.0
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,12.0,2.5,2.27,0.0
2016,5,4,5,30,0.0,5.0,1.3,12.0,5.0,4.38,0.0
2016,5,4,5,45,0.0,17.5,1.25,12.0,17.5,15.4,6.65
2016,5,4,6,0,0.0,30.0,1.2,12.0,30.0,26.44,16.73
2016,5,4,6,15,0.0,45.5,1.1,12.0,45.5,40.36,29.02
2016,5,4,6,30,0.0,61.0,1.0,12.0,61.0,54.96,41.82
2016,5,4,6,45,0.0,79.0,0.95,12.0,79.0,72.09,56.58
2016,5,4,7,0,0.0,97.0,0.9,12.0,97.0,89.16,71.05
2016,5,4,7,15,7.0,125.0,0.85,12.0,128.0,121.38,98.19
2016,5,4,7,30,14.0,153.0,0.8,12.0,159.0,154.26,125.34
2016,5,4,7,45,10.0,161.5,0.8,12.5,166.0,158.71,128.12
2016,5,4,8,0,6.0,170.0,0.8,13.0,173.0,163.03,130.82
2016,5,4,8,15,32.5,214.0,0.75,13.0,233.5,242.63,195.3
2016,5,4,8,30,59.0,258.0,0.7,13.0,294.0,313.88,250.84
2016,5,4,8,45,83.0,287.0,0.7,13.0,342.0,367.27,291.38
2016,5,4,9,0,107.0,316.0,0.7,13.0,390.0,421.51,331.81
2016,5,4,9,15,137.5,338.5,0.7,13.0,439.0,492.12,383.55
2016,5,4,9,30,168.0,361.0,0.7,13.0,488.0,546.6,422.38
2016,5,4,9,45,169.5,379.0,0.75,13.5,512.0,567.42,435.46
2016,5,4,10,0,171.0,397.0,0.8,14.0,536.0,587.26,448.15
2016,5,4,10,15,225.5,403.5,0.8,14.0,593.5,647.12,490.98
2016,5,4,10,30,280.0,410.0,0.8,14.0,651.0,722.86,543.09
2016,5,4,10,45,288.5,419.0,0.8,14.5,672.5,736.48,549.89
2016,5,4,11,0,297.0,428.0,0.8,15.0,694.0,748.36,556.3
2016,5,4,11,15,219.0,445.0,0.8,15.0,642.5,666.23,497.76
2016,5,4,11,30,141.0,462.0,0.8,15.0,591.0,599.56,449.68
2016,5,4,11,45,159.5,466.0,0.8,15.0,613.5,614.02,460.8
2016,5,4,12,0,178.0,470.0,0.8,15.0,636.0,626.78,469.82
2016,5,4,12,15,99.0,398.5,0.85,15.0,490.5,475.59,361.53
2016,5,4,12,30,20.0,327.0,0.9,15.0,345.0,313.02,240.88
2016,5,4,12,45,213.0,358.5,0.95,15.0,552.0,527.42,406.01
2016,5,4,13,0,406.0,390.0,1.0,15.0,759.0,706.2,533.46
2016,5,4,13,15,365.0,400.5,1.05,15.0,728.0,656.83,496.57
2016,5,4,13,30,324.0,411.0,1.1,15.0,697.0,613.97,466.28
2016,5,4,13,45,239.5,412.5,1.2,15.0,621.0,535.37,409.59
2016,5,4,14,0,155.0,414.0,1.3,15.0,545.0,462.88,356.37
2016,5,4,14,15,348.5,343.5,1.35,15.0,623.0,505.87,391.13
2016,5,4,14,30,542.0,273.0,1.4,15.0,701.0,528.84,408.04
2016,5,4,14,45,481.5,280.5,1.45,15.0,647.5,470.04,362.24
2016,5,4,15,0,421.0,288.0,1.5,15.0,594.0,416.73,320.61
2016,5,4,15,15,413.5,272.0,1.5,15.0,558.0,371.17,283.72
2016,5,4,15,30,406.0,256.0,1.5,15.0,522.0,326.31,246.59
2016,5,4,15,45,327.5,251.5,1.55,15.0,456.5,276.78,207.84
2016,5,4,16,0,249.0,247.0,1.6,15.0,391.0,232.72,174.67
2016,5,4,16,15,232.5,225.5,1.6,14.5,350.5,194.55,145.27
2016,5,4,16,30,216.0,204.0,1.6,14.0,310.0,165.38,125.39
2016,5,4,16,45,211.0,181.0,1.6,14.0,274.5,132.77,111.23
2016,5,4,17,0,206.0,158.0,1.6,14.0,239.0,118.01,98.81
2016,5,4,17,15,179.0,140.0,1.55,13.5,203.5,105.65,88.42
2016,5,4,17,30,152.0,122.0,1.5,13.0,168.0,92.95,77.48
2016,5,4,17,45,131.5,100.0,1.45,13.0,134.0,77.45,63.65
2016,5,4,18,0,111.0,78.0,1.4,13.0,100.0,61.53,49.18
2016,5,4,18,15,77.0,57.0,1.3,12.5,70.5,45.83,34.77
2016,5,4,18,30,43.0,36.0,1.2,12.0,41.0,29.74,19.58
2016,5,4,18,45,21.5,18.0,1.15,12.0,20.5,15.41,0.0
2016,5,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,0.85,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,0.9,12.0,16.0,14.1,0.0
2016,5,5,5,45,44.0,36.5,1.0,12.5,43.0,60.64,42.31
2016,5,5,6,0,88.0,57.0,1.1,13.0,70.0,104.18,80.95
2016,5,5,6,15,126.0,78.5,1.1,13.0,105.0,150.44,121.48
2016,5,5,6,30,164.0,100.0,1.1,13.0,140.0,200.33,164.67
2016,5,5,6,45,211.0,113.5,1.15,13.0,178.0,259.11,214.47
2016,5,5,7,0,258.0,127.0,1.2,13.0,216.0,313.6,259.78
2016,5,5,7,15,299.5,143.5,1.2,13.0,263.0,372.1,306.95
2016,5,5,7,30,341.0,160.0,1.2,13.0,310.0,433.69,355.24
2016,5,5,7,45,329.5,185.0,1.2,13.5,344.0,467.14,378.78
2016,5,5,8,0,318.0,210.0,1.2,14.0,378.0,498.36,400.15
2016,5,5,8,15,360.0,222.0,1.2,14.0,429.5,557.69,444.11
2016,5,5,8,30,402.0,234.0,1.2,14.0,481.0,634.41,499.1
2016,5,5,8,45,239.5,271.0,1.2,14.0,421.0,523.29,411.83
2016,5,5,9,0,77.0,308.0,1.2,14.0,361.0,384.07,302.39
2016,5,5,9,15,298.0,285.5,1.15,14.0,508.0,603.36,472.1
2016,5,5,9,30,519.0,263.0,1.1,14.0,655.0,815.53,622.39
2016,5,5,9,45,366.5,329.0,1.1,14.5,612.0,724.59,550.78
2016,5,5,10,0,214.0,395.0,1.1,15.0,569.0,627.61,477.33
2016,5,5,10,15,160.5,407.0,1.1,15.0,540.0,584.85,445.61
2016,5,5,10,30,107.0,419.0,1.1,15.0,511.0,523.97,400.17
2016,5,5,10,45,122.5,433.5,1.1,15.0,541.5,567.77,431.9
2016,5,5,11,0,138.0,448.0,1.1,15.0,572.0,593.82,449.93
2016,5,5,11,15,112.5,447.0,1.1,15.0,549.5,561.93,425.91
2016,5,5,11,30,87.0,446.0,1.1,15.0,527.0,516.2,392.53
2016,5,5,11,45,43.5,268.0,1.1,15.5,308.5,294.42,228.0
2016,5,5,12,0,0.0,90.0,1.1,16.0,90.0,80.32,59.72
2016,5,5,12,15,0.0,94.5,1.1,16.0,94.5,84.34,63.32
2016,5,5,12,30,0.0,99.0,1.1,16.0,99.0,88.33,66.55
2016,5,5,12,45,72.5,278.5,1.15,16.0,345.0,325.25,254.29
2016,5,5,13,0,145.0,458.0,1.2,16.0,591.0,543.46,414.33
2016,5,5,13,15,130.0,446.5,1.2,16.0,564.0,509.8,387.96
2016,5,5,13,30,115.0,435.0,1.2,16.0,537.0,477.21,364.39
2016,5,5,13,45,71.5,381.5,1.25,16.0,444.5,387.5,298.3
2016,5,5,14,0,28.0,328.0,1.3,16.0,352.0,306.46,237.41
2016,5,5,14,15,37.0,333.0,1.3,16.0,363.5,311.51,242.0
2016,5,5,14,30,46.0,338.0,1.3,16.0,375.0,315.09,244.94
2016,5,5,14,45,68.0,336.5,1.35,16.0,387.5,318.19,247.56
2016,5,5,15,0,90.0,335.0,1.4,16.0,400.0,318.29,247.55
2016,5,5,15,15,57.5,291.0,1.4,15.5,332.0,262.97,205.53
2016,5,5,15,30,25.0,247.0,1.4,15.0,264.0,217.53,171.18
2016,5,5,15,45,84.5,252.0,1.4,15.0,302.0,225.8,176.13
2016,5,5,16,0,144.0,257.0,1.4,15.0,340.0,225.01,172.87
2016,5,5,16,15,130.0,239.0,1.35,14.5,308.5,196.14,150.87
2016,5,5,16,30,116.0,221.0,1.3,14.0,277.0,169.08,131.55
2016,5,5,16,45,106.0,191.5,1.3,14.0,238.5,144.68,121.37
2016,5,5,17,0,96.0,162.0,1.3,14.0,200.0,125.06,104.83
2016,5,5,17,15,77.0,142.0,1.2,13.5,170.0,110.58,92.66
2016,5,5,17,30,58.0,122.0,1.1,13.0,140.0,95.83,79.98
2016,5,5,17,45,159.0,102.0,1.0,13.0,138.0,78.93,64.94
2016,5,5,18,0,260.0,82.0,0.9,13.0,136.0,62.9,50.42
2016,5,5,18,15,182.0,62.5,0.9,12.5,95.5,48.62,37.27
2016,5,5,18,30,104.0,43.0,0.9,12.0,55.0,33.99,23.32
2016,5,5,18,45,52.0,21.5,0.95,12.0,27.5,17.52,2.04
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,22.0,10.0,2.5,10.5,11.0,14.4,0.0
2016,5,6,5,30,44.0,20.0,2.5,11.0,22.0,36.49,4.26
2016,5,6,5,45,120.5,40.0,2.5,11.5,56.0,99.07,72.48
2016,5,6,6,0,197.0,60.0,2.5,12.0,90.0,160.3,127.16
2016,5,6,6,15,269.5,76.0,2.45,12.0,134.0,231.3,189.42
2016,5,6,6,30,342.0,92.0,2.4,12.0,178.0,302.63,251.33
2016,5,6,6,45,196.5,112.5,2.35,12.0,164.5,249.14,207.75
2016,5,6,7,0,51.0,133.0,2.3,12.0,151.0,168.52,138.87
2016,5,6,7,15,59.0,155.5,2.15,12.0,179.5,199.38,164.75
2016,5,6,7,30,67.0,178.0,2.0,12.0,208.0,230.73,190.26
2016,5,6,7,45,189.0,195.5,1.95,12.5,293.0,357.37,294.69
2016,5,6,8,0,311.0,213.0,1.9,13.0,378.0,495.78,403.3
2016,5,6,8,15,252.0,244.5,1.75,13.0,387.0,491.8,395.95
2016,5,6,8,30,193.0,276.0,1.6,13.0,396.0,466.69,373.56
2016,5,6,8,45,96.5,188.5,1.45,13.0,248.5,285.49,230.37
2016,5,6,9,0,0.0,101.0,1.3,13.0,101.0,89.84,69.25
2016,5,6,9,15,0.0,104.5,1.15,13.0,104.5,93.08,72.09
2016,5,6,9,30,0.0,108.0,1.0,13.0,108.0,96.33,74.58
2016,5,6,9,45,0.0,113.5,0.9,13.5,113.5,101.41,78.42
2016,5,6,10,0,0.0,119.0,0.8,14.0,119.0,106.49,82.23
2016,5,6,10,15,13.5,227.0,0.7,14.0,238.5,221.01,173.82
2016,5,6,10,30,27.0,335.0,0.6,14.0,358.0,354.67,275.12
2016,5,6,10,45,68.0,389.0,0.55,14.5,449.5,449.71,344.18
2016,5,6,11,0,109.0,443.0,0.5,15.0,541.0,543.63,409.84
2016,5,6,11,15,124.0,453.5,0.5,15.0,567.0,579.52,433.78
2016,5,6,11,30,139.0,464.0,0.5,15.0,593.0,598.63,446.7
2016,5,6,11,45,81.5,409.0,0.5,15.0,485.0,468.73,353.78
2016,5,6,12,0,24.0,354.0,0.5,15.0,377.0,345.08,263.25
2016,5,6,12,15,47.5,397.0,0.5,15.0,441.5,415.88,316.87
2016,5,6,12,30,71.0,440.0,0.5,15.0,506.0,472.96,357.84
2016,5,6,12,45,76.0,439.0,0.5,15.0,509.0,470.02,355.31
2016,5,6,13,0,81.0,438.0,0.5,15.0,512.0,466.38,352.92
2016,5,6,13,15,50.0,373.0,0.5,15.0,419.0,376.17,287.06
2016,5,6,13,30,19.0,308.0,0.5,15.0,326.0,287.31,221.1
2016,5,6,13,45,19.0,300.0,0.55,15.0,317.5,278.18,215.15
2016,5,6,14,0,19.0,292.0,0.6,15.0,309.0,269.05,208.59
2016,5,6,14,15,20.5,292.0,0.6,15.0,309.5,267.63,207.78
2016,5,6,14,30,22.0,292.0,0.6,15.0,310.0,265.85,206.65
2016,5,6,14,45,11.0,222.5,0.6,15.0,232.0,199.43,155.43
2016,5,6,15,0,0.0,153.0,0.6,15.0,154.0,134.41,104.48
2016,5,6,15,15,3.0,173.0,0.6,15.0,175.5,151.94,119.0
2016,5,6,15,30,6.0,193.0,0.6,15.0,197.0,168.33,132.24
2016,5,6,15,45,3.0,151.5,0.65,15.0,153.5,132.33,103.66
2016,5,6,16,0,0.0,110.0,0.7,15.0,110.0,96.68,75.09
2016,5,6,16,15,12.5,146.5,0.75,15.0,153.0,127.24,100.01
2016,5,6,16,30,25.0,183.0,0.8,15.0,196.0,152.57,120.65
2016,5,6,16,45,51.5,172.0,0.85,15.0,194.0,132.87,110.62
2016,5,6,17,0,78.0,161.0,0.9,15.0,192.0,124.44,103.79
2016,5,6,17,15,66.0,140.0,0.9,14.5,164.0,109.4,91.21
2016,5,6,17,30,54.0,119.0,0.9,14.0,136.0,94.07,78.09
2016,5,6,17,45,41.5,97.0,0.9,14.0,108.5,77.81,63.71
2016,5,6,18,0,29.0,75.0,0.9,14.0,81.0,61.23,48.77
2016,5,6,18,15,14.5,54.5,0.95,13.5,57.5,45.34,34.29
2016,5,6,18,30,0.0,34.0,1.0,13.0,34.0,29.39,19.43
2016,5,6,18,45,0.0,17.0,1.05,12.5,17.0,14.98,2.03
2016,5,6,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2016,5,7,5,30,0.0,8.0,0.9,12.0,8.0,7.02,0.0
2016,5,7,5,45,0.0,21.0,0.95,12.0,21.0,18.49,9.46
2016,5,7,6,0,0.0,34.0,1.0,12.0,34.0,29.98,19.83
2016,5,7,6,15,0.0,50.5,1.0,12.0,50.5,45.27,33.28
2016,5,7,6,30,0.0,67.0,1.0,12.0,67.0,60.88,46.91
2016,5,7,6,45,0.0,84.5,1.05,12.5,84.5,77.45,61.04
2016,5,7,7,0,0.0,102.0,1.1,13.0,102.0,93.98,74.82
2016,5,7,7,15,0.0,79.0,1.15,13.0,79.0,70.15,54.46
2016,5,7,7,30,0.0,56.0,1.2,13.0,56.0,49.46,36.76
2016,5,7,7,45,3.5,115.0,1.25,13.0,117.0,106.63,84.94
2016,5,7,8,0,7.0,174.0,1.3,13.0,178.0,167.53,134.93
2016,5,7,8,15,3.5,116.5,1.35,13.0,118.5,107.52,84.89
2016,5,7,8,30,0.0,59.0,1.4,13.0,59.0,52.21,38.51
2016,5,7,8,45,0.0,91.5,1.45,13.5,91.5,81.15,62.5
2016,5,7,9,0,0.0,124.0,1.5,14.0,124.0,111.15,86.86
2016,5,7,9,15,0.0,104.0,1.5,14.0,104.0,92.62,71.41
2016,5,7,9,30,0.0,84.0,1.5,14.0,84.0,74.58,56.45
2016,5,7,9,45,0.0,86.0,1.5,14.0,86.0,76.41,57.86
2016,5,7,10,0,0.0,88.0,1.5,14.0,88.0,78.23,59.26
2016,5,7,10,15,0.0,107.0,1.5,14.0,107.0,95.56,73.34
2016,5,7,10,30,0.0,126.0,1.5,14.0,126.0,112.95,87.35
2016,5,7,10,45,0.0,108.5,1.5,14.0,108.5,97.01,74.28
2016,5,7,11,0,0.0,91.0,1.5,14.0,91.0,81.19,61.36
2016,5,7,11,15,4.5,148.5,1.5,14.0,153.0,137.93,107.51
2016,5,7,11,30,9.0,206.0,1.5,14.0,215.0,194.95,152.91
2016,5,7,11,45,4.5,160.0,1.5,14.0,164.5,148.07,115.24
2016,5,7,12,0,0.0,114.0,1.5,14.0,114.0,101.94,78.02
2016,5,7,12,15,4.0,155.5,1.45,14.0,159.5,142.99,111.34
2016,5,7,12,30,8.0,197.0,1.4,14.0,205.0,183.72,143.81
2016,5,7,12,45,5.5,176.0,1.4,14.0,181.5,162.06,126.42
2016,5,7,13,0,3.0,155.0,1.4,14.0,158.0,140.72,109.4
2016,5,7,13,15,3.5,159.0,1.35,14.0,162.0,144.34,112.42
2016,5,7,13,30,4.0,163.0,1.3,14.0,166.0,147.86,115.31
2016,5,7,13,45,5.5,180.0,1.3,14.0,184.5,163.44,127.9
2016,5,7,14,0,7.0,197.0,1.3,14.0,203.0,178.65,140.13
2016,5,7,14,15,6.5,195.5,1.25,14.0,201.0,176.19,138.24
2016,5,7,14,30,6.0,194.0,1.2,14.0,199.0,173.74,136.44
2016,5,7,14,45,7.0,204.5,1.2,14.0,210.0,182.22,143.43
2016,5,7,15,0,8.0,215.0,1.2,14.0,221.0,190.22,150.0
2016,5,7,15,15,36.5,251.0,1.15,14.0,275.5,224.3,176.83
2016,5,7,15,30,65.0,287.0,1.1,14.0,330.0,254.59,199.86
2016,5,7,15,45,32.5,196.5,1.05,14.0,218.0,171.72,134.82
2016,5,7,16,0,0.0,106.0,1.0,14.0,106.0,93.34,72.59
2016,5,7,16,15,0.0,118.0,0.95,14.0,118.0,102.84,80.88
2016,5,7,16,30,0.0,130.0,0.9,14.0,130.0,111.5,88.3
2016,5,7,16,45,0.0,113.0,0.85,14.0,113.0,97.13,80.22
2016,5,7,17,0,0.0,96.0,0.8,14.0,96.0,83.2,68.31
2016,5,7,17,15,0.0,82.0,0.75,13.5,82.0,71.5,58.31
2016,5,7,17,30,0.0,68.0,0.7,13.0,68.0,59.69,48.03
2016,5,7,17,45,0.0,54.0,0.65,13.0,54.0,47.69,37.27
2016,5,7,18,0,0.0,40.0,0.6,13.0,40.0,35.28,26.0
2016,5,7,18,15,0.0,28.5,0.55,13.0,28.5,25.1,16.62
2016,5,7,18,30,0.0,17.0,0.5,13.0,17.0,14.95,7.2
2016,5,7,18,45,0.0,8.5,0.45,13.0,8.5,7.46,0.0
2016,5,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,5,15,47.0,11.5,1.1,11.0,14.0,21.85,0.0
2016,5,8,5,30,94.0,23.0,1.1,11.0,28.0,59.88,21.36
2016,5,8,5,45,198.5,38.0,1.15,11.5,64.5,131.01,97.71
2016,5,8,6,0,303.0,53.0,1.2,12.0,101.0,203.03,161.2
2016,5,8,6,15,379.0,64.0,1.2,12.0,146.0,268.49,218.89
2016,5,8,6,30,455.0,75.0,1.2,12.0,191.0,345.94,285.07
2016,5,8,6,45,511.5,83.0,1.2,12.5,241.0,413.29,340.65
2016,5,8,7,0,568.0,91.0,1.2,13.0,291.0,485.06,397.59
2016,5,8,7,15,402.5,135.0,1.2,13.0,288.0,444.62,363.81
2016,5,8,7,30,237.0,179.0,1.2,13.0,285.0,379.56,309.95
2016,5,8,7,45,122.0,176.5,1.2,13.5,231.5,283.31,230.91
2016,5,8,8,0,7.0,174.0,1.2,14.0,178.0,167.41,133.66
2016,5,8,8,15,62.0,226.0,1.2,14.0,264.5,279.83,225.61
2016,5,8,8,30,117.0,278.0,1.2,14.0,351.0,401.38,320.09
2016,5,8,8,45,153.0,300.5,1.2,14.5,403.0,460.4,363.33
2016,5,8,9,0,189.0,323.0,1.2,15.0,455.0,520.65,406.82
2016,5,8,9,15,244.0,334.0,1.15,15.0,514.5,603.92,466.72
2016,5,8,9,30,299.0,345.0,1.1,15.0,574.0,671.73,513.96
2016,5,8,9,45,250.0,372.0,1.1,15.0,569.0,654.42,498.44
2016,5,8,10,0,201.0,399.0,1.1,15.0,564.0,617.38,470.22
2016,5,8,10,15,148.5,408.5,1.1,15.0,532.5,572.9,436.65
2016,5,8,10,30,96.0,418.0,1.1,15.0,501.0,510.59,390.12
2016,5,8,10,45,116.5,434.0,1.15,15.5,537.5,560.82,426.29
2016,5,8,11,0,137.0,450.0,1.2,16.0,574.0,593.42,448.61
2016,5,8,11,15,85.0,414.5,1.2,16.0,492.0,485.63,369.75
2016,5,8,11,30,33.0,379.0,1.2,16.0,410.0,395.16,302.47
2016,5,8,11,45,123.0,424.5,1.3,16.0,540.0,535.97,408.92
2016,5,8,12,0,213.0,470.0,1.4,16.0,670.0,657.74,496.51
2016,5,8,12,15,295.0,443.0,1.45,16.0,718.5,705.45,531.1
2016,5,8,12,30,377.0,416.0,1.5,16.0,767.0,737.63,555.38
2016,5,8,12,45,345.0,425.5,1.6,16.0,744.5,700.65,529.27
2016,5,8,13,0,313.0,435.0,1.7,16.0,722.0,664.17,503.82
2016,5,8,13,15,402.5,392.0,1.75,16.0,754.0,676.5,515.26
2016,5,8,13,30,492.0,349.0,1.8,16.0,786.0,684.83,522.91
2016,5,8,13,45,463.5,345.5,1.9,16.0,748.5,633.32,485.84
2016,5,8,14,0,435.0,342.0,2.0,16.0,711.0,583.27,449.52
2016,5,8,14,15,341.5,359.5,2.05,16.0,643.0,513.73,397.11
2016,5,8,14,30,248.0,377.0,2.1,16.0,575.0,453.07,350.94
2016,5,8,14,45,162.5,354.5,2.2,16.0,482.0,375.99,292.51
2016,5,8,15,0,77.0,332.0,2.3,16.0,389.0,310.18,242.4
2016,5,8,15,15,112.0,318.5,2.4,15.5,396.0,300.04,234.69
2016,5,8,15,30,147.0,305.0,2.5,15.0,403.0,288.77,225.1
2016,5,8,15,45,141.5,282.5,2.6,15.0,371.0,256.72,199.31
2016,5,8,16,0,136.0,260.0,2.7,15.0,339.0,225.66,174.39
2016,5,8,16,15,154.5,236.0,2.75,14.5,318.5,197.81,151.74
2016,5,8,16,30,173.0,212.0,2.8,14.0,298.0,168.13,129.2
2016,5,8,16,45,195.0,186.5,2.85,14.0,273.5,136.04,114.21
2016,5,8,17,0,217.0,161.0,2.9,14.0,249.0,114.13,95.51
2016,5,8,17,15,200.0,141.0,2.9,13.5,213.5,101.85,85.16
2016,5,8,17,30,183.0,121.0,2.9,13.0,178.0,92.81,77.45
2016,5,8,17,45,311.5,91.5,2.95,13.0,166.5,66.93,54.39
2016,5,8,18,0,440.0,62.0,3.0,13.0,155.0,48.02,37.29
2016,5,8,18,15,348.5,50.5,2.95,12.5,112.0,38.66,28.6
2016,5,8,18,30,257.0,39.0,2.9,12.0,69.0,30.27,20.42
2016,5,8,18,45,138.5,24.0,2.85,12.0,39.0,18.81,6.05
2016,5,8,19,0,20.0,9.0,2.8,12.0,9.0,8.19,0.0
2016,5,8,19,15,10.0,4.5,2.7,12.0,4.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,5,15,40.5,12.5,1.6,10.0,15.0,21.2,0.0
2016,5,9,5,30,81.0,25.0,1.6,10.0,30.0,58.96,24.91
2016,5,9,5,45,182.0,42.0,1.6,10.5,67.5,129.9,97.95
2016,5,9,6,0,283.0,59.0,1.6,11.0,105.0,201.78,161.34
2016,5,9,6,15,361.0,71.5,1.55,11.0,151.0,268.82,220.49
2016,5,9,6,30,439.0,84.0,1.5,11.0,197.0,344.12,285.26
2016,5,9,6,45,219.5,83.0,1.5,11.5,139.5,225.91,188.66
2016,5,9,7,0,0.0,82.0,1.5,12.0,82.0,73.59,57.57
2016,5,9,7,15,0.0,102.5,1.5,12.0,102.5,93.04,74.16
2016,5,9,7,30,0.0,123.0,1.5,12.0,123.0,112.53,90.29
2016,5,9,7,45,5.5,153.0,1.5,12.5,156.0,145.86,117.69
2016,5,9,8,0,11.0,183.0,1.5,13.0,189.0,179.71,144.95
2016,5,9,8,15,21.0,211.5,1.45,13.0,224.5,216.23,174.29
2016,5,9,8,30,31.0,240.0,1.4,13.0,260.0,267.61,214.94
2016,5,9,8,45,49.5,273.5,1.35,13.5,307.5,320.0,255.32
2016,5,9,9,0,68.0,307.0,1.3,14.0,355.0,373.09,295.2
2016,5,9,9,15,41.5,281.5,1.25,14.0,311.5,319.15,251.91
2016,5,9,9,30,15.0,256.0,1.2,14.0,268.0,251.74,198.31
2016,5,9,9,45,14.5,259.0,1.2,14.5,271.0,253.56,199.3
2016,5,9,10,0,14.0,262.0,1.2,15.0,274.0,255.4,200.0
2016,5,9,10,15,20.5,300.0,1.2,15.0,317.5,298.19,232.89
2016,5,9,10,30,27.0,338.0,1.2,15.0,361.0,357.07,277.19
2016,5,9,10,45,29.5,352.0,1.25,15.5,378.5,371.94,287.36
2016,5,9,11,0,32.0,366.0,1.3,16.0,396.0,386.4,297.44
2016,5,9,11,15,32.5,373.0,1.35,16.0,403.5,391.34,300.95
2016,5,9,11,30,33.0,380.0,1.4,16.0,411.0,395.92,304.28
2016,5,9,11,45,52.5,412.0,1.45,16.0,461.5,442.97,339.62
2016,5,9,12,0,72.0,444.0,1.5,16.0,512.0,488.25,372.95
2016,5,9,12,15,73.5,444.5,1.55,16.0,514.0,484.57,370.12
2016,5,9,12,30,75.0,445.0,1.6,16.0,516.0,480.38,367.3
2016,5,9,12,45,104.5,452.5,1.7,16.5,550.0,506.09,386.59
2016,5,9,13,0,134.0,460.0,1.8,17.0,584.0,534.7,407.48
2016,5,9,13,15,117.5,446.5,1.85,17.0,553.5,498.63,381.01
2016,5,9,13,30,101.0,433.0,1.9,17.0,523.0,460.75,353.42
2016,5,9,13,45,116.0,424.5,2.0,17.0,525.5,456.56,351.24
2016,5,9,14,0,131.0,416.0,2.1,17.0,528.0,447.68,345.24
2016,5,9,14,15,133.0,400.5,2.15,16.5,510.5,423.67,328.12
2016,5,9,14,30,135.0,385.0,2.2,16.0,493.0,399.46,310.6
2016,5,9,14,45,96.5,353.0,2.3,16.0,428.5,344.78,268.99
2016,5,9,15,0,58.0,321.0,2.4,16.0,364.0,293.43,229.75
2016,5,9,15,15,91.5,313.0,2.45,16.0,376.0,292.14,228.5
2016,5,9,15,30,125.0,305.0,2.5,16.0,388.0,281.83,219.37
2016,5,9,15,45,103.0,279.0,2.55,16.0,344.5,249.79,194.35
2016,5,9,16,0,81.0,253.0,2.6,16.0,301.0,216.16,168.38
2016,5,9,16,15,82.5,231.5,2.6,15.5,276.5,191.75,149.38
2016,5,9,16,30,84.0,210.0,2.6,15.0,252.0,167.44,131.13
2016,5,9,16,45,92.5,188.0,2.65,15.0,229.5,143.02,119.75
2016,5,9,17,0,101.0,166.0,2.7,15.0,207.0,122.29,102.2
2016,5,9,17,15,88.0,145.0,2.75,14.5,177.5,112.93,94.52
2016,5,9,17,30,75.0,124.0,2.8,14.0,148.0,97.64,81.39
2016,5,9,17,45,62.0,102.0,2.85,14.0,119.5,81.45,67.02
2016,5,9,18,0,49.0,80.0,2.9,14.0,91.0,64.94,52.12
2016,5,9,18,15,140.5,61.0,2.85,13.5,80.5,47.55,36.32
2016,5,9,18,30,232.0,42.0,2.8,13.0,70.0,32.52,22.34
2016,5,9,18,45,125.5,25.5,2.8,12.5,39.5,19.96,7.54
2016,5,9,19,0,19.0,9.0,2.8,12.0,9.0,8.19,0.0
2016,5,9,19,15,9.5,4.5,2.75,12.0,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,12.0,1.1,12.0,16.0,25.62,0.0
2016,5,10,5,30,121.0,24.0,1.0,12.0,32.0,75.62,36.59
2016,5,10,5,45,232.0,38.5,0.9,12.5,70.5,143.11,107.25
2016,5,10,6,0,343.0,53.0,0.8,13.0,109.0,219.35,173.41
2016,5,10,6,15,418.5,63.0,0.75,13.0,155.5,289.04,233.76
2016,5,10,6,30,494.0,73.0,0.7,13.0,202.0,364.46,297.11
2016,5,10,6,45,258.5,101.0,0.65,13.5,170.0,270.03,221.57
2016,5,10,7,0,23.0,129.0,0.6,14.0,138.0,136.67,109.83
2016,5,10,7,15,15.0,140.0,0.6,14.5,146.0,141.67,113.85
2016,5,10,7,30,7.0,151.0,0.6,15.0,154.0,146.09,116.67
2016,5,10,7,45,16.0,176.0,0.6,15.5,184.5,177.46,141.73
2016,5,10,8,0,25.0,201.0,0.6,16.0,215.0,209.48,166.68
2016,5,10,8,15,30.0,223.5,0.6,16.0,241.5,249.48,197.57
2016,5,10,8,30,35.0,246.0,0.6,16.0,268.0,277.48,218.61
2016,5,10,8,45,89.5,286.0,0.6,16.5,348.0,369.85,289.4
2016,5,10,9,0,144.0,326.0,0.6,17.0,428.0,481.1,370.52
2016,5,10,9,15,120.0,342.0,0.65,17.0,429.5,476.52,364.75
2016,5,10,9,30,96.0,358.0,0.7,17.0,431.0,453.43,346.92
2016,5,10,9,45,217.0,364.5,0.75,17.5,540.0,595.65,451.29
2016,5,10,10,0,338.0,371.0,0.8,18.0,649.0,739.88,550.37
2016,5,10,10,15,598.5,258.5,0.85,18.0,771.5,903.05,663.67
2016,5,10,10,30,859.0,146.0,0.9,18.0,894.0,1040.0,749.83
2016,5,10,10,45,867.0,145.5,1.0,18.5,915.5,1031.91,742.66
2016,5,10,11,0,875.0,145.0,1.1,19.0,937.0,1032.4,743.09
2016,5,10,11,15,878.5,146.0,1.15,19.0,951.0,1026.2,739.69
2016,5,10,11,30,882.0,147.0,1.2,19.0,965.0,1016.39,734.19
2016,5,10,11,45,885.0,146.0,1.3,19.5,971.5,1000.63,724.52
2016,5,10,12,0,888.0,145.0,1.4,20.0,978.0,981.43,712.67
2016,5,10,12,15,586.5,300.0,1.45,20.0,850.0,843.66,620.77
2016,5,10,12,30,285.0,455.0,1.5,20.0,722.0,691.74,511.76
2016,5,10,12,45,269.0,454.0,1.6,20.0,704.0,661.04,492.37
2016,5,10,13,0,253.0,453.0,1.7,20.0,686.0,630.4,471.55
2016,5,10,13,15,225.5,448.5,1.75,19.5,653.0,584.15,439.84
2016,5,10,13,30,198.0,444.0,1.8,19.0,620.0,544.54,412.38
2016,5,10,13,45,217.0,428.5,1.85,19.0,617.0,529.56,402.42
2016,5,10,14,0,236.0,413.0,1.9,19.0,614.0,512.6,390.56
2016,5,10,14,15,203.5,400.0,1.95,19.0,569.0,464.96,355.36
2016,5,10,14,30,171.0,387.0,2.0,19.0,524.0,420.39,322.23
2016,5,10,14,45,139.0,365.5,2.05,19.0,474.0,372.78,286.55
2016,5,10,15,0,107.0,344.0,2.1,19.0,424.0,332.23,255.97
2016,5,10,15,15,96.5,321.0,2.1,18.5,390.0,299.97,231.76
2016,5,10,15,30,86.0,298.0,2.1,18.0,356.0,269.22,208.45
2016,5,10,15,45,201.0,269.5,2.1,18.0,391.5,263.0,199.67
2016,5,10,16,0,316.0,241.0,2.1,18.0,427.0,241.91,177.53
2016,5,10,16,15,207.0,227.0,2.05,17.5,344.5,199.29,148.57
2016,5,10,16,30,98.0,213.0,2.0,17.0,262.0,170.45,131.86
2016,5,10,16,45,76.5,187.0,1.95,17.0,222.5,142.51,118.24
2016,5,10,17,0,55.0,161.0,1.9,17.0,183.0,124.68,103.35
2016,5,10,17,15,47.5,140.0,1.85,16.5,157.5,109.71,90.89
2016,5,10,17,30,40.0,119.0,1.8,16.0,132.0,94.42,77.89
2016,5,10,17,45,259.5,89.5,1.8,15.5,148.0,68.35,55.09
2016,5,10,18,0,479.0,60.0,1.8,15.0,164.0,46.17,35.39
2016,5,10,18,15,390.0,49.5,1.75,14.5,119.5,39.0,28.73
2016,5,10,18,30,301.0,39.0,1.7,14.0,75.0,31.55,21.5
2016,5,10,18,45,178.0,25.0,1.7,14.0,43.5,19.61,7.89
2016,5,10,19,0,55.0,11.0,1.7,14.0,12.0,10.01,0.0
2016,5,10,19,15,27.5,5.5,1.65,13.5,6.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.0,1.05,11.0,18.5,33.8,0.0
2016,5,11,5,30,188.0,24.0,1.1,11.0,37.0,96.2,51.26
2016,5,11,5,45,301.0,36.5,1.15,11.5,77.0,167.37,126.46
2016,5,11,6,0,414.0,49.0,1.2,12.0,117.0,246.91,196.3
2016,5,11,6,15,488.0,57.5,1.2,12.5,165.5,316.2,256.85
2016,5,11,6,30,562.0,66.0,1.2,13.0,214.0,392.71,321.38
2016,5,11,6,45,281.0,78.5,1.2,13.5,152.5,267.93,221.5
2016,5,11,7,0,0.0,91.0,1.2,14.0,91.0,82.42,64.43
2016,5,11,7,15,0.0,111.5,1.2,14.0,111.5,101.92,80.96
2016,5,11,7,30,0.0,132.0,1.2,14.0,132.0,121.42,96.9
2016,5,11,7,45,14.0,168.5,1.2,14.5,176.0,168.01,135.05
2016,5,11,8,0,28.0,205.0,1.2,15.0,220.0,228.26,183.16
2016,5,11,8,15,30.0,224.0,1.2,15.0,241.5,249.78,199.46
2016,5,11,8,30,32.0,243.0,1.2,15.0,263.0,271.28,215.73
2016,5,11,8,45,47.0,274.5,1.2,15.5,306.5,318.25,251.56
2016,5,11,9,0,62.0,306.0,1.2,16.0,350.0,365.71,286.85
2016,5,11,9,15,66.0,326.5,1.2,16.0,375.5,390.85,304.91
2016,5,11,9,30,70.0,347.0,1.2,16.0,401.0,415.74,322.76
2016,5,11,9,45,79.0,368.0,1.25,16.5,431.5,445.77,344.02
2016,5,11,10,0,88.0,389.0,1.3,17.0,462.0,475.48,364.74
2016,5,11,10,15,115.0,410.0,1.35,17.0,509.0,539.44,411.16
2016,5,11,10,30,142.0,431.0,1.4,17.0,556.0,585.8,444.19
2016,5,11,10,45,204.5,436.0,1.45,17.5,619.5,650.07,489.93
2016,5,11,11,0,267.0,441.0,1.5,18.0,683.0,727.44,543.27
2016,5,11,11,15,330.0,423.0,1.55,18.0,726.5,764.18,569.55
2016,5,11,11,30,393.0,405.0,1.6,18.0,770.0,798.24,594.18
2016,5,11,11,45,370.0,420.5,1.65,18.0,766.5,779.53,580.51
2016,5,11,12,0,347.0,436.0,1.7,18.0,763.0,759.49,566.45
2016,5,11,12,15,372.5,421.0,1.75,18.0,771.0,753.61,563.68
2016,5,11,12,30,398.0,406.0,1.8,18.0,779.0,745.21,558.99
2016,5,11,12,45,426.5,392.0,1.85,18.0,787.5,743.23,558.55
2016,5,11,13,0,455.0,378.0,1.9,18.0,796.0,731.86,551.57
2016,5,11,13,15,373.0,402.0,1.9,18.0,741.0,661.13,500.24
2016,5,11,13,30,291.0,426.0,1.9,18.0,686.0,599.65,455.18
2016,5,11,13,45,296.5,412.0,1.9,18.0,671.0,571.63,435.5
2016,5,11,14,0,302.0,398.0,1.9,18.0,656.0,542.68,414.55
2016,5,11,14,15,384.5,350.5,1.85,17.5,666.5,531.1,407.41
2016,5,11,14,30,467.0,303.0,1.8,17.0,677.0,510.74,392.61
2016,5,11,14,45,392.5,314.5,1.75,17.0,619.0,453.82,348.42
2016,5,11,15,0,318.0,326.0,1.7,17.0,561.0,402.9,308.92
2016,5,11,15,15,254.0,316.5,1.65,17.0,497.5,347.4,266.1
2016,5,11,15,30,190.0,307.0,1.6,17.0,434.0,303.74,232.68
2016,5,11,15,45,177.5,284.5,1.55,17.0,397.0,267.41,203.94
2016,5,11,16,0,165.0,262.0,1.5,17.0,360.0,232.88,176.72
2016,5,11,16,15,131.0,237.5,1.45,16.5,311.0,196.06,149.5
2016,5,11,16,30,97.0,213.0,1.4,16.0,262.0,170.57,132.22
2016,5,11,16,45,121.0,191.0,1.35,16.0,245.5,138.53,115.09
2016,5,11,17,0,145.0,169.0,1.3,16.0,229.0,124.49,103.47
2016,5,11,17,15,131.5,148.0,1.25,15.5,197.0,110.65,91.96
2016,5,11,17,30,118.0,127.0,1.2,15.0,165.0,96.38,79.84
2016,5,11,17,45,105.0,105.0,1.2,14.5,134.0,81.06,66.51
2016,5,11,18,0,92.0,83.0,1.2,14.0,103.0,65.31,52.48
2016,5,11,18,15,70.0,62.5,1.15,13.5,75.5,50.09,38.64
2016,5,11,18,30,48.0,42.0,1.1,13.0,48.0,34.5,24.22
2016,5,11,18,45,24.0,25.0,1.1,13.0,28.0,21.56,9.9
2016,5,11,19,0,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,11,19,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,60.5,13.5,1.45,10.0,17.5,27.03,0.0
2016,5,12,5,30,121.0,27.0,1.5,10.0,35.0,80.36,45.36
2016,5,12,5,45,219.0,42.5,1.6,10.5,73.5,142.99,109.02
2016,5,12,6,0,317.0,58.0,1.7,11.0,112.0,214.19,171.8
2016,5,12,6,15,158.5,49.0,1.65,11.0,76.0,134.51,109.63
2016,5,12,6,30,0.0,40.0,1.6,11.0,40.0,35.26,24.96
2016,5,12,6,45,0.0,49.5,1.6,11.5,49.5,43.68,32.28
2016,5,12,7,0,0.0,59.0,1.6,12.0,59.0,52.11,39.41
2016,5,12,7,15,0.0,85.5,1.55,12.0,85.5,76.26,59.91
2016,5,12,7,30,0.0,112.0,1.5,12.0,112.0,101.43,80.95
2016,5,12,7,45,0.5,136.5,1.5,12.5,137.0,125.19,100.32
2016,5,12,8,0,1.0,161.0,1.5,13.0,162.0,149.05,119.44
2016,5,12,8,15,11.5,196.0,1.5,13.5,204.0,191.98,154.11
2016,5,12,8,30,22.0,231.0,1.5,14.0,246.0,235.72,188.65
2016,5,12,8,45,20.0,239.5,1.5,14.5,254.0,241.75,192.3
2016,5,12,9,0,18.0,248.0,1.5,15.0,262.0,247.7,196.04
2016,5,12,9,15,28.5,283.0,1.5,15.0,305.5,307.63,242.61
2016,5,12,9,30,39.0,318.0,1.5,15.0,349.0,353.92,277.61
2016,5,12,9,45,44.5,339.5,1.5,15.5,375.5,380.75,296.78
2016,5,12,10,0,50.0,361.0,1.5,16.0,402.0,407.31,315.61
2016,5,12,10,15,55.5,379.5,1.5,16.0,426.5,430.32,332.22
2016,5,12,10,30,61.0,398.0,1.5,16.0,451.0,452.88,348.41
2016,5,12,10,45,110.5,426.5,1.5,16.5,526.0,545.23,415.83
2016,5,12,11,0,160.0,455.0,1.5,17.0,601.0,619.73,468.17
2016,5,12,11,15,176.5,462.0,1.55,17.0,625.0,637.44,480.37
2016,5,12,11,30,193.0,469.0,1.6,17.0,649.0,653.66,492.01
2016,5,12,11,45,255.0,458.5,1.65,17.0,698.0,706.05,530.15
2016,5,12,12,0,317.0,448.0,1.7,17.0,747.0,742.43,556.64
2016,5,12,12,15,240.5,461.5,1.75,17.0,688.0,671.15,505.02
2016,5,12,12,30,164.0,475.0,1.8,17.0,629.0,594.81,449.93
2016,5,12,12,45,292.0,431.5,1.85,17.0,702.0,659.0,499.85
2016,5,12,13,0,420.0,388.0,1.9,17.0,775.0,711.53,539.43
2016,5,12,13,15,423.5,378.5,1.9,17.0,763.0,682.58,518.55
2016,5,12,13,30,427.0,369.0,1.9,17.0,751.0,652.27,497.15
2016,5,12,13,45,455.0,348.0,1.95,17.0,745.5,627.99,480.46
2016,5,12,14,0,483.0,327.0,2.0,17.0,740.0,600.44,460.79
2016,5,12,14,15,372.0,352.0,2.0,16.5,663.5,524.68,404.3
2016,5,12,14,30,261.0,377.0,2.0,16.0,587.0,459.2,355.09
2016,5,12,14,45,245.0,361.5,2.05,16.0,551.5,418.57,324.25
2016,5,12,15,0,229.0,346.0,2.1,16.0,516.0,383.01,296.63
2016,5,12,15,15,277.0,315.0,2.1,15.5,509.0,354.85,273.88
2016,5,12,15,30,325.0,284.0,2.1,15.0,502.0,324.97,248.39
2016,5,12,15,45,361.0,253.5,2.15,15.0,480.0,287.15,215.47
2016,5,12,16,0,397.0,223.0,2.2,15.0,458.0,240.21,174.86
2016,5,12,16,15,340.5,213.0,2.2,15.0,402.0,201.55,145.98
2016,5,12,16,30,284.0,203.0,2.2,15.0,346.0,164.32,121.3
2016,5,12,16,45,215.5,186.5,2.25,15.0,288.5,137.18,114.6
2016,5,12,17,0,147.0,170.0,2.3,15.0,231.0,125.15,104.61
2016,5,12,17,15,129.0,150.0,2.3,14.5,198.0,111.9,93.54
2016,5,12,17,30,111.0,130.0,2.3,14.0,165.0,98.25,81.89
2016,5,12,17,45,98.0,107.5,2.35,13.5,134.5,82.68,68.26
2016,5,12,18,0,85.0,85.0,2.4,13.0,104.0,66.66,53.92
2016,5,12,18,15,61.5,64.0,2.35,12.5,76.0,51.15,39.76
2016,5,12,18,30,38.0,43.0,2.3,12.0,48.0,36.18,25.82
2016,5,12,18,45,19.0,25.5,2.3,12.0,28.0,21.99,10.74
2016,5,12,19,0,0.0,8.0,2.3,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.25,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,5,15,79.5,13.5,1.85,10.5,19.5,31.69,0.0
