Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,159.0,27.0,1.9,11.0,39.0,92.21,54.5
2016,5,13,5,45,264.0,41.0,1.95,11.5,79.0,157.07,119.67
2016,5,13,6,0,369.0,55.0,2.0,12.0,119.0,232.11,185.7
2016,5,13,6,15,442.0,65.5,1.95,12.0,166.5,302.69,247.92
2016,5,13,6,30,515.0,76.0,1.9,12.0,214.0,378.54,313.01
2016,5,13,6,45,566.0,83.5,1.9,12.5,265.5,445.01,368.09
2016,5,13,7,0,617.0,91.0,1.9,13.0,317.0,515.22,424.03
2016,5,13,7,15,509.5,124.0,1.9,13.0,329.0,503.46,413.53
2016,5,13,7,30,402.0,157.0,1.9,13.0,341.0,485.91,397.84
2016,5,13,7,45,578.0,134.0,1.9,13.5,432.0,619.11,501.43
2016,5,13,8,0,754.0,111.0,1.9,14.0,523.0,758.19,601.62
2016,5,13,8,15,522.5,190.0,1.9,14.0,487.5,671.62,533.2
2016,5,13,8,30,291.0,269.0,1.9,14.0,452.0,557.22,442.27
2016,5,13,8,45,176.5,288.0,1.95,14.5,402.0,465.59,369.69
2016,5,13,9,0,62.0,307.0,2.0,15.0,352.0,366.19,289.27
2016,5,13,9,15,72.0,331.0,2.05,15.0,385.0,400.86,316.01
2016,5,13,9,30,82.0,355.0,2.1,15.0,418.0,435.45,341.75
2016,5,13,9,45,95.5,376.5,2.2,15.0,453.5,470.56,367.93
2016,5,13,10,0,109.0,398.0,2.3,15.0,489.0,505.37,393.68
2016,5,13,10,15,151.5,415.5,2.35,15.0,546.0,581.05,449.94
2016,5,13,10,30,194.0,433.0,2.4,15.0,603.0,639.32,492.5
2016,5,13,10,45,330.0,400.5,2.5,15.5,697.5,753.66,576.76
2016,5,13,11,0,466.0,368.0,2.6,16.0,792.0,863.5,654.81
2016,5,13,11,15,694.5,247.0,2.65,16.0,889.0,963.41,728.65
2016,5,13,11,30,923.0,126.0,2.7,16.0,986.0,1034.22,775.24
2016,5,13,11,45,925.5,125.5,2.8,16.0,992.5,1018.09,764.51
2016,5,13,12,0,928.0,125.0,2.9,16.0,999.0,998.38,752.26
2016,5,13,12,15,927.5,124.5,2.9,15.5,997.0,972.44,736.31
2016,5,13,12,30,927.0,124.0,2.9,15.0,995.0,943.26,718.13
2016,5,13,12,45,928.5,121.5,2.9,15.0,986.5,910.84,696.32
2016,5,13,13,0,930.0,119.0,2.9,15.0,978.0,875.32,672.28
2016,5,13,13,15,927.0,118.0,2.8,15.0,961.5,834.65,643.83
2016,5,13,13,30,924.0,117.0,2.7,15.0,945.0,791.45,613.49
2016,5,13,13,45,923.5,113.5,2.65,15.0,922.5,745.44,580.17
2016,5,13,14,0,923.0,110.0,2.6,15.0,900.0,697.08,543.44
2016,5,13,14,15,673.0,216.5,2.55,14.5,782.0,590.99,461.49
2016,5,13,14,30,423.0,323.0,2.5,14.0,664.0,502.5,392.46
2016,5,13,14,45,385.5,321.0,2.5,14.0,621.0,455.33,355.51
2016,5,13,15,0,348.0,319.0,2.5,14.0,578.0,410.36,319.63
2016,5,13,15,15,613.0,206.5,2.45,14.0,631.0,394.87,301.96
2016,5,13,15,30,878.0,94.0,2.4,14.0,684.0,358.33,262.58
2016,5,13,15,45,867.0,90.0,2.35,14.0,639.0,298.15,208.36
2016,5,13,16,0,856.0,86.0,2.3,14.0,594.0,238.54,155.41
2016,5,13,16,15,836.5,83.0,2.25,13.5,544.0,172.41,101.15
2016,5,13,16,30,817.0,80.0,2.2,13.0,494.0,114.85,62.17
2016,5,13,16,45,793.5,75.5,2.15,13.0,443.0,58.5,46.54
2016,5,13,17,0,770.0,71.0,2.1,13.0,392.0,53.53,42.33
2016,5,13,17,15,733.0,66.5,2.05,12.5,339.0,51.32,40.57
2016,5,13,17,30,696.0,62.0,2.0,12.0,286.0,49.03,38.66
2016,5,13,17,45,644.0,56.0,2.0,12.0,235.0,45.3,35.29
2016,5,13,18,0,592.0,50.0,2.0,12.0,184.0,37.95,28.54
2016,5,13,18,15,508.0,42.5,1.95,11.5,136.5,32.97,23.83
2016,5,13,18,30,424.0,35.0,1.9,11.0,89.0,27.87,18.77
2016,5,13,18,45,280.5,24.0,1.85,11.0,53.5,19.33,9.18
2016,5,13,19,0,137.0,13.0,1.8,11.0,18.0,11.82,0.0
2016,5,13,19,15,68.5,6.5,1.8,11.0,9.0,5.91,0.0
2016,5,13,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,125.5,12.5,1.45,12.0,22.0,42.04,0.0
2016,5,14,5,30,251.0,25.0,1.5,12.0,44.0,119.76,73.41
2016,5,14,5,45,358.5,35.0,1.55,12.5,85.0,186.46,141.52
2016,5,14,6,0,466.0,45.0,1.6,13.0,126.0,264.27,210.04
2016,5,14,6,15,534.5,52.0,1.6,13.0,174.5,331.77,269.82
2016,5,14,6,30,603.0,59.0,1.6,13.0,223.0,405.85,333.25
2016,5,14,6,45,301.5,65.0,1.6,13.5,147.0,262.53,218.13
2016,5,14,7,0,0.0,71.0,1.6,14.0,71.0,62.78,47.91
2016,5,14,7,15,0.0,85.0,1.55,14.0,85.0,75.73,58.96
2016,5,14,7,30,0.0,99.0,1.5,14.0,99.0,88.73,69.66
2016,5,14,7,45,0.0,128.5,1.5,14.5,128.5,116.8,92.6
2016,5,14,8,0,0.0,158.0,1.5,15.0,158.0,145.1,115.26
2016,5,14,8,15,25.0,209.5,1.45,15.0,225.5,216.84,173.64
2016,5,14,8,30,50.0,261.0,1.4,15.0,293.0,306.17,244.02
2016,5,14,8,45,30.5,242.0,1.35,15.5,262.0,267.16,211.4
2016,5,14,9,0,11.0,223.0,1.3,16.0,231.0,216.15,169.91
2016,5,14,9,15,11.5,232.5,1.3,16.0,241.0,225.4,177.02
2016,5,14,9,30,12.0,242.0,1.3,16.0,251.0,234.65,183.87
2016,5,14,9,45,13.0,254.5,1.3,16.0,265.5,247.28,193.35
2016,5,14,10,0,14.0,267.0,1.3,16.0,280.0,259.84,202.74
2016,5,14,10,15,139.0,344.5,1.3,16.0,467.0,493.11,382.17
2016,5,14,10,30,264.0,422.0,1.3,16.0,654.0,713.48,538.7
2016,5,14,10,45,151.5,404.0,1.3,16.0,538.0,562.31,427.11
2016,5,14,11,0,39.0,386.0,1.3,16.0,422.0,412.53,315.59
2016,5,14,11,15,63.0,419.0,1.3,16.0,478.0,466.64,356.81
2016,5,14,11,30,87.0,452.0,1.3,16.0,534.0,519.24,394.86
2016,5,14,11,45,80.5,451.0,1.35,16.5,527.0,506.99,384.76
2016,5,14,12,0,74.0,450.0,1.4,17.0,520.0,494.58,375.1
2016,5,14,12,15,149.5,460.5,1.4,17.0,601.5,577.43,436.58
2016,5,14,12,30,225.0,471.0,1.4,17.0,683.0,644.22,484.62
2016,5,14,12,45,133.5,435.0,1.45,17.0,561.0,520.2,394.49
2016,5,14,13,0,42.0,399.0,1.5,17.0,439.0,397.01,303.41
2016,5,14,13,15,54.5,408.0,1.5,17.0,458.0,409.63,313.9
2016,5,14,13,30,67.0,417.0,1.5,17.0,477.0,420.63,322.32
2016,5,14,13,45,89.5,416.5,1.55,17.0,495.0,428.6,328.87
2016,5,14,14,0,112.0,416.0,1.6,17.0,513.0,434.32,333.62
2016,5,14,14,15,184.5,398.0,1.65,16.5,550.0,451.33,347.86
2016,5,14,14,30,257.0,380.0,1.7,16.0,587.0,459.04,354.39
2016,5,14,14,45,182.5,364.0,1.75,16.0,508.0,392.45,303.77
2016,5,14,15,0,108.0,348.0,1.8,16.0,429.0,335.59,260.78
2016,5,14,15,15,70.5,306.5,1.8,16.0,358.0,279.37,217.92
2016,5,14,15,30,33.0,265.0,1.8,16.0,287.0,228.34,178.94
2016,5,14,15,45,16.5,214.5,1.8,16.0,225.5,186.53,146.61
2016,5,14,16,0,0.0,164.0,1.8,16.0,164.0,140.89,110.88
2016,5,14,16,15,111.5,188.5,1.8,15.5,245.5,161.45,123.35
2016,5,14,16,30,223.0,213.0,1.8,15.0,327.0,173.73,130.96
2016,5,14,16,45,297.5,178.5,1.85,15.0,313.5,126.38,105.16
2016,5,14,17,0,372.0,144.0,1.9,15.0,300.0,97.9,80.85
2016,5,14,17,15,469.5,114.0,1.85,14.5,284.0,80.07,65.61
2016,5,14,17,30,567.0,84.0,1.8,14.0,268.0,61.09,49.05
2016,5,14,17,45,519.0,74.0,1.8,14.0,219.5,55.26,43.86
2016,5,14,18,0,471.0,64.0,1.8,14.0,171.0,49.1,38.22
2016,5,14,18,15,385.0,53.5,1.75,13.5,126.5,42.06,31.67
2016,5,14,18,30,299.0,43.0,1.7,13.0,82.0,33.26,23.32
2016,5,14,18,45,149.5,30.0,1.65,13.0,49.5,23.41,12.55
2016,5,14,19,0,0.0,17.0,1.6,13.0,17.0,15.46,0.0
2016,5,14,19,15,0.0,8.5,1.6,13.0,8.5,7.73,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,14.5,3.25,11.5,21.0,33.61,0.0
2016,5,15,5,30,167.0,29.0,3.3,12.0,42.0,97.97,61.66
2016,5,15,5,45,282.0,41.0,3.35,12.5,82.5,163.07,124.56
2016,5,15,6,0,397.0,53.0,3.4,13.0,123.0,243.8,195.27
2016,5,15,6,15,469.0,61.5,3.3,13.0,170.5,311.22,255.32
2016,5,15,6,30,541.0,70.0,3.2,13.0,218.0,385.58,319.76
2016,5,15,6,45,600.0,74.5,3.15,13.5,270.0,454.29,377.25
2016,5,15,7,0,659.0,79.0,3.1,14.0,322.0,527.44,436.18
2016,5,15,7,15,694.0,84.0,3.1,14.5,374.0,588.87,483.87
2016,5,15,7,30,729.0,89.0,3.1,15.0,426.0,651.58,530.59
2016,5,15,7,45,760.0,91.5,3.1,15.5,477.5,706.36,568.73
2016,5,15,8,0,791.0,94.0,3.1,16.0,529.0,764.03,608.08
2016,5,15,8,15,810.5,97.0,3.1,16.0,577.5,812.22,640.83
2016,5,15,8,30,830.0,100.0,3.1,16.0,626.0,858.88,672.04
2016,5,15,8,45,848.0,101.0,3.1,16.5,671.0,891.51,691.67
2016,5,15,9,0,866.0,102.0,3.1,17.0,716.0,930.12,715.34
2016,5,15,9,15,877.0,104.5,3.1,17.0,755.5,961.29,734.93
2016,5,15,9,30,888.0,107.0,3.1,17.0,795.0,989.45,752.45
2016,5,15,9,45,900.0,106.5,3.15,17.5,830.0,1012.13,765.22
2016,5,15,10,0,912.0,106.0,3.2,18.0,865.0,1031.51,775.82
2016,5,15,10,15,918.0,107.5,3.3,18.0,892.5,1043.53,783.49
2016,5,15,10,30,924.0,109.0,3.4,18.0,920.0,1051.83,788.85
2016,5,15,10,45,927.0,110.5,3.5,18.5,940.5,1053.32,788.32
2016,5,15,11,0,930.0,112.0,3.6,19.0,961.0,1050.99,785.41
2016,5,15,11,15,932.5,112.5,3.65,19.0,974.5,1043.32,780.2
2016,5,15,11,30,935.0,113.0,3.7,19.0,988.0,1031.9,772.63
2016,5,15,11,45,933.5,115.0,3.8,19.0,993.0,1014.4,761.43
2016,5,15,12,0,932.0,117.0,3.9,19.0,998.0,993.38,747.91
2016,5,15,12,15,932.0,117.0,3.95,19.0,996.0,968.45,731.42
2016,5,15,12,30,932.0,117.0,4.0,19.0,994.0,940.23,712.68
2016,5,15,12,45,930.0,116.5,4.05,19.0,984.5,906.68,690.19
2016,5,15,13,0,928.0,116.0,4.1,19.0,975.0,870.23,665.58
2016,5,15,13,15,924.5,115.0,4.1,18.5,958.5,829.4,638.71
2016,5,15,13,30,921.0,114.0,4.1,18.0,942.0,786.11,609.76
2016,5,15,13,45,916.0,113.0,4.15,18.0,918.0,739.47,576.0
2016,5,15,14,0,911.0,112.0,4.2,18.0,894.0,690.86,538.99
2016,5,15,14,15,904.0,110.5,4.25,18.0,863.5,638.86,498.47
2016,5,15,14,30,897.0,109.0,4.3,18.0,833.0,585.53,455.87
2016,5,15,14,45,887.5,107.0,4.35,18.0,796.5,529.44,409.86
2016,5,15,15,0,878.0,105.0,4.4,18.0,760.0,472.75,361.94
2016,5,15,15,15,865.5,102.5,4.4,17.5,718.5,414.18,311.7
2016,5,15,15,30,853.0,100.0,4.4,17.0,677.0,355.85,260.33
2016,5,15,15,45,834.5,98.0,4.45,17.0,630.5,291.14,203.04
2016,5,15,16,0,816.0,96.0,4.5,17.0,584.0,233.04,151.78
2016,5,15,16,15,795.0,92.5,4.45,16.5,534.5,175.22,104.43
2016,5,15,16,30,774.0,89.0,4.4,16.0,485.0,119.75,66.78
2016,5,15,16,45,742.5,86.0,4.4,16.0,433.5,67.11,53.52
2016,5,15,17,0,711.0,83.0,4.4,16.0,382.0,56.63,44.51
2016,5,15,17,15,672.0,77.5,4.35,15.5,330.5,54.32,42.69
2016,5,15,17,30,633.0,72.0,4.3,15.0,279.0,51.89,40.7
2016,5,15,17,45,571.5,66.0,4.25,15.0,228.0,48.84,37.98
2016,5,15,18,0,510.0,60.0,4.2,15.0,177.0,45.72,35.06
2016,5,15,18,15,426.0,50.5,4.15,14.5,132.0,39.41,29.2
2016,5,15,18,30,342.0,41.0,4.1,14.0,87.0,32.88,22.9
2016,5,15,18,45,213.5,28.0,4.05,14.0,52.5,21.9,11.58
2016,5,15,19,0,85.0,15.0,4.0,14.0,18.0,11.82,0.0
2016,5,15,19,15,42.5,7.5,3.95,13.5,9.0,6.82,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,15,72.5,14.5,3.3,11.5,20.5,30.94,0.0
2016,5,16,5,30,145.0,29.0,3.3,12.0,41.0,91.59,58.81
2016,5,16,5,45,247.0,43.0,3.3,12.5,80.0,152.69,116.85
2016,5,16,6,0,349.0,57.0,3.3,13.0,119.0,225.54,180.78
2016,5,16,6,15,420.5,67.0,3.25,13.0,165.5,290.33,238.39
2016,5,16,6,30,492.0,77.0,3.2,13.0,212.0,367.04,304.6
2016,5,16,6,45,549.0,83.5,3.15,13.5,263.0,434.55,361.05
2016,5,16,7,0,606.0,90.0,3.1,14.0,314.0,506.39,419.01
2016,5,16,7,15,642.5,95.5,3.05,14.5,365.0,567.06,466.12
2016,5,16,7,30,679.0,101.0,3.0,15.0,416.0,629.21,512.77
2016,5,16,7,45,711.5,104.0,3.0,15.5,467.0,686.45,553.46
2016,5,16,8,0,744.0,107.0,3.0,16.0,518.0,743.98,592.91
2016,5,16,8,15,765.0,111.0,2.95,16.5,566.0,789.35,622.33
2016,5,16,8,30,786.0,115.0,2.9,17.0,614.0,836.98,652.8
2016,5,16,8,45,804.5,117.0,2.85,17.5,658.5,878.46,678.31
2016,5,16,9,0,823.0,119.0,2.8,18.0,703.0,917.86,701.95
2016,5,16,9,15,835.5,121.0,2.75,18.0,742.5,949.18,721.09
2016,5,16,9,30,848.0,123.0,2.7,18.0,782.0,977.64,738.21
2016,5,16,9,45,865.5,120.5,2.7,18.5,818.0,992.6,745.28
2016,5,16,10,0,883.0,118.0,2.7,19.0,854.0,1014.83,757.36
2016,5,16,10,15,890.0,119.5,2.7,19.0,882.0,1027.5,764.5
2016,5,16,10,30,897.0,121.0,2.7,19.0,910.0,1036.56,769.45
2016,5,16,10,45,901.0,122.5,2.75,19.5,930.5,1038.92,769.2
2016,5,16,11,0,905.0,124.0,2.8,20.0,951.0,1037.54,766.68
2016,5,16,11,15,908.0,125.0,2.9,20.0,964.5,1030.94,762.83
2016,5,16,11,30,911.0,126.0,3.0,20.0,978.0,1020.66,756.66
2016,5,16,11,45,911.0,126.5,3.1,20.0,984.0,1003.37,745.93
2016,5,16,12,0,911.0,127.0,3.2,20.0,990.0,982.65,732.95
2016,5,16,12,15,911.0,127.5,3.3,20.0,988.5,958.61,717.73
2016,5,16,12,30,911.0,128.0,3.4,20.0,987.0,931.35,700.27
2016,5,16,12,45,909.0,127.5,3.5,20.0,977.5,898.39,678.8
2016,5,16,13,0,907.0,127.0,3.6,20.0,968.0,862.6,655.22
2016,5,16,13,15,903.0,126.0,3.7,20.0,951.5,822.14,628.14
2016,5,16,13,30,899.0,125.0,3.8,20.0,935.0,779.31,599.09
2016,5,16,13,45,893.5,124.5,3.9,20.0,911.0,733.68,566.2
2016,5,16,14,0,888.0,124.0,4.0,20.0,887.0,686.17,530.55
2016,5,16,14,15,880.0,122.0,4.05,19.5,856.5,634.24,491.47
2016,5,16,14,30,872.0,120.0,4.1,19.0,826.0,581.13,450.22
2016,5,16,14,45,858.0,120.0,4.15,19.0,788.5,525.74,405.03
2016,5,16,15,0,844.0,120.0,4.2,19.0,751.0,467.24,356.2
2016,5,16,15,15,830.5,117.5,4.25,19.0,709.5,409.3,306.48
2016,5,16,15,30,817.0,115.0,4.3,19.0,668.0,351.85,256.02
2016,5,16,15,45,792.0,115.0,4.35,19.0,621.0,294.2,205.24
2016,5,16,16,0,767.0,115.0,4.4,19.0,574.0,238.9,157.25
2016,5,16,16,15,743.5,110.5,4.4,18.5,525.0,176.98,107.23
2016,5,16,16,30,720.0,106.0,4.4,18.0,476.0,123.1,70.72
2016,5,16,16,45,687.5,101.5,4.4,18.0,425.0,71.99,57.32
2016,5,16,17,0,655.0,97.0,4.4,18.0,374.0,66.24,52.53
2016,5,16,17,15,612.5,90.5,4.35,17.5,323.0,63.63,50.5
2016,5,16,17,30,570.0,84.0,4.3,17.0,272.0,60.86,48.27
2016,5,16,17,45,511.0,76.0,4.3,16.5,222.5,56.64,44.63
2016,5,16,18,0,452.0,68.0,4.3,16.0,173.0,52.25,40.68
2016,5,16,18,15,367.5,57.0,4.2,15.5,128.5,43.33,32.53
2016,5,16,18,30,283.0,46.0,4.1,15.0,84.0,35.47,25.08
2016,5,16,18,45,171.5,31.0,4.1,14.5,51.0,24.18,13.59
2016,5,16,19,0,60.0,16.0,4.1,14.0,18.0,13.18,0.0
2016,5,16,19,15,30.0,8.0,4.05,14.0,9.0,7.28,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,13.5,1.8,14.0,24.5,43.26,0.0
2016,5,17,5,30,253.0,27.0,1.8,14.0,49.0,123.6,80.51
2016,5,17,5,45,357.5,37.5,1.8,14.5,90.5,188.55,143.0
2016,5,17,6,0,462.0,48.0,1.8,15.0,132.0,265.63,210.19
2016,5,17,6,15,529.5,55.5,1.8,15.5,180.5,333.02,268.84
2016,5,17,6,30,597.0,63.0,1.8,16.0,229.0,406.84,330.83
2016,5,17,6,45,643.0,69.0,1.8,16.5,280.5,472.32,384.02
2016,5,17,7,0,689.0,75.0,1.8,17.0,332.0,540.98,437.54
2016,5,17,7,15,722.5,79.5,1.75,17.5,384.0,599.6,481.2
2016,5,17,7,30,756.0,84.0,1.7,18.0,436.0,661.84,524.99
2016,5,17,7,45,780.5,88.0,1.7,18.5,487.0,717.21,561.8
2016,5,17,8,0,805.0,92.0,1.7,19.0,538.0,772.05,597.29
2016,5,17,8,15,823.5,95.0,1.7,19.0,586.0,819.81,628.18
2016,5,17,8,30,842.0,98.0,1.7,19.0,634.0,865.94,657.49
2016,5,17,8,45,856.5,100.5,1.7,19.5,678.5,897.51,675.32
2016,5,17,9,0,871.0,103.0,1.7,20.0,723.0,934.71,696.81
2016,5,17,9,15,882.0,105.5,1.7,20.0,763.0,965.93,715.4
2016,5,17,9,30,893.0,108.0,1.7,20.0,803.0,994.13,731.98
2016,5,17,9,45,902.5,109.0,1.7,20.5,837.0,1016.02,743.07
2016,5,17,10,0,912.0,110.0,1.7,21.0,871.0,1034.5,752.04
2016,5,17,10,15,918.0,111.5,1.7,21.0,899.0,1046.46,758.39
2016,5,17,10,30,924.0,113.0,1.7,21.0,927.0,1054.71,762.58
2016,5,17,10,45,927.0,114.5,1.75,21.5,947.0,1056.15,761.94
2016,5,17,11,0,930.0,116.0,1.8,22.0,967.0,1053.77,759.09
2016,5,17,11,15,932.5,116.5,1.85,22.0,980.5,1046.09,754.51
2016,5,17,11,30,935.0,117.0,1.9,22.0,994.0,1034.65,747.69
2016,5,17,11,45,934.5,118.0,1.95,22.0,999.5,1017.12,737.1
2016,5,17,12,0,934.0,119.0,2.0,22.0,1005.0,996.08,724.33
2016,5,17,12,15,933.5,119.0,2.05,22.0,1003.0,970.7,708.77
2016,5,17,12,30,933.0,119.0,2.1,22.0,1001.0,942.07,691.05
2016,5,17,12,45,929.5,119.5,2.2,22.5,990.5,908.21,668.98
2016,5,17,13,0,926.0,120.0,2.3,23.0,980.0,871.53,644.88
2016,5,17,13,15,922.5,119.0,2.35,23.0,963.0,830.86,618.69
2016,5,17,13,30,919.0,118.0,2.4,23.0,946.0,787.74,590.52
2016,5,17,13,45,912.5,117.5,2.45,23.0,922.0,740.68,558.08
2016,5,17,14,0,906.0,117.0,2.5,23.0,898.0,691.79,522.65
2016,5,17,14,15,898.5,115.5,2.55,22.5,867.0,639.83,484.95
2016,5,17,14,30,891.0,114.0,2.6,22.0,836.0,586.6,444.95
2016,5,17,14,45,881.0,112.0,2.7,22.0,799.5,530.68,400.84
2016,5,17,15,0,871.0,110.0,2.8,22.0,763.0,474.23,354.79
2016,5,17,15,15,858.0,107.5,2.8,21.5,721.0,415.95,306.33
2016,5,17,15,30,845.0,105.0,2.8,21.0,679.0,353.02,252.98
2016,5,17,15,45,827.5,102.5,2.85,21.0,633.0,293.79,201.37
2016,5,17,16,0,810.0,100.0,2.9,21.0,587.0,236.0,151.53
2016,5,17,16,15,788.5,96.5,2.9,20.5,537.5,178.56,105.45
2016,5,17,16,30,767.0,93.0,2.9,20.0,488.0,123.54,68.58
2016,5,17,16,45,736.0,89.0,2.9,20.0,436.5,70.64,55.66
2016,5,17,17,0,705.0,85.0,2.9,20.0,385.0,57.83,44.8
2016,5,17,17,15,666.0,79.5,2.85,19.5,333.5,55.58,43.08
2016,5,17,17,30,627.0,74.0,2.8,19.0,282.0,53.22,41.19
2016,5,17,17,45,567.0,68.0,2.8,18.5,231.5,50.24,38.66
2016,5,17,18,0,507.0,62.0,2.8,18.0,181.0,47.19,35.93
2016,5,17,18,15,425.0,52.5,2.75,17.5,135.5,40.95,30.21
2016,5,17,18,30,343.0,43.0,2.7,17.0,90.0,34.48,24.07
2016,5,17,18,45,220.5,29.5,2.7,16.5,55.0,23.05,12.79
2016,5,17,19,0,98.0,16.0,2.7,16.0,20.0,12.59,0.0
2016,5,17,19,15,49.0,8.0,2.65,15.5,10.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,14.5,1.65,15.0,23.5,46.92,0.0
2016,5,18,5,30,206.0,29.0,1.6,15.0,47.0,109.6,71.99
2016,5,18,5,45,303.5,41.5,1.55,15.5,87.0,173.01,131.0
2016,5,18,6,0,401.0,54.0,1.5,16.0,127.0,246.27,194.25
2016,5,18,6,15,468.5,62.5,1.4,16.5,174.0,311.65,250.4
2016,5,18,6,30,536.0,71.0,1.3,17.0,221.0,383.46,309.84
2016,5,18,6,45,582.0,78.0,1.25,17.5,271.0,447.08,360.73
2016,5,18,7,0,628.0,85.0,1.2,18.0,321.0,513.96,411.98
2016,5,18,7,15,662.5,90.5,1.15,18.0,371.5,574.11,456.88
2016,5,18,7,30,697.0,96.0,1.1,18.0,422.0,635.56,501.11
2016,5,18,7,45,720.0,101.5,1.1,18.5,471.0,689.08,536.46
2016,5,18,8,0,743.0,107.0,1.1,19.0,520.0,738.67,568.0
2016,5,18,8,15,762.5,111.0,1.15,19.0,567.0,786.23,599.17
2016,5,18,8,30,782.0,115.0,1.2,19.0,614.0,832.39,628.96
2016,5,18,8,45,793.5,120.0,1.25,19.5,656.5,870.72,651.95
2016,5,18,9,0,805.0,125.0,1.3,20.0,699.0,906.62,673.13
2016,5,18,9,15,817.0,127.5,1.35,20.0,737.5,937.58,692.23
2016,5,18,9,30,829.0,130.0,1.4,20.0,776.0,965.71,709.5
2016,5,18,9,45,843.5,129.0,1.5,20.5,810.5,978.66,716.42
2016,5,18,10,0,858.0,128.0,1.6,21.0,845.0,999.19,728.43
2016,5,18,10,15,864.5,129.5,1.6,21.0,872.5,1011.06,734.78
2016,5,18,10,30,871.0,131.0,1.6,21.0,900.0,1019.42,739.11
2016,5,18,10,45,875.0,132.5,1.65,21.0,920.0,1021.68,740.47
2016,5,18,11,0,879.0,134.0,1.7,21.0,940.0,1020.32,739.72
2016,5,18,11,15,882.0,135.0,1.7,21.0,953.5,1013.85,735.15
2016,5,18,11,30,885.0,136.0,1.7,21.0,967.0,1003.8,728.47
2016,5,18,11,45,888.5,135.0,1.75,21.0,973.0,988.81,719.46
2016,5,18,12,0,892.0,134.0,1.8,21.0,979.0,970.38,708.31
2016,5,18,12,15,891.5,134.0,1.9,21.0,978.0,945.87,693.83
2016,5,18,12,30,891.0,134.0,2.0,21.0,977.0,918.28,677.21
2016,5,18,12,45,886.5,135.5,2.1,21.0,967.0,885.64,657.07
2016,5,18,13,0,882.0,137.0,2.2,21.0,957.0,850.39,634.93
2016,5,18,13,15,878.5,136.0,2.3,20.5,940.5,811.29,611.03
2016,5,18,13,30,875.0,135.0,2.4,20.0,924.0,769.86,585.07
2016,5,18,13,45,865.5,136.0,2.5,20.0,900.0,723.81,552.41
2016,5,18,14,0,856.0,137.0,2.6,20.0,876.0,676.28,517.65
2016,5,18,14,15,848.5,135.5,2.65,19.5,846.5,626.64,481.07
2016,5,18,14,30,841.0,134.0,2.7,19.0,817.0,575.11,441.82
2016,5,18,14,45,832.0,130.5,2.8,19.0,781.5,519.97,397.87
2016,5,18,15,0,823.0,127.0,2.9,19.0,746.0,464.38,352.1
2016,5,18,15,15,810.5,124.5,3.0,19.0,705.5,408.08,304.37
2016,5,18,15,30,798.0,122.0,3.1,19.0,665.0,352.2,255.75
2016,5,18,15,45,787.0,115.5,3.25,19.0,621.0,294.14,204.82
2016,5,18,16,0,776.0,109.0,3.4,19.0,577.0,236.87,154.99
2016,5,18,16,15,754.5,105.5,3.5,18.5,529.0,181.49,110.2
2016,5,18,16,30,733.0,102.0,3.6,18.0,481.0,122.42,69.28
2016,5,18,16,45,707.0,96.5,3.75,18.0,431.0,70.05,55.6
2016,5,18,17,0,681.0,91.0,3.9,18.0,381.0,61.85,48.68
2016,5,18,17,15,641.5,85.0,3.95,17.5,330.5,59.42,46.8
2016,5,18,17,30,602.0,79.0,4.0,17.0,280.0,56.86,44.74
2016,5,18,17,45,542.0,72.5,4.1,16.5,230.0,53.67,42.01
2016,5,18,18,0,482.0,66.0,4.2,16.0,180.0,50.39,39.06
2016,5,18,18,15,399.5,56.0,4.2,15.5,135.5,43.85,33.03
2016,5,18,18,30,317.0,46.0,4.2,15.0,91.0,35.48,25.18
2016,5,18,18,45,196.0,32.0,4.25,14.5,56.0,24.95,14.64
2016,5,18,19,0,75.0,18.0,4.3,14.0,21.0,14.77,0.0
2016,5,18,19,15,37.5,9.0,4.35,14.0,10.5,8.19,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,25.0,15.5,5.25,11.0,17.5,23.01,0.0
2016,5,19,5,30,50.0,31.0,5.4,11.0,35.0,52.09,33.5
2016,5,19,5,45,92.5,50.0,5.55,11.0,64.5,91.15,69.5
2016,5,19,6,0,135.0,69.0,5.7,11.0,94.0,141.46,114.11
2016,5,19,6,15,161.5,89.5,5.6,11.5,128.5,184.23,152.22
2016,5,19,6,30,188.0,110.0,5.5,12.0,163.0,229.49,191.79
2016,5,19,6,45,222.0,126.0,5.45,12.5,200.5,276.1,231.79
2016,5,19,7,0,256.0,142.0,5.4,13.0,238.0,325.75,273.42
2016,5,19,7,15,390.5,138.0,5.35,13.0,309.0,436.5,366.26
2016,5,19,7,30,525.0,134.0,5.3,13.0,380.0,546.86,456.66
2016,5,19,7,45,668.5,117.0,5.3,13.5,466.5,667.19,551.74
2016,5,19,8,0,812.0,100.0,5.3,14.0,553.0,785.87,639.65
2016,5,19,8,15,831.0,103.5,5.25,14.0,601.5,834.84,673.71
2016,5,19,8,30,850.0,107.0,5.2,14.0,650.0,882.18,706.39
2016,5,19,8,45,866.5,109.0,5.2,14.5,695.5,923.59,733.24
2016,5,19,9,0,883.0,111.0,5.2,15.0,741.0,953.5,751.47
2016,5,19,9,15,893.0,113.0,5.2,15.0,780.5,983.36,771.07
2016,5,19,9,30,903.0,115.0,5.2,15.0,820.0,1010.14,788.43
2016,5,19,9,45,902.0,122.0,5.2,15.5,852.0,1028.15,798.08
2016,5,19,10,0,901.0,129.0,5.2,16.0,884.0,1042.31,805.13
2016,5,19,10,15,758.5,210.5,5.2,16.0,860.0,1008.46,780.24
2016,5,19,10,30,616.0,292.0,5.2,16.0,836.0,946.37,733.49
2016,5,19,10,45,770.5,212.0,5.25,16.0,908.5,1017.49,785.94
2016,5,19,11,0,925.0,132.0,5.3,16.0,981.0,1063.55,817.39
2016,5,19,11,15,928.0,132.5,5.3,16.0,994.5,1056.21,811.47
2016,5,19,11,30,931.0,133.0,5.3,16.0,1008.0,1045.13,803.43
2016,5,19,11,45,935.5,131.0,5.35,16.5,1015.0,1029.43,791.15
2016,5,19,12,0,940.0,129.0,5.4,17.0,1022.0,1010.11,776.48
2016,5,19,12,15,735.0,252.5,5.5,17.0,950.5,930.3,720.74
2016,5,19,12,30,530.0,376.0,5.6,17.0,879.0,836.97,648.31
2016,5,19,12,45,484.0,382.0,5.7,17.5,837.5,779.55,605.19
2016,5,19,13,0,438.0,388.0,5.8,18.0,796.0,723.26,562.31
2016,5,19,13,15,685.0,255.0,5.9,17.5,880.0,774.6,607.63
2016,5,19,13,30,932.0,122.0,6.0,17.0,964.0,800.46,631.96
2016,5,19,13,45,924.0,122.0,6.1,17.0,939.0,752.32,595.67
2016,5,19,14,0,916.0,122.0,6.2,17.0,914.0,702.43,556.75
2016,5,19,14,15,741.5,199.0,6.2,16.5,825.5,616.34,488.13
2016,5,19,14,30,567.0,276.0,6.2,16.0,737.0,542.4,428.56
2016,5,19,14,45,582.5,253.0,6.2,16.0,708.5,495.86,390.39
2016,5,19,15,0,598.0,230.0,6.2,16.0,680.0,447.08,349.23
2016,5,19,15,15,580.5,219.0,6.2,15.5,636.0,393.25,303.87
2016,5,19,15,30,563.0,208.0,6.2,15.0,592.0,340.74,258.73
2016,5,19,15,45,567.0,189.5,6.25,14.5,554.0,290.03,213.99
2016,5,19,16,0,571.0,171.0,6.3,14.0,516.0,238.58,168.75
2016,5,19,16,15,519.5,170.5,6.25,13.5,464.5,192.31,132.14
2016,5,19,16,30,468.0,170.0,6.2,13.0,413.0,151.67,104.95
2016,5,19,16,45,364.5,168.5,6.2,13.0,346.0,123.0,95.9
2016,5,19,17,0,261.0,167.0,6.2,13.0,279.0,117.87,99.24
2016,5,19,17,15,237.5,150.0,6.1,12.5,242.0,107.62,90.64
2016,5,19,17,30,214.0,133.0,6.0,12.0,205.0,96.94,81.48
2016,5,19,17,45,192.5,112.5,5.95,12.0,169.0,83.52,69.53
2016,5,19,18,0,171.0,92.0,5.9,12.0,133.0,69.59,56.88
2016,5,19,18,15,141.0,72.0,5.9,11.5,100.5,55.46,43.94
2016,5,19,18,30,111.0,52.0,5.9,11.0,68.0,40.86,30.37
2016,5,19,18,45,55.5,34.5,5.9,11.0,42.5,28.46,17.96
2016,5,19,19,0,0.0,17.0,5.9,11.0,17.0,14.89,0.0
2016,5,19,19,15,0.0,8.5,5.9,11.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,111.0,16.5,4.25,10.0,26.5,51.73,0.0
2016,5,20,5,30,222.0,33.0,4.2,10.0,53.0,119.13,82.13
2016,5,20,5,45,331.0,44.0,4.2,10.0,95.0,185.25,144.29
2016,5,20,6,0,440.0,55.0,4.2,10.0,137.0,263.4,214.19
2016,5,20,6,15,509.0,63.0,4.2,10.0,185.5,331.06,275.38
2016,5,20,6,30,578.0,71.0,4.2,10.0,234.0,405.2,340.65
2016,5,20,6,45,629.0,76.0,4.25,10.5,286.0,471.51,397.17
2016,5,20,7,0,680.0,81.0,4.3,11.0,338.0,541.4,454.71
2016,5,20,7,15,713.5,86.0,4.25,11.0,390.0,602.59,503.94
2016,5,20,7,30,747.0,91.0,4.2,11.0,442.0,662.0,549.98
2016,5,20,7,45,771.0,95.0,4.2,11.5,492.5,716.55,588.96
2016,5,20,8,0,795.0,99.0,4.2,12.0,543.0,770.54,626.61
2016,5,20,8,15,814.0,102.5,4.2,12.0,591.5,818.85,660.47
2016,5,20,8,30,833.0,106.0,4.2,12.0,640.0,865.59,692.72
2016,5,20,8,45,845.0,110.0,4.2,12.5,683.5,904.7,717.69
2016,5,20,9,0,857.0,114.0,4.2,13.0,727.0,941.27,740.64
2016,5,20,9,15,868.5,116.5,4.15,13.0,766.5,963.25,754.12
2016,5,20,9,30,880.0,119.0,4.1,13.0,806.0,991.52,772.12
2016,5,20,9,45,890.0,119.5,4.1,13.5,840.5,1013.03,784.17
2016,5,20,10,0,900.0,120.0,4.1,14.0,875.0,1031.23,793.95
2016,5,20,10,15,906.0,121.5,4.1,14.0,902.5,1042.98,800.86
2016,5,20,10,30,912.0,123.0,4.1,14.0,930.0,1051.07,805.4
2016,5,20,10,45,914.5,125.5,4.1,14.0,950.0,1052.93,805.83
2016,5,20,11,0,917.0,128.0,4.1,14.0,970.0,1051.0,803.85
2016,5,20,11,15,919.5,129.0,4.05,14.0,983.5,1043.82,798.09
2016,5,20,11,30,922.0,130.0,4.0,14.0,997.0,1032.92,789.96
2016,5,20,11,45,919.5,132.5,4.0,14.0,1002.0,1015.02,777.49
2016,5,20,12,0,917.0,135.0,4.0,14.0,1007.0,993.71,762.79
2016,5,20,12,15,916.5,134.5,4.0,14.0,1005.0,968.2,745.24
2016,5,20,12,30,916.0,134.0,4.0,14.0,1003.0,939.54,725.52
2016,5,20,12,45,909.5,136.5,4.05,14.0,992.5,905.4,702.19
2016,5,20,13,0,903.0,139.0,4.1,14.0,982.0,868.69,676.91
2016,5,20,13,15,899.0,138.0,4.1,14.0,965.0,828.5,648.74
2016,5,20,13,30,895.0,137.0,4.1,14.0,948.0,785.98,618.67
2016,5,20,13,45,888.5,136.0,4.1,14.0,923.5,739.55,583.65
2016,5,20,14,0,882.0,135.0,4.1,14.0,899.0,691.37,546.36
2016,5,20,14,15,874.0,133.5,4.05,14.0,868.5,640.32,505.88
2016,5,20,14,30,866.0,132.0,4.0,14.0,838.0,588.09,463.45
2016,5,20,14,45,856.0,129.0,4.0,14.0,801.5,530.85,416.17
2016,5,20,15,0,846.0,126.0,4.0,14.0,765.0,474.08,367.85
2016,5,20,15,15,832.5,123.5,3.95,13.5,723.0,416.24,317.93
2016,5,20,15,30,819.0,121.0,3.9,13.0,681.0,358.9,267.13
2016,5,20,15,45,801.5,117.5,3.9,13.0,635.0,300.45,214.52
2016,5,20,16,0,784.0,114.0,3.9,13.0,589.0,243.5,163.83
2016,5,20,16,15,761.0,110.0,3.85,13.0,540.0,187.11,116.89
2016,5,20,16,30,738.0,106.0,3.8,13.0,491.0,126.95,73.9
2016,5,20,16,45,706.5,101.5,3.8,13.0,439.5,74.91,52.1
2016,5,20,17,0,675.0,97.0,3.8,13.0,388.0,65.96,53.31
2016,5,20,17,15,634.5,91.0,3.75,12.5,336.5,63.71,51.58
2016,5,20,17,30,594.0,85.0,3.7,12.0,285.0,61.34,49.67
2016,5,20,17,45,534.0,78.0,3.65,12.0,235.0,57.94,46.64
2016,5,20,18,0,474.0,71.0,3.6,12.0,185.0,54.44,43.37
2016,5,20,18,15,391.0,60.5,3.5,11.5,140.0,45.89,35.46
2016,5,20,18,30,308.0,50.0,3.4,11.0,95.0,38.48,28.35
2016,5,20,18,45,193.0,35.5,3.35,11.0,59.5,27.64,17.47
2016,5,20,19,0,78.0,21.0,3.3,11.0,24.0,17.1,0.0
2016,5,20,19,15,39.0,10.5,3.25,10.5,12.0,9.55,0.0
2016,5,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.25,10.0,7.5,6.58,0.0
2016,5,21,5,30,0.0,15.0,1.3,10.0,15.0,13.19,4.8
2016,5,21,5,45,0.0,27.0,1.4,10.5,27.0,23.78,14.52
2016,5,21,6,0,0.0,39.0,1.5,11.0,39.0,34.4,23.97
2016,5,21,6,15,0.0,53.0,1.55,11.0,53.0,46.98,35.06
2016,5,21,6,30,0.0,67.0,1.6,11.0,67.0,59.95,46.37
2016,5,21,6,45,0.0,82.0,1.7,11.0,82.0,73.91,58.35
2016,5,21,7,0,0.0,97.0,1.8,11.0,97.0,87.86,70.14
2016,5,21,7,15,11.0,134.5,1.8,11.0,140.0,131.92,107.5
2016,5,21,7,30,22.0,172.0,1.8,11.0,183.0,177.37,145.3
2016,5,21,7,45,47.5,204.5,1.8,11.0,230.5,241.72,198.3
2016,5,21,8,0,73.0,237.0,1.8,11.0,278.0,297.9,243.53
2016,5,21,8,15,89.0,262.5,1.75,11.0,317.0,339.78,276.24
2016,5,21,8,30,105.0,288.0,1.7,11.0,356.0,382.33,308.97
2016,5,21,8,45,125.5,311.5,1.7,11.5,398.0,442.64,354.32
2016,5,21,9,0,146.0,335.0,1.7,12.0,440.0,488.46,387.68
2016,5,21,9,15,288.5,321.0,1.7,12.0,542.5,625.65,492.67
2016,5,21,9,30,431.0,307.0,1.7,12.0,645.0,767.25,595.66
2016,5,21,9,45,601.0,246.0,1.7,12.0,738.5,879.77,676.32
2016,5,21,10,0,771.0,185.0,1.7,12.0,832.0,989.48,749.55
2016,5,21,10,15,569.5,289.0,1.7,12.0,775.0,894.56,680.46
2016,5,21,10,30,368.0,393.0,1.7,12.0,718.0,783.96,598.41
2016,5,21,10,45,418.0,383.0,1.7,12.0,761.0,832.14,633.45
2016,5,21,11,0,468.0,373.0,1.7,12.0,804.0,865.77,656.71
2016,5,21,11,15,438.5,387.5,1.7,12.0,796.0,841.74,638.53
2016,5,21,11,30,409.0,402.0,1.7,12.0,788.0,815.78,619.66
2016,5,21,11,45,610.5,298.0,1.7,12.5,877.5,896.48,679.79
2016,5,21,12,0,812.0,194.0,1.7,13.0,967.0,961.33,723.56
2016,5,21,12,15,629.5,295.5,1.7,13.0,894.0,872.81,660.53
2016,5,21,12,30,447.0,397.0,1.7,13.0,821.0,781.86,593.53
2016,5,21,12,45,373.5,422.0,1.75,13.0,774.5,716.12,547.01
2016,5,21,13,0,300.0,447.0,1.8,13.0,728.0,659.1,505.47
2016,5,21,13,15,398.5,402.5,1.8,13.0,768.5,678.07,521.8
2016,5,21,13,30,497.0,358.0,1.8,13.0,809.0,691.61,532.97
2016,5,21,13,45,459.0,356.5,1.85,13.0,764.5,635.46,491.75
2016,5,21,14,0,421.0,355.0,1.9,13.0,720.0,581.57,452.03
2016,5,21,14,15,442.5,332.5,1.9,13.0,704.5,548.9,427.75
2016,5,21,14,30,464.0,310.0,1.9,13.0,689.0,513.62,400.57
2016,5,21,14,45,624.0,231.0,1.95,13.0,716.5,498.41,387.94
2016,5,21,15,0,784.0,152.0,2.0,13.0,744.0,468.87,361.53
2016,5,21,15,15,646.5,190.0,2.0,13.0,660.5,395.46,302.02
2016,5,21,15,30,509.0,228.0,2.0,13.0,577.0,338.97,256.61
2016,5,21,15,45,621.0,179.0,2.05,13.0,576.0,296.5,215.93
2016,5,21,16,0,733.0,130.0,2.1,13.0,575.0,240.5,162.7
2016,5,21,16,15,709.5,125.5,2.1,13.0,527.0,186.04,117.84
2016,5,21,16,30,686.0,121.0,2.1,13.0,479.0,134.32,81.64
2016,5,21,16,45,659.0,114.0,2.15,13.0,429.5,83.64,59.33
2016,5,21,17,0,632.0,107.0,2.2,13.0,380.0,72.92,59.46
2016,5,21,17,15,591.0,100.0,2.15,12.5,330.0,70.24,57.39
2016,5,21,17,30,550.0,93.0,2.1,12.0,280.0,67.4,55.09
2016,5,21,17,45,495.0,84.0,2.05,12.0,231.0,62.65,50.86
2016,5,21,18,0,440.0,75.0,2.0,12.0,182.0,55.86,44.65
2016,5,21,18,15,361.5,63.5,1.9,11.5,138.0,48.01,37.39
2016,5,21,18,30,283.0,52.0,1.8,11.0,94.0,39.92,29.68
2016,5,21,18,45,181.0,36.5,1.75,11.0,59.5,28.37,18.26
2016,5,21,19,0,79.0,21.0,1.7,11.0,25.0,17.12,0.0
2016,5,21,19,15,39.5,10.5,1.6,10.5,12.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,1.0,10.0,26.5,50.14,0.0
2016,5,22,5,30,197.0,35.0,1.0,10.0,53.0,113.47,79.37
2016,5,22,5,45,287.5,48.5,1.05,10.5,93.5,172.6,133.75
2016,5,22,6,0,378.0,62.0,1.1,11.0,134.0,242.21,194.65
2016,5,22,6,15,445.0,72.0,1.1,11.0,181.0,306.37,250.86
2016,5,22,6,30,512.0,82.0,1.1,11.0,228.0,381.55,314.43
2016,5,22,6,45,289.5,115.5,1.15,11.5,201.5,301.97,250.25
2016,5,22,7,0,67.0,149.0,1.2,12.0,175.0,192.94,158.39
2016,5,22,7,15,208.0,161.5,1.2,12.0,257.0,325.56,269.23
2016,5,22,7,30,349.0,174.0,1.2,12.0,339.0,449.76,368.35
2016,5,22,7,45,520.5,154.0,1.2,12.5,430.5,586.78,473.21
2016,5,22,8,0,692.0,134.0,1.2,13.0,522.0,730.07,576.81
2016,5,22,8,15,713.0,139.0,1.2,13.0,569.0,778.24,607.58
2016,5,22,8,30,734.0,144.0,1.2,13.0,616.0,825.24,638.1
2016,5,22,8,45,747.5,149.5,1.2,13.5,658.5,864.57,661.67
2016,5,22,9,0,761.0,155.0,1.2,14.0,701.0,901.71,683.48
2016,5,22,9,15,773.5,158.0,1.2,14.0,739.5,926.49,698.06
2016,5,22,9,30,786.0,161.0,1.2,14.0,778.0,954.76,715.09
2016,5,22,9,45,545.5,274.0,1.25,14.0,711.0,849.31,641.07
2016,5,22,10,0,305.0,387.0,1.3,14.0,644.0,717.65,544.45
2016,5,22,10,15,408.5,363.0,1.35,14.0,718.5,808.49,611.04
2016,5,22,10,30,512.0,339.0,1.4,14.0,793.0,886.19,665.08
2016,5,22,10,45,501.5,354.0,1.45,14.5,807.0,886.55,662.6
2016,5,22,11,0,491.0,369.0,1.5,15.0,821.0,884.22,659.36
2016,5,22,11,15,497.5,375.5,1.55,15.0,839.0,887.81,661.93
2016,5,22,11,30,504.0,382.0,1.6,15.0,857.0,888.68,662.66
2016,5,22,11,45,475.0,390.5,1.65,15.0,841.0,854.76,639.42
2016,5,22,12,0,446.0,399.0,1.7,15.0,825.0,819.46,615.42
2016,5,22,12,15,649.0,282.0,1.75,14.5,899.5,877.89,663.07
2016,5,22,12,30,852.0,165.0,1.8,14.0,974.0,919.36,694.36
2016,5,22,12,45,636.0,279.0,1.85,14.0,880.0,814.22,619.93
2016,5,22,13,0,420.0,393.0,1.9,14.0,786.0,711.96,543.95
2016,5,22,13,15,452.5,377.0,1.95,14.0,793.5,700.32,537.45
2016,5,22,13,30,485.0,361.0,2.0,14.0,801.0,685.12,527.3
2016,5,22,13,45,478.5,349.0,2.05,14.0,774.0,642.54,496.59
2016,5,22,14,0,472.0,337.0,2.1,14.0,747.0,599.62,465.19
2016,5,22,14,15,642.5,244.0,2.1,14.0,781.5,594.95,463.18
2016,5,22,14,30,813.0,151.0,2.1,14.0,816.0,574.81,447.51
2016,5,22,14,45,697.0,194.0,2.15,14.0,747.0,504.27,391.38
2016,5,22,15,0,581.0,237.0,2.2,14.0,678.0,445.73,344.3
2016,5,22,15,15,543.0,233.5,2.2,14.0,627.5,390.75,299.2
2016,5,22,15,30,505.0,230.0,2.2,14.0,577.0,339.43,256.44
2016,5,22,15,45,506.0,212.0,2.2,14.0,540.5,291.6,215.16
2016,5,22,16,0,507.0,194.0,2.2,14.0,504.0,243.68,173.88
2016,5,22,16,15,390.0,204.0,2.2,13.5,430.5,198.7,142.02
2016,5,22,16,30,273.0,214.0,2.2,13.0,357.0,173.22,129.11
2016,5,22,16,45,353.5,176.5,2.2,13.0,342.5,129.04,99.83
2016,5,22,17,0,434.0,139.0,2.2,13.0,328.0,94.17,78.14
2016,5,22,17,15,394.0,129.5,2.2,12.5,284.5,89.6,74.53
2016,5,22,17,30,354.0,120.0,2.2,12.0,241.0,84.78,70.56
2016,5,22,17,45,327.0,102.5,2.2,12.0,200.0,73.95,60.95
2016,5,22,18,0,300.0,85.0,2.2,12.0,159.0,62.58,50.66
2016,5,22,18,15,250.5,68.5,2.1,11.5,121.0,51.35,40.38
2016,5,22,18,30,201.0,52.0,2.0,11.0,83.0,39.65,29.47
2016,5,22,18,45,129.0,36.0,1.9,11.0,53.0,28.89,18.82
2016,5,22,19,0,57.0,20.0,1.8,11.0,23.0,16.36,0.0
2016,5,22,19,15,28.5,10.0,1.75,11.0,11.5,9.1,0.0
2016,5,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
