Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,16.5,1.6,11.0,26.5,50.39,0.0
2016,5,23,5,30,209.0,33.0,1.6,11.0,53.0,114.27,79.94
2016,5,23,5,45,301.5,45.0,1.65,11.5,93.0,173.13,133.86
2016,5,23,6,0,394.0,57.0,1.7,12.0,133.0,245.66,197.32
2016,5,23,6,15,459.0,66.5,1.7,12.0,179.5,310.38,254.27
2016,5,23,6,30,524.0,76.0,1.7,12.0,226.0,381.29,314.88
2016,5,23,6,45,404.0,108.5,1.75,12.5,238.0,371.33,307.36
2016,5,23,7,0,284.0,141.0,1.8,13.0,250.0,340.92,281.99
2016,5,23,7,15,483.5,121.5,1.8,13.5,338.0,479.34,394.2
2016,5,23,7,30,683.0,102.0,1.8,14.0,426.0,630.14,510.04
2016,5,23,7,45,707.5,107.0,1.8,14.5,475.0,683.48,546.26
2016,5,23,8,0,732.0,112.0,1.8,15.0,524.0,736.52,581.64
2016,5,23,8,15,514.0,193.5,1.8,15.0,495.0,663.47,523.95
2016,5,23,8,30,296.0,275.0,1.8,15.0,466.0,563.75,444.57
2016,5,23,8,45,348.0,282.5,1.85,15.5,522.0,625.96,490.64
2016,5,23,9,0,400.0,290.0,1.9,16.0,578.0,689.67,535.5
2016,5,23,9,15,367.0,318.0,1.9,16.0,593.5,695.93,537.11
2016,5,23,9,30,334.0,346.0,1.9,16.0,609.0,698.94,536.95
2016,5,23,9,45,309.0,370.0,1.9,16.0,621.0,702.57,537.58
2016,5,23,10,0,284.0,394.0,1.9,16.0,633.0,703.77,536.55
2016,5,23,10,15,366.5,375.0,1.9,16.0,693.5,764.95,581.11
2016,5,23,10,30,449.0,356.0,1.9,16.0,754.0,839.62,633.19
2016,5,23,10,45,385.0,394.5,1.95,16.0,741.5,797.44,601.47
2016,5,23,11,0,321.0,433.0,2.0,16.0,729.0,767.01,578.49
2016,5,23,11,15,387.0,413.0,2.0,16.0,775.0,804.29,606.03
2016,5,23,11,30,453.0,393.0,2.0,16.0,821.0,849.11,637.5
2016,5,23,11,45,426.0,403.0,2.05,16.0,807.5,819.23,616.07
2016,5,23,12,0,399.0,413.0,2.1,16.0,794.0,780.4,589.22
2016,5,23,12,15,384.0,420.0,2.1,16.0,786.0,757.87,573.28
2016,5,23,12,30,369.0,427.0,2.1,16.0,778.0,734.29,556.4
2016,5,23,12,45,319.5,442.0,2.15,16.0,744.0,687.89,522.85
2016,5,23,13,0,270.0,457.0,2.2,16.0,710.0,643.02,490.22
2016,5,23,13,15,289.0,443.0,2.2,16.0,709.5,628.14,480.32
2016,5,23,13,30,308.0,429.0,2.2,16.0,709.0,611.26,468.57
2016,5,23,13,45,275.0,425.0,2.2,16.0,670.5,564.73,434.16
2016,5,23,14,0,242.0,421.0,2.2,16.0,632.0,520.48,401.26
2016,5,23,14,15,282.5,395.5,2.2,15.5,633.0,505.3,391.22
2016,5,23,14,30,323.0,370.0,2.2,15.0,634.0,486.14,377.34
2016,5,23,14,45,327.5,350.5,2.2,15.0,609.0,449.73,348.99
2016,5,23,15,0,332.0,331.0,2.2,15.0,584.0,412.73,319.6
2016,5,23,15,15,325.5,313.0,2.2,15.0,549.5,372.1,286.86
2016,5,23,15,30,319.0,295.0,2.2,15.0,515.0,332.16,254.13
2016,5,23,15,45,211.0,282.5,2.2,15.0,424.0,276.19,211.77
2016,5,23,16,0,103.0,270.0,2.2,15.0,333.0,233.66,181.57
2016,5,23,16,15,56.0,222.0,2.2,14.5,255.5,183.65,144.05
2016,5,23,16,30,9.0,174.0,2.2,14.0,178.0,146.32,116.54
2016,5,23,16,45,6.0,157.5,2.25,14.0,160.0,131.25,104.83
2016,5,23,17,0,3.0,141.0,2.3,14.0,142.0,117.71,98.39
2016,5,23,17,15,1.5,123.0,2.35,13.5,123.5,103.32,86.28
2016,5,23,17,30,0.0,105.0,2.4,13.0,105.0,88.8,73.83
2016,5,23,17,45,0.0,87.0,2.45,13.0,87.0,74.17,60.9
2016,5,23,18,0,0.0,69.0,2.5,13.0,69.0,59.41,47.65
2016,5,23,18,15,0.0,52.5,2.5,12.5,52.5,45.67,35.18
2016,5,23,18,30,0.0,36.0,2.5,12.0,36.0,31.76,22.43
2016,5,23,18,45,0.0,23.0,2.5,12.0,23.0,20.26,11.54
2016,5,23,19,0,0.0,10.0,2.5,12.0,10.0,8.78,0.0
2016,5,23,19,15,0.0,5.0,2.5,12.0,5.0,4.55,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.0,2.35,11.0,28.0,52.71,0.0
2016,5,24,5,30,222.0,34.0,2.4,11.0,56.0,119.22,83.99
2016,5,24,5,45,316.5,45.5,2.5,11.5,96.5,178.91,138.69
2016,5,24,6,0,411.0,57.0,2.6,12.0,137.0,252.6,203.5
2016,5,24,6,15,476.0,65.5,2.6,12.0,184.0,317.13,260.82
2016,5,24,6,30,541.0,74.0,2.6,12.0,231.0,387.78,321.84
2016,5,24,6,45,584.0,81.5,2.6,12.5,280.5,450.24,373.82
2016,5,24,7,0,627.0,89.0,2.6,13.0,330.0,515.65,426.27
2016,5,24,7,15,660.5,94.5,2.55,13.0,380.5,574.85,472.76
2016,5,24,7,30,694.0,100.0,2.5,13.0,431.0,635.25,518.72
2016,5,24,7,45,716.5,105.5,2.5,13.5,479.5,688.06,555.89
2016,5,24,8,0,739.0,111.0,2.5,14.0,528.0,740.39,591.44
2016,5,24,8,15,501.5,196.5,2.45,14.0,490.0,655.78,523.73
2016,5,24,8,30,264.0,282.0,2.4,14.0,452.0,543.22,432.56
2016,5,24,8,45,294.5,296.5,2.35,14.5,498.5,592.78,468.99
2016,5,24,9,0,325.0,311.0,2.3,15.0,545.0,642.74,503.85
2016,5,24,9,15,275.0,341.5,2.25,15.0,547.0,633.77,493.95
2016,5,24,9,30,225.0,372.0,2.2,15.0,549.0,604.96,470.33
2016,5,24,9,45,196.5,392.0,2.2,15.5,551.5,599.13,463.56
2016,5,24,10,0,168.0,412.0,2.2,16.0,554.0,591.43,455.35
2016,5,24,10,15,165.0,426.5,2.2,16.0,569.5,601.8,462.04
2016,5,24,10,30,162.0,441.0,2.2,16.0,585.0,611.1,467.86
2016,5,24,10,45,146.5,450.5,2.25,16.0,583.5,601.67,460.16
2016,5,24,11,0,131.0,460.0,2.3,16.0,582.0,591.38,452.02
2016,5,24,11,15,118.5,463.5,2.3,16.0,575.0,577.27,441.15
2016,5,24,11,30,106.0,467.0,2.3,16.0,568.0,550.11,420.98
2016,5,24,11,45,74.5,441.5,2.3,16.0,512.5,489.64,375.92
2016,5,24,12,0,43.0,416.0,2.3,16.0,457.0,430.7,331.58
2016,5,24,12,15,45.0,418.5,2.3,16.0,461.5,430.6,331.82
2016,5,24,12,30,47.0,421.0,2.3,16.0,466.0,430.02,331.43
2016,5,24,12,45,65.5,436.5,2.35,16.0,498.5,454.94,350.61
2016,5,24,13,0,84.0,452.0,2.4,16.0,531.0,477.81,368.01
2016,5,24,13,15,135.5,453.0,2.4,15.5,577.5,514.59,397.07
2016,5,24,13,30,187.0,454.0,2.4,15.0,624.0,541.85,418.72
2016,5,24,13,45,130.5,429.5,2.45,15.0,547.0,467.87,362.92
2016,5,24,14,0,74.0,405.0,2.5,15.0,470.0,399.33,310.98
2016,5,24,14,15,207.5,385.0,2.5,15.0,557.5,453.58,354.13
2016,5,24,14,30,341.0,365.0,2.5,15.0,645.0,491.98,382.96
2016,5,24,14,45,435.0,311.0,2.55,15.0,652.0,469.48,364.9
2016,5,24,15,0,529.0,257.0,2.6,15.0,659.0,438.99,339.3
2016,5,24,15,15,395.5,282.5,2.6,14.5,574.0,372.31,287.19
2016,5,24,15,30,262.0,308.0,2.6,14.0,489.0,323.31,249.97
2016,5,24,15,45,375.5,255.0,2.65,14.0,495.5,294.27,221.97
2016,5,24,16,0,489.0,202.0,2.7,14.0,502.0,246.52,177.2
2016,5,24,16,15,592.0,158.5,2.7,13.5,492.0,195.88,130.94
2016,5,24,16,30,695.0,115.0,2.7,13.0,482.0,132.57,79.39
2016,5,24,16,45,486.0,142.0,2.7,13.0,386.0,102.5,75.67
2016,5,24,17,0,277.0,169.0,2.7,13.0,290.0,119.08,100.04
2016,5,24,17,15,253.5,152.0,2.65,13.0,252.5,108.9,91.37
2016,5,24,17,30,230.0,135.0,2.6,13.0,215.0,98.28,82.2
2016,5,24,17,45,209.0,115.0,2.6,13.0,178.5,85.26,70.74
2016,5,24,18,0,188.0,95.0,2.6,13.0,142.0,71.73,58.61
2016,5,24,18,15,154.5,75.5,2.5,12.5,108.5,58.01,46.16
2016,5,24,18,30,121.0,56.0,2.4,12.0,75.0,43.84,33.09
2016,5,24,18,45,70.5,38.5,2.35,12.0,48.5,31.63,21.26
2016,5,24,19,0,20.0,21.0,2.3,12.0,22.0,18.18,2.95
2016,5,24,19,15,10.0,10.5,2.25,12.0,11.0,9.55,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.0,16.5,2.25,11.0,28.0,53.09,3.15
2016,5,25,5,30,230.0,33.0,2.3,11.0,56.0,120.08,84.85
2016,5,25,5,45,323.5,44.5,2.35,11.5,96.5,182.4,141.49
2016,5,25,6,0,417.0,56.0,2.4,12.0,137.0,253.88,204.43
2016,5,25,6,15,480.5,64.0,2.4,12.0,184.0,317.38,260.83
2016,5,25,6,30,544.0,72.0,2.4,12.0,231.0,386.82,320.77
2016,5,25,6,45,272.0,80.5,2.45,12.5,160.0,261.67,218.54
2016,5,25,7,0,0.0,89.0,2.5,13.0,89.0,79.88,62.62
2016,5,25,7,15,0.0,117.5,2.5,13.5,117.5,107.11,85.45
2016,5,25,7,30,0.0,146.0,2.5,14.0,146.0,134.53,107.79
2016,5,25,7,45,2.5,161.0,2.55,14.5,162.5,150.33,120.3
2016,5,25,8,0,5.0,176.0,2.6,15.0,179.0,166.34,132.83
2016,5,25,8,15,11.0,201.0,2.6,15.0,208.5,195.43,156.19
2016,5,25,8,30,17.0,226.0,2.6,15.0,238.0,224.87,179.54
2016,5,25,8,45,21.5,249.5,2.6,15.5,265.0,251.75,200.17
2016,5,25,9,0,26.0,273.0,2.6,16.0,292.0,293.33,232.0
2016,5,25,9,15,27.5,289.5,2.6,16.0,310.5,311.14,245.24
2016,5,25,9,30,29.0,306.0,2.6,16.0,329.0,328.8,258.38
2016,5,25,9,45,34.5,329.0,2.6,16.5,357.5,356.98,279.13
2016,5,25,10,0,40.0,352.0,2.6,17.0,386.0,384.92,299.4
2016,5,25,10,15,46.0,373.0,2.65,17.0,413.5,410.93,318.71
2016,5,25,10,30,52.0,394.0,2.7,17.0,441.0,436.5,337.59
2016,5,25,10,45,124.5,427.5,2.75,17.0,542.5,555.79,427.67
2016,5,25,11,0,197.0,461.0,2.8,17.0,644.0,657.64,502.24
2016,5,25,11,15,168.5,468.0,2.85,17.0,626.0,630.7,481.13
2016,5,25,11,30,140.0,475.0,2.9,17.0,608.0,603.3,460.49
2016,5,25,11,45,532.5,293.5,2.95,17.0,801.5,815.31,624.07
2016,5,25,12,0,925.0,112.0,3.0,17.0,995.0,977.5,737.67
2016,5,25,12,15,925.0,111.5,3.1,17.0,994.0,952.81,720.22
2016,5,25,12,30,925.0,111.0,3.2,17.0,993.0,924.92,702.22
2016,5,25,12,45,659.0,258.5,3.3,17.0,884.0,814.58,624.4
2016,5,25,13,0,393.0,406.0,3.4,17.0,775.0,697.19,534.71
2016,5,25,13,15,403.0,393.5,3.45,17.0,766.5,675.28,519.89
2016,5,25,13,30,413.0,381.0,3.5,17.0,758.0,648.47,500.68
2016,5,25,13,45,654.0,248.5,3.6,17.0,827.0,677.9,527.02
2016,5,25,14,0,895.0,116.0,3.7,17.0,896.0,684.3,534.55
2016,5,25,14,15,888.5,114.5,3.75,17.0,867.0,634.07,495.17
2016,5,25,14,30,882.0,113.0,3.8,17.0,838.0,582.49,453.97
2016,5,25,14,45,871.5,112.0,3.9,17.0,802.5,528.21,409.56
2016,5,25,15,0,861.0,111.0,4.0,17.0,767.0,473.44,363.38
2016,5,25,15,15,849.5,108.5,4.05,16.5,726.5,416.84,314.98
2016,5,25,15,30,838.0,106.0,4.1,16.0,686.0,355.32,261.4
2016,5,25,15,45,819.0,105.0,4.15,16.0,640.5,297.78,209.92
2016,5,25,16,0,800.0,104.0,4.2,16.0,595.0,241.81,160.33
2016,5,25,16,15,779.5,100.5,4.2,15.5,547.0,185.5,113.61
2016,5,25,16,30,759.0,97.0,4.2,15.0,499.0,131.47,75.41
2016,5,25,16,45,724.0,95.0,4.25,15.0,448.0,74.38,48.32
2016,5,25,17,0,689.0,93.0,4.3,15.0,397.0,62.69,49.97
2016,5,25,17,15,651.0,87.5,4.3,14.5,346.0,60.69,48.47
2016,5,25,17,30,613.0,82.0,4.3,14.0,295.0,58.58,46.8
2016,5,25,17,45,550.5,76.5,4.3,14.0,244.5,56.24,44.75
2016,5,25,18,0,488.0,71.0,4.3,14.0,194.0,53.9,42.58
2016,5,25,18,15,410.5,61.0,4.2,13.5,148.5,47.51,36.7
2016,5,25,18,30,333.0,51.0,4.1,13.0,103.0,39.13,28.84
2016,5,25,18,45,218.0,37.5,4.05,13.0,66.5,29.1,19.1
2016,5,25,19,0,103.0,24.0,4.0,13.0,30.0,19.5,4.6
2016,5,25,19,15,51.5,12.0,3.95,12.5,15.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,18.5,2.85,11.5,28.0,49.98,5.73
2016,5,26,5,30,183.0,37.0,2.8,12.0,56.0,110.59,78.45
2016,5,26,5,45,277.5,50.0,2.75,12.5,96.0,169.73,131.49
2016,5,26,6,0,372.0,63.0,2.7,13.0,136.0,239.75,192.68
2016,5,26,6,15,438.5,72.5,2.65,13.0,183.0,302.63,248.2
2016,5,26,6,30,505.0,82.0,2.6,13.0,230.0,376.68,311.52
2016,5,26,6,45,317.0,118.5,2.6,13.5,217.5,320.17,265.64
2016,5,26,7,0,129.0,155.0,2.6,14.0,205.0,248.09,204.4
2016,5,26,7,15,117.0,177.5,2.55,14.5,227.5,269.67,221.28
2016,5,26,7,30,105.0,200.0,2.5,15.0,250.0,289.73,236.12
2016,5,26,7,45,140.0,223.5,2.45,15.5,298.5,345.3,279.93
2016,5,26,8,0,175.0,247.0,2.4,16.0,347.0,403.13,324.36
2016,5,26,8,15,184.0,269.5,2.35,16.0,382.5,440.0,351.64
2016,5,26,8,30,193.0,292.0,2.3,16.0,418.0,476.7,378.46
2016,5,26,8,45,494.0,213.0,2.3,16.5,563.0,696.22,547.21
2016,5,26,9,0,795.0,134.0,2.3,17.0,708.0,902.23,690.9
2016,5,26,9,15,807.5,137.0,2.3,17.0,746.5,933.88,708.93
2016,5,26,9,30,820.0,140.0,2.3,17.0,785.0,962.78,726.75
2016,5,26,9,45,824.0,145.5,2.3,17.5,817.0,983.07,737.41
2016,5,26,10,0,828.0,151.0,2.3,18.0,849.0,999.98,745.9
2016,5,26,10,15,835.5,152.5,2.35,18.0,876.5,1012.69,753.68
2016,5,26,10,30,843.0,154.0,2.4,18.0,904.0,1021.94,759.32
2016,5,26,10,45,850.5,154.0,2.5,18.5,925.5,1026.07,760.85
2016,5,26,11,0,858.0,154.0,2.6,19.0,947.0,1014.34,752.1
2016,5,26,11,15,861.5,155.0,2.65,19.0,960.5,1008.46,748.38
2016,5,26,11,30,865.0,156.0,2.7,19.0,974.0,999.1,742.38
2016,5,26,11,45,868.5,155.0,2.8,19.5,981.0,984.48,732.05
2016,5,26,12,0,872.0,154.0,2.9,20.0,988.0,966.55,719.6
2016,5,26,12,15,872.0,153.5,3.0,20.0,987.0,942.64,704.53
2016,5,26,12,30,872.0,153.0,3.1,20.0,986.0,915.75,687.41
2016,5,26,12,45,877.0,148.5,3.25,20.0,979.0,886.78,669.07
2016,5,26,13,0,882.0,144.0,3.4,20.0,972.0,854.76,648.42
2016,5,26,13,15,878.5,143.0,3.5,19.5,956.0,816.11,623.82
2016,5,26,13,30,875.0,142.0,3.6,19.0,940.0,775.16,597.18
2016,5,26,13,45,870.0,141.0,3.7,19.0,917.5,731.01,564.88
2016,5,26,14,0,865.0,140.0,3.8,19.0,895.0,685.02,530.4
2016,5,26,14,15,858.0,138.0,3.85,18.5,866.0,635.37,493.07
2016,5,26,14,30,851.0,136.0,3.9,18.0,837.0,583.75,453.07
2016,5,26,14,45,842.0,133.5,3.95,18.0,802.0,529.45,408.91
2016,5,26,15,0,833.0,131.0,4.0,18.0,767.0,474.66,363.05
2016,5,26,15,15,821.0,128.0,4.0,18.0,726.5,418.05,314.46
2016,5,26,15,30,809.0,125.0,4.0,18.0,686.0,361.78,265.04
2016,5,26,15,45,792.0,122.0,4.05,18.0,641.0,304.77,214.64
2016,5,26,16,0,775.0,119.0,4.1,18.0,596.0,249.18,165.95
2016,5,26,16,15,753.5,115.0,4.1,17.5,548.0,187.73,115.61
2016,5,26,16,30,732.0,111.0,4.1,17.0,500.0,134.17,77.85
2016,5,26,16,45,701.0,107.0,4.1,16.5,449.5,82.98,54.93
2016,5,26,17,0,670.0,103.0,4.1,16.0,399.0,69.68,55.89
2016,5,26,17,15,631.0,96.5,4.05,15.5,348.0,67.24,54.04
2016,5,26,17,30,592.0,90.0,4.0,15.0,297.0,64.65,51.98
2016,5,26,17,45,534.0,83.0,4.0,15.0,247.0,61.4,49.15
2016,5,26,18,0,476.0,76.0,4.0,15.0,197.0,58.06,46.09
2016,5,26,18,15,398.5,65.0,3.95,14.5,151.0,49.06,37.93
2016,5,26,18,30,321.0,54.0,3.9,14.0,105.0,41.37,30.7
2016,5,26,18,45,211.5,39.5,3.85,13.5,68.5,30.62,20.43
2016,5,26,19,0,102.0,25.0,3.8,13.0,32.0,20.28,5.94
2016,5,26,19,15,51.0,12.5,3.75,12.5,16.0,11.37,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,94.0,19.0,2.95,11.5,28.5,51.29,8.62
2016,5,27,5,30,188.0,38.0,2.9,12.0,57.0,113.07,80.56
2016,5,27,5,45,287.0,50.5,2.85,12.5,98.0,173.49,134.5
2016,5,27,6,0,386.0,63.0,2.8,13.0,139.0,245.3,197.19
2016,5,27,6,15,452.0,72.5,2.65,13.5,186.5,312.18,255.42
2016,5,27,6,30,518.0,82.0,2.5,14.0,234.0,383.19,315.41
2016,5,27,6,45,572.0,87.5,2.45,14.5,285.0,448.75,369.27
2016,5,27,7,0,626.0,93.0,2.4,15.0,336.0,518.2,424.26
2016,5,27,7,15,660.5,98.5,2.25,15.5,387.0,577.98,469.32
2016,5,27,7,30,695.0,104.0,2.1,16.0,438.0,639.02,513.51
2016,5,27,7,45,726.5,106.5,2.0,16.5,488.5,695.17,551.88
2016,5,27,8,0,758.0,109.0,1.9,17.0,539.0,748.1,586.14
2016,5,27,8,15,778.0,113.0,1.8,17.0,586.5,796.34,617.2
2016,5,27,8,30,798.0,117.0,1.7,17.0,634.0,843.19,646.56
2016,5,27,8,45,815.5,118.5,1.65,17.5,678.0,883.3,669.99
2016,5,27,9,0,833.0,120.0,1.6,18.0,722.0,921.28,691.57
2016,5,27,9,15,844.5,122.5,1.55,18.5,761.0,952.29,708.16
2016,5,27,9,30,856.0,125.0,1.5,19.0,800.0,970.25,716.1
2016,5,27,9,45,871.0,123.5,1.45,19.5,835.0,994.19,727.98
2016,5,27,10,0,886.0,122.0,1.4,20.0,870.0,1015.05,737.7
2016,5,27,10,15,892.0,123.5,1.45,20.0,897.5,1026.78,744.72
2016,5,27,10,30,898.0,125.0,1.5,20.0,925.0,1034.93,749.69
2016,5,27,10,45,903.0,125.5,1.55,20.5,945.5,1037.42,749.82
2016,5,27,11,0,908.0,126.0,1.6,21.0,966.0,1036.24,747.8
2016,5,27,11,15,911.0,127.0,1.65,21.0,979.5,1029.88,744.09
2016,5,27,11,30,914.0,128.0,1.7,21.0,993.0,1019.86,738.21
2016,5,27,11,45,913.5,129.0,1.8,21.0,998.5,1002.9,728.68
2016,5,27,12,0,913.0,130.0,1.9,21.0,1004.0,982.55,716.97
2016,5,27,12,15,912.5,130.0,2.0,21.0,1003.0,958.01,702.47
2016,5,27,12,30,912.0,130.0,2.1,21.0,1002.0,930.36,685.81
2016,5,27,12,45,904.5,133.5,2.25,21.0,991.5,896.86,665.55
2016,5,27,13,0,897.0,137.0,2.4,21.0,981.0,860.85,643.26
2016,5,27,13,15,894.0,136.0,2.45,21.0,964.5,822.16,618.03
2016,5,27,13,30,891.0,135.0,2.5,21.0,948.0,781.08,590.88
2016,5,27,13,45,883.5,135.0,2.65,21.0,924.5,735.48,559.09
2016,5,27,14,0,876.0,135.0,2.8,21.0,901.0,688.21,524.9
2016,5,27,14,15,869.0,133.5,2.85,21.0,871.5,638.54,487.51
2016,5,27,14,30,862.0,132.0,2.9,21.0,842.0,587.61,448.07
2016,5,27,14,45,848.5,131.5,3.0,21.0,805.5,531.35,403.63
2016,5,27,15,0,835.0,131.0,3.1,21.0,769.0,475.96,358.41
2016,5,27,15,15,822.0,128.5,3.2,20.5,728.5,419.33,311.48
2016,5,27,15,30,809.0,126.0,3.3,20.0,688.0,363.13,263.5
2016,5,27,15,45,787.5,124.5,3.45,20.0,642.0,306.17,213.95
2016,5,27,16,0,766.0,123.0,3.6,20.0,596.0,251.14,166.45
2016,5,27,16,15,743.5,119.0,3.65,19.5,547.5,189.88,116.78
2016,5,27,16,30,721.0,115.0,3.7,19.0,499.0,136.83,79.62
2016,5,27,16,45,688.5,110.5,3.75,19.0,448.5,85.9,56.4
2016,5,27,17,0,656.0,106.0,3.8,19.0,398.0,71.67,56.93
2016,5,27,17,15,616.5,99.5,3.8,18.5,347.0,69.33,55.2
2016,5,27,17,30,577.0,93.0,3.8,18.0,296.0,66.84,53.27
2016,5,27,17,45,520.0,85.5,3.8,17.5,246.5,63.3,50.32
2016,5,27,18,0,463.0,78.0,3.8,17.0,197.0,57.88,45.57
2016,5,27,18,15,387.5,67.0,3.8,16.5,151.5,50.48,38.87
2016,5,27,18,30,312.0,56.0,3.8,16.0,106.0,42.84,31.75
2016,5,27,18,45,209.0,40.5,3.8,15.5,69.5,31.37,20.95
2016,5,27,19,0,106.0,25.0,3.8,15.0,33.0,20.3,6.64
2016,5,27,19,15,53.0,12.5,3.8,14.5,16.5,11.37,0.0
2016,5,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,56.0,18.5,2.35,12.5,24.5,37.03,6.35
2016,5,28,5,30,112.0,37.0,2.3,13.0,49.0,82.08,57.65
2016,5,28,5,45,167.0,54.5,2.25,13.5,83.0,127.61,98.25
2016,5,28,6,0,222.0,72.0,2.2,14.0,117.0,179.08,143.26
2016,5,28,6,15,260.0,90.0,2.1,14.5,156.0,228.9,186.58
2016,5,28,6,30,298.0,108.0,2.0,15.0,195.0,282.37,231.83
2016,5,28,6,45,344.0,117.5,1.95,15.5,237.0,344.96,283.15
2016,5,28,7,0,390.0,127.0,1.9,16.0,279.0,401.85,328.53
2016,5,28,7,15,533.0,119.0,1.85,16.0,357.0,513.93,417.1
2016,5,28,7,30,676.0,111.0,1.8,16.0,435.0,632.78,507.27
2016,5,28,7,45,703.0,115.5,1.75,16.5,485.0,687.08,544.27
2016,5,28,8,0,730.0,120.0,1.7,17.0,535.0,741.27,579.66
2016,5,28,8,15,750.5,124.0,1.65,17.5,582.0,788.99,609.51
2016,5,28,8,30,771.0,128.0,1.6,18.0,629.0,831.14,634.83
2016,5,28,8,45,787.5,131.5,1.6,18.5,673.0,871.82,659.22
2016,5,28,9,0,804.0,135.0,1.6,19.0,717.0,910.37,681.81
2016,5,28,9,15,816.5,137.5,1.6,19.0,756.0,941.68,700.63
2016,5,28,9,30,829.0,140.0,1.6,19.0,795.0,970.21,717.61
2016,5,28,9,45,838.5,142.5,1.6,19.5,828.5,992.81,729.34
2016,5,28,10,0,848.0,145.0,1.6,20.0,862.0,1012.18,739.01
2016,5,28,10,15,855.0,146.5,1.6,20.0,889.5,1024.6,745.72
2016,5,28,10,30,862.0,148.0,1.6,20.0,917.0,1021.5,742.75
2016,5,28,10,45,867.0,149.5,1.65,20.5,937.5,1024.74,743.47
2016,5,28,11,0,872.0,151.0,1.7,21.0,958.0,1024.39,741.95
2016,5,28,11,15,875.5,151.5,1.75,21.0,971.5,1018.04,738.16
2016,5,28,11,30,879.0,152.0,1.8,21.0,985.0,1008.16,732.28
2016,5,28,11,45,689.5,274.0,1.85,21.0,930.0,946.51,692.24
2016,5,28,12,0,500.0,396.0,1.9,21.0,875.0,864.92,633.74
2016,5,28,12,15,483.5,399.0,1.95,21.0,862.0,833.97,613.89
2016,5,28,12,30,467.0,402.0,2.0,21.0,849.0,801.78,592.47
2016,5,28,12,45,475.0,395.0,2.05,21.0,845.5,780.71,578.96
2016,5,28,13,0,483.0,388.0,2.1,21.0,842.0,757.63,563.77
2016,5,28,13,15,481.0,378.0,2.15,21.0,824.0,722.25,539.79
2016,5,28,13,30,479.0,368.0,2.2,21.0,806.0,685.83,514.77
2016,5,28,13,45,486.5,352.5,2.25,21.0,788.0,650.51,490.24
2016,5,28,14,0,494.0,337.0,2.3,21.0,770.0,613.65,464.01
2016,5,28,14,15,663.0,243.0,2.35,21.0,803.0,606.81,460.64
2016,5,28,14,30,832.0,149.0,2.4,21.0,836.0,584.95,444.33
2016,5,28,14,45,822.5,146.0,2.45,21.0,800.5,530.98,401.75
2016,5,28,15,0,813.0,143.0,2.5,21.0,765.0,476.63,357.7
2016,5,28,15,15,799.5,139.5,2.55,20.5,724.5,420.18,311.38
2016,5,28,15,30,786.0,136.0,2.6,20.0,684.0,364.28,264.12
2016,5,28,15,45,770.0,132.0,2.7,20.0,639.0,308.12,215.51
2016,5,28,16,0,754.0,128.0,2.8,20.0,594.0,247.38,163.66
2016,5,28,16,15,731.5,123.5,2.85,19.5,546.0,192.11,118.9
2016,5,28,16,30,709.0,119.0,2.9,19.0,498.0,139.41,81.94
2016,5,28,16,45,681.5,113.0,2.95,19.0,448.0,88.25,57.9
2016,5,28,17,0,654.0,107.0,3.0,19.0,398.0,72.29,57.45
2016,5,28,17,15,614.5,100.5,3.05,18.5,347.5,69.98,55.75
2016,5,28,17,30,575.0,94.0,3.1,18.0,297.0,67.52,53.86
2016,5,28,17,45,523.5,85.5,3.15,17.5,247.5,63.2,50.23
2016,5,28,18,0,472.0,77.0,3.2,17.0,198.0,58.67,46.27
2016,5,28,18,15,396.5,66.0,3.15,16.5,152.5,49.72,38.23
2016,5,28,18,30,321.0,55.0,3.1,16.0,107.0,42.06,31.1
2016,5,28,18,45,219.5,40.5,3.1,15.5,70.5,31.36,21.01
2016,5,28,19,0,118.0,26.0,3.1,15.0,34.0,20.36,7.34
2016,5,28,19,15,59.0,13.0,3.05,14.5,17.0,11.82,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,104.5,19.0,2.85,12.5,30.0,53.91,13.42
2016,5,29,5,30,209.0,38.0,2.8,13.0,60.0,118.91,84.8
2016,5,29,5,45,304.0,50.5,2.75,13.5,101.0,179.08,138.36
2016,5,29,6,0,399.0,63.0,2.7,14.0,142.0,250.09,200.24
2016,5,29,6,15,464.0,72.0,2.6,14.5,189.5,316.75,258.07
2016,5,29,6,30,529.0,81.0,2.5,15.0,237.0,387.21,317.41
2016,5,29,6,45,577.0,88.0,2.45,15.5,287.5,451.34,369.85
2016,5,29,7,0,625.0,95.0,2.4,16.0,338.0,518.85,423.02
2016,5,29,7,15,659.0,100.5,2.3,16.5,389.0,578.21,467.77
2016,5,29,7,30,693.0,106.0,2.2,17.0,440.0,638.78,511.75
2016,5,29,7,45,718.5,110.5,2.15,17.5,489.5,692.56,548.8
2016,5,29,8,0,744.0,115.0,2.1,18.0,539.0,746.09,583.95
2016,5,29,8,15,763.5,119.0,2.1,18.0,586.0,789.6,612.65
2016,5,29,8,30,783.0,123.0,2.1,18.0,633.0,835.53,642.7
2016,5,29,8,45,797.0,127.0,2.1,18.5,676.0,874.83,666.48
2016,5,29,9,0,811.0,131.0,2.1,19.0,719.0,911.86,688.41
2016,5,29,9,15,823.0,133.5,2.1,19.0,757.5,942.85,707.37
2016,5,29,9,30,835.0,136.0,2.1,19.0,796.0,971.03,724.43
2016,5,29,9,45,839.0,141.0,2.15,19.5,828.0,991.09,735.29
2016,5,29,10,0,843.0,146.0,2.2,20.0,860.0,1007.72,744.03
2016,5,29,10,15,850.0,148.0,2.25,20.0,887.0,1020.66,751.88
2016,5,29,10,30,857.0,150.0,2.3,20.0,914.0,1030.08,757.58
2016,5,29,10,45,862.5,151.0,2.35,20.5,935.0,1021.22,750.13
2016,5,29,11,0,868.0,152.0,2.4,21.0,956.0,1020.93,748.55
2016,5,29,11,15,871.0,152.5,2.45,21.0,969.0,1014.14,744.21
2016,5,29,11,30,874.0,153.0,2.5,21.0,982.0,1003.86,737.75
2016,5,29,11,45,877.0,152.0,2.6,21.0,988.5,988.78,728.74
2016,5,29,12,0,880.0,151.0,2.7,21.0,995.0,970.38,717.56
2016,5,29,12,15,879.5,151.0,2.75,21.0,993.5,946.47,702.28
2016,5,29,12,30,879.0,151.0,2.8,21.0,992.0,919.57,685.01
2016,5,29,12,45,872.5,154.0,2.9,21.0,982.0,887.28,664.4
2016,5,29,13,0,866.0,157.0,3.0,21.0,972.0,852.55,641.94
2016,5,29,13,15,862.5,156.0,3.05,21.0,956.5,814.56,616.7
2016,5,29,13,30,859.0,155.0,3.1,21.0,941.0,778.84,592.23
2016,5,29,13,45,856.5,151.5,3.2,21.0,918.5,733.82,560.03
2016,5,29,14,0,854.0,148.0,3.3,21.0,896.0,686.86,525.62
2016,5,29,14,15,846.5,146.0,3.3,20.5,867.0,636.43,488.24
2016,5,29,14,30,839.0,144.0,3.3,20.0,838.0,584.9,448.86
2016,5,29,14,45,831.0,140.5,3.35,20.0,803.0,531.0,405.76
2016,5,29,15,0,823.0,137.0,3.4,20.0,768.0,476.54,360.89
2016,5,29,15,15,810.0,134.5,3.4,20.0,727.5,420.64,313.59
2016,5,29,15,30,797.0,132.0,3.4,20.0,687.0,365.2,265.56
2016,5,29,15,45,781.5,127.5,3.45,20.0,642.5,308.19,215.84
2016,5,29,16,0,766.0,123.0,3.5,20.0,598.0,252.44,167.54
2016,5,29,16,15,744.0,119.0,3.5,19.5,550.0,191.35,117.88
2016,5,29,16,30,722.0,115.0,3.5,19.0,502.0,138.37,80.49
2016,5,29,16,45,693.5,110.0,3.5,19.0,452.0,87.17,56.38
2016,5,29,17,0,665.0,105.0,3.5,19.0,402.0,70.8,56.16
2016,5,29,17,15,626.5,98.5,3.45,18.5,351.5,68.43,54.4
2016,5,29,17,30,588.0,92.0,3.4,18.0,301.0,65.89,52.43
2016,5,29,17,45,534.0,84.5,3.4,17.5,251.0,62.31,49.45
2016,5,29,18,0,480.0,77.0,3.4,17.0,201.0,58.59,46.2
2016,5,29,18,15,404.5,66.5,3.3,16.5,155.5,50.09,38.56
2016,5,29,18,30,329.0,56.0,3.2,16.0,110.0,42.81,31.79
2016,5,29,18,45,223.5,41.5,3.15,15.5,72.5,32.12,21.72
2016,5,29,19,0,118.0,27.0,3.1,15.0,35.0,21.13,8.42
2016,5,29,19,15,59.0,13.5,3.05,14.5,17.5,12.28,0.0
2016,5,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.0,18.5,0.55,12.5,31.5,57.78,16.39
2016,5,30,5,30,246.0,37.0,0.5,13.0,63.0,128.61,91.47
2016,5,30,5,45,342.0,47.5,0.45,14.0,104.5,191.04,145.99
2016,5,30,6,0,438.0,58.0,0.4,15.0,146.0,263.4,207.01
2016,5,30,6,15,501.5,66.0,0.35,15.0,194.0,327.85,261.46
2016,5,30,6,30,565.0,74.0,0.3,15.0,242.0,398.19,318.68
2016,5,30,6,45,361.0,115.0,0.25,15.5,230.0,351.31,281.79
2016,5,30,7,0,157.0,156.0,0.2,16.0,218.0,265.81,213.03
2016,5,30,7,15,131.0,179.0,0.15,16.5,235.5,279.85,223.38
2016,5,30,7,30,105.0,202.0,0.1,17.0,253.0,279.25,221.19
2016,5,30,7,45,150.0,224.5,0.1,17.5,306.0,352.95,277.21
2016,5,30,8,0,195.0,247.0,0.1,18.0,359.0,417.91,324.39
2016,5,30,8,15,503.0,178.5,0.2,18.5,498.0,634.26,484.52
2016,5,30,8,30,811.0,110.0,0.3,19.0,637.0,844.77,624.18
2016,5,30,8,45,824.5,113.0,0.45,19.5,680.5,883.31,645.78
2016,5,30,9,0,838.0,116.0,0.6,20.0,724.0,919.49,668.61
2016,5,30,9,15,849.0,118.5,0.7,20.0,762.5,940.65,682.12
2016,5,30,9,30,860.0,121.0,0.8,20.0,801.0,968.06,699.87
2016,5,30,9,45,871.5,121.0,0.9,20.5,835.0,990.28,712.92
2016,5,30,10,0,883.0,121.0,1.0,21.0,869.0,1009.33,724.05
2016,5,30,10,15,889.0,122.5,1.05,21.0,896.0,1021.13,731.16
2016,5,30,10,30,895.0,124.0,1.1,21.0,923.0,1029.37,736.25
2016,5,30,10,45,898.5,125.5,1.2,21.0,943.0,1031.48,738.64
2016,5,30,11,0,902.0,127.0,1.3,21.0,963.0,1029.92,738.87
2016,5,30,11,15,904.5,128.0,1.35,21.0,976.5,1023.23,735.11
2016,5,30,11,30,907.0,129.0,1.4,21.0,990.0,1012.92,729.21
2016,5,30,11,45,908.0,129.5,1.45,21.5,996.0,997.16,718.58
2016,5,30,12,0,909.0,130.0,1.5,22.0,1002.0,978.0,705.9
2016,5,30,12,15,908.5,130.0,1.5,22.0,1000.5,953.72,690.64
2016,5,30,12,30,908.0,130.0,1.5,22.0,999.0,926.36,673.44
2016,5,30,12,45,901.0,132.5,1.55,22.0,988.5,892.7,652.76
2016,5,30,13,0,894.0,135.0,1.6,22.0,978.0,856.54,630.28
2016,5,30,13,15,891.0,134.0,1.65,21.5,962.0,818.19,607.23
2016,5,30,13,30,888.0,133.0,1.7,21.0,946.0,777.45,582.17
2016,5,30,13,45,883.0,131.5,1.8,21.0,923.5,732.69,551.65
2016,5,30,14,0,878.0,130.0,1.9,21.0,901.0,686.06,518.56
2016,5,30,14,15,871.0,128.5,1.95,21.0,871.5,636.55,482.02
2016,5,30,14,30,864.0,127.0,2.0,21.0,842.0,585.77,443.39
2016,5,30,14,45,855.0,124.5,2.05,21.0,807.0,532.14,401.4
2016,5,30,15,0,846.0,122.0,2.1,21.0,772.0,474.79,355.28
2016,5,30,15,15,834.5,119.5,2.15,20.5,732.0,418.38,308.97
2016,5,30,15,30,823.0,117.0,2.2,20.0,692.0,362.2,261.35
2016,5,30,15,45,808.5,113.5,2.25,20.0,647.5,304.9,211.59
2016,5,30,16,0,794.0,110.0,2.3,20.0,603.0,248.68,162.98
2016,5,30,16,15,774.0,106.0,2.3,19.5,555.5,192.57,117.26
2016,5,30,16,30,754.0,102.0,2.3,19.0,508.0,138.67,79.22
2016,5,30,16,45,409.0,141.0,2.3,19.0,358.5,102.89,73.21
2016,5,30,17,0,64.0,180.0,2.3,19.0,209.0,137.82,113.61
2016,5,30,17,15,57.5,159.5,2.25,18.5,183.0,123.46,101.82
2016,5,30,17,30,51.0,139.0,2.2,18.0,157.0,108.81,89.64
2016,5,30,17,45,44.5,117.5,2.2,18.0,131.5,93.23,76.27
2016,5,30,18,0,38.0,96.0,2.2,18.0,106.0,77.34,62.37
2016,5,30,18,15,213.5,73.5,2.15,17.0,111.0,56.91,44.46
2016,5,30,18,30,389.0,51.0,2.1,16.0,116.0,40.49,29.8
2016,5,30,18,45,280.0,39.0,2.05,15.5,77.5,30.26,20.21
2016,5,30,19,0,171.0,27.0,2.0,15.0,39.0,21.18,8.95
2016,5,30,19,15,85.5,13.5,2.05,14.5,19.5,12.28,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,122.5,18.5,1.55,13.5,32.0,57.64,17.68
2016,5,31,5,30,245.0,37.0,1.5,14.0,64.0,128.03,91.05
2016,5,31,5,45,340.0,48.5,1.45,14.5,106.0,189.06,145.0
2016,5,31,6,0,435.0,60.0,1.4,15.0,148.0,263.86,209.26
2016,5,31,6,15,500.0,68.0,1.35,15.5,196.0,328.91,264.93
2016,5,31,6,30,565.0,76.0,1.3,16.0,244.0,399.96,323.56
2016,5,31,6,45,354.0,116.5,1.3,16.5,228.5,348.59,282.96
2016,5,31,7,0,143.0,157.0,1.3,17.0,213.0,257.97,208.77
2016,5,31,7,15,434.0,128.0,1.25,17.5,330.5,450.05,363.49
2016,5,31,7,30,725.0,99.0,1.2,18.0,448.0,652.53,514.97
2016,5,31,7,45,751.5,102.5,1.2,18.5,498.5,704.01,547.36
2016,5,31,8,0,778.0,106.0,1.2,19.0,549.0,758.4,582.16
2016,5,31,8,15,797.0,109.5,1.2,19.5,596.5,805.87,611.31
2016,5,31,8,30,816.0,113.0,1.2,20.0,644.0,851.85,638.89
2016,5,31,8,45,832.0,115.5,1.2,20.5,688.5,892.21,662.22
2016,5,31,9,0,848.0,118.0,1.2,21.0,733.0,930.33,683.76
2016,5,31,9,15,859.5,120.0,1.2,21.0,772.0,951.57,695.5
2016,5,31,9,30,871.0,122.0,1.2,21.0,811.0,979.12,711.51
2016,5,31,9,45,881.0,123.5,1.3,21.5,845.5,1001.62,724.53
2016,5,31,10,0,891.0,125.0,1.4,22.0,880.0,1020.85,735.54
2016,5,31,10,15,897.5,126.5,1.45,22.0,907.5,1033.18,742.89
2016,5,31,10,30,904.0,128.0,1.5,22.0,935.0,1041.91,748.18
2016,5,31,10,45,542.5,296.5,1.55,22.5,784.0,865.51,630.69
2016,5,31,11,0,181.0,465.0,1.6,23.0,633.0,644.19,472.36
2016,5,31,11,15,550.5,298.0,1.65,23.0,819.5,860.02,630.48
2016,5,31,11,30,920.0,131.0,1.7,23.0,1006.0,1027.11,739.08
2016,5,31,11,45,922.0,131.5,1.75,23.0,1012.5,1012.1,728.07
2016,5,31,12,0,924.0,132.0,1.8,23.0,1019.0,993.6,717.06
2016,5,31,12,15,924.0,132.0,1.85,23.0,1018.0,969.45,702.46
2016,5,31,12,30,924.0,132.0,1.9,23.0,1017.0,942.13,685.8
2016,5,31,12,45,927.5,128.0,2.0,23.0,1009.5,911.18,667.21
2016,5,31,13,0,931.0,124.0,2.1,23.0,1002.0,877.11,646.34
2016,5,31,13,15,928.0,123.0,2.2,23.0,986.0,837.54,621.5
2016,5,31,13,30,925.0,122.0,2.3,23.0,970.0,795.49,594.61
2016,5,31,13,45,920.0,121.0,2.4,23.0,947.0,749.72,563.55
2016,5,31,14,0,915.0,120.0,2.5,23.0,924.0,701.98,529.4
2016,5,31,14,15,908.5,118.5,2.55,23.0,894.0,651.15,491.75
2016,5,31,14,30,902.0,117.0,2.6,23.0,864.0,598.92,451.9
2016,5,31,14,45,892.5,115.5,2.65,23.0,828.5,544.01,408.8
2016,5,31,15,0,883.0,114.0,2.7,23.0,793.0,488.46,363.81
2016,5,31,15,15,641.5,196.0,2.7,22.5,675.5,401.66,297.56
2016,5,31,15,30,400.0,278.0,2.7,22.0,558.0,348.08,258.35
2016,5,31,15,45,345.5,270.5,2.75,22.0,501.5,299.3,220.22
2016,5,31,16,0,291.0,263.0,2.8,22.0,445.0,256.54,187.45
2016,5,31,16,15,244.0,247.0,2.8,21.5,391.5,215.46,157.21
2016,5,31,16,30,197.0,231.0,2.8,21.0,338.0,187.59,139.03
2016,5,31,16,45,211.5,206.0,2.8,21.0,310.5,154.85,117.53
2016,5,31,17,0,226.0,181.0,2.8,21.0,283.0,125.84,102.55
2016,5,31,17,15,170.0,161.5,2.75,20.5,233.0,120.04,98.17
2016,5,31,17,30,114.0,142.0,2.7,20.0,183.0,106.7,87.17
2016,5,31,17,45,99.5,121.5,2.7,19.5,153.5,92.66,75.35
2016,5,31,18,0,85.0,101.0,2.7,19.0,124.0,78.23,62.91
2016,5,31,18,15,69.5,80.5,2.6,18.5,96.5,63.43,49.86
2016,5,31,18,30,54.0,60.0,2.5,18.0,69.0,48.24,36.25
2016,5,31,18,45,27.0,42.0,2.45,17.5,46.5,35.28,24.3
2016,5,31,19,0,0.0,24.0,2.4,17.0,24.0,20.88,9.04
2016,5,31,19,15,0.0,12.0,2.4,16.5,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,19.0,2.1,13.5,34.0,61.93,20.62
2016,6,1,5,30,275.0,38.0,2.0,14.0,68.0,138.05,98.43
2016,6,1,5,45,369.0,49.0,1.9,14.5,111.0,201.71,154.94
2016,6,1,6,0,463.0,60.0,1.8,15.0,154.0,275.19,218.5
2016,6,1,6,15,250.0,85.5,1.7,15.0,138.5,217.67,176.49
2016,6,1,6,30,37.0,111.0,1.6,15.0,123.0,131.04,105.44
2016,6,1,6,45,45.5,131.5,1.55,15.5,148.0,158.37,128.33
2016,6,1,7,0,54.0,152.0,1.5,16.0,173.0,186.4,151.04
2016,6,1,7,15,35.5,161.5,1.5,16.0,176.0,184.58,148.78
2016,6,1,7,30,17.0,171.0,1.5,16.0,179.0,171.75,137.45
2016,6,1,7,45,54.5,208.5,1.55,16.5,239.0,249.57,200.35
2016,6,1,8,0,92.0,246.0,1.6,17.0,299.0,320.8,256.02
2016,6,1,8,15,343.0,213.5,1.6,17.0,434.0,522.9,415.67
2016,6,1,8,30,594.0,181.0,1.6,17.0,569.0,737.87,573.95
2016,6,1,8,45,393.5,259.5,1.6,17.5,524.0,653.0,504.21
2016,6,1,9,0,193.0,338.0,1.6,18.0,479.0,531.6,409.88
2016,6,1,9,15,456.0,264.0,1.6,18.0,619.5,734.05,561.74
2016,6,1,9,30,719.0,190.0,1.6,18.0,760.0,922.02,690.95
2016,6,1,9,45,812.5,157.5,1.6,18.5,826.5,981.03,724.97
2016,6,1,10,0,906.0,125.0,1.6,19.0,893.0,1035.12,756.59
2016,6,1,10,15,912.0,126.5,1.55,19.0,920.5,1047.08,761.71
2016,6,1,10,30,918.0,128.0,1.5,19.0,948.0,1055.39,765.12
2016,6,1,10,45,795.0,204.0,1.5,19.5,926.0,1017.87,739.1
2016,6,1,11,0,672.0,280.0,1.5,20.0,904.0,973.18,708.12
2016,6,1,11,15,626.0,314.0,1.5,20.0,902.0,949.82,691.62
2016,6,1,11,30,580.0,348.0,1.5,20.0,900.0,925.94,674.46
2016,6,1,11,45,756.0,240.5,1.5,20.0,964.5,976.72,711.48
2016,6,1,12,0,932.0,133.0,1.5,20.0,1029.0,1001.78,726.72
2016,6,1,12,15,932.0,133.0,1.5,20.0,1027.5,977.48,710.87
2016,6,1,12,30,932.0,133.0,1.5,20.0,1026.0,949.98,693.58
2016,6,1,12,45,918.5,140.0,1.55,20.0,1014.0,914.07,671.46
2016,6,1,13,0,905.0,147.0,1.6,20.0,1002.0,875.88,647.66
2016,6,1,13,15,901.0,146.5,1.6,20.0,985.5,836.76,622.41
2016,6,1,13,30,897.0,146.0,1.6,20.0,969.0,795.3,595.34
2016,6,1,13,45,728.0,230.5,1.65,20.0,888.0,714.29,536.34
2016,6,1,14,0,559.0,315.0,1.7,20.0,807.0,638.03,480.18
2016,6,1,14,15,527.0,311.0,1.7,20.0,762.0,582.61,440.1
2016,6,1,14,30,495.0,307.0,1.7,20.0,717.0,529.29,400.54
2016,6,1,14,45,536.5,276.0,1.7,20.0,703.5,493.7,373.25
2016,6,1,15,0,578.0,245.0,1.7,20.0,690.0,453.42,341.07
2016,6,1,15,15,543.0,239.5,1.7,19.5,640.0,398.38,297.89
2016,6,1,15,30,508.0,234.0,1.7,19.0,590.0,346.67,256.56
2016,6,1,15,45,348.0,256.5,1.75,19.0,493.5,290.36,214.82
2016,6,1,16,0,188.0,279.0,1.8,19.0,397.0,252.56,189.83
2016,6,1,16,15,111.0,243.5,1.8,18.5,311.5,200.59,152.54
2016,6,1,16,30,34.0,208.0,1.8,18.0,226.0,165.75,129.13
2016,6,1,16,45,17.0,171.0,1.8,18.0,180.0,141.96,111.46
2016,6,1,17,0,0.0,134.0,1.8,18.0,134.0,112.99,92.65
2016,6,1,17,15,0.0,117.5,1.75,17.5,117.5,99.67,81.66
2016,6,1,17,30,0.0,101.0,1.7,17.0,101.0,86.23,70.36
2016,6,1,17,45,0.0,85.0,1.7,17.0,85.0,73.05,58.95
2016,6,1,18,0,0.0,69.0,1.7,17.0,69.0,59.78,47.26
2016,6,1,18,15,200.0,61.0,1.65,16.5,95.0,47.97,36.76
2016,6,1,18,30,400.0,53.0,1.6,16.0,121.0,42.15,31.31
2016,6,1,18,45,293.0,40.5,1.55,15.5,82.0,31.41,21.3
2016,6,1,19,0,186.0,28.0,1.5,15.0,43.0,21.96,10.31
2016,6,1,19,15,93.0,14.0,1.55,14.5,21.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
