Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,144.0,18.5,1.9,12.5,34.5,62.81,22.16
2016,6,2,5,30,288.0,37.0,1.8,13.0,69.0,141.46,101.3
2016,6,2,5,45,385.5,47.5,1.75,13.5,113.0,205.93,158.62
2016,6,2,6,0,483.0,58.0,1.7,14.0,157.0,281.13,223.81
2016,6,2,6,15,241.5,70.0,1.55,14.5,119.5,204.67,166.11
2016,6,2,6,30,0.0,82.0,1.4,15.0,82.0,74.6,57.81
2016,6,2,6,45,0.0,99.0,1.3,15.5,99.0,90.52,71.23
2016,6,2,7,0,0.0,116.0,1.2,16.0,116.0,106.42,84.14
2016,6,2,7,15,6.0,140.5,1.15,16.5,143.5,133.93,106.49
2016,6,2,7,30,12.0,165.0,1.1,17.0,171.0,161.97,128.82
2016,6,2,7,45,11.0,176.5,1.05,17.5,182.5,171.97,136.05
2016,6,2,8,0,10.0,188.0,1.0,18.0,194.0,181.93,143.19
2016,6,2,8,15,12.5,205.5,1.0,18.5,213.5,200.73,157.38
2016,6,2,8,30,15.0,223.0,1.0,19.0,233.0,219.64,171.43
2016,6,2,8,45,28.5,260.5,1.05,19.5,281.0,282.27,219.29
2016,6,2,9,0,42.0,298.0,1.1,20.0,329.0,333.67,257.34
2016,6,2,9,15,39.5,310.5,1.1,20.5,340.5,343.65,263.3
2016,6,2,9,30,37.0,323.0,1.1,21.0,352.0,353.32,269.26
2016,6,2,9,45,468.5,226.0,1.15,21.5,622.0,717.53,540.65
2016,6,2,10,0,900.0,129.0,1.2,22.0,892.0,1032.82,743.46
2016,6,2,10,15,906.0,130.5,1.2,22.0,919.5,1044.72,745.47
2016,6,2,10,30,912.0,132.0,1.2,22.0,947.0,1053.0,749.58
2016,6,2,10,45,694.5,254.5,1.25,22.5,883.5,977.23,701.06
2016,6,2,11,0,477.0,377.0,1.3,23.0,820.0,873.54,628.51
2016,6,2,11,15,701.5,255.5,1.35,23.0,917.5,968.25,696.95
2016,6,2,11,30,926.0,134.0,1.4,23.0,1015.0,1035.19,738.16
2016,6,2,11,45,927.5,134.0,1.45,23.0,1021.0,1019.2,727.91
2016,6,2,12,0,929.0,134.0,1.5,23.0,1027.0,999.74,716.57
2016,6,2,12,15,660.5,275.5,1.55,23.0,910.5,879.31,638.81
2016,6,2,12,30,392.0,417.0,1.6,23.0,794.0,743.25,543.34
2016,6,2,12,45,665.0,270.0,1.7,23.0,901.5,828.76,609.55
2016,6,2,13,0,938.0,123.0,1.8,23.0,1009.0,882.06,647.43
2016,6,2,13,15,592.5,286.0,1.9,23.0,842.5,727.64,539.81
2016,6,2,13,30,247.0,449.0,2.0,23.0,676.0,582.47,432.99
2016,6,2,13,45,584.0,284.0,2.1,23.0,803.0,659.54,494.98
2016,6,2,14,0,921.0,119.0,2.2,23.0,930.0,705.69,531.06
2016,6,2,14,15,914.0,117.5,2.25,23.0,900.0,654.41,492.63
2016,6,2,14,30,907.0,116.0,2.3,23.0,870.0,601.77,452.77
2016,6,2,14,45,898.5,114.0,2.4,23.0,834.0,546.82,410.09
2016,6,2,15,0,890.0,112.0,2.5,23.0,798.0,491.13,365.31
2016,6,2,15,15,878.0,109.5,2.55,23.0,756.5,433.18,317.28
2016,6,2,15,30,866.0,107.0,2.6,23.0,715.0,375.36,268.04
2016,6,2,15,45,851.0,104.0,2.7,23.0,669.5,310.95,213.11
2016,6,2,16,0,836.0,101.0,2.8,23.0,624.0,252.71,163.06
2016,6,2,16,15,502.0,167.5,2.85,22.5,475.0,194.18,128.89
2016,6,2,16,30,168.0,234.0,2.9,22.0,326.0,187.36,139.38
2016,6,2,16,45,457.0,160.5,2.95,21.5,375.5,118.83,83.74
2016,6,2,17,0,746.0,87.0,3.0,21.0,425.0,64.28,50.04
2016,6,2,17,15,711.0,82.0,3.0,20.5,373.0,56.48,43.6
2016,6,2,17,30,676.0,77.0,3.0,20.0,321.0,54.52,42.11
2016,6,2,17,45,628.0,71.0,3.0,19.5,270.5,51.61,39.71
2016,6,2,18,0,580.0,65.0,3.0,19.0,220.0,48.58,37.1
2016,6,2,18,15,508.5,57.0,3.0,18.5,172.0,43.66,32.69
2016,6,2,18,30,437.0,49.0,3.0,18.0,124.0,38.58,27.94
2016,6,2,18,45,328.5,38.0,3.0,17.5,84.5,30.49,20.34
2016,6,2,19,0,220.0,27.0,3.0,17.0,45.0,22.1,10.59
2016,6,2,19,15,110.0,13.5,3.0,16.5,22.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.8,14.0,10.0,16.71,0.0
2016,6,3,5,15,180.0,22.0,1.75,14.5,39.5,77.4,29.38
2016,6,3,5,30,314.0,35.0,1.7,15.0,69.0,147.23,104.49
2016,6,3,5,45,406.5,44.5,1.7,16.0,112.0,210.14,160.14
2016,6,3,6,0,499.0,54.0,1.7,17.0,155.0,283.2,222.8
2016,6,3,6,15,559.5,60.5,1.65,17.5,204.0,347.51,277.93
2016,6,3,6,30,620.0,67.0,1.6,18.0,253.0,417.3,335.5
2016,6,3,6,45,663.0,72.5,1.55,18.5,304.0,480.92,386.08
2016,6,3,7,0,706.0,78.0,1.5,19.0,355.0,547.35,436.67
2016,6,3,7,15,732.5,76.0,1.45,19.5,398.5,594.28,471.02
2016,6,3,7,30,759.0,74.0,1.4,20.0,442.0,643.56,504.99
2016,6,3,7,45,579.0,142.0,1.35,20.5,440.0,618.8,482.02
2016,6,3,8,0,399.0,210.0,1.3,21.0,438.0,565.76,438.02
2016,6,3,8,15,623.5,154.5,1.25,21.5,545.0,713.68,545.9
2016,6,3,8,30,848.0,99.0,1.2,22.0,652.0,861.72,641.68
2016,6,3,8,45,861.5,101.5,1.2,22.5,696.0,892.68,657.3
2016,6,3,9,0,875.0,104.0,1.2,23.0,740.0,928.93,677.57
2016,6,3,9,15,885.5,105.5,1.2,23.5,778.5,958.63,693.32
2016,6,3,9,30,896.0,107.0,1.2,24.0,817.0,985.37,707.13
2016,6,3,9,45,908.5,106.0,1.2,24.5,851.5,1008.22,718.46
2016,6,3,10,0,921.0,105.0,1.2,25.0,886.0,1027.84,727.79
2016,6,3,10,15,926.5,106.5,1.2,25.0,913.5,1039.74,733.88
2016,6,3,10,30,932.0,108.0,1.2,25.0,941.0,1047.96,737.91
2016,6,3,10,45,934.5,109.5,1.3,25.0,961.0,1049.44,739.82
2016,6,3,11,0,937.0,111.0,1.4,25.0,981.0,1047.14,739.55
2016,6,3,11,15,939.5,111.5,1.45,25.0,994.5,1040.07,735.6
2016,6,3,11,30,942.0,112.0,1.5,25.0,1008.0,1029.29,729.48
2016,6,3,11,45,942.0,113.0,1.6,25.0,1014.0,1012.94,720.74
2016,6,3,12,0,942.0,114.0,1.7,25.0,1020.0,993.09,709.79
2016,6,3,12,15,942.0,114.0,1.75,25.0,1019.0,968.93,695.39
2016,6,3,12,30,942.0,114.0,1.8,25.0,1018.0,941.54,678.89
2016,6,3,12,45,932.0,119.0,1.85,25.0,1007.0,907.01,657.7
2016,6,3,13,0,922.0,124.0,1.9,25.0,996.0,870.0,634.73
2016,6,3,13,15,919.0,123.5,1.95,25.0,980.5,831.4,610.46
2016,6,3,13,30,916.0,123.0,2.0,25.0,965.0,790.34,584.24
2016,6,3,13,45,911.5,121.5,2.05,25.0,942.0,745.07,553.68
2016,6,3,14,0,907.0,120.0,2.1,25.0,919.0,697.81,520.17
2016,6,3,14,15,900.5,118.5,2.15,25.0,890.0,647.56,483.56
2016,6,3,14,30,894.0,117.0,2.2,25.0,861.0,595.92,444.78
2016,6,3,14,45,887.0,114.5,2.25,25.0,826.0,542.05,403.1
2016,6,3,15,0,880.0,112.0,2.3,25.0,791.0,487.3,359.35
2016,6,3,15,15,695.0,173.0,2.3,24.5,692.0,405.52,296.94
2016,6,3,15,30,510.0,234.0,2.3,24.0,593.0,348.14,253.74
2016,6,3,15,45,407.0,248.0,2.3,24.0,523.0,295.62,213.58
2016,6,3,16,0,304.0,262.0,2.3,24.0,453.0,259.56,187.54
2016,6,3,16,15,391.5,219.0,2.3,23.5,445.0,213.86,148.22
2016,6,3,16,30,479.0,176.0,2.3,23.0,437.0,163.91,108.01
2016,6,3,16,45,535.0,142.5,2.3,23.0,407.5,110.04,74.44
2016,6,3,17,0,591.0,109.0,2.3,23.0,378.0,72.64,56.74
2016,6,3,17,15,447.0,119.0,2.25,22.5,308.5,81.89,64.98
2016,6,3,17,30,303.0,129.0,2.2,22.0,239.0,94.74,76.27
2016,6,3,17,45,272.0,114.0,2.15,21.5,201.5,84.91,68.08
2016,6,3,18,0,241.0,99.0,2.1,21.0,164.0,74.73,59.4
2016,6,3,18,15,210.0,80.5,2.05,20.0,128.5,61.8,48.19
2016,6,3,18,30,179.0,62.0,2.0,19.0,93.0,48.44,36.34
2016,6,3,18,45,130.0,44.5,1.95,18.5,63.5,35.34,24.4
2016,6,3,19,0,81.0,27.0,1.9,18.0,34.0,21.9,10.66
2016,6,3,19,15,40.5,13.5,1.85,17.5,17.0,12.28,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.2,17.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.2,17.0,6.0,5.46,0.0
2016,6,4,5,15,14.5,21.0,1.1,17.0,23.0,23.74,6.18
2016,6,4,5,30,29.0,36.0,1.0,17.0,40.0,44.71,29.6
2016,6,4,5,45,47.0,55.5,0.95,17.5,64.5,73.0,54.11
2016,6,4,6,0,65.0,75.0,0.9,18.0,89.0,109.1,84.86
2016,6,4,6,15,77.5,96.0,0.8,18.0,116.5,140.76,111.82
2016,6,4,6,30,90.0,117.0,0.7,18.0,144.0,173.49,139.11
2016,6,4,6,45,100.5,137.5,0.65,18.5,173.0,205.52,164.89
2016,6,4,7,0,111.0,158.0,0.6,19.0,202.0,238.32,190.55
2016,6,4,7,15,198.0,174.0,0.55,19.0,265.0,317.95,253.69
2016,6,4,7,30,285.0,190.0,0.5,19.0,328.0,417.26,329.12
2016,6,4,7,45,165.0,209.5,0.5,19.5,291.5,346.28,271.42
2016,6,4,8,0,45.0,229.0,0.5,20.0,255.0,264.08,205.19
2016,6,4,8,15,42.0,245.0,0.55,20.0,271.0,278.54,216.2
2016,6,4,8,30,39.0,261.0,0.6,20.0,287.0,292.66,226.23
2016,6,4,8,45,70.5,297.5,0.7,20.0,348.0,359.37,276.78
2016,6,4,9,0,102.0,334.0,0.8,20.0,409.0,427.42,326.9
2016,6,4,9,15,90.5,348.5,0.8,20.0,418.0,432.06,328.56
2016,6,4,9,30,79.0,363.0,0.8,20.0,427.0,435.83,330.15
2016,6,4,9,45,168.5,383.0,0.85,20.0,525.0,559.0,420.11
2016,6,4,10,0,258.0,403.0,0.9,20.0,623.0,683.13,506.25
2016,6,4,10,15,235.0,421.5,0.85,20.0,626.5,663.04,489.38
2016,6,4,10,30,212.0,440.0,0.8,20.0,630.0,656.94,483.47
2016,6,4,10,45,139.0,436.0,0.8,20.0,562.0,576.73,426.21
2016,6,4,11,0,66.0,432.0,0.8,20.0,494.0,482.26,358.48
2016,6,4,11,15,94.0,453.5,0.8,20.0,543.0,527.8,391.84
2016,6,4,11,30,122.0,475.0,0.8,20.0,592.0,583.91,430.59
2016,6,4,11,45,253.0,449.0,0.8,20.5,692.5,686.93,502.71
2016,6,4,12,0,384.0,423.0,0.8,21.0,793.0,773.15,560.7
2016,6,4,12,15,249.0,450.5,0.75,21.0,690.5,661.45,481.48
2016,6,4,12,30,114.0,478.0,0.7,21.0,588.0,548.29,401.55
2016,6,4,12,45,95.0,464.5,0.7,21.0,555.5,504.78,372.2
2016,6,4,13,0,76.0,451.0,0.7,21.0,523.0,469.54,347.55
2016,6,4,13,15,65.0,432.0,0.7,21.0,493.0,437.07,324.82
2016,6,4,13,30,54.0,413.0,0.7,21.0,463.0,405.72,302.65
2016,6,4,13,45,51.0,398.5,0.75,21.5,445.0,384.99,287.79
2016,6,4,14,0,48.0,384.0,0.8,22.0,427.0,364.68,273.06
2016,6,4,14,15,222.5,365.0,0.8,22.0,552.0,444.88,333.36
2016,6,4,14,30,397.0,346.0,0.8,22.0,677.0,508.85,378.41
2016,6,4,14,45,388.0,336.0,0.8,22.0,648.0,470.11,348.93
2016,6,4,15,0,379.0,326.0,0.8,22.0,619.0,431.8,320.08
2016,6,4,15,15,476.0,269.5,0.8,21.5,618.0,396.33,292.07
2016,6,4,15,30,573.0,213.0,0.8,21.0,617.0,353.73,256.31
2016,6,4,15,45,665.0,169.0,0.85,21.0,609.0,307.11,214.87
2016,6,4,16,0,757.0,125.0,0.9,21.0,601.0,250.6,164.17
2016,6,4,16,15,736.0,120.5,0.9,20.5,553.5,195.62,120.05
2016,6,4,16,30,715.0,116.0,0.9,20.0,506.0,142.98,82.75
2016,6,4,16,45,443.0,152.5,0.9,20.0,386.5,114.11,79.85
2016,6,4,17,0,171.0,189.0,0.9,20.0,267.0,137.37,112.35
2016,6,4,17,15,386.5,139.5,0.9,19.5,288.0,95.36,77.14
2016,6,4,17,30,602.0,90.0,0.9,19.0,309.0,63.84,50.34
2016,6,4,17,45,560.5,81.0,0.9,18.5,261.0,59.02,46.37
2016,6,4,18,0,519.0,72.0,0.9,18.0,213.0,53.92,41.97
2016,6,4,18,15,450.5,63.0,0.85,17.0,167.0,48.43,37.13
2016,6,4,18,30,382.0,54.0,0.8,16.0,121.0,42.72,31.89
2016,6,4,18,45,290.5,41.0,0.8,15.5,82.5,31.72,21.71
2016,6,4,19,0,199.0,28.0,0.8,15.0,44.0,21.92,11.13
2016,6,4,19,15,99.5,14.0,0.8,14.5,22.0,12.73,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,50.0,9.0,0.4,12.0,10.0,17.4,0.0
2016,6,5,5,15,173.5,22.0,0.35,12.5,39.0,74.28,29.99
2016,6,5,5,30,297.0,35.0,0.3,13.0,68.0,141.65,100.99
2016,6,5,5,45,385.5,45.5,0.3,13.5,110.5,203.05,154.93
2016,6,5,6,0,474.0,56.0,0.3,14.0,153.0,274.23,215.58
2016,6,5,6,15,237.0,67.0,0.35,14.5,115.5,198.26,159.27
2016,6,5,6,30,0.0,78.0,0.4,15.0,78.0,70.51,54.2
2016,6,5,6,45,0.0,93.5,0.45,15.5,93.5,84.93,66.47
2016,6,5,7,0,0.0,109.0,0.5,16.0,109.0,99.33,78.14
2016,6,5,7,15,6.5,137.5,0.55,16.5,141.0,131.12,104.0
2016,6,5,7,30,13.0,166.0,0.6,17.0,173.0,163.57,129.81
2016,6,5,7,45,25.0,194.5,0.7,17.5,208.5,200.72,159.09
2016,6,5,8,0,37.0,223.0,0.8,18.0,244.0,251.03,198.06
2016,6,5,8,15,45.5,248.5,0.9,18.0,276.5,285.17,224.05
2016,6,5,8,30,54.0,274.0,1.0,18.0,309.0,319.62,250.06
2016,6,5,8,45,66.0,300.0,1.1,18.5,345.5,357.94,278.3
2016,6,5,9,0,78.0,326.0,1.2,19.0,382.0,396.53,306.28
2016,6,5,9,15,91.0,349.5,1.2,19.0,418.5,433.46,332.94
2016,6,5,9,30,104.0,373.0,1.2,19.0,455.0,470.38,359.25
2016,6,5,9,45,502.0,244.0,1.3,19.5,667.5,768.39,579.82
2016,6,5,10,0,900.0,115.0,1.4,20.0,880.0,1016.8,741.66
2016,6,5,10,15,906.0,116.5,1.4,20.0,907.0,1028.99,745.1
2016,6,5,10,30,912.0,118.0,1.4,20.0,934.0,1037.58,749.5
2016,6,5,10,45,916.0,119.0,1.4,20.0,955.0,1040.0,750.19
2016,6,5,11,0,920.0,120.0,1.4,20.0,976.0,1038.72,748.75
2016,6,5,11,15,611.0,288.0,1.4,20.0,860.0,909.83,663.98
2016,6,5,11,30,302.0,456.0,1.4,20.0,744.0,750.76,550.65
2016,6,5,11,45,615.0,289.0,1.45,20.5,880.0,887.56,651.61
2016,6,5,12,0,928.0,122.0,1.5,21.0,1016.0,987.36,715.84
2016,6,5,12,15,928.0,122.0,1.5,21.0,1015.0,963.53,699.36
2016,6,5,12,30,928.0,122.0,1.5,21.0,1014.0,936.53,682.37
2016,6,5,12,45,619.5,286.0,1.55,21.0,879.5,804.21,593.33
2016,6,5,13,0,311.0,450.0,1.6,21.0,745.0,668.57,494.83
2016,6,5,13,15,341.0,428.5,1.6,21.0,747.0,654.73,487.16
2016,6,5,13,30,371.0,407.0,1.6,21.0,749.0,638.17,476.28
2016,6,5,13,45,632.5,267.5,1.6,21.5,832.5,680.0,509.24
2016,6,5,14,0,894.0,128.0,1.6,22.0,916.0,696.81,522.45
2016,6,5,14,15,606.0,253.0,1.6,22.0,779.5,582.66,437.09
2016,6,5,14,30,318.0,378.0,1.6,22.0,643.0,490.88,368.16
2016,6,5,14,45,223.0,372.5,1.65,22.0,554.5,419.94,316.34
2016,6,5,15,0,128.0,367.0,1.7,22.0,466.0,355.67,269.08
2016,6,5,15,15,190.5,342.5,1.75,21.5,481.5,349.03,263.87
2016,6,5,15,30,253.0,318.0,1.8,21.0,497.0,329.89,247.77
2016,6,5,15,45,146.5,284.5,1.85,21.0,386.5,262.71,198.32
2016,6,5,16,0,40.0,251.0,1.9,21.0,276.0,209.26,160.6
2016,6,5,16,15,37.5,230.5,1.95,20.5,253.0,188.15,144.89
2016,6,5,16,30,35.0,210.0,2.0,20.0,230.0,167.64,129.62
2016,6,5,16,45,22.5,182.5,2.05,20.0,194.5,150.63,117.43
2016,6,5,17,0,10.0,155.0,2.1,20.0,159.0,128.4,104.99
2016,6,5,17,15,5.0,128.0,2.1,19.5,130.0,107.6,87.79
2016,6,5,17,30,0.0,101.0,2.1,19.0,101.0,86.36,69.9
2016,6,5,17,45,0.0,85.0,2.1,18.5,85.0,73.19,58.71
2016,6,5,18,0,0.0,69.0,2.1,18.0,69.0,59.9,47.19
2016,6,5,18,15,0.0,54.0,2.05,17.5,54.0,47.29,36.04
2016,6,5,18,30,0.0,39.0,2.0,17.0,39.0,34.41,24.49
2016,6,5,18,45,0.0,26.5,2.0,16.5,26.5,23.35,14.43
2016,6,5,19,0,0.0,14.0,2.0,16.0,14.0,12.31,3.84
2016,6,5,19,15,0.0,7.0,2.0,15.5,7.0,6.14,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.5,1.1,14.0,5.0,0.0,0.0
2016,6,6,5,0,48.0,9.0,1.1,14.0,10.0,17.0,0.0
2016,6,6,5,15,161.5,21.5,1.05,14.0,37.5,70.64,28.7
2016,6,6,5,30,275.0,34.0,1.0,14.0,65.0,133.85,95.32
2016,6,6,5,45,359.5,44.0,1.0,14.5,105.5,191.91,146.75
2016,6,6,6,0,444.0,54.0,1.0,15.0,146.0,259.34,204.97
2016,6,6,6,15,502.0,61.5,1.0,15.5,192.0,320.43,257.34
2016,6,6,6,30,560.0,69.0,1.0,16.0,238.0,386.86,312.27
2016,6,6,6,45,280.0,85.5,1.0,16.5,170.0,268.86,218.86
2016,6,6,7,0,0.0,102.0,1.0,17.0,102.0,92.39,71.77
2016,6,6,7,15,0.0,124.0,1.0,17.0,124.0,113.23,89.12
2016,6,6,7,30,0.0,146.0,1.0,17.0,146.0,134.1,105.83
2016,6,6,7,45,14.0,180.5,1.05,17.5,188.5,178.11,141.17
2016,6,6,8,0,28.0,215.0,1.1,18.0,231.0,235.08,185.85
2016,6,6,8,15,29.0,233.0,1.1,18.0,251.5,254.54,200.26
2016,6,6,8,30,30.0,251.0,1.1,18.0,272.0,273.93,214.63
2016,6,6,8,45,22.0,246.5,1.1,18.5,262.5,248.45,193.69
2016,6,6,9,0,14.0,242.0,1.1,19.0,253.0,236.26,183.28
2016,6,6,9,15,14.5,250.0,1.1,19.0,261.5,244.07,188.97
2016,6,6,9,30,15.0,258.0,1.1,19.0,270.0,251.87,194.56
2016,6,6,9,45,16.0,273.0,1.15,19.5,286.5,266.89,205.35
2016,6,6,10,0,17.0,288.0,1.2,20.0,303.0,281.82,215.96
2016,6,6,10,15,20.5,311.0,1.2,20.0,329.0,306.82,234.47
2016,6,6,10,30,24.0,334.0,1.2,20.0,355.0,346.03,263.29
2016,6,6,10,45,26.5,350.5,1.2,20.0,374.5,363.39,275.64
2016,6,6,11,0,29.0,367.0,1.2,20.0,394.0,380.32,287.75
2016,6,6,11,15,24.0,347.0,1.2,20.0,369.5,353.45,267.61
2016,6,6,11,30,19.0,327.0,1.2,20.0,345.0,316.14,239.92
2016,6,6,11,45,31.0,372.5,1.2,20.0,402.5,379.95,287.37
2016,6,6,12,0,43.0,418.0,1.2,20.0,460.0,431.46,324.49
2016,6,6,12,15,46.0,424.0,1.2,20.0,469.0,435.63,327.14
2016,6,6,12,30,49.0,430.0,1.2,20.0,478.0,439.16,329.7
2016,6,6,12,45,54.0,432.5,1.2,20.0,484.5,440.54,330.83
2016,6,6,13,0,59.0,435.0,1.2,20.0,491.0,441.22,331.48
2016,6,6,13,15,53.0,419.5,1.2,20.0,469.5,416.64,313.72
2016,6,6,13,30,47.0,404.0,1.2,20.0,448.0,392.72,296.51
2016,6,6,13,45,42.5,386.5,1.25,20.0,425.5,368.83,279.41
2016,6,6,14,0,38.0,369.0,1.3,20.0,403.0,345.61,262.65
2016,6,6,14,15,36.0,353.0,1.3,19.5,384.5,325.82,248.71
2016,6,6,14,30,34.0,337.0,1.3,19.0,366.0,306.43,234.91
2016,6,6,14,45,32.0,319.5,1.3,19.0,346.0,286.26,219.94
2016,6,6,15,0,30.0,302.0,1.3,19.0,326.0,266.54,205.21
2016,6,6,15,15,32.5,291.5,1.3,18.5,316.5,254.36,196.49
2016,6,6,15,30,35.0,281.0,1.3,18.0,307.0,241.85,187.35
2016,6,6,15,45,48.0,273.5,1.35,18.0,306.0,233.97,181.08
2016,6,6,16,0,61.0,266.0,1.4,18.0,305.0,224.22,173.14
2016,6,6,16,15,59.0,245.0,1.4,17.5,280.0,201.29,155.71
2016,6,6,16,30,57.0,224.0,1.4,17.0,255.0,178.87,138.97
2016,6,6,16,45,28.5,177.0,1.4,17.0,192.5,139.8,109.63
2016,6,6,17,0,0.0,130.0,1.4,17.0,130.0,110.19,90.49
2016,6,6,17,15,0.0,99.0,1.4,16.5,99.0,85.7,69.79
2016,6,6,17,30,0.0,68.0,1.4,16.0,68.0,60.11,47.71
2016,6,6,17,45,0.0,57.0,1.45,16.0,57.0,50.34,39.18
2016,6,6,18,0,0.0,46.0,1.5,16.0,46.0,40.58,30.52
2016,6,6,18,15,0.0,36.0,1.5,15.5,36.0,31.72,22.6
2016,6,6,18,30,0.0,26.0,1.5,15.0,26.0,22.88,14.59
2016,6,6,18,45,0.0,18.0,1.5,15.0,18.0,15.83,8.07
2016,6,6,19,0,0.0,10.0,1.5,15.0,10.0,8.78,1.22
2016,6,6,19,15,0.0,5.0,1.5,14.5,5.0,4.38,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,1.15,13.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,1.2,13.0,10.0,14.23,0.0
2016,6,7,5,15,142.0,23.0,1.2,13.0,38.0,67.74,28.17
2016,6,7,5,30,251.0,37.0,1.2,13.0,66.0,128.0,91.7
2016,6,7,5,45,341.5,48.0,1.2,13.5,107.0,189.27,145.59
2016,6,7,6,0,432.0,59.0,1.2,14.0,148.0,259.27,206.02
2016,6,7,6,15,493.0,67.0,1.15,14.0,195.0,321.82,260.17
2016,6,7,6,30,554.0,75.0,1.1,14.0,242.0,389.99,317.25
2016,6,7,6,45,277.0,97.5,1.1,14.5,181.0,280.79,230.06
2016,6,7,7,0,0.0,120.0,1.1,15.0,120.0,110.35,87.26
2016,6,7,7,15,0.0,133.0,1.1,15.0,133.0,122.2,97.22
2016,6,7,7,30,0.0,146.0,1.1,15.0,146.0,134.08,106.65
2016,6,7,7,45,1.5,158.5,1.15,15.5,159.5,146.64,116.36
2016,6,7,8,0,3.0,171.0,1.2,16.0,173.0,159.33,126.07
2016,6,7,8,15,17.5,212.5,1.2,16.5,224.0,211.68,167.72
2016,6,7,8,30,32.0,254.0,1.2,17.0,275.0,278.8,219.68
2016,6,7,8,45,21.0,238.0,1.3,17.5,252.5,239.09,187.38
2016,6,7,9,0,10.0,222.0,1.4,18.0,230.0,213.05,166.13
2016,6,7,9,15,27.0,277.5,1.45,18.0,299.5,296.72,231.23
2016,6,7,9,30,44.0,333.0,1.5,18.0,369.0,370.09,286.46
2016,6,7,9,45,51.0,356.0,1.55,18.0,399.0,399.75,307.96
2016,6,7,10,0,58.0,379.0,1.6,18.0,429.0,429.14,329.35
2016,6,7,10,15,43.0,364.5,1.6,18.0,402.5,397.56,304.91
2016,6,7,10,30,28.0,350.0,1.6,18.0,376.0,366.12,280.84
2016,6,7,10,45,47.0,391.0,1.6,18.0,435.0,424.5,324.52
2016,6,7,11,0,66.0,432.0,1.6,18.0,494.0,482.0,366.29
2016,6,7,11,15,85.0,451.0,1.5,18.0,532.0,516.22,390.4
2016,6,7,11,30,104.0,470.0,1.4,18.0,570.0,549.18,413.38
2016,6,7,11,45,202.0,467.0,1.35,18.0,661.5,645.31,482.94
2016,6,7,12,0,300.0,464.0,1.3,18.0,753.0,733.74,544.41
2016,6,7,12,15,200.5,469.0,1.25,18.0,662.5,626.96,467.26
2016,6,7,12,30,101.0,474.0,1.2,18.0,572.0,525.94,394.2
2016,6,7,12,45,67.0,430.5,1.15,18.0,495.0,449.75,339.56
2016,6,7,13,0,33.0,387.0,1.1,18.0,418.0,376.72,285.93
2016,6,7,13,15,57.0,413.0,1.1,18.0,466.0,414.0,314.4
2016,6,7,13,30,81.0,439.0,1.1,18.0,514.0,448.29,339.57
2016,6,7,13,45,69.0,418.0,1.1,18.0,481.0,414.21,314.45
2016,6,7,14,0,57.0,397.0,1.1,18.0,448.0,381.49,290.64
2016,6,7,14,15,58.0,384.5,1.15,18.0,435.0,365.04,279.02
2016,6,7,14,30,59.0,372.0,1.2,18.0,422.0,348.53,267.11
2016,6,7,14,45,98.0,370.5,1.25,18.0,448.5,359.54,275.76
2016,6,7,15,0,137.0,369.0,1.3,18.0,475.0,361.43,276.89
2016,6,7,15,15,122.5,346.5,1.35,18.0,438.0,325.73,249.81
2016,6,7,15,30,108.0,324.0,1.4,18.0,401.0,297.6,228.49
2016,6,7,15,45,67.0,280.0,1.45,18.0,327.0,243.94,188.14
2016,6,7,16,0,26.0,236.0,1.5,18.0,253.0,203.17,158.01
2016,6,7,16,15,29.0,222.5,1.55,17.5,240.0,181.61,141.53
2016,6,7,16,30,32.0,209.0,1.6,17.0,227.0,166.94,130.53
2016,6,7,16,45,16.0,176.0,1.65,17.0,185.0,145.99,115.02
2016,6,7,17,0,0.0,143.0,1.7,17.0,143.0,119.8,98.77
2016,6,7,17,15,0.0,106.0,1.75,16.5,106.0,91.14,74.53
2016,6,7,17,30,0.0,69.0,1.8,16.0,69.0,61.0,48.49
2016,6,7,17,45,0.0,58.5,1.85,15.5,58.5,51.67,40.44
2016,6,7,18,0,0.0,48.0,1.9,15.0,48.0,42.35,32.23
2016,6,7,18,15,0.0,37.5,1.85,14.5,37.5,33.05,23.89
2016,6,7,18,30,0.0,27.0,1.8,14.0,27.0,23.77,15.45
2016,6,7,18,45,0.0,18.5,1.8,14.0,18.5,16.27,8.51
2016,6,7,19,0,0.0,10.0,1.8,14.0,10.0,8.78,1.31
2016,6,7,19,15,0.0,5.0,1.8,13.5,5.0,4.38,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,1.7,12.0,7.0,6.37,0.0
2016,6,8,5,15,30.5,22.5,1.75,12.0,26.0,32.22,11.56
2016,6,8,5,30,61.0,38.0,1.8,12.0,45.0,60.95,42.75
2016,6,8,5,45,83.0,57.0,1.9,12.5,71.5,92.59,71.02
2016,6,8,6,0,105.0,76.0,2.0,13.0,98.0,126.28,100.74
2016,6,8,6,15,120.0,96.5,2.05,13.0,128.0,160.63,130.97
2016,6,8,6,30,135.0,117.0,2.1,13.0,158.0,196.27,161.76
2016,6,8,6,45,146.5,137.5,2.15,13.5,189.5,231.15,190.9
2016,6,8,7,0,158.0,158.0,2.2,14.0,221.0,266.81,219.96
2016,6,8,7,15,96.5,171.5,2.2,14.0,211.5,246.5,201.97
2016,6,8,7,30,35.0,185.0,2.2,14.0,202.0,208.94,169.51
2016,6,8,7,45,56.5,214.0,2.25,14.5,245.5,256.38,207.75
2016,6,8,8,0,78.0,243.0,2.3,15.0,289.0,305.31,246.17
2016,6,8,8,15,163.5,265.5,2.3,15.0,370.0,415.13,333.49
2016,6,8,8,30,249.0,288.0,2.3,15.0,451.0,531.69,422.75
2016,6,8,8,45,245.0,310.0,2.3,15.5,479.5,557.98,439.53
2016,6,8,9,0,241.0,332.0,2.3,16.0,508.0,582.86,455.6
2016,6,8,9,15,375.0,306.0,2.3,16.0,596.0,684.22,532.23
2016,6,8,9,30,509.0,280.0,2.3,16.0,684.0,806.15,620.06
2016,6,8,9,45,501.5,299.0,2.3,16.0,711.0,824.56,630.24
2016,6,8,10,0,494.0,318.0,2.3,16.0,738.0,840.25,639.46
2016,6,8,10,15,418.0,364.0,2.3,16.0,727.5,812.25,616.58
2016,6,8,10,30,342.0,410.0,2.3,16.0,717.0,769.27,583.86
2016,6,8,10,45,369.0,404.0,2.3,16.5,742.0,786.11,595.08
2016,6,8,11,0,396.0,398.0,2.3,17.0,767.0,801.19,604.49
2016,6,8,11,15,419.0,398.5,2.3,17.0,794.0,827.29,622.11
2016,6,8,11,30,442.0,399.0,2.3,17.0,821.0,839.65,630.4
2016,6,8,11,45,250.0,421.0,2.3,17.0,660.5,656.56,498.07
2016,6,8,12,0,58.0,443.0,2.3,17.0,500.0,469.32,358.14
2016,6,8,12,15,188.5,452.0,2.3,16.5,634.0,600.09,458.97
2016,6,8,12,30,319.0,461.0,2.3,16.0,768.0,719.32,546.57
2016,6,8,12,45,592.0,308.0,2.35,16.0,871.5,800.17,610.11
2016,6,8,13,0,865.0,155.0,2.4,16.0,975.0,850.97,649.38
2016,6,8,13,15,861.5,154.0,2.4,16.0,959.5,813.65,623.34
2016,6,8,13,30,858.0,153.0,2.4,16.0,944.0,774.08,596.06
2016,6,8,13,45,684.5,245.0,2.45,16.0,866.5,698.05,537.93
2016,6,8,14,0,511.0,337.0,2.5,16.0,789.0,626.42,482.76
2016,6,8,14,15,489.0,327.5,2.55,16.0,748.5,574.77,444.48
2016,6,8,14,30,467.0,318.0,2.6,16.0,708.0,524.43,406.24
2016,6,8,14,45,419.0,324.5,2.65,16.0,664.0,475.04,367.78
2016,6,8,15,0,371.0,331.0,2.7,16.0,620.0,433.2,334.65
2016,6,8,15,15,298.0,327.5,2.75,15.5,552.0,375.58,290.27
2016,6,8,15,30,225.0,324.0,2.8,15.0,484.0,331.28,256.37
2016,6,8,15,45,299.0,286.0,2.85,15.0,484.5,300.09,228.54
2016,6,8,16,0,373.0,248.0,2.9,15.0,485.0,266.67,197.59
2016,6,8,16,15,355.0,231.0,2.9,15.0,442.0,224.83,163.82
2016,6,8,16,30,337.0,214.0,2.9,15.0,399.0,185.31,134.32
2016,6,8,16,45,275.5,201.0,2.95,15.0,343.0,148.94,112.95
2016,6,8,17,0,214.0,188.0,3.0,15.0,287.0,137.27,114.82
2016,6,8,17,15,319.5,150.5,3.0,14.5,278.5,108.14,90.05
2016,6,8,17,30,425.0,113.0,3.0,14.0,270.0,79.16,64.96
2016,6,8,17,45,379.5,103.5,3.0,14.0,228.5,73.91,60.44
2016,6,8,18,0,334.0,94.0,3.0,14.0,187.0,68.42,55.55
2016,6,8,18,15,293.5,78.0,2.9,13.5,148.0,57.84,46.05
2016,6,8,18,30,253.0,62.0,2.8,13.0,109.0,46.81,35.93
2016,6,8,18,45,190.5,46.5,2.75,13.0,75.5,35.65,25.45
2016,6,8,19,0,128.0,31.0,2.7,13.0,42.0,25.04,14.4
2016,6,8,19,15,64.0,15.5,2.65,13.0,21.0,12.81,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,12.0,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.0,12.0,11.0,16.73,0.0
2016,6,9,5,15,160.5,23.5,3.1,12.5,40.0,72.57,31.06
2016,6,9,5,30,279.0,37.0,3.2,13.0,69.0,135.82,97.48
2016,6,9,5,45,367.5,47.5,3.3,13.5,110.5,197.4,152.45
2016,6,9,6,0,456.0,58.0,3.4,14.0,152.0,267.36,213.98
2016,6,9,6,15,228.0,64.5,3.45,14.0,111.5,190.15,155.24
2016,6,9,6,30,0.0,71.0,3.5,14.0,71.0,63.55,48.78
2016,6,9,6,45,0.0,85.5,3.55,14.5,85.5,76.97,60.12
2016,6,9,7,0,0.0,100.0,3.6,15.0,100.0,90.4,71.18
2016,6,9,7,15,0.0,108.5,3.55,15.0,108.5,97.98,77.31
2016,6,9,7,30,0.0,117.0,3.5,15.0,117.0,105.62,83.41
2016,6,9,7,45,0.0,137.5,3.5,15.5,137.5,124.89,98.91
2016,6,9,8,0,0.0,158.0,3.5,16.0,158.0,144.19,114.19
2016,6,9,8,15,1.0,165.0,3.45,16.0,165.5,151.2,119.56
2016,6,9,8,30,2.0,172.0,3.4,16.0,173.0,158.34,125.02
2016,6,9,8,45,3.0,178.5,3.4,16.5,180.5,165.09,129.93
2016,6,9,9,0,4.0,185.0,3.4,17.0,188.0,171.92,134.88
2016,6,9,9,15,7.0,206.5,3.35,17.0,212.5,194.97,153.08
2016,6,9,9,30,10.0,228.0,3.3,17.0,237.0,218.11,171.17
2016,6,9,9,45,10.5,233.5,3.25,17.5,243.0,223.55,174.78
2016,6,9,10,0,11.0,239.0,3.2,18.0,249.0,228.98,178.42
2016,6,9,10,15,15.5,279.0,3.2,18.0,293.5,271.11,211.07
2016,6,9,10,30,20.0,319.0,3.2,18.0,338.0,313.19,243.22
2016,6,9,10,45,23.5,339.0,3.25,18.5,361.0,334.94,259.11
2016,6,9,11,0,27.0,359.0,3.3,19.0,384.0,370.26,285.14
2016,6,9,11,15,38.5,392.0,3.35,19.0,428.5,411.88,316.42
2016,6,9,11,30,50.0,425.0,3.4,19.0,473.0,452.46,346.6
2016,6,9,11,45,51.5,426.5,3.45,19.0,476.0,451.59,345.76
2016,6,9,12,0,53.0,428.0,3.5,19.0,479.0,450.27,344.8
2016,6,9,12,15,189.0,442.5,3.55,18.5,624.5,591.62,453.55
2016,6,9,12,30,325.0,457.0,3.6,18.0,770.0,720.96,549.78
2016,6,9,12,45,343.0,438.0,3.65,18.0,766.0,702.4,536.44
2016,6,9,13,0,361.0,419.0,3.7,18.0,762.0,682.03,522.57
2016,6,9,13,15,294.0,437.0,3.7,18.0,713.5,625.8,480.24
2016,6,9,13,30,227.0,455.0,3.7,18.0,665.0,571.96,439.52
2016,6,9,13,45,309.0,416.0,3.75,18.0,694.0,580.85,448.0
2016,6,9,14,0,391.0,377.0,3.8,18.0,723.0,581.62,449.6
2016,6,9,14,15,452.0,341.0,3.85,18.0,729.0,563.55,436.34
2016,6,9,14,30,513.0,305.0,3.9,18.0,735.0,539.92,418.13
2016,6,9,14,45,689.0,209.0,3.95,18.0,760.5,518.72,401.04
2016,6,9,15,0,865.0,113.0,4.0,18.0,786.0,485.25,371.7
2016,6,9,15,15,853.5,110.5,4.0,17.5,746.5,429.19,324.11
2016,6,9,15,30,842.0,108.0,4.0,17.0,707.0,373.21,275.33
2016,6,9,15,45,828.0,105.0,4.0,17.0,662.5,310.73,220.2
2016,6,9,16,0,814.0,102.0,4.0,17.0,618.0,254.26,170.0
2016,6,9,16,15,795.0,99.0,4.0,16.5,571.0,198.2,122.7
2016,6,9,16,30,776.0,96.0,4.0,16.0,524.0,144.14,82.43
2016,6,9,16,45,751.0,92.0,4.0,16.0,474.5,91.31,54.46
2016,6,9,17,0,726.0,88.0,4.0,16.0,425.0,64.45,51.22
2016,6,9,17,15,693.0,83.0,4.0,15.5,374.5,56.65,44.63
2016,6,9,17,30,660.0,78.0,4.0,15.0,324.0,54.74,43.16
2016,6,9,17,45,616.0,72.0,4.0,15.0,274.5,51.89,40.7
2016,6,9,18,0,572.0,66.0,4.0,15.0,225.0,48.9,38.03
2016,6,9,18,15,507.5,58.5,3.9,14.5,178.5,44.46,34.01
2016,6,9,18,30,443.0,51.0,3.8,14.0,132.0,39.87,29.67
2016,6,9,18,45,352.0,40.0,3.7,14.0,92.5,31.88,22.09
2016,6,9,19,0,261.0,29.0,3.6,14.0,53.0,23.57,13.28
2016,6,9,19,15,130.5,14.5,3.55,13.5,26.5,11.58,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,13.0,10.0,9.1,0.0
2016,6,10,5,15,121.5,23.0,3.35,13.0,37.0,62.49,26.45
2016,6,10,5,30,243.0,36.0,3.4,13.0,64.0,123.66,88.64
2016,6,10,5,45,303.5,50.0,3.45,13.5,101.5,174.89,135.11
2016,6,10,6,0,364.0,64.0,3.5,14.0,139.0,232.78,186.54
2016,6,10,6,15,411.0,75.5,3.55,14.0,182.0,287.83,235.56
2016,6,10,6,30,458.0,87.0,3.6,14.0,225.0,347.35,287.23
2016,6,10,6,45,502.0,93.0,3.7,14.5,270.0,408.35,338.28
2016,6,10,7,0,546.0,99.0,3.8,15.0,315.0,468.23,387.04
2016,6,10,7,15,427.5,142.5,3.85,15.0,325.5,457.86,377.25
2016,6,10,7,30,309.0,186.0,3.9,15.0,336.0,428.05,351.33
2016,6,10,7,45,228.0,218.5,3.95,15.5,335.5,415.4,338.32
2016,6,10,8,0,147.0,251.0,4.0,16.0,335.0,381.72,308.41
2016,6,10,8,15,195.0,269.5,4.05,16.0,391.5,445.27,358.71
2016,6,10,8,30,243.0,288.0,4.1,16.0,448.0,526.04,420.8
2016,6,10,8,45,249.0,308.5,4.15,16.5,481.5,559.43,444.08
2016,6,10,9,0,255.0,329.0,4.2,17.0,515.0,591.98,466.59
2016,6,10,9,15,265.0,347.0,4.2,17.0,549.0,624.6,489.87
2016,6,10,9,30,275.0,365.0,4.2,17.0,583.0,656.28,512.23
2016,6,10,9,45,354.5,351.0,4.25,17.5,644.5,720.5,559.63
2016,6,10,10,0,434.0,337.0,4.3,18.0,706.0,799.98,616.57
2016,6,10,10,15,514.5,321.0,4.3,18.0,772.0,864.3,662.91
2016,6,10,10,30,595.0,305.0,4.3,18.0,838.0,927.0,707.46
2016,6,10,10,45,756.5,212.5,4.35,18.0,906.0,994.13,755.79
2016,6,10,11,0,918.0,120.0,4.4,18.0,974.0,1035.68,783.49
2016,6,10,11,15,922.0,120.5,4.4,18.0,989.0,1030.46,779.12
2016,6,10,11,30,926.0,121.0,4.4,18.0,1004.0,1021.57,772.74
2016,6,10,11,45,928.0,121.5,4.45,18.0,1012.0,1007.14,763.19
2016,6,10,12,0,930.0,122.0,4.5,18.0,1020.0,989.22,751.33
2016,6,10,12,15,931.0,122.0,4.5,18.0,1020.0,966.54,735.81
2016,6,10,12,30,932.0,122.0,4.5,18.0,1020.0,940.62,718.11
2016,6,10,12,45,913.0,134.0,4.55,18.0,1007.5,905.16,694.11
2016,6,10,13,0,894.0,146.0,4.6,18.0,995.0,867.55,668.47
2016,6,10,13,15,891.5,145.0,4.6,18.0,980.0,830.14,642.47
2016,6,10,13,30,889.0,144.0,4.6,18.0,965.0,790.31,614.56
2016,6,10,13,45,887.0,141.0,4.65,18.0,944.0,746.92,582.44
2016,6,10,14,0,885.0,138.0,4.7,18.0,923.0,701.4,547.85
2016,6,10,14,15,878.5,136.5,4.7,18.0,894.0,652.41,509.53
2016,6,10,14,30,872.0,135.0,4.7,18.0,865.0,602.04,469.2
2016,6,10,14,45,867.0,130.5,4.7,18.0,831.5,548.93,425.71
2016,6,10,15,0,862.0,126.0,4.7,18.0,798.0,491.83,377.93
2016,6,10,15,15,850.0,123.5,4.7,18.0,757.5,434.77,328.88
2016,6,10,15,30,838.0,121.0,4.7,18.0,717.0,377.95,278.87
2016,6,10,15,45,825.0,117.0,4.75,18.0,673.0,320.15,227.46
2016,6,10,16,0,812.0,113.0,4.8,18.0,629.0,263.22,176.96
2016,6,10,16,15,792.0,109.5,4.8,17.5,581.0,206.65,129.39
2016,6,10,16,30,772.0,106.0,4.8,17.0,533.0,152.25,88.88
2016,6,10,16,45,746.5,101.5,4.8,17.0,482.5,92.6,55.0
2016,6,10,17,0,721.0,97.0,4.8,17.0,432.0,64.57,51.12
2016,6,10,17,15,686.0,91.5,4.75,16.5,380.5,62.68,49.74
2016,6,10,17,30,651.0,86.0,4.7,16.0,329.0,60.65,48.2
2016,6,10,17,45,603.5,79.5,4.7,15.5,278.5,57.64,45.71
2016,6,10,18,0,556.0,73.0,4.7,15.0,228.0,54.5,43.0
2016,6,10,18,15,487.0,64.5,4.65,14.5,181.0,49.43,38.42
2016,6,10,18,30,418.0,56.0,4.6,14.0,134.0,44.17,33.48
2016,6,10,18,45,318.5,44.5,4.55,14.0,93.5,34.38,24.26
2016,6,10,19,0,219.0,33.0,4.5,14.0,53.0,25.8,15.18
2016,6,10,19,15,109.5,16.5,4.5,13.5,26.5,12.99,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.85,11.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.8,12.0,9.0,8.19,0.0
2016,6,11,5,15,76.5,24.5,2.75,12.5,33.0,49.08,20.12
2016,6,11,5,30,153.0,40.0,2.7,13.0,57.0,95.57,68.26
2016,6,11,5,45,210.5,56.0,2.7,13.5,92.5,148.77,115.09
2016,6,11,6,0,268.0,72.0,2.7,14.0,128.0,202.3,162.02
2016,6,11,6,15,305.5,88.0,2.6,14.0,167.5,252.64,206.32
2016,6,11,6,30,343.0,104.0,2.5,14.0,207.0,306.55,252.59
2016,6,11,6,45,389.5,112.5,2.45,14.5,250.0,360.58,297.44
2016,6,11,7,0,436.0,121.0,2.4,15.0,293.0,418.41,344.02
2016,6,11,7,15,514.5,119.5,2.3,15.5,349.5,489.65,400.02
2016,6,11,7,30,593.0,118.0,2.2,16.0,406.0,573.91,463.85
2016,6,11,7,45,689.0,109.5,2.15,16.5,478.5,661.76,528.55
2016,6,11,8,0,785.0,101.0,2.1,17.0,551.0,751.9,590.48
2016,6,11,8,15,804.0,104.5,2.05,17.5,598.5,799.6,620.28
2016,6,11,8,30,823.0,108.0,2.0,18.0,646.0,845.84,648.73
2016,6,11,8,45,841.0,109.0,2.0,18.5,690.5,886.6,673.31
2016,6,11,9,0,859.0,110.0,2.0,19.0,735.0,916.59,690.31
2016,6,11,9,15,870.5,112.5,2.0,19.5,774.5,948.1,708.25
2016,6,11,9,30,882.0,115.0,2.0,20.0,814.0,976.75,724.1
2016,6,11,9,45,882.5,121.5,2.05,20.5,846.0,995.85,734.25
2016,6,11,10,0,883.0,128.0,2.1,21.0,878.0,1011.32,742.16
2016,6,11,10,15,890.0,129.5,2.1,21.0,906.5,1024.46,749.5
2016,6,11,10,30,897.0,131.0,2.1,21.0,935.0,1034.08,754.68
2016,6,11,10,45,902.5,131.5,2.15,21.5,956.5,1037.6,755.27
2016,6,11,11,0,908.0,132.0,2.2,22.0,978.0,1037.48,753.71
2016,6,11,11,15,911.0,133.0,2.25,22.0,992.0,1031.72,750.13
2016,6,11,11,30,914.0,134.0,2.3,22.0,1006.0,1022.33,744.36
2016,6,11,11,45,915.5,134.5,2.35,22.5,1013.0,1007.47,733.76
2016,6,11,12,0,917.0,135.0,2.4,23.0,1020.0,989.18,721.07
2016,6,11,12,15,917.0,135.0,2.45,23.0,1019.5,965.77,706.49
2016,6,11,12,30,917.0,135.0,2.5,23.0,1019.0,939.23,689.87
2016,6,11,12,45,920.5,131.0,2.6,23.0,1012.0,909.15,671.25
2016,6,11,13,0,924.0,127.0,2.7,23.0,1005.0,876.0,650.39
2016,6,11,13,15,921.5,126.5,2.8,23.0,990.0,838.16,626.14
2016,6,11,13,30,919.0,126.0,2.9,23.0,975.0,797.81,599.86
2016,6,11,13,45,913.0,125.5,3.0,23.0,952.5,752.64,568.78
2016,6,11,14,0,907.0,125.0,3.1,23.0,930.0,705.58,534.71
2016,6,11,14,15,901.0,123.5,3.2,22.5,901.0,656.02,498.82
2016,6,11,14,30,895.0,122.0,3.3,22.0,872.0,604.99,460.56
2016,6,11,14,45,885.5,120.5,3.45,22.0,837.0,550.96,417.97
2016,6,11,15,0,876.0,119.0,3.6,22.0,802.0,496.27,373.45
2016,6,11,15,15,864.5,116.5,3.7,22.0,761.5,439.59,325.96
2016,6,11,15,30,853.0,114.0,3.8,22.0,721.0,378.13,273.61
2016,6,11,15,45,837.0,111.5,3.95,22.0,676.5,319.9,222.96
2016,6,11,16,0,821.0,109.0,4.1,22.0,632.0,262.84,173.36
2016,6,11,16,15,801.5,105.5,4.1,21.5,583.5,205.86,126.18
2016,6,11,16,30,782.0,102.0,4.1,21.0,535.0,150.95,85.82
2016,6,11,16,45,754.5,98.5,4.2,20.5,484.5,98.03,58.09
2016,6,11,17,0,727.0,95.0,4.3,20.0,434.0,63.17,49.27
2016,6,11,17,15,692.5,90.0,4.3,19.5,382.5,61.58,48.18
2016,6,11,17,30,658.0,85.0,4.3,19.0,331.0,59.88,46.93
2016,6,11,17,45,608.5,79.0,4.3,18.5,280.5,57.21,44.78
2016,6,11,18,0,559.0,73.0,4.3,18.0,230.0,54.45,42.43
2016,6,11,18,15,492.0,64.5,4.2,17.5,182.5,49.38,37.91
2016,6,11,18,30,425.0,56.0,4.1,17.0,135.0,44.13,33.03
2016,6,11,18,45,326.0,44.0,4.1,16.5,94.5,35.36,24.86
2016,6,11,19,0,227.0,32.0,4.1,16.0,54.0,25.01,14.51
2016,6,11,19,15,113.5,16.0,4.05,15.5,27.0,12.59,0.0
