Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,12,5,0,42.0,10.0,2.1,13.0,11.0,16.65,0.0
2016,6,12,5,15,161.0,24.0,1.85,13.5,40.5,72.85,31.23
2016,6,12,5,30,280.0,38.0,1.6,14.0,70.0,136.56,97.4
2016,6,12,5,45,368.0,49.0,1.35,14.5,112.5,198.06,151.55
2016,6,12,6,0,456.0,60.0,1.1,15.0,155.0,268.21,211.76
2016,6,12,6,15,517.0,68.0,0.95,15.0,203.0,331.89,266.26
2016,6,12,6,30,578.0,76.0,0.8,15.0,251.0,401.13,323.2
2016,6,12,6,45,622.5,82.0,0.7,15.5,301.5,463.96,372.39
2016,6,12,7,0,667.0,88.0,0.6,16.0,352.0,529.78,421.46
2016,6,12,7,15,698.5,93.0,0.6,16.0,402.5,588.4,464.77
2016,6,12,7,30,730.0,98.0,0.6,16.0,453.0,647.98,507.36
2016,6,12,7,45,754.5,102.0,0.6,16.5,502.5,698.81,540.54
2016,6,12,8,0,779.0,106.0,0.6,17.0,552.0,752.19,574.13
2016,6,12,8,15,797.0,109.5,0.6,17.0,599.0,798.89,603.42
2016,6,12,8,30,815.0,113.0,0.6,17.0,646.0,844.07,631.26
2016,6,12,8,45,829.0,115.5,0.65,17.5,689.0,882.77,654.17
2016,6,12,9,0,843.0,118.0,0.7,18.0,732.0,919.17,675.4
2016,6,12,9,15,853.5,120.5,0.7,18.0,770.5,949.76,693.02
2016,6,12,9,30,864.0,123.0,0.7,18.0,809.0,967.65,702.58
2016,6,12,9,45,874.5,123.5,0.75,18.5,842.5,989.84,714.83
2016,6,12,10,0,885.0,124.0,0.8,19.0,876.0,1008.86,725.02
2016,6,12,10,15,890.5,125.5,0.85,19.0,903.0,1020.62,732.18
2016,6,12,10,30,896.0,127.0,0.9,19.0,930.0,1028.85,737.35
2016,6,12,10,45,898.5,129.0,1.0,19.5,950.0,1030.99,738.53
2016,6,12,11,0,901.0,131.0,1.1,20.0,970.0,1029.48,737.57
2016,6,12,11,15,903.0,131.5,1.15,20.0,983.0,1022.38,733.65
2016,6,12,11,30,905.0,132.0,1.2,20.0,996.0,1011.73,727.64
2016,6,12,11,45,904.5,133.5,1.3,20.0,1001.5,996.12,719.45
2016,6,12,12,0,904.0,135.0,1.4,20.0,1007.0,977.17,709.1
2016,6,12,12,15,903.0,135.0,1.4,20.0,1006.0,953.2,693.96
2016,6,12,12,30,902.0,135.0,1.4,20.0,1005.0,926.22,676.92
2016,6,12,12,45,899.0,135.5,1.45,20.0,996.0,895.06,657.82
2016,6,12,13,0,896.0,136.0,1.5,20.0,987.0,861.22,636.79
2016,6,12,13,15,892.5,135.0,1.55,20.0,971.5,823.17,612.71
2016,6,12,13,30,889.0,134.0,1.6,20.0,956.0,782.77,586.76
2016,6,12,13,45,883.0,133.0,1.65,20.0,933.5,738.42,556.4
2016,6,12,14,0,877.0,132.0,1.7,20.0,911.0,692.28,523.47
2016,6,12,14,15,870.0,130.5,1.7,20.0,882.0,643.51,487.38
2016,6,12,14,30,863.0,129.0,1.7,20.0,853.0,593.45,449.31
2016,6,12,14,45,853.0,127.5,1.75,20.0,818.5,540.78,408.4
2016,6,12,15,0,843.0,126.0,1.8,20.0,784.0,484.63,363.58
2016,6,12,15,15,831.0,123.5,1.8,19.5,744.5,428.69,317.9
2016,6,12,15,30,819.0,121.0,1.8,19.0,705.0,373.0,270.97
2016,6,12,15,45,803.5,118.0,1.85,19.0,661.0,316.43,222.08
2016,6,12,16,0,788.0,115.0,1.9,19.0,617.0,261.02,174.08
2016,6,12,16,15,563.0,165.0,1.9,18.5,510.0,206.84,138.01
2016,6,12,16,30,338.0,215.0,1.9,18.0,403.0,187.71,134.13
2016,6,12,16,45,520.0,156.0,1.9,18.0,414.0,123.91,84.78
2016,6,12,17,0,702.0,97.0,1.9,18.0,425.0,64.3,50.61
2016,6,12,17,15,668.0,91.5,1.9,17.5,374.5,62.43,49.31
2016,6,12,17,30,634.0,86.0,1.9,17.0,324.0,60.42,47.79
2016,6,12,17,45,591.5,79.0,1.9,17.0,275.0,57.06,44.92
2016,6,12,18,0,549.0,72.0,1.9,17.0,226.0,53.51,41.8
2016,6,12,18,15,484.0,63.5,1.85,16.5,179.5,48.43,37.26
2016,6,12,18,30,419.0,55.0,1.8,16.0,133.0,43.15,32.35
2016,6,12,18,45,326.0,43.5,1.8,15.5,93.5,34.84,24.57
2016,6,12,19,0,233.0,32.0,1.8,15.0,54.0,25.01,14.7
2016,6,12,19,15,116.5,16.0,1.8,14.5,27.0,12.58,0.0
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,4,45,24.5,5.0,3.15,11.0,5.5,0.0,0.0
2016,6,13,5,0,49.0,10.0,3.2,11.0,11.0,17.87,0.0
2016,6,13,5,15,168.5,23.5,3.2,11.5,40.0,73.83,31.75
2016,6,13,5,30,288.0,37.0,3.2,12.0,69.0,138.79,99.86
2016,6,13,5,45,380.5,46.5,3.25,12.5,111.0,199.66,154.45
2016,6,13,6,0,473.0,56.0,3.3,13.0,153.0,270.63,217.03
2016,6,13,6,15,236.5,71.0,3.35,13.0,119.5,200.85,164.55
2016,6,13,6,30,0.0,86.0,3.4,13.0,86.0,78.52,61.73
2016,6,13,6,45,0.0,103.5,3.5,13.5,103.5,94.93,75.6
2016,6,13,7,0,0.0,121.0,3.6,14.0,121.0,111.31,89.07
2016,6,13,7,15,2.5,138.5,3.65,14.5,139.5,129.34,103.75
2016,6,13,7,30,5.0,156.0,3.7,15.0,158.0,147.59,118.38
2016,6,13,7,45,7.5,172.0,3.75,15.5,175.5,164.53,131.74
2016,6,13,8,0,10.0,188.0,3.8,16.0,193.0,181.65,145.08
2016,6,13,8,15,60.0,240.5,3.8,16.0,279.0,287.86,231.6
2016,6,13,8,30,110.0,293.0,3.8,16.0,365.0,387.82,310.71
2016,6,13,8,45,197.5,308.0,3.85,16.5,447.5,497.52,395.99
2016,6,13,9,0,285.0,323.0,3.9,17.0,530.0,612.33,482.32
2016,6,13,9,15,324.5,333.0,3.95,17.0,580.5,664.73,520.54
2016,6,13,9,30,364.0,343.0,4.0,17.0,631.0,717.33,558.74
2016,6,13,9,45,632.5,228.0,4.05,17.5,754.5,881.9,682.2
2016,6,13,10,0,901.0,113.0,4.1,18.0,878.0,1012.81,770.14
2016,6,13,10,15,907.0,114.5,4.2,18.0,906.0,1025.38,777.28
2016,6,13,10,30,913.0,116.0,4.3,18.0,934.0,1034.36,783.05
2016,6,13,10,45,914.5,118.5,4.45,18.5,954.5,1036.23,783.14
2016,6,13,11,0,916.0,121.0,4.6,19.0,975.0,1034.38,781.14
2016,6,13,11,15,919.0,122.0,4.6,19.0,988.5,1028.83,776.88
2016,6,13,11,30,922.0,123.0,4.6,19.0,1002.0,1019.62,770.27
2016,6,13,11,45,919.5,125.5,4.7,19.0,1007.5,1002.99,759.6
2016,6,13,12,0,917.0,128.0,4.8,19.0,1013.0,982.99,746.67
2016,6,13,12,15,916.5,128.0,4.85,19.0,1012.5,959.33,730.8
2016,6,13,12,30,916.0,128.0,4.9,19.0,1012.0,932.56,712.76
2016,6,13,12,45,914.0,128.0,4.95,19.0,1003.5,901.53,691.68
2016,6,13,13,0,912.0,128.0,5.0,19.0,995.0,867.72,668.54
2016,6,13,13,15,908.5,127.5,5.0,18.5,979.5,829.64,643.18
2016,6,13,13,30,905.0,127.0,5.0,18.0,964.0,789.15,615.82
2016,6,13,13,45,897.0,128.0,5.05,18.0,941.0,744.53,583.0
2016,6,13,14,0,889.0,129.0,5.1,18.0,918.0,698.19,547.41
2016,6,13,14,15,882.0,127.0,5.05,17.5,889.0,648.51,509.17
2016,6,13,14,30,875.0,125.0,5.0,17.0,860.0,597.53,468.84
2016,6,13,14,45,871.5,120.0,4.95,17.0,826.5,544.81,425.17
2016,6,13,15,0,868.0,115.0,4.9,17.0,793.0,490.9,379.34
2016,6,13,15,15,856.5,112.5,4.9,17.0,753.0,434.77,330.67
2016,6,13,15,30,845.0,110.0,4.9,17.0,713.0,373.72,277.06
2016,6,13,15,45,618.0,177.5,4.9,17.0,604.0,305.97,223.62
2016,6,13,16,0,391.0,245.0,4.9,17.0,495.0,270.63,199.74
2016,6,13,16,15,592.0,168.5,4.9,16.5,514.0,214.83,145.23
2016,6,13,16,30,793.0,92.0,4.9,16.0,533.0,146.03,82.88
2016,6,13,16,45,568.5,131.5,4.9,16.0,432.5,108.68,71.73
2016,6,13,17,0,344.0,171.0,4.9,16.0,332.0,120.35,99.94
2016,6,13,17,15,510.5,124.0,4.85,15.5,332.0,85.24,69.75
2016,6,13,17,30,677.0,77.0,4.8,15.0,332.0,53.93,42.41
2016,6,13,17,45,621.5,73.5,4.75,14.5,281.0,52.88,41.66
2016,6,13,18,0,566.0,70.0,4.7,14.0,230.0,51.91,40.87
2016,6,13,18,15,502.0,62.0,4.65,13.5,183.5,47.18,36.59
2016,6,13,18,30,438.0,54.0,4.6,13.0,137.0,42.27,31.97
2016,6,13,18,45,337.5,43.5,4.55,13.0,96.5,34.81,24.81
2016,6,13,19,0,237.0,33.0,4.5,13.0,56.0,25.79,15.54
2016,6,13,19,15,118.5,16.5,4.45,13.0,28.0,12.97,0.0
2016,6,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,5.0,3.4,11.0,6.0,0.0,0.0
2016,6,14,5,0,58.0,10.0,3.4,11.0,12.0,19.44,0.0
2016,6,14,5,15,184.0,23.0,3.4,11.5,41.5,76.68,32.72
2016,6,14,5,30,310.0,36.0,3.4,12.0,71.0,144.05,103.46
2016,6,14,5,45,410.0,43.5,3.45,12.5,114.0,206.57,159.58
2016,6,14,6,0,510.0,51.0,3.5,13.0,157.0,279.86,224.27
2016,6,14,6,15,567.0,57.5,3.5,13.0,204.5,342.52,280.44
2016,6,14,6,30,624.0,64.0,3.5,13.0,252.0,410.33,339.44
2016,6,14,6,45,658.0,65.5,3.55,13.5,296.0,462.22,383.49
2016,6,14,7,0,692.0,67.0,3.6,14.0,340.0,517.89,428.98
2016,6,14,7,15,675.5,83.0,3.6,14.0,379.5,560.36,462.5
2016,6,14,7,30,659.0,99.0,3.6,14.0,419.0,597.82,491.08
2016,6,14,7,45,737.5,92.0,3.6,14.5,485.5,673.87,547.78
2016,6,14,8,0,816.0,85.0,3.6,15.0,552.0,756.37,606.41
2016,6,14,8,15,694.5,136.5,3.6,15.0,557.0,747.29,597.32
2016,6,14,8,30,573.0,188.0,3.6,15.0,562.0,721.13,575.01
2016,6,14,8,45,528.5,221.0,3.6,15.0,584.0,727.6,577.48
2016,6,14,9,0,484.0,254.0,3.6,15.0,606.0,735.29,580.41
2016,6,14,9,15,464.5,278.0,3.6,15.0,630.5,752.25,590.79
2016,6,14,9,30,445.0,302.0,3.6,15.0,655.0,766.08,598.78
2016,6,14,9,45,410.0,334.0,3.6,15.5,669.5,769.91,597.97
2016,6,14,10,0,375.0,366.0,3.6,16.0,684.0,757.33,585.8
2016,6,14,10,15,490.0,332.5,3.6,16.0,762.5,850.98,654.7
2016,6,14,10,30,605.0,299.0,3.6,16.0,841.0,931.7,712.58
2016,6,14,10,45,549.0,336.0,3.65,16.0,836.5,908.59,693.62
2016,6,14,11,0,493.0,373.0,3.7,16.0,832.0,883.5,674.08
2016,6,14,11,15,703.0,247.5,3.7,16.0,912.5,960.13,733.42
2016,6,14,11,30,913.0,122.0,3.7,16.0,993.0,1010.01,766.6
2016,6,14,11,45,688.5,264.0,3.75,16.0,924.0,933.98,713.47
2016,6,14,12,0,464.0,406.0,3.8,16.0,855.0,839.02,640.49
2016,6,14,12,15,452.5,406.0,3.9,16.0,843.0,811.19,621.52
2016,6,14,12,30,441.0,406.0,4.0,16.0,831.0,782.02,600.96
2016,6,14,12,45,683.0,260.0,4.1,16.0,912.0,836.57,647.26
2016,6,14,13,0,925.0,114.0,4.2,16.0,993.0,866.42,670.64
2016,6,14,13,15,922.5,113.5,4.25,16.0,978.5,828.84,644.18
2016,6,14,13,30,920.0,113.0,4.3,16.0,964.0,788.74,616.34
2016,6,14,13,45,916.0,112.0,4.35,16.0,942.5,744.78,584.75
2016,6,14,14,0,912.0,111.0,4.4,16.0,921.0,698.76,549.58
2016,6,14,14,15,906.0,109.5,4.45,16.0,892.5,649.22,510.87
2016,6,14,14,30,900.0,108.0,4.5,16.0,864.0,598.22,469.94
2016,6,14,14,45,777.5,161.5,4.6,16.0,795.5,530.06,414.5
2016,6,14,15,0,655.0,215.0,4.7,16.0,727.0,469.55,364.79
2016,6,14,15,15,760.5,157.0,4.75,16.0,722.5,425.13,325.45
2016,6,14,15,30,866.0,99.0,4.8,16.0,718.0,378.1,281.13
2016,6,14,15,45,746.5,131.0,4.85,16.0,641.0,312.18,225.69
2016,6,14,16,0,627.0,163.0,4.9,16.0,564.0,257.55,181.15
2016,6,14,16,15,622.5,148.5,4.9,15.5,521.0,205.19,136.67
2016,6,14,16,30,618.0,134.0,4.9,15.0,478.0,153.46,96.52
2016,6,14,16,45,574.5,132.0,4.95,15.0,428.5,109.91,72.61
2016,6,14,17,0,531.0,130.0,5.0,15.0,379.0,87.43,71.58
2016,6,14,17,15,474.0,123.5,4.95,14.5,326.5,84.58,69.46
2016,6,14,17,30,417.0,117.0,4.9,14.0,274.0,81.61,67.16
2016,6,14,17,45,378.0,106.0,4.85,14.0,233.0,75.43,61.8
2016,6,14,18,0,339.0,95.0,4.8,14.0,192.0,68.94,56.03
2016,6,14,18,15,402.5,73.5,4.7,13.5,166.0,54.77,43.35
2016,6,14,18,30,466.0,52.0,4.6,13.0,140.0,40.56,30.45
2016,6,14,18,45,356.5,42.5,4.55,12.5,98.5,33.9,24.08
2016,6,14,19,0,247.0,33.0,4.5,12.0,57.0,25.79,15.69
2016,6,14,19,15,123.5,16.5,4.45,12.0,28.5,12.97,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.55,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.5,11.0,12.0,10.91,0.0
2016,6,15,5,15,155.0,24.0,3.5,11.0,41.5,70.89,29.93
2016,6,15,5,30,310.0,36.0,3.5,11.0,71.0,143.76,103.55
2016,6,15,5,45,408.5,44.0,3.5,11.5,113.5,206.21,159.85
2016,6,15,6,0,507.0,52.0,3.5,12.0,156.0,279.32,224.6
2016,6,15,6,15,565.0,58.0,3.55,12.0,204.0,341.7,280.79
2016,6,15,6,30,623.0,64.0,3.6,12.0,252.0,409.31,339.94
2016,6,15,6,45,498.0,97.5,3.65,12.5,265.5,403.74,336.56
2016,6,15,7,0,373.0,131.0,3.7,13.0,279.0,389.25,324.01
2016,6,15,7,15,407.5,144.5,3.7,13.0,326.0,445.02,369.56
2016,6,15,7,30,442.0,158.0,3.7,13.0,373.0,502.82,415.42
2016,6,15,7,45,406.0,187.5,3.75,13.5,400.5,526.74,431.66
2016,6,15,8,0,370.0,217.0,3.8,14.0,428.0,532.52,433.75
2016,6,15,8,15,612.0,152.5,3.75,14.0,537.0,696.42,563.19
2016,6,15,8,30,854.0,88.0,3.7,14.0,646.0,840.26,667.12
2016,6,15,8,45,566.0,206.0,3.7,14.5,586.0,744.33,591.55
2016,6,15,9,0,278.0,324.0,3.7,15.0,526.0,606.69,479.66
2016,6,15,9,15,228.5,351.0,3.7,15.0,523.5,578.34,456.82
2016,6,15,9,30,179.0,378.0,3.7,15.0,521.0,562.08,442.15
2016,6,15,9,45,336.5,347.5,3.7,15.5,629.0,698.51,546.26
2016,6,15,10,0,494.0,317.0,3.7,16.0,737.0,837.75,647.52
2016,6,15,10,15,703.5,213.5,3.65,16.0,832.5,944.87,725.53
2016,6,15,10,30,913.0,110.0,3.6,16.0,928.0,1027.91,780.46
2016,6,15,10,45,921.5,108.5,3.6,16.0,950.0,1032.85,782.31
2016,6,15,11,0,930.0,107.0,3.6,16.0,972.0,1034.14,782.51
2016,6,15,11,15,932.5,107.5,3.55,16.0,986.5,1027.82,777.33
2016,6,15,11,30,935.0,108.0,3.5,16.0,1001.0,1017.82,769.85
2016,6,15,11,45,939.0,106.5,3.5,16.0,1008.5,1003.7,760.1
2016,6,15,12,0,943.0,105.0,3.5,16.0,1016.0,986.03,748.04
2016,6,15,12,15,943.0,105.0,3.4,16.0,1015.5,962.65,731.46
2016,6,15,12,30,943.0,105.0,3.3,16.0,1015.0,936.03,712.76
2016,6,15,12,45,685.0,251.5,3.25,16.0,909.5,830.93,638.12
2016,6,15,13,0,427.0,398.0,3.2,16.0,804.0,721.52,553.66
2016,6,15,13,15,671.0,257.0,3.15,16.0,883.5,766.58,592.34
2016,6,15,13,30,915.0,116.0,3.1,16.0,963.0,788.1,610.8
2016,6,15,13,45,639.5,254.0,3.05,16.0,839.5,676.74,524.88
2016,6,15,14,0,364.0,392.0,3.0,16.0,716.0,577.9,447.07
2016,6,15,14,15,390.0,366.0,2.95,15.5,703.0,549.2,426.81
2016,6,15,14,30,416.0,340.0,2.9,15.0,690.0,515.79,401.93
2016,6,15,14,45,659.5,217.0,2.85,15.0,745.0,513.43,399.6
2016,6,15,15,0,903.0,94.0,2.8,15.0,800.0,491.26,378.58
2016,6,15,15,15,892.5,92.0,2.75,15.0,760.5,434.29,329.34
2016,6,15,15,30,882.0,90.0,2.7,15.0,721.0,377.23,278.93
2016,6,15,15,45,870.5,87.0,2.65,15.0,677.5,319.26,226.96
2016,6,15,16,0,859.0,84.0,2.6,15.0,634.0,261.82,175.47
2016,6,15,16,15,842.0,81.5,2.55,14.5,586.5,204.58,126.55
2016,6,15,16,30,825.0,79.0,2.5,14.0,539.0,148.94,84.13
2016,6,15,16,45,801.5,76.5,2.45,14.0,489.0,86.78,47.47
2016,6,15,17,0,778.0,74.0,2.4,14.0,439.0,54.09,42.46
2016,6,15,17,15,747.5,70.0,2.25,13.5,388.5,52.36,41.19
2016,6,15,17,30,717.0,66.0,2.1,13.0,338.0,50.55,39.78
2016,6,15,17,45,674.5,61.5,2.0,13.0,287.5,48.19,37.74
2016,6,15,18,0,632.0,57.0,1.9,13.0,237.0,41.86,32.07
2016,6,15,18,15,572.0,51.0,1.75,12.5,189.5,38.32,28.86
2016,6,15,18,30,512.0,45.0,1.6,12.0,142.0,34.68,25.4
2016,6,15,18,45,420.5,36.5,1.5,12.0,101.0,28.69,19.63
2016,6,15,19,0,329.0,28.0,1.4,12.0,60.0,22.51,13.08
2016,6,15,19,15,164.5,14.0,1.3,11.5,30.0,11.02,0.0
2016,6,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,12.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,12.0,3.0,2.73,0.0
2016,6,16,5,15,0.0,11.5,1.0,12.0,11.5,10.11,0.0
2016,6,16,5,30,0.0,20.0,1.0,12.0,20.0,17.6,8.82
2016,6,16,5,45,0.0,32.0,1.05,12.5,32.0,28.21,18.3
2016,6,16,6,0,0.0,44.0,1.1,13.0,44.0,38.83,27.65
2016,6,16,6,15,0.0,57.5,1.05,13.0,57.5,51.12,38.38
2016,6,16,6,30,0.0,71.0,1.0,13.0,71.0,63.56,49.09
2016,6,16,6,45,0.0,85.5,1.0,13.0,85.5,76.98,60.46
2016,6,16,7,0,0.0,100.0,1.0,13.0,100.0,90.4,71.65
2016,6,16,7,15,0.0,99.0,0.95,13.0,99.0,88.81,70.06
2016,6,16,7,30,0.0,98.0,0.9,13.0,98.0,87.48,68.7
2016,6,16,7,45,33.5,168.5,0.9,13.5,187.5,189.35,153.24
2016,6,16,8,0,67.0,239.0,0.9,14.0,277.0,291.63,234.24
2016,6,16,8,15,43.0,235.5,0.9,14.5,261.0,268.33,213.6
2016,6,16,8,30,19.0,232.0,0.9,15.0,245.0,231.69,183.23
2016,6,16,8,45,29.0,263.0,0.9,15.5,284.0,284.6,224.09
2016,6,16,9,0,39.0,294.0,0.9,16.0,323.0,325.72,254.56
2016,6,16,9,15,31.0,293.5,0.9,16.0,317.5,316.89,246.76
2016,6,16,9,30,23.0,293.0,0.9,16.0,312.0,293.49,228.25
2016,6,16,9,45,54.5,345.0,0.95,16.5,391.5,391.2,302.17
2016,6,16,10,0,86.0,397.0,1.0,17.0,471.0,475.03,362.76
2016,6,16,10,15,209.5,403.0,1.0,17.0,589.5,617.06,466.41
2016,6,16,10,30,333.0,409.0,1.0,17.0,708.0,758.45,564.25
2016,6,16,10,45,288.5,432.5,1.05,17.0,695.5,734.6,544.99
2016,6,16,11,0,244.0,456.0,1.1,17.0,683.0,708.96,526.41
2016,6,16,11,15,209.5,468.0,1.1,17.0,665.5,668.04,497.42
2016,6,16,11,30,175.0,480.0,1.1,17.0,648.0,639.68,476.86
2016,6,16,11,45,185.5,473.0,1.15,17.0,652.0,635.44,474.83
2016,6,16,12,0,196.0,466.0,1.2,17.0,656.0,630.04,471.75
2016,6,16,12,15,235.5,468.0,1.15,17.0,695.5,658.22,491.74
2016,6,16,12,30,275.0,470.0,1.1,17.0,735.0,689.48,513.09
2016,6,16,12,45,286.0,462.5,1.1,17.5,736.5,676.86,503.38
2016,6,16,13,0,297.0,455.0,1.1,18.0,738.0,662.71,493.06
2016,6,16,13,15,153.0,331.0,1.1,17.5,477.0,420.72,320.92
2016,6,16,13,30,9.0,207.0,1.1,17.0,216.0,190.39,146.14
2016,6,16,13,45,13.0,250.5,1.15,17.0,262.5,230.4,178.23
2016,6,16,14,0,17.0,294.0,1.2,17.0,309.0,269.2,208.09
2016,6,16,14,15,31.0,326.0,1.15,17.0,352.5,300.8,232.21
2016,6,16,14,30,45.0,358.0,1.1,17.0,396.0,330.08,254.26
2016,6,16,14,45,46.5,345.0,1.1,17.0,383.0,314.39,242.41
2016,6,16,15,0,48.0,332.0,1.1,17.0,370.0,298.59,230.63
2016,6,16,15,15,42.5,309.5,1.05,17.0,342.0,272.68,210.99
2016,6,16,15,30,37.0,287.0,1.0,17.0,314.0,247.75,192.04
2016,6,16,15,45,68.0,285.5,1.0,17.0,330.5,249.23,192.54
2016,6,16,16,0,99.0,284.0,1.0,17.0,347.0,246.34,189.07
2016,6,16,16,15,90.5,260.0,0.95,16.5,315.0,217.77,167.37
2016,6,16,16,30,82.0,236.0,0.9,16.0,283.0,190.62,147.23
2016,6,16,16,45,193.0,207.5,0.9,16.0,302.5,160.18,121.92
2016,6,16,17,0,304.0,179.0,0.9,16.0,322.0,124.88,103.2
2016,6,16,17,15,319.0,155.0,0.8,15.5,290.0,110.87,91.74
2016,6,16,17,30,334.0,131.0,0.7,15.0,258.0,96.12,79.37
2016,6,16,17,45,313.5,114.0,0.65,15.0,219.5,85.1,69.91
2016,6,16,18,0,293.0,97.0,0.6,15.0,181.0,70.09,56.76
2016,6,16,18,15,264.0,80.5,0.5,14.5,145.0,59.32,47.23
2016,6,16,18,30,235.0,64.0,0.4,14.0,109.0,48.06,37.03
2016,6,16,18,45,189.5,48.0,0.35,14.0,77.5,36.64,26.44
2016,6,16,19,0,144.0,32.0,0.3,14.0,46.0,24.8,14.93
2016,6,16,19,15,72.0,16.0,0.3,13.5,23.0,12.51,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,0.8,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,0.8,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,7.5,0.8,13.0,7.5,6.58,0.0
2016,6,17,5,30,0.0,13.0,0.8,13.0,13.0,11.42,3.71
2016,6,17,5,45,0.0,21.0,0.8,13.5,21.0,18.47,10.0
2016,6,17,6,0,0.0,29.0,0.8,14.0,29.0,25.53,16.22
2016,6,17,6,15,0.0,38.0,0.8,14.0,38.0,33.49,23.18
2016,6,17,6,30,0.0,47.0,0.8,14.0,47.0,41.46,30.07
2016,6,17,6,45,0.0,56.0,0.8,14.5,56.0,49.45,36.78
2016,6,17,7,0,0.0,65.0,0.8,15.0,65.0,57.44,43.39
2016,6,17,7,15,0.0,78.0,0.8,15.0,78.0,69.01,52.98
2016,6,17,7,30,0.0,91.0,0.8,15.0,91.0,80.89,62.71
2016,6,17,7,45,1.5,130.0,0.8,15.5,131.0,118.75,93.64
2016,6,17,8,0,3.0,169.0,0.8,16.0,171.0,157.31,124.34
2016,6,17,8,15,6.5,188.0,0.85,16.0,192.5,178.16,140.67
2016,6,17,8,30,10.0,207.0,0.9,16.0,214.0,199.21,157.08
2016,6,17,8,45,8.5,205.0,0.95,16.5,211.0,195.49,153.34
2016,6,17,9,0,7.0,203.0,1.0,17.0,208.0,191.85,149.83
2016,6,17,9,15,10.0,225.5,1.05,17.0,233.5,215.96,168.56
2016,6,17,9,30,13.0,248.0,1.1,17.0,259.0,240.14,187.06
2016,6,17,9,45,28.0,303.5,1.15,17.0,327.5,322.46,250.17
2016,6,17,10,0,43.0,359.0,1.2,17.0,396.0,393.19,302.74
2016,6,17,10,15,38.0,360.5,1.2,17.0,394.0,388.2,297.96
2016,6,17,10,30,33.0,362.0,1.2,17.0,392.0,383.03,293.61
2016,6,17,10,45,25.5,339.5,1.2,17.5,363.0,351.16,268.95
2016,6,17,11,0,18.0,317.0,1.2,18.0,334.0,307.66,235.68
2016,6,17,11,15,46.5,385.0,1.2,18.0,429.0,412.77,314.57
2016,6,17,11,30,75.0,453.0,1.2,18.0,524.0,504.24,380.31
2016,6,17,11,45,62.5,442.0,1.25,18.0,502.0,477.19,359.92
2016,6,17,12,0,50.0,431.0,1.3,18.0,480.0,450.47,340.59
2016,6,17,12,15,72.0,451.0,1.3,18.0,521.0,484.91,366.18
2016,6,17,12,30,94.0,471.0,1.3,18.0,562.0,517.3,389.57
2016,6,17,12,45,76.0,452.5,1.35,18.0,526.0,477.91,360.92
2016,6,17,13,0,58.0,434.0,1.4,18.0,490.0,439.84,333.46
2016,6,17,13,15,177.0,437.0,1.45,18.0,602.0,533.04,404.29
2016,6,17,13,30,296.0,440.0,1.5,18.0,714.0,612.86,462.61
2016,6,17,13,45,366.0,398.5,1.55,18.0,729.5,607.8,459.92
2016,6,17,14,0,436.0,357.0,1.6,18.0,745.0,596.52,452.98
2016,6,17,14,15,281.5,381.5,1.65,17.5,629.0,496.3,379.23
2016,6,17,14,30,127.0,406.0,1.7,17.0,513.0,411.86,316.43
2016,6,17,14,45,92.5,374.5,1.75,17.0,451.0,361.03,278.7
2016,6,17,15,0,58.0,343.0,1.8,17.0,389.0,311.69,241.59
2016,6,17,15,15,56.0,323.5,1.85,16.5,366.0,288.71,224.7
2016,6,17,15,30,54.0,304.0,1.9,16.0,343.0,266.17,207.81
2016,6,17,15,45,56.5,287.0,1.95,16.0,325.5,247.14,192.97
2016,6,17,16,0,59.0,270.0,2.0,16.0,308.0,227.93,177.84
2016,6,17,16,15,46.5,242.0,2.05,15.5,270.5,198.69,155.65
2016,6,17,16,30,34.0,214.0,2.1,15.0,233.0,171.5,135.15
2016,6,17,16,45,24.0,189.0,2.15,15.0,202.0,156.3,124.09
2016,6,17,17,0,14.0,164.0,2.2,15.0,171.0,135.2,112.82
2016,6,17,17,15,7.0,120.5,2.15,14.5,124.0,102.4,84.91
2016,6,17,17,30,0.0,77.0,2.1,14.0,77.0,67.79,54.86
2016,6,17,17,45,0.0,65.5,2.05,14.0,65.5,57.89,46.21
2016,6,17,18,0,0.0,54.0,2.0,14.0,54.0,47.68,37.13
2016,6,17,18,15,0.0,43.0,1.9,13.5,43.0,37.93,28.39
2016,6,17,18,30,0.0,32.0,1.8,13.0,32.0,28.19,19.53
2016,6,17,18,45,0.0,22.5,1.7,13.0,22.5,19.8,11.76
2016,6,17,19,0,0.0,13.0,1.6,13.0,13.0,11.42,3.87
2016,6,17,19,15,0.0,6.5,1.5,13.0,6.5,5.7,0.0
2016,6,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.0,1.35,11.5,6.0,0.0,0.0
2016,6,18,5,0,0.0,12.0,1.4,12.0,12.0,10.91,0.0
2016,6,18,5,15,189.0,21.5,1.45,12.0,43.0,76.65,30.39
2016,6,18,5,30,378.0,31.0,1.5,12.0,74.0,157.6,111.82
2016,6,18,5,45,466.5,39.0,1.55,12.5,117.5,219.84,168.25
2016,6,18,6,0,555.0,47.0,1.6,13.0,161.0,291.77,231.57
2016,6,18,6,15,612.5,53.0,1.6,13.5,210.0,356.27,288.01
2016,6,18,6,30,670.0,59.0,1.6,14.0,259.0,424.28,345.41
2016,6,18,6,45,711.5,63.0,1.65,14.5,311.0,487.49,397.09
2016,6,18,7,0,753.0,67.0,1.7,15.0,363.0,553.23,448.76
2016,6,18,7,15,781.5,70.5,1.7,15.0,414.5,611.94,493.8
2016,6,18,7,30,810.0,74.0,1.7,15.0,466.0,671.17,537.1
2016,6,18,7,45,832.5,77.0,1.75,15.5,517.0,725.5,573.85
2016,6,18,8,0,855.0,80.0,1.8,16.0,568.0,772.97,604.9
2016,6,18,8,15,871.5,82.5,1.8,16.5,616.0,819.67,634.38
2016,6,18,8,30,888.0,85.0,1.8,17.0,664.0,864.65,662.07
2016,6,18,8,45,901.0,87.0,1.8,17.5,708.5,903.94,685.39
2016,6,18,9,0,914.0,89.0,1.8,18.0,753.0,940.75,706.75
2016,6,18,9,15,749.5,169.5,1.8,18.0,733.5,909.25,683.76
2016,6,18,9,30,585.0,250.0,1.8,18.0,714.0,849.02,640.3
2016,6,18,9,45,766.0,173.0,1.85,18.5,807.0,945.62,705.82
2016,6,18,10,0,947.0,96.0,1.9,19.0,900.0,1038.81,763.76
2016,6,18,10,15,952.5,97.0,1.95,19.0,928.5,1051.19,770.27
2016,6,18,10,30,958.0,98.0,2.0,19.0,957.0,1059.83,775.47
2016,6,18,10,45,962.5,98.5,2.1,19.5,978.5,1063.17,776.61
2016,6,18,11,0,967.0,99.0,2.2,20.0,1000.0,1062.66,775.43
2016,6,18,11,15,969.5,99.5,2.25,20.0,1014.0,1056.34,771.49
2016,6,18,11,30,972.0,100.0,2.3,20.0,1028.0,1046.2,765.26
2016,6,18,11,45,974.0,100.0,2.4,20.0,1035.0,1031.33,756.64
2016,6,18,12,0,976.0,100.0,2.5,20.0,1042.0,1012.8,745.66
2016,6,18,12,15,976.0,100.0,2.55,20.0,1041.5,988.88,730.63
2016,6,18,12,30,976.0,100.0,2.6,20.0,1041.0,961.61,713.38
2016,6,18,12,45,973.5,100.5,2.7,20.5,1033.0,929.4,691.88
2016,6,18,13,0,971.0,101.0,2.8,21.0,1025.0,894.22,668.25
2016,6,18,13,15,968.5,100.0,2.85,21.0,1009.5,854.84,642.5
2016,6,18,13,30,966.0,99.0,2.9,21.0,994.0,812.8,614.67
2016,6,18,13,45,961.0,99.0,2.95,21.0,971.5,767.37,584.13
2016,6,18,14,0,956.0,99.0,3.0,21.0,949.0,719.81,549.31
2016,6,18,14,15,950.0,97.5,3.05,21.0,920.5,668.45,510.82
2016,6,18,14,30,944.0,96.0,3.1,21.0,892.0,615.51,470.02
2016,6,18,14,45,934.0,96.0,3.15,21.0,856.5,560.43,426.32
2016,6,18,15,0,924.0,96.0,3.2,21.0,821.0,504.62,380.66
2016,6,18,15,15,914.0,94.0,3.25,20.5,780.5,446.73,332.64
2016,6,18,15,30,904.0,92.0,3.3,20.0,740.0,388.64,282.92
2016,6,18,15,45,888.5,91.0,3.35,20.0,695.0,329.82,231.17
2016,6,18,16,0,873.0,90.0,3.4,20.0,650.0,271.89,180.16
2016,6,18,16,15,856.0,87.0,3.4,19.5,602.0,213.35,130.83
2016,6,18,16,30,839.0,84.0,3.4,19.0,554.0,148.82,81.6
2016,6,18,16,45,816.0,81.0,3.45,19.0,503.5,93.07,50.32
2016,6,18,17,0,793.0,78.0,3.5,19.0,453.0,57.08,44.17
2016,6,18,17,15,763.0,74.0,3.55,18.5,401.0,55.47,43.03
2016,6,18,17,30,733.0,70.0,3.6,18.0,349.0,53.77,41.76
2016,6,18,17,45,692.0,65.0,3.65,18.0,298.0,51.11,39.51
2016,6,18,18,0,651.0,60.0,3.7,18.0,247.0,44.2,33.43
2016,6,18,18,15,590.0,53.5,3.75,17.0,198.5,40.33,30.06
2016,6,18,18,30,529.0,47.0,3.8,16.0,150.0,36.34,26.4
2016,6,18,18,45,437.0,38.5,3.9,15.5,107.5,30.39,20.79
2016,6,18,19,0,345.0,30.0,4.0,15.0,65.0,24.27,14.43
2016,6,18,19,15,172.5,15.0,3.95,15.0,32.5,11.85,0.0
2016,6,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,46.0,5.0,1.6,13.0,6.0,0.0,0.0
2016,6,19,5,0,92.0,10.0,1.5,13.0,12.0,25.15,0.0
2016,6,19,5,15,234.0,21.0,1.45,13.5,43.0,86.29,33.2
2016,6,19,5,30,376.0,32.0,1.4,14.0,74.0,157.75,110.91
2016,6,19,5,45,466.0,40.0,1.4,15.0,118.0,220.39,166.9
2016,6,19,6,0,556.0,48.0,1.4,16.0,162.0,292.86,229.45
2016,6,19,6,15,613.0,54.0,1.4,16.5,211.0,357.19,284.97
2016,6,19,6,30,670.0,60.0,1.4,17.0,260.0,424.86,341.27
2016,6,19,6,45,709.5,64.5,1.4,17.5,311.5,487.53,391.55
2016,6,19,7,0,749.0,69.0,1.4,18.0,363.0,552.55,441.54
2016,6,19,7,15,777.0,72.5,1.4,18.5,414.0,610.78,484.49
2016,6,19,7,30,805.0,76.0,1.4,19.0,465.0,669.49,525.64
2016,6,19,7,45,569.0,150.0,1.4,19.5,439.5,612.49,478.88
2016,6,19,8,0,333.0,224.0,1.4,20.0,414.0,510.33,398.53
2016,6,19,8,15,606.5,155.0,1.4,20.0,537.0,693.19,536.24
2016,6,19,8,30,880.0,86.0,1.4,20.0,660.0,858.54,647.41
2016,6,19,8,45,893.0,88.0,1.4,20.5,704.0,897.62,668.58
2016,6,19,9,0,906.0,90.0,1.4,21.0,748.0,934.26,689.29
2016,6,19,9,15,915.5,92.0,1.45,21.0,787.0,964.93,708.0
2016,6,19,9,30,925.0,94.0,1.5,21.0,826.0,992.55,724.77
2016,6,19,9,45,935.5,93.5,1.6,21.5,861.0,1015.17,737.73
2016,6,19,10,0,946.0,93.0,1.7,22.0,896.0,1034.46,748.63
2016,6,19,10,15,951.5,94.0,1.8,22.0,924.0,1046.92,756.74
2016,6,19,10,30,957.0,95.0,1.9,22.0,952.0,1055.66,762.66
2016,6,19,10,45,958.5,97.5,2.0,22.5,972.5,1058.2,763.31
2016,6,19,11,0,960.0,100.0,2.1,23.0,993.0,1056.86,761.65
2016,6,19,11,15,962.5,100.5,2.15,23.0,1007.5,1050.62,757.85
2016,6,19,11,30,965.0,101.0,2.2,23.0,1022.0,1040.6,751.79
2016,6,19,11,45,961.5,105.0,2.3,23.0,1028.0,1024.51,742.53
2016,6,19,12,0,958.0,109.0,2.4,23.0,1034.0,1004.86,731.01
2016,6,19,12,15,739.5,247.5,2.45,23.0,961.5,926.99,680.88
2016,6,19,12,30,521.0,386.0,2.5,23.0,889.0,836.06,614.93
2016,6,19,12,45,732.5,250.5,2.65,23.0,951.5,871.98,646.66
2016,6,19,13,0,944.0,115.0,2.8,23.0,1014.0,885.07,657.47
2016,6,19,13,15,731.5,238.0,2.85,22.5,928.0,799.07,598.56
2016,6,19,13,30,519.0,361.0,2.9,22.0,842.0,713.58,535.69
2016,6,19,13,45,542.0,338.5,2.95,22.0,830.5,682.53,514.67
2016,6,19,14,0,565.0,316.0,3.0,22.0,819.0,648.58,490.64
2016,6,19,14,15,550.0,308.0,3.05,21.5,784.5,600.27,456.02
2016,6,19,14,30,535.0,300.0,3.1,21.0,750.0,552.38,420.88
2016,6,19,14,45,578.0,266.0,3.15,21.0,734.5,514.2,391.43
2016,6,19,15,0,621.0,232.0,3.2,21.0,719.0,470.44,356.41
2016,6,19,15,15,620.5,216.0,3.2,21.0,682.0,419.02,314.37
2016,6,19,15,30,620.0,200.0,3.2,21.0,645.0,367.12,270.9
2016,6,19,15,45,561.5,204.0,3.25,21.0,588.0,314.09,227.36
2016,6,19,16,0,503.0,208.0,3.3,21.0,531.0,266.23,188.56
2016,6,19,16,15,627.0,151.0,3.3,20.5,523.0,210.83,138.0
2016,6,19,16,30,751.0,94.0,3.3,20.0,515.0,147.5,83.76
2016,6,19,16,45,723.5,89.5,3.35,20.0,465.0,95.56,54.26
2016,6,19,17,0,696.0,85.0,3.4,20.0,415.0,61.48,47.78
2016,6,19,17,15,576.0,98.0,3.35,19.5,350.5,66.16,52.13
2016,6,19,17,30,456.0,111.0,3.3,19.0,286.0,77.58,62.31
2016,6,19,17,45,419.5,101.5,3.3,18.5,244.5,72.34,57.98
2016,6,19,18,0,383.0,92.0,3.3,18.0,203.0,66.85,53.31
2016,6,19,18,15,343.5,78.0,3.25,17.5,163.0,57.75,45.28
2016,6,19,18,30,304.0,64.0,3.2,17.0,123.0,48.25,36.7
2016,6,19,18,45,251.0,49.0,3.15,16.5,88.5,37.54,26.88
2016,6,19,19,0,198.0,34.0,3.1,16.0,54.0,26.44,16.19
2016,6,19,19,15,99.0,17.0,3.1,15.5,27.0,13.32,0.0
2016,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.0,3.25,11.5,6.0,0.0,0.0
2016,6,20,5,0,99.0,10.0,3.3,12.0,12.0,26.29,0.0
2016,6,20,5,15,245.0,21.0,3.25,12.5,43.5,88.5,33.11
2016,6,20,5,30,391.0,32.0,3.2,13.0,75.0,161.74,114.25
2016,6,20,5,45,482.0,39.5,3.2,13.5,119.5,224.97,172.02
2016,6,20,6,0,573.0,47.0,3.2,14.0,164.0,298.1,236.86
2016,6,20,6,15,628.5,52.5,3.2,14.5,213.0,360.22,292.2
2016,6,20,6,30,684.0,58.0,3.2,15.0,262.0,429.28,351.36
2016,6,20,6,45,724.5,61.5,3.2,15.5,313.5,492.02,403.49
2016,6,20,7,0,765.0,65.0,3.2,16.0,365.0,557.17,455.54
2016,6,20,7,15,792.0,68.5,3.25,16.5,416.5,615.44,500.52
2016,6,20,7,30,819.0,72.0,3.3,17.0,468.0,674.1,543.53
2016,6,20,7,45,839.0,75.0,3.35,17.5,518.0,721.3,575.76
2016,6,20,8,0,859.0,78.0,3.4,18.0,568.0,772.86,610.59
2016,6,20,8,15,875.0,80.5,3.4,18.5,615.5,819.37,640.8
2016,6,20,8,30,891.0,83.0,3.4,19.0,663.0,864.13,669.22
2016,6,20,8,45,902.5,85.5,3.4,19.5,706.5,902.85,692.97
2016,6,20,9,0,914.0,88.0,3.4,20.0,750.0,939.0,714.67
2016,6,20,9,15,923.5,89.5,3.4,20.5,789.5,969.36,732.19
2016,6,20,9,30,933.0,91.0,3.4,21.0,829.0,996.66,747.53
2016,6,20,9,45,932.0,97.0,3.45,21.5,861.0,1015.44,757.51
2016,6,20,10,0,931.0,103.0,3.5,22.0,893.0,1030.4,765.05
2016,6,20,10,15,936.5,104.5,3.5,22.0,921.0,1043.19,772.36
2016,6,20,10,30,942.0,106.0,3.5,22.0,949.0,1052.3,777.35
2016,6,20,10,45,947.0,106.0,3.55,22.0,970.5,1055.61,779.08
2016,6,20,11,0,952.0,106.0,3.6,22.0,992.0,1055.16,778.5
2016,6,20,11,15,954.5,107.0,3.65,22.0,1006.5,1049.45,774.61
2016,6,20,11,30,957.0,108.0,3.7,22.0,1021.0,1039.96,768.38
2016,6,20,11,45,959.5,107.0,3.75,22.0,1028.0,1024.81,758.53
2016,6,20,12,0,962.0,106.0,3.8,22.0,1035.0,1006.08,746.38
2016,6,20,12,15,961.5,106.0,3.8,22.0,1034.5,982.04,730.42
2016,6,20,12,30,961.0,106.0,3.8,22.0,1034.0,954.72,712.3
2016,6,20,12,45,958.0,106.5,3.85,22.0,1025.5,922.55,691.17
2016,6,20,13,0,955.0,107.0,3.9,22.0,1017.0,887.47,667.96
2016,6,20,13,15,952.0,106.5,3.95,22.0,1001.5,848.75,642.07
2016,6,20,13,30,949.0,106.0,4.0,22.0,986.0,807.44,614.16
2016,6,20,13,45,944.5,105.0,4.05,22.0,963.5,762.2,583.01
2016,6,20,14,0,940.0,104.0,4.1,22.0,941.0,714.86,547.87
2016,6,20,14,15,933.5,102.5,4.1,21.5,912.0,663.96,510.08
2016,6,20,14,30,927.0,101.0,4.1,21.0,883.0,611.56,469.99
2016,6,20,14,45,917.5,100.5,4.15,21.0,848.0,557.18,426.34
2016,6,20,15,0,908.0,100.0,4.2,21.0,813.0,502.05,380.79
2016,6,20,15,15,897.0,98.0,4.2,20.5,773.0,444.61,332.74
2016,6,20,15,30,886.0,96.0,4.2,20.0,733.0,387.11,283.21
2016,6,20,15,45,871.5,94.5,4.25,20.0,688.0,329.16,231.98
2016,6,20,16,0,857.0,93.0,4.3,20.0,643.0,272.02,181.42
2016,6,20,16,15,839.0,90.0,4.3,19.5,595.5,207.11,126.83
2016,6,20,16,30,821.0,87.0,4.3,19.0,548.0,150.58,83.7
2016,6,20,16,45,677.0,108.5,4.3,19.0,465.5,101.44,60.29
2016,6,20,17,0,533.0,130.0,4.3,19.0,383.0,87.25,70.26
2016,6,20,17,15,379.0,138.0,4.2,18.5,308.0,93.44,76.0
2016,6,20,17,30,225.0,146.0,4.1,18.0,233.0,105.01,86.4
2016,6,20,17,45,206.0,128.0,4.1,17.5,198.5,93.65,76.83
2016,6,20,18,0,187.0,110.0,4.1,17.0,164.0,81.84,66.67
2016,6,20,18,15,167.5,90.5,4.0,16.5,132.0,68.56,54.97
2016,6,20,18,30,148.0,71.0,3.9,16.0,100.0,54.8,42.6
2016,6,20,18,45,119.0,52.5,3.85,16.0,71.5,41.27,30.16
2016,6,20,19,0,90.0,34.0,3.8,16.0,43.0,27.31,16.93
2016,6,20,19,15,45.0,17.0,3.75,15.5,21.5,14.03,0.0
2016,6,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.0,3.25,12.5,6.0,0.0,0.0
2016,6,21,5,0,87.0,10.0,3.3,13.0,12.0,24.14,0.0
2016,6,21,5,15,228.5,21.0,3.25,13.5,42.5,84.34,29.98
2016,6,21,5,30,370.0,32.0,3.2,14.0,73.0,155.35,109.12
2016,6,21,5,45,459.5,40.0,3.2,14.5,116.0,217.36,165.52
2016,6,21,6,0,549.0,48.0,3.2,15.0,159.0,289.14,228.92
2016,6,21,6,15,605.5,53.5,3.15,15.5,207.5,352.21,284.67
2016,6,21,6,30,662.0,59.0,3.1,16.0,256.0,418.65,341.43
2016,6,21,6,45,702.0,63.0,3.05,16.5,307.0,480.58,392.64
2016,6,21,7,0,742.0,67.0,3.0,17.0,358.0,544.92,443.74
2016,6,21,7,15,770.5,70.5,2.95,17.5,408.5,603.14,488.19
2016,6,21,7,30,799.0,74.0,2.9,18.0,459.0,661.92,530.9
2016,6,21,7,45,820.5,77.0,2.9,19.0,509.0,715.11,566.06
2016,6,21,8,0,842.0,80.0,2.9,20.0,559.0,761.41,595.28
2016,6,21,8,15,858.0,82.5,2.85,20.5,606.0,807.32,624.42
2016,6,21,8,30,874.0,85.0,2.8,21.0,653.0,851.53,651.72
2016,6,21,8,45,887.5,86.5,2.8,21.5,696.5,890.4,675.2
2016,6,21,9,0,901.0,88.0,2.8,22.0,740.0,926.88,696.76
2016,6,21,9,15,910.0,89.5,2.8,22.0,779.0,956.53,714.87
2016,6,21,9,30,919.0,91.0,2.8,22.0,818.0,983.14,730.94
2016,6,21,9,45,920.5,96.0,2.85,22.5,850.5,1003.09,741.63
2016,6,21,10,0,922.0,101.0,2.9,23.0,883.0,1019.37,750.0
2016,6,21,10,15,927.5,102.0,2.9,23.0,910.5,1031.64,756.85
2016,6,21,10,30,933.0,103.0,2.9,23.0,938.0,1040.28,761.47
2016,6,21,10,45,936.0,105.0,2.95,23.5,959.0,1043.76,761.87
2016,6,21,11,0,939.0,107.0,3.0,24.0,980.0,1043.46,759.99
2016,6,21,11,15,941.5,107.5,3.05,24.0,994.0,1037.4,756.01
2016,6,21,11,30,944.0,108.0,3.1,24.0,1008.0,1027.61,749.77
2016,6,21,11,45,944.5,108.5,3.2,24.5,1015.0,1012.26,738.97
2016,6,21,12,0,945.0,109.0,3.3,25.0,1022.0,993.39,725.97
2016,6,21,12,15,945.0,109.0,3.4,24.5,1021.5,970.2,712.96
2016,6,21,12,30,945.0,109.0,3.5,24.0,1021.0,943.76,697.69
2016,6,21,12,45,941.5,110.0,3.6,24.0,1013.0,912.09,677.42
2016,6,21,13,0,938.0,111.0,3.7,24.0,1005.0,877.6,655.1
2016,6,21,13,15,935.0,110.5,3.75,24.0,990.0,839.48,629.85
2016,6,21,13,30,932.0,110.0,3.8,24.0,975.0,798.83,602.63
2016,6,21,13,45,928.0,109.0,3.9,24.0,953.0,754.66,572.56
2016,6,21,14,0,924.0,108.0,4.0,24.0,931.0,708.37,538.65
2016,6,21,14,15,918.0,106.5,4.0,23.5,903.0,658.52,501.94
2016,6,21,14,30,912.0,105.0,4.0,23.0,875.0,607.15,462.96
2016,6,21,14,45,903.5,104.0,4.05,23.0,840.5,553.61,420.35
2016,6,21,15,0,895.0,103.0,4.1,23.0,806.0,499.25,375.81
