Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,885.0,101.0,4.1,22.5,766.5,442.9,329.03
2016,6,21,15,30,875.0,99.0,4.1,22.0,727.0,386.39,280.72
2016,6,21,15,45,861.0,96.5,4.15,22.0,683.0,328.41,229.94
2016,6,21,16,0,847.0,94.0,4.2,22.0,639.0,271.2,179.77
2016,6,21,16,15,830.0,91.5,4.15,21.5,592.0,207.44,126.47
2016,6,21,16,30,813.0,89.0,4.1,21.0,545.0,151.91,84.34
2016,6,21,16,45,790.5,85.5,4.1,21.0,495.5,97.26,53.12
2016,6,21,17,0,768.0,82.0,4.1,21.0,446.0,59.78,46.12
2016,6,21,17,15,738.0,77.5,4.05,20.0,395.5,57.92,44.88
2016,6,21,17,30,708.0,73.0,4.0,19.0,345.0,55.95,43.48
2016,6,21,17,45,667.5,68.0,4.0,18.5,295.0,48.72,37.32
2016,6,21,18,0,627.0,63.0,4.0,18.0,245.0,46.35,35.33
2016,6,21,18,15,567.0,56.5,3.95,17.5,197.0,42.6,32.0
2016,6,21,18,30,507.0,50.0,3.9,17.0,149.0,38.74,28.4
2016,6,21,18,45,413.5,41.0,3.9,16.5,107.0,32.47,22.51
2016,6,21,19,0,320.0,32.0,3.9,16.0,65.0,25.99,15.87
2016,6,21,19,15,160.0,16.0,3.85,15.5,32.5,12.68,0.0
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,33.0,5.0,4.15,11.5,6.0,0.0,0.0
2016,6,22,5,0,66.0,10.0,4.2,12.0,12.0,20.45,0.0
2016,6,22,5,15,208.0,22.0,4.2,12.5,42.0,80.25,27.19
2016,6,22,5,30,350.0,34.0,4.2,13.0,72.0,151.27,106.72
2016,6,22,5,45,441.5,42.5,4.25,13.5,115.5,213.47,163.48
2016,6,22,6,0,533.0,51.0,4.3,14.0,159.0,285.64,227.61
2016,6,22,6,15,591.5,57.0,4.35,14.0,207.5,349.43,285.06
2016,6,22,6,30,650.0,63.0,4.4,14.0,256.0,418.5,345.5
2016,6,22,6,45,530.0,93.0,4.45,14.5,269.5,419.14,347.5
2016,6,22,7,0,410.0,123.0,4.5,15.0,283.0,401.09,332.57
2016,6,22,7,15,599.5,101.5,4.5,15.5,371.5,527.97,436.01
2016,6,22,7,30,789.0,80.0,4.5,16.0,460.0,661.46,540.65
2016,6,22,7,45,535.0,156.5,4.55,16.5,426.5,587.34,477.56
2016,6,22,8,0,281.0,233.0,4.6,17.0,393.0,479.09,387.06
2016,6,22,8,15,575.0,162.0,4.55,17.5,524.0,673.92,541.42
2016,6,22,8,30,869.0,91.0,4.5,18.0,655.0,853.76,671.25
2016,6,22,8,45,883.5,92.0,4.5,18.5,699.0,892.79,694.95
2016,6,22,9,0,898.0,93.0,4.5,19.0,743.0,929.52,717.62
2016,6,22,9,15,908.0,94.5,4.45,19.0,782.5,960.03,736.73
2016,6,22,9,30,918.0,96.0,4.4,19.0,822.0,987.55,753.68
2016,6,22,9,45,926.0,97.5,4.35,19.5,856.5,1009.95,765.77
2016,6,22,10,0,934.0,99.0,4.3,20.0,891.0,1028.94,775.57
2016,6,22,10,15,940.0,100.0,4.3,20.0,919.0,1041.88,783.13
2016,6,22,10,30,946.0,101.0,4.3,20.0,947.0,1051.15,788.36
2016,6,22,10,45,950.0,102.0,4.3,20.5,968.5,1054.68,788.36
2016,6,22,11,0,954.0,103.0,4.3,21.0,990.0,1054.41,785.99
2016,6,22,11,15,957.0,103.5,4.3,21.0,1005.0,1048.82,781.74
2016,6,22,11,30,960.0,104.0,4.3,21.0,1020.0,1039.46,775.12
2016,6,22,11,45,961.0,104.5,4.3,21.0,1027.0,1024.46,764.85
2016,6,22,12,0,962.0,105.0,4.3,21.0,1034.0,1005.85,752.28
2016,6,22,12,15,753.0,240.0,4.3,21.0,967.0,933.39,703.1
2016,6,22,12,30,544.0,375.0,4.3,21.0,900.0,847.55,638.2
2016,6,22,12,45,745.5,244.5,4.3,21.0,958.0,878.99,666.19
2016,6,22,13,0,947.0,114.0,4.3,21.0,1016.0,888.21,673.3
2016,6,22,13,15,944.5,113.5,4.3,21.0,1001.5,850.16,647.09
2016,6,22,13,30,942.0,113.0,4.3,21.0,987.0,809.51,619.19
2016,6,22,13,45,938.0,112.0,4.35,21.0,965.0,764.91,588.06
2016,6,22,14,0,934.0,111.0,4.4,21.0,943.0,718.17,553.25
2016,6,22,14,15,928.0,109.5,4.4,21.0,914.5,667.84,514.7
2016,6,22,14,30,922.0,108.0,4.4,21.0,886.0,615.96,473.97
2016,6,22,14,45,914.5,106.0,4.4,21.0,851.5,561.58,430.21
2016,6,22,15,0,907.0,104.0,4.4,21.0,817.0,506.27,384.45
2016,6,22,15,15,896.0,102.0,4.4,20.5,777.0,448.85,336.43
2016,6,22,15,30,885.0,100.0,4.4,20.0,737.0,391.36,286.91
2016,6,22,15,45,871.5,97.5,4.45,20.0,692.5,332.93,235.26
2016,6,22,16,0,858.0,95.0,4.5,20.0,648.0,275.2,184.15
2016,6,22,16,15,840.0,92.0,4.5,19.5,600.0,210.24,129.41
2016,6,22,16,30,822.0,89.0,4.5,19.0,552.0,153.6,85.98
2016,6,22,16,45,798.5,86.0,4.5,19.0,501.5,98.71,54.28
2016,6,22,17,0,775.0,83.0,4.5,19.0,451.0,60.57,47.19
2016,6,22,17,15,744.5,79.0,4.5,18.5,400.0,59.12,46.2
2016,6,22,17,30,714.0,75.0,4.5,18.0,349.0,57.6,45.11
2016,6,22,17,45,669.5,70.0,4.5,17.5,298.0,50.22,38.8
2016,6,22,18,0,625.0,65.0,4.5,17.0,247.0,47.9,36.84
2016,6,22,18,15,563.5,58.5,4.45,16.5,198.5,44.21,33.55
2016,6,22,18,30,502.0,52.0,4.4,16.0,150.0,40.42,30.0
2016,6,22,18,45,404.0,43.0,4.35,15.5,107.5,34.21,24.13
2016,6,22,19,0,306.0,34.0,4.3,15.0,65.0,27.82,17.48
2016,6,22,19,15,153.0,17.0,4.3,14.5,32.5,13.56,0.0
2016,6,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.0,3.65,12.0,37.5,71.15,21.75
2016,6,23,5,30,407.0,30.0,3.6,12.0,75.0,163.19,114.81
2016,6,23,5,45,499.5,37.0,3.6,12.5,119.5,226.95,173.69
2016,6,23,6,0,592.0,44.0,3.6,13.0,164.0,299.0,238.22
2016,6,23,6,15,646.0,49.5,3.6,13.5,213.0,363.41,295.95
2016,6,23,6,30,700.0,55.0,3.6,14.0,262.0,432.49,355.66
2016,6,23,6,45,738.5,58.5,3.65,14.5,313.0,494.84,408.06
2016,6,23,7,0,777.0,62.0,3.7,15.0,364.0,559.41,460.27
2016,6,23,7,15,802.0,65.0,3.65,15.5,415.0,616.34,504.43
2016,6,23,7,30,827.0,68.0,3.6,16.0,466.0,668.34,542.35
2016,6,23,7,45,846.0,70.5,3.6,16.5,515.0,719.86,578.01
2016,6,23,8,0,865.0,73.0,3.6,17.0,564.0,770.45,612.15
2016,6,23,8,15,879.0,75.0,3.55,17.5,610.0,815.11,641.02
2016,6,23,8,30,893.0,77.0,3.5,18.0,656.0,857.87,668.02
2016,6,23,8,45,903.0,79.0,3.5,18.5,698.5,894.94,690.83
2016,6,23,9,0,913.0,81.0,3.5,19.0,741.0,929.38,711.55
2016,6,23,9,15,920.5,82.5,3.5,19.5,779.0,958.08,728.13
2016,6,23,9,30,928.0,84.0,3.5,20.0,817.0,983.64,742.49
2016,6,23,9,45,929.5,88.0,3.5,20.5,849.0,1002.87,752.54
2016,6,23,10,0,931.0,92.0,3.5,21.0,881.0,1018.43,760.19
2016,6,23,10,15,935.5,93.0,3.55,21.0,908.0,1030.01,767.13
2016,6,23,10,30,940.0,94.0,3.6,21.0,935.0,1037.93,771.77
2016,6,23,10,45,944.5,93.5,3.65,21.0,955.5,1040.55,773.05
2016,6,23,11,0,949.0,93.0,3.7,21.0,976.0,1039.43,772.02
2016,6,23,11,15,951.0,93.5,3.75,21.0,990.0,1033.12,767.68
2016,6,23,11,30,953.0,94.0,3.8,21.0,1004.0,1023.07,761.0
2016,6,23,11,45,955.0,93.5,3.9,21.0,1010.5,1008.35,751.65
2016,6,23,12,0,957.0,93.0,4.0,21.0,1017.0,990.05,739.94
2016,6,23,12,15,956.5,93.0,4.05,21.0,1016.5,966.45,724.38
2016,6,23,12,30,956.0,93.0,4.1,21.0,1016.0,939.57,706.61
2016,6,23,12,45,952.5,94.5,4.15,21.0,1008.0,908.34,685.81
2016,6,23,13,0,949.0,96.0,4.2,21.0,1000.0,874.21,662.92
2016,6,23,13,15,946.0,95.5,4.2,20.5,985.0,835.92,638.0
2016,6,23,13,30,943.0,95.0,4.2,20.0,970.0,795.06,610.99
2016,6,23,13,45,940.5,93.0,4.25,20.0,948.5,750.8,580.29
2016,6,23,14,0,938.0,91.0,4.3,20.0,927.0,704.28,545.56
2016,6,23,14,15,931.5,90.0,4.3,20.0,898.5,654.1,506.82
2016,6,23,14,30,925.0,89.0,4.3,20.0,870.0,602.4,465.97
2016,6,23,14,45,918.0,87.0,4.35,20.0,835.5,548.33,422.31
2016,6,23,15,0,911.0,85.0,4.4,20.0,801.0,493.28,376.53
2016,6,23,15,15,901.0,83.5,4.35,19.5,762.0,436.68,328.63
2016,6,23,15,30,891.0,82.0,4.3,19.0,723.0,379.9,279.19
2016,6,23,15,45,877.0,80.0,4.3,19.0,679.0,321.61,227.25
2016,6,23,16,0,863.0,78.0,4.3,19.0,635.0,264.09,175.93
2016,6,23,16,15,847.0,76.0,4.25,18.5,588.5,207.23,127.19
2016,6,23,16,30,831.0,74.0,4.2,18.0,542.0,151.8,84.4
2016,6,23,16,45,808.0,71.5,4.2,18.0,492.5,97.29,52.81
2016,6,23,17,0,785.0,69.0,4.2,18.0,443.0,50.36,38.48
2016,6,23,17,15,757.5,66.0,4.15,17.5,393.0,49.26,37.76
2016,6,23,17,30,730.0,63.0,4.1,17.0,343.0,48.12,36.95
2016,6,23,17,45,689.0,59.0,4.05,16.5,293.0,46.06,35.29
2016,6,23,18,0,648.0,55.0,4.0,16.0,243.0,43.96,33.51
2016,6,23,18,15,591.0,49.5,3.9,15.5,196.0,37.05,27.35
2016,6,23,18,30,534.0,44.0,3.8,15.0,149.0,33.75,24.26
2016,6,23,18,45,443.0,36.5,3.7,15.0,107.0,28.58,19.3
2016,6,23,19,0,352.0,29.0,3.6,15.0,65.0,23.28,13.74
2016,6,23,19,15,176.0,14.5,3.5,14.5,32.5,11.37,0.0
2016,6,23,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.5,3.5,12.0,36.5,68.98,19.39
2016,6,24,5,30,385.0,31.0,3.5,12.0,73.0,157.63,110.71
2016,6,24,5,45,473.5,39.0,3.55,12.5,116.5,219.9,168.29
2016,6,24,6,0,562.0,47.0,3.6,13.0,160.0,291.88,232.62
2016,6,24,6,15,373.0,79.5,3.6,13.5,163.5,270.48,220.96
2016,6,24,6,30,184.0,112.0,3.6,14.0,167.0,222.17,182.92
2016,6,24,6,45,197.5,131.5,3.6,14.5,200.0,260.4,215.26
2016,6,24,7,0,211.0,151.0,3.6,15.0,233.0,299.52,247.29
2016,6,24,7,15,274.0,164.0,3.55,15.5,286.0,364.54,300.14
2016,6,24,7,30,337.0,177.0,3.5,16.0,339.0,434.71,355.76
2016,6,24,7,45,594.0,130.0,3.45,16.5,452.0,608.4,493.15
2016,6,24,8,0,851.0,83.0,3.4,17.0,565.0,770.77,612.32
2016,6,24,8,15,867.0,85.5,3.3,17.5,612.5,817.1,641.2
2016,6,24,8,30,883.0,88.0,3.2,18.0,660.0,861.7,669.0
2016,6,24,8,45,894.5,90.5,3.15,18.5,704.0,900.3,692.35
2016,6,24,9,0,906.0,93.0,3.1,19.0,748.0,936.37,713.62
2016,6,24,9,15,915.5,95.0,3.05,19.5,787.5,967.26,731.06
2016,6,24,9,30,925.0,97.0,3.0,20.0,827.0,995.09,746.28
2016,6,24,9,45,933.5,97.5,3.0,20.5,861.5,1017.09,757.95
2016,6,24,10,0,942.0,98.0,3.0,21.0,896.0,1035.69,767.41
2016,6,24,10,15,947.5,99.0,3.05,21.0,924.0,1048.32,774.95
2016,6,24,10,30,953.0,100.0,3.1,21.0,952.0,1057.25,780.22
2016,6,24,10,45,957.5,100.5,3.15,21.5,974.0,1060.89,780.69
2016,6,24,11,0,962.0,101.0,3.2,22.0,996.0,1060.7,778.82
2016,6,24,11,15,965.0,101.5,3.25,22.0,1010.5,1055.19,775.15
2016,6,24,11,30,968.0,102.0,3.3,22.0,1025.0,1045.87,769.13
2016,6,24,11,45,969.0,102.5,3.4,22.0,1032.5,1030.87,759.9
2016,6,24,12,0,970.0,103.0,3.5,22.0,1040.0,1012.24,748.33
2016,6,24,12,15,970.0,103.0,3.6,22.0,1040.0,988.7,733.51
2016,6,24,12,30,970.0,103.0,3.7,22.0,1040.0,961.81,716.41
2016,6,24,12,45,960.5,108.5,3.85,22.5,1030.0,928.55,693.86
2016,6,24,13,0,951.0,114.0,4.0,23.0,1020.0,892.62,669.37
2016,6,24,13,15,948.5,113.5,4.05,23.0,1005.5,854.5,643.98
2016,6,24,13,30,946.0,113.0,4.1,23.0,991.0,813.74,616.56
2016,6,24,13,45,941.0,112.5,4.2,23.0,969.0,768.75,585.8
2016,6,24,14,0,936.0,112.0,4.3,23.0,947.0,721.68,551.16
2016,6,24,14,15,930.0,110.5,4.35,22.5,918.5,671.27,514.04
2016,6,24,14,30,924.0,109.0,4.4,22.0,890.0,619.31,474.64
2016,6,24,14,45,915.5,108.0,4.45,22.0,855.0,565.14,431.39
2016,6,24,15,0,907.0,107.0,4.5,22.0,820.0,510.11,386.16
2016,6,24,15,15,896.5,104.5,4.5,22.0,780.5,452.46,337.5
2016,6,24,15,30,886.0,102.0,4.5,22.0,741.0,394.69,287.51
2016,6,24,15,45,871.5,100.0,4.5,22.0,696.0,336.25,236.21
2016,6,24,16,0,857.0,98.0,4.5,22.0,651.0,272.2,180.56
2016,6,24,16,15,839.5,95.0,4.45,21.5,603.0,213.82,131.3
2016,6,24,16,30,822.0,92.0,4.4,21.0,555.0,157.19,88.04
2016,6,24,16,45,798.0,89.0,4.35,21.0,504.5,102.2,56.18
2016,6,24,17,0,774.0,86.0,4.3,21.0,454.0,62.8,48.71
2016,6,24,17,15,743.0,81.5,4.2,20.5,402.5,61.04,47.48
2016,6,24,17,30,712.0,77.0,4.1,20.0,351.0,53.87,41.48
2016,6,24,17,45,668.0,72.0,4.05,19.5,299.5,51.7,39.77
2016,6,24,18,0,624.0,67.0,4.0,19.0,248.0,49.45,37.9
2016,6,24,18,15,561.5,60.0,3.9,18.0,199.5,45.42,34.4
2016,6,24,18,30,499.0,53.0,3.8,17.0,151.0,41.25,30.61
2016,6,24,18,45,404.0,43.5,3.75,16.5,108.5,34.63,24.4
2016,6,24,19,0,309.0,34.0,3.7,16.0,66.0,27.79,17.42
2016,6,24,19,15,154.5,17.0,3.65,15.5,33.0,13.54,0.0
2016,6,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,170.5,16.5,2.55,13.5,35.0,64.89,16.18
2016,6,25,5,30,341.0,33.0,2.5,14.0,70.0,146.79,102.13
2016,6,25,5,45,434.0,41.5,2.45,15.0,113.0,208.73,157.98
2016,6,25,6,0,527.0,50.0,2.4,16.0,156.0,280.87,220.68
2016,6,25,6,15,586.5,56.5,2.35,16.5,204.5,345.25,276.88
2016,6,25,6,30,646.0,63.0,2.3,17.0,253.0,415.07,335.65
2016,6,25,6,45,688.5,67.5,2.3,17.5,304.0,476.12,385.66
2016,6,25,7,0,731.0,72.0,2.3,18.0,355.0,542.02,437.45
2016,6,25,7,15,760.0,76.0,2.25,18.5,406.5,600.77,481.64
2016,6,25,7,30,789.0,80.0,2.2,19.0,458.0,660.16,524.43
2016,6,25,7,45,812.5,82.5,2.15,19.5,508.0,713.99,560.19
2016,6,25,8,0,836.0,85.0,2.1,20.0,558.0,767.27,594.57
2016,6,25,8,15,852.5,88.0,2.1,20.5,605.5,807.76,619.54
2016,6,25,8,30,869.0,91.0,2.1,21.0,653.0,852.89,647.34
2016,6,25,8,45,882.5,92.5,2.1,21.5,697.5,891.74,670.32
2016,6,25,9,0,896.0,94.0,2.1,22.0,742.0,928.22,691.44
2016,6,25,9,15,906.0,96.0,2.15,22.0,781.0,959.38,710.7
2016,6,25,9,30,916.0,98.0,2.2,22.0,820.0,987.54,728.01
2016,6,25,9,45,916.0,103.5,2.25,22.5,852.5,1006.62,738.0
2016,6,25,10,0,916.0,109.0,2.3,23.0,885.0,1021.99,745.72
2016,6,25,10,15,922.0,110.5,2.35,23.0,913.0,1035.35,753.7
2016,6,25,10,30,928.0,112.0,2.4,23.0,941.0,1045.07,759.47
2016,6,25,10,45,932.5,113.0,2.5,23.0,962.5,1049.1,762.29
2016,6,25,11,0,937.0,114.0,2.6,23.0,984.0,1049.37,762.86
2016,6,25,11,15,939.5,114.5,2.65,23.0,998.5,1043.41,759.04
2016,6,25,11,30,942.0,115.0,2.7,23.0,1013.0,1033.74,752.97
2016,6,25,11,45,943.5,115.5,2.8,23.0,1020.5,1019.46,744.51
2016,6,25,12,0,945.0,116.0,2.9,23.0,1028.0,1001.62,733.76
2016,6,25,12,15,945.0,116.0,2.95,23.0,1028.0,978.49,719.14
2016,6,25,12,30,945.0,116.0,3.0,23.0,1028.0,952.12,702.38
2016,6,25,12,45,946.0,114.0,3.1,23.5,1021.0,921.65,681.88
2016,6,25,13,0,947.0,112.0,3.2,24.0,1014.0,888.13,659.25
2016,6,25,13,15,944.5,111.0,3.25,24.0,999.5,849.76,634.16
2016,6,25,13,30,942.0,110.0,3.3,24.0,985.0,808.77,607.06
2016,6,25,13,45,938.0,109.0,3.35,24.0,963.5,764.28,577.09
2016,6,25,14,0,934.0,108.0,3.4,24.0,942.0,717.63,543.15
2016,6,25,14,15,928.5,107.0,3.45,23.5,913.5,668.1,507.21
2016,6,25,14,30,923.0,106.0,3.5,23.0,885.0,616.96,468.89
2016,6,25,14,45,915.0,104.0,3.55,23.0,850.5,562.32,425.82
2016,6,25,15,0,907.0,102.0,3.6,23.0,816.0,506.79,380.72
2016,6,25,15,15,897.0,100.0,3.6,23.0,776.5,449.79,333.07
2016,6,25,15,30,887.0,98.0,3.6,23.0,737.0,392.61,283.98
2016,6,25,15,45,874.0,95.5,3.65,23.0,692.5,334.21,233.16
2016,6,25,16,0,861.0,93.0,3.7,23.0,648.0,276.44,182.72
2016,6,25,16,15,843.5,90.0,3.7,22.5,600.5,211.34,128.51
2016,6,25,16,30,826.0,87.0,3.7,22.0,553.0,154.5,85.23
2016,6,25,16,45,804.0,84.0,3.7,21.5,503.0,99.38,53.35
2016,6,25,17,0,782.0,81.0,3.7,21.0,453.0,59.09,45.51
2016,6,25,17,15,751.5,76.5,3.65,20.5,401.5,57.18,44.14
2016,6,25,17,30,721.0,72.0,3.6,20.0,350.0,55.17,42.62
2016,6,25,17,45,679.0,67.5,3.6,19.5,299.5,48.36,36.85
2016,6,25,18,0,637.0,63.0,3.6,19.0,249.0,46.35,35.18
2016,6,25,18,15,576.5,56.5,3.55,18.5,200.5,42.59,31.85
2016,6,25,18,30,516.0,50.0,3.5,18.0,152.0,38.71,28.27
2016,6,25,18,45,423.0,41.0,3.5,17.5,109.5,32.44,22.4
2016,6,25,19,0,330.0,32.0,3.5,17.0,67.0,25.96,15.83
2016,6,25,19,15,165.0,16.0,3.5,16.5,33.5,12.66,0.0
2016,6,25,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,5,15,165.0,16.0,3.55,14.5,33.5,62.76,13.4
2016,6,26,5,30,330.0,32.0,3.5,15.0,67.0,142.38,98.39
2016,6,26,5,45,421.5,40.5,3.5,15.5,109.0,203.04,153.52
2016,6,26,6,0,513.0,49.0,3.5,16.0,151.0,273.79,215.73
2016,6,26,6,15,571.0,55.5,3.4,16.5,198.5,336.66,271.14
2016,6,26,6,30,629.0,62.0,3.3,17.0,246.0,404.86,329.21
2016,6,26,6,45,671.0,66.5,3.25,17.5,296.5,466.65,380.34
2016,6,26,7,0,713.0,71.0,3.2,18.0,347.0,529.5,430.44
2016,6,26,7,15,742.0,75.0,3.2,18.5,397.0,587.41,474.98
2016,6,26,7,30,771.0,79.0,3.2,19.0,447.0,646.0,518.39
2016,6,26,7,45,793.5,82.0,3.2,19.5,496.5,698.93,554.71
2016,6,26,8,0,816.0,85.0,3.2,20.0,546.0,751.3,589.78
2016,6,26,8,15,832.5,87.5,3.2,20.5,592.5,790.53,614.68
2016,6,26,8,30,849.0,90.0,3.2,21.0,639.0,834.47,642.58
2016,6,26,8,45,861.5,92.5,3.25,22.0,682.0,873.01,665.23
2016,6,26,9,0,874.0,95.0,3.3,23.0,725.0,909.18,685.91
2016,6,26,9,15,883.5,97.0,3.35,23.0,764.0,939.4,705.0
2016,6,26,9,30,893.0,99.0,3.4,23.0,803.0,966.69,722.12
2016,6,26,9,45,899.5,101.0,3.45,23.5,836.0,987.96,733.8
2016,6,26,10,0,906.0,103.0,3.5,24.0,869.0,1005.87,743.3
2016,6,26,10,15,911.5,104.0,3.55,24.0,896.5,1018.26,750.68
2016,6,26,10,30,917.0,105.0,3.6,24.0,924.0,1027.07,755.86
2016,6,26,10,45,919.5,107.0,3.65,24.5,944.5,1030.28,756.03
2016,6,26,11,0,922.0,109.0,3.7,25.0,965.0,1029.78,753.92
2016,6,26,11,15,924.0,109.5,3.75,25.0,979.0,1023.57,749.7
2016,6,26,11,30,926.0,110.0,3.8,25.0,993.0,1013.72,743.23
2016,6,26,11,45,927.0,110.5,3.85,25.0,999.5,999.32,733.87
2016,6,26,12,0,928.0,111.0,3.9,25.0,1006.0,981.44,722.3
2016,6,26,12,15,927.5,111.0,3.95,25.0,1006.0,958.36,707.32
2016,6,26,12,30,927.0,111.0,4.0,25.0,1006.0,932.1,690.23
2016,6,26,12,45,916.5,117.0,4.05,25.0,996.0,899.61,668.9
2016,6,26,13,0,906.0,123.0,4.1,25.0,986.0,864.65,645.79
2016,6,26,13,15,678.5,250.5,4.1,25.0,891.5,771.91,579.41
2016,6,26,13,30,451.0,378.0,4.1,25.0,797.0,680.05,509.6
2016,6,26,13,45,524.5,339.0,4.15,25.0,815.5,673.86,506.8
2016,6,26,14,0,598.0,300.0,4.2,25.0,834.0,660.64,497.95
2016,6,26,14,15,739.0,208.0,4.2,24.5,846.5,636.54,482.66
2016,6,26,14,30,880.0,116.0,4.2,24.0,859.0,601.55,457.75
2016,6,26,14,45,872.0,114.0,4.2,24.0,825.5,549.03,415.95
2016,6,26,15,0,864.0,112.0,4.2,24.0,792.0,495.68,372.39
2016,6,26,15,15,853.5,110.0,4.2,24.0,753.5,440.73,326.4
2016,6,26,15,30,843.0,108.0,4.2,24.0,715.0,385.68,279.17
2016,6,26,15,45,830.0,105.0,4.2,24.0,672.0,323.64,225.86
2016,6,26,16,0,817.0,102.0,4.2,24.0,629.0,267.31,176.81
2016,6,26,16,15,799.5,99.0,4.15,23.5,583.0,211.21,129.88
2016,6,26,16,30,782.0,96.0,4.1,23.0,537.0,156.88,88.61
2016,6,26,16,45,761.0,91.5,4.05,22.5,488.5,103.22,57.25
2016,6,26,17,0,740.0,87.0,4.0,22.0,440.0,63.24,48.88
2016,6,26,17,15,709.5,82.5,3.95,21.5,390.0,55.9,42.85
2016,6,26,17,30,679.0,78.0,3.9,21.0,340.0,54.35,41.72
2016,6,26,17,45,640.0,72.0,3.85,20.5,290.5,51.51,39.43
2016,6,26,18,0,601.0,66.0,3.8,20.0,241.0,48.52,36.92
2016,6,26,18,15,541.5,59.0,3.75,19.5,194.0,44.48,33.36
2016,6,26,18,30,482.0,52.0,3.7,19.0,147.0,40.3,29.52
2016,6,26,18,45,396.0,42.0,3.65,18.5,106.0,33.25,22.99
2016,6,26,19,0,310.0,32.0,3.6,18.0,65.0,25.91,15.72
2016,6,26,19,15,155.0,16.0,3.55,17.5,32.5,12.65,0.0
2016,6,26,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,34.5,17.5,3.85,15.5,21.0,26.41,1.84
2016,6,27,5,30,69.0,35.0,3.8,16.0,42.0,59.13,39.4
2016,6,27,5,45,95.0,53.5,3.8,16.5,69.0,91.69,68.48
2016,6,27,6,0,121.0,72.0,3.8,17.0,96.0,126.75,99.14
2016,6,27,6,15,137.0,92.0,3.75,17.5,126.5,161.67,129.53
2016,6,27,6,30,153.0,112.0,3.7,18.0,157.0,197.99,160.47
2016,6,27,6,45,167.0,132.0,3.65,18.5,189.5,234.54,190.84
2016,6,27,7,0,181.0,152.0,3.6,19.0,222.0,272.11,221.28
2016,6,27,7,15,290.5,157.5,3.6,19.5,288.0,367.69,298.66
2016,6,27,7,30,400.0,163.0,3.6,20.0,354.0,475.76,383.37
2016,6,27,7,45,606.5,124.0,3.6,20.5,448.5,610.34,487.75
2016,6,27,8,0,813.0,85.0,3.6,21.0,543.0,748.65,588.0
2016,6,27,8,15,830.0,87.5,3.6,21.5,590.0,788.22,612.68
2016,6,27,8,30,847.0,90.0,3.6,22.0,637.0,832.55,640.95
2016,6,27,8,45,861.0,92.0,3.6,23.0,681.0,871.83,663.92
2016,6,27,9,0,875.0,94.0,3.6,24.0,725.0,908.85,684.91
2016,6,27,9,15,885.0,96.0,3.65,24.0,764.0,939.63,704.37
2016,6,27,9,30,895.0,98.0,3.7,24.0,803.0,967.48,721.87
2016,6,27,9,45,891.0,106.5,3.75,24.5,833.5,985.7,731.49
2016,6,27,10,0,887.0,115.0,3.8,25.0,864.0,1000.07,738.66
2016,6,27,10,15,893.0,116.0,3.8,25.0,892.0,1012.69,745.9
2016,6,27,10,30,899.0,117.0,3.8,25.0,920.0,1021.81,750.93
2016,6,27,10,45,904.5,118.0,3.85,25.5,941.5,1026.85,752.28
2016,6,27,11,0,910.0,119.0,3.9,26.0,963.0,1028.23,751.37
2016,6,27,11,15,913.0,119.5,3.9,26.0,977.5,1022.99,747.42
2016,6,27,11,30,916.0,120.0,3.9,26.0,992.0,1014.13,741.25
2016,6,27,11,45,918.0,120.0,3.95,26.0,1000.0,1000.24,732.24
2016,6,27,12,0,920.0,120.0,4.0,26.0,1008.0,982.9,721.04
2016,6,27,12,15,920.0,120.0,4.0,26.0,1008.0,960.36,706.16
2016,6,27,12,30,920.0,120.0,4.0,26.0,1008.0,934.65,689.22
2016,6,27,12,45,924.0,116.0,4.05,26.0,1002.0,905.72,670.39
2016,6,27,13,0,928.0,112.0,4.1,26.0,996.0,873.65,649.35
2016,6,27,13,15,925.5,111.5,4.05,26.0,981.5,836.45,624.26
2016,6,27,13,30,923.0,111.0,4.0,26.0,967.0,796.68,597.3
2016,6,27,13,45,920.0,109.0,4.0,26.0,946.0,752.86,567.37
2016,6,27,14,0,917.0,107.0,4.0,26.0,925.0,706.85,533.62
2016,6,27,14,15,911.5,106.0,4.0,25.5,897.5,658.15,498.06
2016,6,27,14,30,906.0,105.0,4.0,25.0,870.0,607.87,460.23
2016,6,27,14,45,900.0,102.0,4.0,25.0,836.5,554.33,417.95
2016,6,27,15,0,894.0,99.0,4.0,25.0,803.0,499.73,373.61
2016,6,27,15,15,884.0,97.5,4.0,24.5,764.0,443.87,327.66
2016,6,27,15,30,874.0,96.0,4.0,24.0,725.0,387.83,280.15
2016,6,27,15,45,863.0,92.5,4.0,24.0,682.5,329.98,229.78
2016,6,27,16,0,852.0,89.0,4.0,24.0,640.0,272.58,179.64
2016,6,27,16,15,836.0,86.5,3.95,23.5,593.0,215.7,131.89
2016,6,27,16,30,820.0,84.0,3.9,23.0,546.0,152.74,83.64
2016,6,27,16,45,799.5,80.5,3.9,23.0,497.0,97.66,51.34
2016,6,27,17,0,779.0,77.0,3.9,23.0,448.0,56.08,42.56
2016,6,27,17,15,750.5,73.0,3.85,22.5,398.0,54.47,41.43
2016,6,27,17,30,722.0,69.0,3.8,22.0,348.0,52.76,40.18
2016,6,27,17,45,682.5,64.5,3.8,21.5,297.5,50.5,38.39
2016,6,27,18,0,643.0,60.0,3.8,21.0,247.0,44.03,32.86
2016,6,27,18,15,585.5,53.5,3.75,20.0,199.5,40.19,29.55
2016,6,27,18,30,528.0,47.0,3.7,19.0,152.0,36.21,25.96
2016,6,27,18,45,439.0,39.0,3.65,18.5,109.5,30.71,20.82
2016,6,27,19,0,350.0,31.0,3.6,18.0,67.0,25.07,15.03
2016,6,27,19,15,175.0,15.5,3.6,17.5,33.5,12.23,0.0
2016,6,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,2.5,16.5,3.7,14.0,16.5,15.1,0.0
2016,6,28,5,30,5.0,33.0,3.6,14.0,33.0,32.14,19.84
2016,6,28,5,45,19.0,51.0,3.55,14.5,54.5,57.76,42.24
2016,6,28,6,0,33.0,69.0,3.5,15.0,76.0,82.37,63.63
2016,6,28,6,15,42.0,89.0,3.45,15.5,100.0,108.43,86.17
2016,6,28,6,30,51.0,109.0,3.4,16.0,124.0,135.24,109.01
2016,6,28,6,45,58.0,129.5,3.35,16.5,149.5,162.29,131.58
2016,6,28,7,0,65.0,150.0,3.3,17.0,175.0,189.88,154.1
2016,6,28,7,15,78.0,173.0,3.25,17.5,207.5,224.7,182.15
2016,6,28,7,30,91.0,196.0,3.2,18.0,240.0,260.47,210.39
2016,6,28,7,45,183.5,214.0,3.2,19.0,313.5,362.59,291.81
2016,6,28,8,0,276.0,232.0,3.2,20.0,387.0,473.75,377.07
2016,6,28,8,15,379.5,224.0,3.25,20.5,457.5,558.64,441.51
2016,6,28,8,30,483.0,216.0,3.3,21.0,528.0,665.41,519.97
2016,6,28,8,45,686.5,154.5,3.35,21.5,631.0,799.83,617.08
2016,6,28,9,0,890.0,93.0,3.4,22.0,734.0,921.28,698.18
2016,6,28,9,15,900.0,95.0,3.4,22.5,773.5,952.46,715.53
2016,6,28,9,30,910.0,97.0,3.4,23.0,813.0,980.68,731.45
2016,6,28,9,45,914.5,100.5,3.45,23.5,846.5,1002.04,743.11
2016,6,28,10,0,919.0,104.0,3.5,24.0,880.0,1019.89,752.49
2016,6,28,10,15,925.0,105.5,3.55,24.0,908.0,1033.49,760.64
2016,6,28,10,30,931.0,107.0,3.6,24.0,936.0,1043.46,766.55
2016,6,28,10,45,934.0,108.5,3.65,24.0,957.5,1046.74,768.21
2016,6,28,11,0,937.0,110.0,3.7,24.0,979.0,1046.25,767.58
2016,6,28,11,15,940.0,110.5,3.75,24.0,994.0,1040.99,763.98
2016,6,28,11,30,943.0,111.0,3.8,24.0,1009.0,1032.0,758.08
2016,6,28,11,45,738.5,245.0,3.85,24.5,952.0,967.6,714.13
2016,6,28,12,0,534.0,379.0,3.9,25.0,895.0,883.47,651.03
2016,6,28,12,15,740.0,245.5,3.9,24.5,959.5,929.5,689.79
2016,6,28,12,30,946.0,112.0,3.9,24.0,1024.0,951.0,705.32
2016,6,28,12,45,939.5,115.0,3.95,24.0,1015.5,918.72,683.84
2016,6,28,13,0,933.0,118.0,4.0,24.0,1007.0,883.73,660.78
2016,6,28,13,15,731.5,237.5,4.0,24.0,928.0,803.49,604.0
2016,6,28,13,30,530.0,357.0,4.0,24.0,849.0,722.6,542.51
2016,6,28,13,45,516.0,350.0,4.05,24.0,820.0,678.04,510.98
2016,6,28,14,0,502.0,343.0,4.1,24.0,791.0,633.51,478.71
2016,6,28,14,15,570.0,298.5,4.1,23.5,792.0,609.36,462.45
2016,6,28,14,30,638.0,254.0,4.1,23.0,793.0,577.21,439.21
2016,6,28,14,45,482.5,300.0,4.1,23.0,698.5,496.46,377.1
2016,6,28,15,0,327.0,346.0,4.1,23.0,604.0,431.47,327.16
2016,6,28,15,15,603.5,224.0,4.1,23.0,670.0,423.4,317.17
2016,6,28,15,30,880.0,102.0,4.1,23.0,736.0,395.27,286.96
2016,6,28,15,45,868.5,99.0,4.15,23.0,692.5,337.22,236.21
2016,6,28,16,0,857.0,96.0,4.2,23.0,649.0,279.64,185.77
2016,6,28,16,15,840.0,93.0,4.2,22.5,601.5,214.86,131.63
2016,6,28,16,30,823.0,90.0,4.2,22.0,554.0,158.16,88.18
2016,6,28,16,45,802.5,86.0,4.2,21.5,504.5,102.43,55.28
2016,6,28,17,0,782.0,82.0,4.2,21.0,455.0,59.82,46.14
2016,6,28,17,15,752.0,78.0,4.2,20.5,404.0,58.33,45.13
2016,6,28,17,30,722.0,74.0,4.2,20.0,353.0,56.78,44.01
2016,6,28,17,45,682.5,68.5,4.2,19.5,302.0,49.11,37.5
2016,6,28,18,0,643.0,63.0,4.2,19.0,251.0,46.37,35.19
2016,6,28,18,15,583.0,57.0,4.15,18.5,202.5,43.01,32.22
2016,6,28,18,30,523.0,51.0,4.1,18.0,154.0,39.58,29.03
2016,6,28,18,45,430.5,42.0,4.05,17.5,111.0,33.34,23.18
2016,6,28,19,0,338.0,33.0,4.0,17.0,68.0,26.89,16.61
2016,6,28,19,15,169.0,16.5,3.95,16.5,34.0,13.11,0.0
2016,6,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.5,17.5,3.55,12.5,32.5,59.86,5.19
2016,6,29,5,30,297.0,35.0,3.5,13.0,65.0,134.97,93.17
2016,6,29,5,45,394.5,44.5,3.5,13.5,107.5,196.98,149.82
2016,6,29,6,0,492.0,54.0,3.5,14.0,150.0,269.71,213.88
2016,6,29,6,15,260.5,79.5,3.5,14.5,132.0,218.66,177.65
2016,6,29,6,30,29.0,105.0,3.5,15.0,114.0,119.59,96.02
2016,6,29,6,45,36.0,125.0,3.5,15.5,137.5,144.97,117.42
2016,6,29,7,0,43.0,145.0,3.5,16.0,161.0,170.93,138.74
2016,6,29,7,15,43.0,164.5,3.5,16.5,183.0,192.3,155.74
2016,6,29,7,30,43.0,184.0,3.5,17.0,205.0,213.54,172.29
2016,6,29,7,45,52.5,208.0,3.55,17.5,236.0,246.66,198.37
2016,6,29,8,0,62.0,232.0,3.6,18.0,267.0,280.34,224.42
2016,6,29,8,15,132.0,260.0,3.6,18.5,342.5,381.98,304.83
2016,6,29,8,30,202.0,288.0,3.6,19.0,418.0,475.01,376.19
2016,6,29,8,45,149.0,307.0,3.65,19.5,406.5,453.23,356.14
2016,6,29,9,0,96.0,326.0,3.7,20.0,395.0,412.53,322.31
2016,6,29,9,15,106.5,348.0,3.7,20.5,428.5,445.92,346.57
2016,6,29,9,30,117.0,370.0,3.7,21.0,462.0,494.92,381.67
2016,6,29,9,45,513.0,243.0,3.75,21.5,672.5,775.17,595.26
2016,6,29,10,0,909.0,116.0,3.8,22.0,883.0,1022.95,764.47
2016,6,29,10,15,915.5,117.0,3.85,22.0,911.5,1036.34,770.65
2016,6,29,10,30,922.0,118.0,3.9,22.0,940.0,1046.14,776.49
2016,6,29,10,45,927.0,119.0,3.95,22.0,961.5,1050.78,779.05
2016,6,29,11,0,932.0,120.0,4.0,22.0,983.0,1051.68,779.3
2016,6,29,11,15,934.5,120.5,4.05,22.0,998.0,1045.86,775.24
2016,6,29,11,30,937.0,121.0,4.1,22.0,1013.0,1036.34,768.88
2016,6,29,11,45,938.5,121.5,4.15,22.5,1020.5,1022.21,758.1
2016,6,29,12,0,940.0,122.0,4.2,23.0,1028.0,1004.53,745.08
2016,6,29,12,15,940.0,122.0,4.25,23.0,1028.0,981.58,730.06
2016,6,29,12,30,940.0,122.0,4.3,23.0,1028.0,955.38,712.88
2016,6,29,12,45,937.5,122.0,4.35,23.0,1020.0,923.9,692.07
2016,6,29,13,0,935.0,122.0,4.4,23.0,1012.0,889.55,669.23
2016,6,29,13,15,932.0,121.5,4.4,22.5,997.5,851.63,644.81
2016,6,29,13,30,929.0,121.0,4.4,22.0,983.0,811.16,618.33
2016,6,29,13,45,925.0,119.5,4.45,22.0,961.5,766.73,587.55
2016,6,29,14,0,921.0,118.0,4.5,22.0,940.0,720.18,553.05
2016,6,29,14,15,915.0,117.0,4.5,22.0,912.0,670.87,515.42
2016,6,29,14,30,909.0,116.0,4.5,22.0,884.0,620.02,475.67
2016,6,29,14,45,781.0,167.0,4.5,22.0,808.0,545.81,417.09
2016,6,29,15,0,653.0,218.0,4.5,22.0,732.0,479.58,364.34
2016,6,29,15,15,616.5,217.0,4.45,21.5,683.5,423.67,319.48
2016,6,29,15,30,580.0,216.0,4.4,21.0,635.0,371.1,276.44
2016,6,29,15,45,543.0,212.0,4.4,21.0,585.0,319.56,233.44
2016,6,29,16,0,506.0,208.0,4.4,21.0,535.0,271.47,193.49
2016,6,29,16,15,476.5,200.5,4.35,20.5,490.0,226.25,157.04
2016,6,29,16,30,447.0,193.0,4.3,20.0,445.0,184.42,125.83
2016,6,29,16,45,606.0,140.5,4.25,20.0,449.0,125.5,79.97
2016,6,29,17,0,765.0,88.0,4.2,20.0,453.0,64.2,50.1
2016,6,29,17,15,734.0,83.5,4.15,19.5,401.5,62.51,48.95
2016,6,29,17,30,703.0,79.0,4.1,19.0,350.0,55.23,42.85
2016,6,29,17,45,659.5,73.5,4.05,18.5,299.0,52.76,40.87
2016,6,29,18,0,616.0,68.0,4.0,18.0,248.0,50.18,38.7
2016,6,29,18,15,553.0,61.0,3.9,17.5,199.5,46.18,35.15
2016,6,29,18,30,490.0,54.0,3.8,17.0,151.0,42.07,31.33
2016,6,29,18,45,391.0,44.5,3.75,16.5,108.5,35.48,25.14
2016,6,29,19,0,292.0,35.0,3.7,16.0,66.0,28.69,18.18
2016,6,29,19,15,146.0,17.5,3.7,15.5,33.0,13.98,0.0
2016,6,29,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,112.5,18.0,3.05,13.5,29.5,50.56,0.67
2016,6,30,5,30,225.0,36.0,3.0,14.0,59.0,115.22,78.95
2016,6,30,5,45,318.5,48.0,3.0,14.5,99.5,172.99,131.05
2016,6,30,6,0,412.0,60.0,3.0,15.0,140.0,243.76,192.62
2016,6,30,6,15,477.0,69.0,2.95,15.5,187.0,307.41,248.25
2016,6,30,6,30,542.0,78.0,2.9,16.0,234.0,377.22,307.52
2016,6,30,6,45,411.0,109.0,2.85,16.5,240.5,363.43,297.49
2016,6,30,7,0,280.0,140.0,2.8,17.0,247.0,328.42,268.7
2016,6,30,7,15,493.0,121.0,2.75,17.5,341.5,471.21,384.04
2016,6,30,7,30,706.0,102.0,2.7,18.0,436.0,628.16,504.75
2016,6,30,7,45,733.0,106.0,2.7,19.0,486.0,683.15,542.2
2016,6,30,8,0,760.0,110.0,2.7,20.0,536.0,734.76,575.58
2016,6,30,8,15,779.5,113.5,2.7,20.5,583.5,782.6,606.54
2016,6,30,8,30,799.0,117.0,2.7,21.0,631.0,829.12,635.97
2016,6,30,8,45,814.0,120.0,2.7,21.5,675.0,869.49,660.62
2016,6,30,9,0,829.0,123.0,2.7,22.0,719.0,907.71,683.47
2016,6,30,9,15,841.0,125.5,2.75,22.0,758.5,940.16,703.93
2016,6,30,9,30,853.0,128.0,2.8,22.0,798.0,969.85,722.52
2016,6,30,9,45,867.0,127.5,2.85,22.5,833.5,984.99,730.04
2016,6,30,10,0,881.0,127.0,2.9,23.0,869.0,1007.15,742.38
2016,6,30,10,15,887.5,128.5,2.95,23.0,897.5,1020.74,750.5
2016,6,30,10,30,894.0,130.0,3.0,23.0,926.0,1030.82,756.51
2016,6,30,10,45,898.0,131.5,3.1,23.0,947.5,1034.83,759.14
2016,6,30,11,0,902.0,133.0,3.2,23.0,969.0,1035.19,759.55
2016,6,30,11,15,905.0,133.5,3.25,23.0,983.5,1029.94,756.0
2016,6,30,11,30,908.0,134.0,3.3,23.0,998.0,1021.08,750.25
2016,6,30,11,45,909.5,134.5,3.4,23.0,1005.5,1007.22,741.7
2016,6,30,12,0,911.0,135.0,3.5,23.0,1013.0,989.92,730.94
2016,6,30,12,15,911.0,135.0,3.55,23.0,1013.0,967.47,716.43
2016,6,30,12,30,911.0,135.0,3.6,23.0,1013.0,941.87,699.84
2016,6,30,12,45,909.0,135.0,3.65,23.0,1005.5,911.53,680.02
2016,6,30,13,0,907.0,135.0,3.7,23.0,998.0,878.4,658.22
2016,6,30,13,15,903.5,134.0,3.75,23.0,983.0,840.53,633.03
2016,6,30,13,30,900.0,133.0,3.8,23.0,968.0,800.25,605.96
2016,6,30,13,45,898.0,130.0,3.85,23.0,947.0,757.1,575.9
2016,6,30,14,0,896.0,127.0,3.9,23.0,926.0,711.74,542.58
2016,6,30,14,15,889.0,125.5,3.9,23.0,898.0,662.49,505.4
2016,6,30,14,30,882.0,124.0,3.9,23.0,870.0,611.84,466.24
2016,6,30,14,45,875.5,121.0,3.95,23.0,836.0,559.08,424.54
2016,6,30,15,0,869.0,118.0,4.0,23.0,802.0,505.34,380.83
2016,6,30,15,15,857.5,116.0,4.0,23.0,763.0,449.58,334.23
2016,6,30,15,30,846.0,114.0,4.0,23.0,724.0,389.15,282.95
2016,6,30,15,45,832.5,110.5,4.05,23.0,680.5,331.17,232.66
2016,6,30,16,0,819.0,107.0,4.1,23.0,637.0,274.03,182.86
2016,6,30,16,15,800.5,104.0,4.1,22.5,589.5,217.47,135.38
2016,6,30,16,30,782.0,101.0,4.1,22.0,542.0,162.8,93.53
2016,6,30,16,45,757.5,97.0,4.15,22.0,492.5,109.15,61.59
2016,6,30,17,0,733.0,93.0,4.2,22.0,443.0,61.34,47.25
2016,6,30,17,15,700.5,88.0,4.15,21.5,392.0,59.71,46.13
2016,6,30,17,30,668.0,83.0,4.1,21.0,341.0,57.95,44.84
2016,6,30,17,45,624.0,77.5,4.1,20.5,291.0,55.63,43.02
2016,6,30,18,0,580.0,72.0,4.1,20.0,241.0,53.22,41.02
2016,6,30,18,15,516.5,64.0,4.05,19.0,193.5,48.55,36.99
2016,6,30,18,30,453.0,56.0,4.0,18.0,146.0,43.7,32.61
2016,6,30,18,45,359.5,45.5,4.0,17.5,104.5,36.32,25.74
2016,6,30,19,0,266.0,35.0,4.0,17.0,63.0,27.33,16.95
2016,6,30,19,15,133.0,17.5,4.0,16.5,31.5,13.74,0.0
2016,6,30,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,3.3,14.0,28.5,49.62,0.0
2016,7,1,5,30,224.0,35.0,3.2,14.0,57.0,113.66,77.4
2016,7,1,5,45,318.0,46.5,3.15,14.5,97.0,170.88,129.24
2016,7,1,6,0,412.0,58.0,3.1,15.0,137.0,241.51,190.74
2016,7,1,6,15,476.5,66.5,3.0,15.5,183.5,304.3,245.74
2016,7,1,6,30,541.0,75.0,2.9,16.0,230.0,373.2,304.33
2016,7,1,6,45,587.0,81.0,2.85,16.5,279.5,434.81,355.39
2016,7,1,7,0,633.0,87.0,2.8,17.0,329.0,499.7,407.21
2016,7,1,7,15,666.5,92.5,2.65,17.5,379.0,558.75,452.32
2016,7,1,7,30,700.0,98.0,2.5,18.0,429.0,619.12,496.65
2016,7,1,7,45,726.5,102.0,2.4,18.5,478.0,673.48,534.72
2016,7,1,8,0,753.0,106.0,2.3,19.0,527.0,724.74,568.33
2016,7,1,8,15,772.5,109.5,2.15,19.0,574.0,772.33,599.15
2016,7,1,8,30,792.0,113.0,2.0,19.0,621.0,818.64,628.26
2016,7,1,8,45,807.0,116.0,1.95,19.5,664.5,858.83,652.16
2016,7,1,9,0,822.0,119.0,1.9,20.0,708.0,896.91,674.19
2016,7,1,9,15,833.5,121.5,1.9,20.0,747.5,928.79,693.62
2016,7,1,9,30,845.0,124.0,1.9,20.0,787.0,957.92,711.17
2016,7,1,9,45,854.0,126.0,1.9,20.5,821.0,970.99,716.79
2016,7,1,10,0,863.0,128.0,1.9,21.0,855.0,990.74,726.99
2016,7,1,10,15,870.0,129.5,1.95,21.0,883.0,1004.71,735.43
2016,7,1,10,30,877.0,131.0,2.0,21.0,911.0,1015.25,741.82
2016,7,1,10,45,882.0,132.0,2.05,21.0,933.0,1019.78,744.48
