Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,887.0,133.0,2.1,21.0,955.0,1020.73,745.03
2016,7,1,11,15,890.0,134.0,2.15,21.0,969.5,1016.11,742.13
2016,7,1,11,30,893.0,135.0,2.2,21.0,984.0,1007.93,737.08
2016,7,1,11,45,894.5,135.5,2.3,21.0,991.5,994.31,729.17
2016,7,1,12,0,896.0,136.0,2.4,21.0,999.0,977.31,719.09
2016,7,1,12,15,896.0,136.0,2.45,21.0,999.5,955.21,705.16
2016,7,1,12,30,896.0,136.0,2.5,21.0,1000.0,930.02,689.2
2016,7,1,12,45,888.5,139.5,2.6,21.0,991.0,898.46,669.33
2016,7,1,13,0,881.0,143.0,2.7,21.0,982.0,864.41,647.61
2016,7,1,13,15,877.5,142.5,2.75,21.0,967.5,827.84,623.59
2016,7,1,13,30,874.0,142.0,2.8,21.0,953.0,788.91,597.71
2016,7,1,13,45,871.0,139.5,2.85,21.0,932.0,746.48,568.08
2016,7,1,14,0,868.0,137.0,2.9,21.0,911.0,702.0,535.65
2016,7,1,14,15,654.5,233.5,2.95,21.0,807.5,608.63,464.47
2016,7,1,14,30,441.0,330.0,3.0,21.0,704.0,528.75,402.96
2016,7,1,14,45,640.0,229.0,3.05,21.0,746.5,522.11,398.06
2016,7,1,15,0,839.0,128.0,3.1,21.0,789.0,497.27,376.47
2016,7,1,15,15,827.0,125.5,3.1,20.5,750.0,441.56,330.57
2016,7,1,15,30,815.0,123.0,3.1,20.0,711.0,386.05,283.58
2016,7,1,15,45,801.0,119.5,3.1,20.0,667.5,329.59,234.38
2016,7,1,16,0,787.0,116.0,3.1,20.0,624.0,274.07,185.77
2016,7,1,16,15,767.5,112.0,3.1,20.0,577.5,218.36,138.57
2016,7,1,16,30,748.0,108.0,3.1,20.0,531.0,164.7,97.07
2016,7,1,16,45,724.0,103.5,3.1,20.0,482.0,106.12,60.4
2016,7,1,17,0,700.0,99.0,3.1,20.0,433.0,65.2,50.97
2016,7,1,17,15,667.0,93.5,3.1,19.5,383.0,63.4,49.72
2016,7,1,17,30,634.0,88.0,3.1,19.0,333.0,61.47,48.29
2016,7,1,17,45,590.0,81.5,3.1,18.5,283.5,58.56,45.94
2016,7,1,18,0,546.0,75.0,3.1,18.0,234.0,55.5,43.37
2016,7,1,18,15,482.5,66.5,3.05,17.5,187.5,50.53,38.97
2016,7,1,18,30,419.0,58.0,3.0,17.0,141.0,45.36,34.21
2016,7,1,18,45,327.5,47.0,3.0,16.5,100.5,36.17,25.73
2016,7,1,19,0,236.0,36.0,3.0,16.0,60.0,28.06,17.63
2016,7,1,19,15,118.0,18.0,2.95,15.5,30.0,14.12,0.0
2016,7,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,112.0,17.0,1.5,13.0,28.0,48.79,0.0
2016,7,2,5,30,224.0,34.0,1.4,13.0,56.0,112.38,76.19
2016,7,2,5,45,320.0,45.0,1.3,13.5,96.0,169.61,128.06
2016,7,2,6,0,416.0,56.0,1.2,14.0,136.0,240.8,189.48
2016,7,2,6,15,481.0,64.5,1.1,14.0,182.5,303.93,244.37
2016,7,2,6,30,546.0,73.0,1.0,14.0,229.0,373.25,302.68
2016,7,2,6,45,280.0,102.5,0.9,14.5,183.0,272.29,222.52
2016,7,2,7,0,14.0,132.0,0.8,15.0,137.0,131.71,105.15
2016,7,2,7,15,22.0,153.5,0.8,15.0,163.5,158.04,127.18
2016,7,2,7,30,30.0,175.0,0.8,15.0,190.0,194.74,156.72
2016,7,2,7,45,39.0,199.5,0.85,15.5,220.5,227.52,182.3
2016,7,2,8,0,48.0,224.0,0.9,16.0,251.0,260.85,207.85
2016,7,2,8,15,185.5,244.0,0.95,16.0,361.0,408.26,324.68
2016,7,2,8,30,323.0,264.0,1.0,16.0,471.0,566.4,443.03
2016,7,2,8,45,285.0,293.5,1.05,16.5,486.0,573.73,444.03
2016,7,2,9,0,247.0,323.0,1.1,17.0,501.0,577.46,443.88
2016,7,2,9,15,548.5,222.0,1.1,17.0,644.0,770.28,586.56
2016,7,2,9,30,850.0,121.0,1.1,17.0,787.0,949.8,704.53
2016,7,2,9,45,845.0,131.5,1.1,17.5,817.5,978.65,718.06
2016,7,2,10,0,840.0,142.0,1.1,18.0,848.0,994.01,724.99
2016,7,2,10,15,847.0,143.5,1.05,18.0,876.5,1007.91,731.63
2016,7,2,10,30,854.0,145.0,1.0,18.0,905.0,1006.71,728.81
2016,7,2,10,45,859.5,146.5,1.0,18.5,926.5,1012.07,730.08
2016,7,2,11,0,865.0,148.0,1.0,19.0,948.0,1013.91,729.16
2016,7,2,11,15,868.0,149.0,1.0,19.0,963.0,1009.27,725.72
2016,7,2,11,30,871.0,150.0,1.0,19.0,978.0,1001.13,720.3
2016,7,2,11,45,873.0,150.5,1.0,19.0,986.0,988.13,711.98
2016,7,2,12,0,875.0,151.0,1.0,19.0,994.0,971.81,701.71
2016,7,2,12,15,875.0,151.0,1.0,19.0,994.0,949.99,688.05
2016,7,2,12,30,875.0,151.0,1.0,19.0,994.0,925.16,672.55
2016,7,2,12,45,882.5,144.5,1.05,19.0,989.5,898.27,656.55
2016,7,2,13,0,890.0,138.0,1.1,19.0,985.0,868.19,638.33
2016,7,2,13,15,887.0,137.0,1.1,19.0,970.5,831.32,614.76
2016,7,2,13,30,884.0,136.0,1.1,19.0,956.0,792.04,589.45
2016,7,2,13,45,879.5,134.5,1.15,19.0,935.0,749.01,561.1
2016,7,2,14,0,875.0,133.0,1.2,19.0,914.0,704.01,529.74
2016,7,2,14,15,868.0,131.5,1.2,19.0,886.0,655.68,494.6
2016,7,2,14,30,861.0,130.0,1.2,19.0,858.0,605.99,457.49
2016,7,2,14,45,852.0,128.0,1.3,19.0,824.0,553.73,417.99
2016,7,2,15,0,843.0,126.0,1.4,19.0,790.0,498.09,374.49
2016,7,2,15,15,572.0,220.5,1.45,18.5,660.5,409.72,307.85
2016,7,2,15,30,301.0,315.0,1.5,18.0,531.0,352.28,266.48
2016,7,2,15,45,251.0,302.0,1.55,18.0,475.0,304.86,230.07
2016,7,2,16,0,201.0,289.0,1.6,18.0,419.0,269.68,203.45
2016,7,2,16,15,267.5,255.0,1.65,18.0,414.0,234.04,172.35
2016,7,2,16,30,334.0,221.0,1.7,18.0,409.0,197.81,141.53
2016,7,2,16,45,215.5,209.5,1.75,18.0,326.5,165.96,124.41
2016,7,2,17,0,97.0,198.0,1.8,18.0,244.0,149.8,123.77
2016,7,2,17,15,186.5,170.0,1.8,17.5,246.0,125.81,103.96
2016,7,2,17,30,276.0,142.0,1.8,17.0,248.0,102.78,84.62
2016,7,2,17,45,246.0,126.5,1.85,16.5,211.0,92.91,76.39
2016,7,2,18,0,216.0,111.0,1.9,16.0,174.0,82.65,67.6
2016,7,2,18,15,189.5,91.5,1.85,15.5,139.5,69.34,55.87
2016,7,2,18,30,163.0,72.0,1.8,15.0,105.0,55.56,43.47
2016,7,2,18,45,123.0,54.0,1.8,15.0,74.5,42.36,31.29
2016,7,2,19,0,83.0,36.0,1.8,15.0,44.0,28.79,18.32
2016,7,2,19,15,41.5,18.0,1.75,14.5,22.0,14.81,0.0
2016,7,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,117.0,16.5,0.75,11.5,28.0,49.07,0.0
2016,7,3,5,30,234.0,33.0,0.7,12.0,56.0,113.89,76.83
2016,7,3,5,45,330.5,44.0,0.7,12.5,96.0,173.76,131.19
2016,7,3,6,0,427.0,55.0,0.7,13.0,136.0,243.81,191.64
2016,7,3,6,15,491.0,63.0,0.7,13.0,182.5,306.52,246.19
2016,7,3,6,30,555.0,71.0,0.7,13.0,229.0,375.29,304.15
2016,7,3,6,45,282.0,99.5,0.7,13.5,180.5,280.89,229.6
2016,7,3,7,0,9.0,128.0,0.7,14.0,132.0,124.6,99.48
2016,7,3,7,15,32.5,157.0,0.7,14.5,172.5,177.42,143.48
2016,7,3,7,30,56.0,186.0,0.7,15.0,213.0,225.23,181.66
2016,7,3,7,45,84.0,213.5,0.7,15.5,258.0,276.52,221.79
2016,7,3,8,0,112.0,241.0,0.7,16.0,303.0,342.72,272.24
2016,7,3,8,15,183.5,259.0,0.75,16.0,372.0,423.34,334.16
2016,7,3,8,30,255.0,277.0,0.8,16.0,441.0,522.94,407.97
2016,7,3,8,45,271.5,295.5,0.85,16.5,480.5,564.15,435.63
2016,7,3,9,0,288.0,314.0,0.9,17.0,520.0,605.1,463.23
2016,7,3,9,15,570.5,216.5,0.95,17.0,653.0,791.21,598.97
2016,7,3,9,30,853.0,119.0,1.0,17.0,786.0,950.68,703.11
2016,7,3,9,45,874.5,113.5,1.05,17.0,823.5,978.01,718.09
2016,7,3,10,0,896.0,108.0,1.1,17.0,861.0,1002.58,733.23
2016,7,3,10,15,902.0,109.0,1.1,17.0,889.0,1015.67,740.18
2016,7,3,10,30,908.0,110.0,1.1,17.0,917.0,1025.22,745.15
2016,7,3,10,45,912.5,111.0,1.15,17.5,939.0,1029.65,746.62
2016,7,3,11,0,917.0,112.0,1.2,18.0,961.0,1030.41,745.94
2016,7,3,11,15,920.0,113.0,1.15,18.0,976.0,1025.99,741.68
2016,7,3,11,30,923.0,114.0,1.1,18.0,991.0,1017.88,735.29
2016,7,3,11,45,924.5,114.5,1.05,18.0,998.5,1004.21,725.56
2016,7,3,12,0,926.0,115.0,1.0,18.0,1006.0,987.04,713.79
2016,7,3,12,15,926.5,115.0,1.0,18.0,1006.5,965.07,700.05
2016,7,3,12,30,927.0,115.0,1.0,18.0,1007.0,939.86,684.32
2016,7,3,12,45,912.0,123.5,1.0,18.0,996.5,905.8,662.88
2016,7,3,13,0,897.0,132.0,1.0,18.0,986.0,869.42,639.91
2016,7,3,13,15,894.0,131.0,1.0,18.0,971.5,832.37,616.32
2016,7,3,13,30,891.0,130.0,1.0,18.0,957.0,792.88,590.88
2016,7,3,13,45,887.0,128.5,1.0,18.0,936.0,749.97,562.26
2016,7,3,14,0,883.0,127.0,1.0,18.0,915.0,705.02,530.48
2016,7,3,14,15,539.0,267.5,1.05,18.0,744.5,567.23,428.99
2016,7,3,14,30,195.0,408.0,1.1,18.0,574.0,455.47,345.11
2016,7,3,14,45,181.0,391.5,1.15,18.0,540.0,419.4,319.37
2016,7,3,15,0,167.0,375.0,1.2,18.0,506.0,384.75,293.69
2016,7,3,15,15,290.5,327.5,1.2,18.0,542.5,380.34,288.92
2016,7,3,15,30,414.0,280.0,1.2,18.0,579.0,362.5,271.67
2016,7,3,15,45,335.0,280.5,1.3,18.0,512.5,314.73,234.91
2016,7,3,16,0,256.0,281.0,1.4,18.0,446.0,270.94,202.18
2016,7,3,16,15,276.0,254.5,1.45,17.5,421.0,235.44,173.24
2016,7,3,16,30,296.0,228.0,1.5,17.0,396.0,198.08,143.77
2016,7,3,16,45,186.5,211.5,1.55,17.0,314.0,165.59,125.35
2016,7,3,17,0,77.0,195.0,1.6,17.0,232.0,147.88,122.56
2016,7,3,17,15,38.5,159.0,1.6,16.5,177.5,124.08,102.85
2016,7,3,17,30,0.0,123.0,1.6,16.0,123.0,103.1,85.21
2016,7,3,17,45,0.0,104.5,1.65,16.0,104.5,88.25,72.45
2016,7,3,18,0,0.0,86.0,1.7,16.0,86.0,73.26,59.36
2016,7,3,18,15,219.5,71.0,1.65,15.5,114.0,55.23,43.44
2016,7,3,18,30,439.0,56.0,1.6,15.0,142.0,43.69,33.04
2016,7,3,18,45,349.5,45.0,1.6,14.5,101.5,35.88,25.72
2016,7,3,19,0,260.0,34.0,1.6,14.0,61.0,26.54,16.52
2016,7,3,19,15,130.0,17.0,1.55,13.5,30.5,13.34,0.0
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,125.5,16.0,0.75,12.0,28.0,50.1,0.0
2016,7,4,5,30,251.0,32.0,0.8,12.0,56.0,118.24,79.16
2016,7,4,5,45,350.5,42.0,0.85,12.5,96.5,178.25,134.35
2016,7,4,6,0,450.0,52.0,0.9,13.0,137.0,249.46,196.1
2016,7,4,6,15,513.0,59.5,0.9,13.0,183.5,312.28,251.14
2016,7,4,6,30,576.0,67.0,0.9,13.0,230.0,381.08,309.5
2016,7,4,6,45,288.0,72.0,0.95,13.5,153.5,252.06,207.44
2016,7,4,7,0,0.0,77.0,1.0,14.0,77.0,68.41,52.59
2016,7,4,7,15,0.0,100.0,1.0,14.0,100.0,90.01,70.92
2016,7,4,7,30,0.0,123.0,1.0,14.0,123.0,111.75,88.77
2016,7,4,7,45,11.5,163.0,1.0,14.5,169.5,158.97,127.38
2016,7,4,8,0,23.0,203.0,1.0,15.0,216.0,207.49,166.03
2016,7,4,8,15,18.5,209.5,1.0,15.5,221.0,209.83,166.72
2016,7,4,8,30,14.0,216.0,1.0,16.0,226.0,211.96,167.44
2016,7,4,8,45,25.0,250.5,1.05,16.5,268.5,255.38,201.1
2016,7,4,9,0,36.0,285.0,1.1,17.0,311.0,314.38,245.8
2016,7,4,9,15,39.5,305.0,1.1,17.0,335.0,337.96,262.87
2016,7,4,9,30,43.0,325.0,1.1,17.0,359.0,361.39,279.89
2016,7,4,9,45,45.0,342.0,1.1,17.5,379.0,380.01,292.59
2016,7,4,10,0,47.0,359.0,1.1,18.0,399.0,398.34,304.99
2016,7,4,10,15,40.0,358.5,1.1,18.0,393.5,389.3,297.52
2016,7,4,10,30,33.0,358.0,1.1,18.0,388.0,380.11,290.17
2016,7,4,10,45,222.0,372.0,1.15,18.0,577.0,609.53,461.48
2016,7,4,11,0,411.0,386.0,1.2,18.0,766.0,818.98,606.34
2016,7,4,11,15,350.0,421.0,1.2,18.0,748.0,775.33,572.43
2016,7,4,11,30,289.0,456.0,1.2,18.0,730.0,742.03,548.07
2016,7,4,11,45,586.5,298.5,1.25,18.0,861.0,875.47,646.83
2016,7,4,12,0,884.0,141.0,1.3,18.0,992.0,972.35,711.51
2016,7,4,12,15,884.0,141.0,1.3,18.0,992.5,950.51,696.1
2016,7,4,12,30,884.0,141.0,1.3,18.0,993.0,925.62,680.29
2016,7,4,12,45,655.0,269.0,1.35,18.5,898.0,829.93,615.01
2016,7,4,13,0,426.0,397.0,1.4,19.0,803.0,727.36,540.02
2016,7,4,13,15,662.5,259.5,1.4,19.0,879.5,771.82,577.05
2016,7,4,13,30,899.0,122.0,1.4,19.0,956.0,792.71,594.19
2016,7,4,13,45,652.5,246.0,1.45,19.0,844.0,689.2,518.89
2016,7,4,14,0,406.0,370.0,1.5,19.0,732.0,594.52,448.36
2016,7,4,14,15,229.0,369.0,1.5,18.5,572.0,458.93,349.81
2016,7,4,14,30,52.0,368.0,1.5,18.0,412.0,343.98,263.86
2016,7,4,14,45,40.5,336.5,1.55,18.0,370.5,306.25,236.18
2016,7,4,15,0,29.0,305.0,1.6,18.0,329.0,270.34,209.18
2016,7,4,15,15,27.5,287.5,1.6,18.0,309.0,251.24,194.8
2016,7,4,15,30,26.0,270.0,1.6,18.0,289.0,232.53,180.57
2016,7,4,15,45,15.5,228.5,1.65,18.0,240.0,199.2,155.04
2016,7,4,16,0,5.0,187.0,1.7,18.0,191.0,161.37,125.79
2016,7,4,16,15,3.5,176.5,1.7,17.5,179.0,151.17,118.33
2016,7,4,16,30,2.0,166.0,1.7,17.0,167.0,141.14,110.9
2016,7,4,16,45,1.0,144.5,1.75,17.0,145.0,122.96,96.53
2016,7,4,17,0,0.0,123.0,1.8,17.0,123.0,105.21,86.2
2016,7,4,17,15,0.0,107.0,1.85,16.5,107.0,92.16,75.37
2016,7,4,17,30,0.0,91.0,1.9,16.0,91.0,78.98,64.23
2016,7,4,17,45,0.0,78.0,1.95,16.0,78.0,68.04,54.77
2016,7,4,18,0,0.0,65.0,2.0,16.0,65.0,57.03,45.08
2016,7,4,18,15,237.0,58.0,2.0,15.5,104.5,42.51,32.21
2016,7,4,18,30,474.0,51.0,2.0,15.0,144.0,39.48,29.32
2016,7,4,18,45,384.5,41.5,2.0,14.5,103.0,32.84,23.06
2016,7,4,19,0,295.0,32.0,2.0,14.0,62.0,25.97,16.0
2016,7,4,19,15,147.5,16.0,2.0,13.5,31.0,12.69,0.0
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,5,15,120.5,16.0,2.4,12.5,27.5,48.8,0.0
2016,7,5,5,30,241.0,32.0,2.4,13.0,55.0,114.54,75.82
2016,7,5,5,45,338.5,42.5,2.4,13.5,95.0,174.48,131.48
2016,7,5,6,0,436.0,53.0,2.4,14.0,135.0,244.73,192.99
2016,7,5,6,15,502.0,61.0,2.35,14.0,182.0,308.72,249.69
2016,7,5,6,30,568.0,69.0,2.3,14.0,229.0,379.02,310.26
2016,7,5,6,45,284.0,88.0,2.3,14.5,168.0,268.69,221.8
2016,7,5,7,0,0.0,107.0,2.3,15.0,107.0,97.83,77.21
2016,7,5,7,15,2.5,129.5,2.25,15.5,131.0,120.9,96.36
2016,7,5,7,30,5.0,152.0,2.2,16.0,155.0,144.19,115.1
2016,7,5,7,45,8.0,168.5,2.2,16.5,173.0,161.97,129.06
2016,7,5,8,0,11.0,185.0,2.2,17.0,191.0,179.98,143.03
2016,7,5,8,15,12.0,199.5,2.2,17.0,206.5,194.55,154.28
2016,7,5,8,30,13.0,214.0,2.2,17.0,222.0,209.17,165.49
2016,7,5,8,45,14.0,226.5,2.2,17.5,236.0,221.84,174.75
2016,7,5,9,0,15.0,239.0,2.2,18.0,250.0,234.53,183.95
2016,7,5,9,15,19.5,264.5,2.2,18.0,279.5,263.27,206.07
2016,7,5,9,30,24.0,290.0,2.2,18.0,309.0,292.08,227.96
2016,7,5,9,45,28.5,313.0,2.2,18.5,337.0,333.81,258.98
2016,7,5,10,0,33.0,336.0,2.2,19.0,365.0,360.79,278.37
2016,7,5,10,15,31.0,341.5,2.2,19.0,369.0,363.02,279.43
2016,7,5,10,30,29.0,347.0,2.2,19.0,373.0,365.05,280.49
2016,7,5,10,45,73.5,400.5,2.25,19.0,468.5,461.84,353.55
2016,7,5,11,0,118.0,454.0,2.3,19.0,564.0,571.96,433.65
2016,7,5,11,15,166.0,463.0,2.35,19.0,620.0,623.62,471.04
2016,7,5,11,30,214.0,472.0,2.4,19.0,676.0,673.29,506.94
2016,7,5,11,45,331.0,438.0,2.45,19.0,755.5,755.43,567.23
2016,7,5,12,0,448.0,404.0,2.5,19.0,835.0,829.19,620.28
2016,7,5,12,15,442.5,404.5,2.55,19.0,830.0,808.12,605.22
2016,7,5,12,30,437.0,405.0,2.6,19.0,825.0,785.37,589.74
2016,7,5,12,45,677.0,267.0,2.65,19.0,913.0,847.74,639.73
2016,7,5,13,0,917.0,129.0,2.7,19.0,1001.0,884.7,666.93
2016,7,5,13,15,914.5,128.0,2.75,19.0,986.5,847.36,641.71
2016,7,5,13,30,912.0,127.0,2.8,19.0,972.0,807.47,615.13
2016,7,5,13,45,703.0,235.5,2.9,19.0,878.0,716.85,548.13
2016,7,5,14,0,494.0,344.0,3.0,19.0,784.0,632.57,483.81
2016,7,5,14,15,344.5,376.0,3.0,19.0,679.0,536.79,411.83
2016,7,5,14,30,195.0,408.0,3.0,19.0,574.0,455.99,350.26
2016,7,5,14,45,183.0,391.5,3.05,19.0,541.5,420.92,324.01
2016,7,5,15,0,171.0,375.0,3.1,19.0,509.0,387.05,298.16
2016,7,5,15,15,109.5,338.0,3.1,18.5,422.5,319.04,246.87
2016,7,5,15,30,48.0,301.0,3.1,18.0,336.0,263.6,205.23
2016,7,5,15,45,34.5,267.0,3.15,18.0,291.5,227.9,177.79
2016,7,5,16,0,21.0,233.0,3.2,18.0,247.0,201.13,157.32
2016,7,5,16,15,13.0,204.0,3.25,17.5,212.5,174.1,136.68
2016,7,5,16,30,5.0,175.0,3.3,17.0,178.0,148.36,116.89
2016,7,5,16,45,8.5,169.0,3.35,17.0,173.5,141.71,111.84
2016,7,5,17,0,12.0,163.0,3.4,17.0,169.0,134.6,111.6
2016,7,5,17,15,6.0,139.5,3.45,16.5,142.5,116.41,96.47
2016,7,5,17,30,0.0,116.0,3.5,16.0,116.0,97.96,80.88
2016,7,5,17,45,0.0,99.0,3.6,16.0,99.0,84.15,68.95
2016,7,5,18,0,0.0,82.0,3.7,16.0,82.0,70.23,56.72
2016,7,5,18,15,231.5,68.0,3.7,15.5,113.5,49.83,38.67
2016,7,5,18,30,463.0,54.0,3.7,15.0,145.0,42.07,31.58
2016,7,5,18,45,365.0,44.5,3.7,14.5,103.5,35.52,25.36
2016,7,5,19,0,267.0,35.0,3.7,14.0,62.0,27.36,17.1
2016,7,5,19,15,133.5,17.5,3.65,13.5,31.0,13.75,0.0
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,14.5,3.45,12.0,27.0,52.21,0.0
2016,7,6,5,30,277.0,29.0,3.4,12.0,54.0,122.27,80.34
2016,7,6,5,45,374.0,38.0,3.4,12.5,94.5,181.52,137.01
2016,7,6,6,0,471.0,47.0,3.4,13.0,135.0,251.75,199.39
2016,7,6,6,15,533.5,54.0,3.25,13.5,181.5,314.72,255.61
2016,7,6,6,30,596.0,61.0,3.1,14.0,228.0,383.66,315.17
2016,7,6,6,45,301.5,93.5,3.0,14.5,178.0,284.66,235.46
2016,7,6,7,0,7.0,126.0,2.9,15.0,128.0,121.54,97.23
2016,7,6,7,15,17.5,149.0,2.8,15.5,157.0,150.73,121.5
2016,7,6,7,30,28.0,172.0,2.7,16.0,186.0,190.46,153.71
2016,7,6,7,45,72.5,205.5,2.6,16.5,245.0,259.43,209.69
2016,7,6,8,0,117.0,239.0,2.5,17.0,304.0,344.79,276.92
2016,7,6,8,15,472.0,165.5,2.45,17.0,461.0,585.12,468.85
2016,7,6,8,30,827.0,92.0,2.4,17.0,618.0,816.99,637.09
2016,7,6,8,45,840.5,94.5,2.35,17.5,661.5,856.22,659.15
2016,7,6,9,0,854.0,97.0,2.3,18.0,705.0,893.22,681.02
2016,7,6,9,15,865.0,99.0,2.3,18.0,744.5,924.86,700.71
2016,7,6,9,30,876.0,101.0,2.3,18.0,784.0,953.71,718.45
2016,7,6,9,45,883.0,103.0,2.35,18.5,817.5,975.68,730.7
2016,7,6,10,0,890.0,105.0,2.4,19.0,851.0,994.36,740.84
2016,7,6,10,15,896.0,106.0,2.45,19.0,879.0,1007.58,748.86
2016,7,6,10,30,902.0,107.0,2.5,19.0,907.0,1017.28,754.73
2016,7,6,10,45,907.5,107.5,2.55,19.5,929.0,1022.36,756.27
2016,7,6,11,0,913.0,108.0,2.6,20.0,951.0,1023.8,755.57
2016,7,6,11,15,524.0,290.5,2.7,20.0,776.5,829.89,622.71
2016,7,6,11,30,135.0,473.0,2.8,20.0,602.0,597.61,449.53
2016,7,6,11,45,529.0,291.0,2.9,20.0,799.0,813.45,615.47
2016,7,6,12,0,923.0,109.0,3.0,20.0,996.0,980.31,731.05
2016,7,6,12,15,622.5,281.0,3.1,20.0,879.5,859.16,646.09
2016,7,6,12,30,322.0,453.0,3.2,20.0,763.0,721.94,543.13
2016,7,6,12,45,215.0,460.5,3.35,20.0,667.0,614.6,465.78
2016,7,6,13,0,108.0,468.0,3.5,20.0,571.0,514.72,391.48
2016,7,6,13,15,141.5,465.0,3.55,19.5,597.5,533.94,407.73
2016,7,6,13,30,175.0,462.0,3.6,19.0,624.0,545.16,417.48
2016,7,6,13,45,185.0,450.0,3.65,19.0,618.0,528.73,405.68
2016,7,6,14,0,195.0,438.0,3.7,19.0,612.0,511.18,393.0
2016,7,6,14,15,208.0,421.5,3.7,19.0,602.0,490.67,377.89
2016,7,6,14,30,221.0,405.0,3.7,19.0,592.0,468.78,361.44
2016,7,6,14,45,198.0,389.5,3.75,19.0,552.0,427.44,329.92
2016,7,6,15,0,175.0,374.0,3.8,19.0,512.0,388.39,299.96
2016,7,6,15,15,122.0,345.0,3.8,18.5,439.5,329.51,255.36
2016,7,6,15,30,69.0,316.0,3.8,18.0,367.0,282.2,219.73
2016,7,6,15,45,96.0,303.0,3.8,18.0,368.0,272.15,211.15
2016,7,6,16,0,123.0,290.0,3.8,18.0,369.0,252.36,194.34
2016,7,6,16,15,211.5,258.5,3.8,17.5,382.5,234.14,176.33
2016,7,6,16,30,300.0,227.0,3.8,17.0,396.0,198.42,144.71
2016,7,6,16,45,530.0,152.5,3.8,17.0,417.5,132.19,88.06
2016,7,6,17,0,760.0,78.0,3.8,17.0,439.0,56.71,44.18
2016,7,6,17,15,538.0,107.0,3.8,16.5,348.0,72.5,58.32
2016,7,6,17,30,316.0,136.0,3.8,16.0,257.0,99.21,82.02
2016,7,6,17,45,468.0,98.0,3.8,16.0,248.5,70.13,56.61
2016,7,6,18,0,620.0,60.0,3.8,16.0,240.0,43.99,33.53
2016,7,6,18,15,561.0,53.5,3.7,15.5,192.5,40.16,30.11
2016,7,6,18,30,502.0,47.0,3.6,15.0,145.0,36.21,26.42
2016,7,6,18,45,411.0,38.5,3.55,14.5,104.0,30.31,20.82
2016,7,6,19,0,320.0,30.0,3.5,14.0,63.0,24.23,14.46
2016,7,6,19,15,160.0,15.0,3.4,13.5,31.5,11.85,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,146.0,13.5,3.05,12.0,26.5,52.41,0.0
2016,7,7,5,30,292.0,27.0,3.0,12.0,53.0,124.24,80.56
2016,7,7,5,45,387.5,36.0,2.95,12.5,93.0,183.63,138.17
2016,7,7,6,0,483.0,45.0,2.9,13.0,133.0,253.94,200.67
2016,7,7,6,15,544.5,51.0,2.85,13.5,179.5,315.88,256.1
2016,7,7,6,30,606.0,57.0,2.8,14.0,226.0,383.67,314.79
2016,7,7,6,45,303.0,81.0,2.75,14.5,165.5,270.9,224.2
2016,7,7,7,0,0.0,105.0,2.7,15.0,105.0,95.92,75.66
2016,7,7,7,15,1.0,125.5,2.65,15.0,126.0,115.99,92.48
2016,7,7,7,30,2.0,146.0,2.6,15.0,147.0,136.15,108.91
2016,7,7,7,45,8.5,169.0,2.6,15.5,173.5,162.97,130.53
2016,7,7,8,0,15.0,192.0,2.6,16.0,200.0,190.29,152.21
2016,7,7,8,15,19.0,212.0,2.6,16.0,223.5,212.96,170.07
2016,7,7,8,30,23.0,232.0,2.6,16.0,247.0,235.83,187.93
2016,7,7,8,45,40.0,267.5,2.65,16.5,295.5,300.41,238.47
2016,7,7,9,0,57.0,303.0,2.7,17.0,344.0,353.23,278.71
2016,7,7,9,15,193.0,321.5,2.75,17.0,470.5,514.79,404.94
2016,7,7,9,30,329.0,340.0,2.8,17.0,597.0,682.03,529.34
2016,7,7,9,45,608.0,222.0,2.85,17.5,722.0,852.96,655.81
2016,7,7,10,0,887.0,104.0,2.9,18.0,847.0,990.68,747.21
2016,7,7,10,15,893.5,105.5,2.95,18.0,875.0,1004.96,754.86
2016,7,7,10,30,900.0,107.0,3.0,18.0,903.0,1015.71,761.45
2016,7,7,10,45,906.0,107.0,3.05,18.0,925.5,1020.82,764.4
2016,7,7,11,0,912.0,107.0,3.1,18.0,948.0,1022.29,765.11
2016,7,7,11,15,706.5,244.5,3.1,18.0,902.5,967.69,727.92
2016,7,7,11,30,501.0,382.0,3.1,18.0,857.0,887.57,667.07
2016,7,7,11,45,526.5,361.5,3.15,18.5,864.5,879.88,662.14
2016,7,7,12,0,552.0,341.0,3.2,19.0,872.0,869.2,654.58
2016,7,7,12,15,527.5,348.5,3.2,19.0,855.5,835.76,630.76
2016,7,7,12,30,503.0,356.0,3.2,19.0,839.0,801.07,606.11
2016,7,7,12,45,478.5,375.0,3.25,19.0,832.5,775.82,587.9
2016,7,7,13,0,454.0,394.0,3.3,19.0,826.0,749.61,568.84
2016,7,7,13,15,318.5,427.5,3.3,19.0,728.5,645.15,491.54
2016,7,7,13,30,183.0,461.0,3.3,19.0,631.0,550.66,420.45
2016,7,7,13,45,206.0,447.0,3.3,19.0,634.0,541.51,414.71
2016,7,7,14,0,229.0,433.0,3.3,19.0,637.0,530.13,406.68
2016,7,7,14,15,173.0,419.0,3.25,19.0,570.5,467.13,359.12
2016,7,7,14,30,117.0,405.0,3.2,19.0,504.0,409.42,315.42
2016,7,7,14,45,98.5,381.5,3.2,19.0,463.0,372.53,287.63
2016,7,7,15,0,80.0,358.0,3.2,19.0,422.0,335.77,259.71
2016,7,7,15,15,63.5,329.0,3.15,18.5,378.5,298.03,231.32
2016,7,7,15,30,47.0,300.0,3.1,18.0,335.0,262.66,204.59
2016,7,7,15,45,149.5,290.5,3.1,18.0,389.5,273.67,210.62
2016,7,7,16,0,252.0,281.0,3.1,18.0,444.0,270.79,203.93
2016,7,7,16,15,142.0,247.5,3.1,17.5,338.5,214.54,163.38
2016,7,7,16,30,32.0,214.0,3.1,17.0,233.0,172.52,135.19
2016,7,7,16,45,20.0,185.5,3.15,17.0,197.0,154.3,121.7
2016,7,7,17,0,8.0,157.0,3.2,17.0,161.0,130.29,107.87
2016,7,7,17,15,19.5,149.0,3.2,16.5,157.0,123.22,102.36
2016,7,7,17,30,31.0,141.0,3.2,16.0,153.0,110.97,92.2
2016,7,7,17,45,26.0,121.5,3.25,15.5,130.5,96.73,80.11
2016,7,7,18,0,21.0,102.0,3.3,15.0,108.0,82.21,67.51
2016,7,7,18,15,267.0,73.5,3.25,14.5,126.5,54.08,42.59
2016,7,7,18,30,513.0,45.0,3.2,14.0,145.0,34.6,25.09
2016,7,7,18,45,427.5,36.5,3.2,14.0,104.0,28.64,19.4
2016,7,7,19,0,342.0,28.0,3.2,14.0,63.0,22.48,12.97
2016,7,7,19,15,171.0,14.0,3.15,13.5,31.5,11.01,0.0
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.0,2.75,12.5,26.5,53.39,0.0
2016,7,8,5,30,320.0,24.0,2.7,13.0,53.0,128.52,81.67
2016,7,8,5,45,412.0,32.0,2.65,13.5,92.5,187.0,139.6
2016,7,8,6,0,504.0,40.0,2.6,14.0,132.0,256.04,201.09
2016,7,8,6,15,562.5,45.5,2.6,14.5,177.5,315.45,254.45
2016,7,8,6,30,621.0,51.0,2.6,15.0,223.0,382.2,312.23
2016,7,8,6,45,311.5,86.0,2.65,15.5,172.5,281.42,231.82
2016,7,8,7,0,2.0,121.0,2.7,16.0,122.0,113.51,90.06
2016,7,8,7,15,20.5,149.0,2.65,16.0,158.5,152.86,123.11
2016,7,8,7,30,39.0,177.0,2.6,16.0,195.0,203.94,164.98
2016,7,8,7,45,47.5,200.5,2.6,16.5,225.5,235.66,189.9
2016,7,8,8,0,56.0,224.0,2.6,17.0,256.0,267.87,214.82
2016,7,8,8,15,61.0,247.0,2.6,17.5,284.0,297.07,236.83
2016,7,8,8,30,66.0,270.0,2.6,18.0,312.0,326.34,258.55
2016,7,8,8,45,212.5,281.5,2.65,18.5,430.0,482.57,381.07
2016,7,8,9,0,359.0,293.0,2.7,19.0,548.0,647.75,503.91
2016,7,8,9,15,617.0,190.5,2.7,19.0,658.5,808.59,623.3
2016,7,8,9,30,875.0,88.0,2.7,19.0,769.0,938.84,710.62
2016,7,8,9,45,882.0,90.5,2.75,19.5,802.5,961.61,722.54
2016,7,8,10,0,889.0,93.0,2.8,20.0,836.0,981.09,733.27
2016,7,8,10,15,895.5,94.0,2.8,20.0,864.5,995.04,741.34
2016,7,8,10,30,902.0,95.0,2.8,20.0,893.0,1005.48,747.23
2016,7,8,10,45,906.5,96.0,2.8,20.0,914.5,1010.34,749.56
2016,7,8,11,0,911.0,97.0,2.8,20.0,936.0,1011.55,749.65
2016,7,8,11,15,914.0,97.5,2.8,20.0,951.5,1007.08,746.16
2016,7,8,11,30,917.0,98.0,2.8,20.0,967.0,998.96,740.43
2016,7,8,11,45,920.5,97.5,2.85,20.5,975.5,986.71,731.16
2016,7,8,12,0,924.0,97.0,2.9,21.0,984.0,970.91,719.65
2016,7,8,12,15,924.5,97.0,2.9,21.0,984.5,949.35,705.37
2016,7,8,12,30,925.0,97.0,2.9,21.0,985.0,924.51,688.97
2016,7,8,12,45,918.5,100.5,2.9,21.0,977.5,893.69,668.54
2016,7,8,13,0,912.0,104.0,2.9,21.0,970.0,860.15,646.23
2016,7,8,13,15,909.5,103.5,2.9,21.0,956.0,823.69,621.81
2016,7,8,13,30,907.0,103.0,2.9,21.0,942.0,784.66,595.45
2016,7,8,13,45,684.5,226.5,2.95,21.0,851.5,697.69,531.0
2016,7,8,14,0,462.0,350.0,3.0,21.0,761.0,617.57,469.19
2016,7,8,14,15,323.5,379.0,3.0,20.5,663.0,527.3,402.48
2016,7,8,14,30,185.0,408.0,3.0,20.0,565.0,451.03,345.26
2016,7,8,14,45,329.5,347.0,3.0,20.0,612.0,460.26,352.88
2016,7,8,15,0,474.0,286.0,3.0,20.0,659.0,454.46,346.94
2016,7,8,15,15,393.5,298.0,2.95,20.0,597.5,398.46,302.82
2016,7,8,15,30,313.0,310.0,2.9,20.0,536.0,354.52,268.41
2016,7,8,15,45,330.0,285.0,2.9,20.0,510.0,317.7,237.81
2016,7,8,16,0,347.0,260.0,2.9,20.0,484.0,279.18,205.35
2016,7,8,16,15,264.0,251.5,2.85,19.5,415.0,232.15,170.81
2016,7,8,16,30,181.0,243.0,2.8,19.0,346.0,202.02,151.27
2016,7,8,16,45,162.0,220.5,2.75,19.0,306.0,169.88,128.85
2016,7,8,17,0,143.0,198.0,2.7,19.0,266.0,142.63,117.44
2016,7,8,17,15,422.0,131.0,2.65,18.5,299.5,89.05,72.1
2016,7,8,17,30,701.0,64.0,2.6,18.0,333.0,48.76,37.35
2016,7,8,17,45,663.5,59.0,2.6,17.5,284.5,45.98,35.08
2016,7,8,18,0,626.0,54.0,2.6,17.0,236.0,43.08,32.6
2016,7,8,18,15,568.5,48.5,2.5,16.5,189.0,36.25,26.53
2016,7,8,18,30,511.0,43.0,2.4,16.0,142.0,32.95,23.44
2016,7,8,18,45,424.5,35.0,2.35,16.0,101.5,27.37,18.12
2016,7,8,19,0,338.0,27.0,2.3,16.0,61.0,21.61,12.08
2016,7,8,19,15,169.0,13.5,2.25,15.5,30.5,10.59,0.0
2016,7,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.15,14.0,25.5,45.43,0.0
2016,7,9,5,30,322.0,24.0,1.2,14.0,51.0,128.92,80.32
2016,7,9,5,45,413.5,31.5,1.25,14.5,90.5,186.72,138.07
2016,7,9,6,0,505.0,39.0,1.3,15.0,130.0,255.0,198.29
2016,7,9,6,15,564.0,44.5,1.4,15.5,176.0,314.72,251.24
2016,7,9,6,30,623.0,50.0,1.5,16.0,222.0,381.79,308.54
2016,7,9,6,45,390.5,97.5,1.6,16.5,213.0,338.15,275.27
2016,7,9,7,0,158.0,145.0,1.7,17.0,204.0,250.85,203.86
2016,7,9,7,15,134.5,168.0,1.75,17.0,223.5,267.42,217.1
2016,7,9,7,30,111.0,191.0,1.8,17.0,243.0,281.33,227.28
2016,7,9,7,45,108.0,213.5,1.9,17.5,268.5,307.3,246.75
2016,7,9,8,0,105.0,236.0,2.0,18.0,294.0,319.62,255.24
2016,7,9,8,15,62.5,231.0,2.05,18.0,266.5,280.85,223.12
2016,7,9,8,30,20.0,226.0,2.1,18.0,239.0,227.39,179.27
2016,7,9,8,45,35.0,261.5,2.15,18.5,286.0,289.82,227.91
2016,7,9,9,0,50.0,297.0,2.2,19.0,333.0,340.71,266.26
2016,7,9,9,15,465.5,190.5,2.25,19.0,551.0,659.71,515.38
2016,7,9,9,30,881.0,84.0,2.3,19.0,769.0,940.34,709.64
2016,7,9,9,45,884.0,88.5,2.35,19.0,801.5,961.66,720.24
2016,7,9,10,0,887.0,93.0,2.4,19.0,834.0,979.5,731.25
2016,7,9,10,15,893.5,94.0,2.45,19.0,862.5,993.47,739.81
2016,7,9,10,30,900.0,95.0,2.5,19.0,891.0,1003.95,746.19
2016,7,9,10,45,545.0,276.0,2.55,19.5,761.5,852.63,640.26
2016,7,9,11,0,190.0,457.0,2.6,20.0,632.0,647.69,486.64
2016,7,9,11,15,310.0,425.0,2.65,20.0,716.0,741.92,557.54
2016,7,9,11,30,430.0,393.0,2.7,20.0,800.0,829.81,620.39
2016,7,9,11,45,230.0,388.5,2.8,20.0,607.0,611.53,463.18
2016,7,9,12,0,30.0,384.0,2.9,20.0,414.0,388.94,295.99
2016,7,9,12,15,236.5,393.0,2.95,19.5,621.0,602.35,460.41
2016,7,9,12,30,443.0,402.0,3.0,19.0,828.0,790.22,597.25
2016,7,9,12,45,347.5,433.5,3.15,19.0,766.0,711.42,538.8
2016,7,9,13,0,252.0,465.0,3.3,19.0,704.0,642.28,487.98
2016,7,9,13,15,594.0,279.5,3.35,19.0,832.0,737.71,565.72
2016,7,9,13,30,936.0,94.0,3.4,19.0,960.0,799.21,613.55
2016,7,9,13,45,698.0,221.5,3.5,19.0,859.5,703.61,541.75
2016,7,9,14,0,460.0,349.0,3.6,19.0,759.0,615.89,473.44
2016,7,9,14,15,302.0,378.5,3.65,18.5,644.5,513.85,396.88
2016,7,9,14,30,144.0,408.0,3.7,18.0,530.0,427.73,331.2
2016,7,9,14,45,531.5,247.0,3.75,18.0,669.0,484.75,376.68
2016,7,9,15,0,919.0,86.0,3.8,18.0,808.0,507.57,390.53
2016,7,9,15,15,911.0,84.5,3.85,17.5,770.0,451.01,342.51
2016,7,9,15,30,903.0,83.0,3.9,17.0,732.0,393.97,292.87
2016,7,9,15,45,891.0,82.0,3.95,17.0,689.5,335.9,240.79
2016,7,9,16,0,879.0,81.0,4.0,17.0,647.0,278.27,188.83
2016,7,9,16,15,864.5,78.5,4.0,16.5,600.0,219.72,137.91
2016,7,9,16,30,850.0,76.0,4.0,16.0,553.0,162.42,92.34
2016,7,9,16,45,828.0,73.5,4.0,16.0,503.5,106.1,57.62
2016,7,9,17,0,806.0,71.0,4.0,16.0,454.0,52.05,40.29
2016,7,9,17,15,778.5,67.5,3.95,15.5,403.0,50.62,39.29
2016,7,9,17,30,751.0,64.0,3.9,15.0,352.0,49.13,38.17
2016,7,9,17,45,710.5,60.0,3.85,15.0,301.0,47.1,36.45
2016,7,9,18,0,670.0,56.0,3.8,15.0,250.0,45.04,34.61
2016,7,9,18,15,612.0,50.5,3.7,14.5,201.0,41.55,31.46
2016,7,9,18,30,554.0,45.0,3.6,14.0,152.0,34.8,25.26
2016,7,9,18,45,460.0,37.0,3.5,14.0,108.5,29.22,19.88
2016,7,9,19,0,366.0,29.0,3.4,14.0,65.0,23.5,13.7
2016,7,9,19,15,183.0,14.5,3.4,13.5,32.5,11.5,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,12.5,3.2,12.5,26.0,45.78,0.0
2016,7,10,5,30,322.0,25.0,3.2,13.0,52.0,129.43,79.83
2016,7,10,5,45,422.0,33.5,3.2,13.5,93.5,191.68,142.79
2016,7,10,6,0,522.0,42.0,3.2,14.0,135.0,264.94,208.03
2016,7,10,6,15,584.0,47.5,3.2,14.5,183.0,328.57,265.15
2016,7,10,6,30,646.0,53.0,3.2,15.0,231.0,396.42,324.18
2016,7,10,6,45,690.0,57.5,3.25,15.5,281.5,460.46,378.27
2016,7,10,7,0,734.0,62.0,3.3,16.0,332.0,527.48,432.72
2016,7,10,7,15,763.5,65.5,3.3,16.0,383.0,586.47,479.73
2016,7,10,7,30,793.0,69.0,3.3,16.0,434.0,646.23,525.47
2016,7,10,7,45,816.5,71.5,3.3,16.5,484.5,695.09,559.27
2016,7,10,8,0,840.0,74.0,3.3,17.0,535.0,748.73,595.86
2016,7,10,8,15,857.0,76.5,3.3,17.5,583.0,796.3,627.16
2016,7,10,8,30,874.0,79.0,3.3,18.0,631.0,842.27,656.76
2016,7,10,8,45,888.0,80.5,3.3,18.5,675.5,882.56,681.83
2016,7,10,9,0,902.0,82.0,3.3,19.0,720.0,920.53,704.96
2016,7,10,9,15,912.0,83.5,3.35,19.0,760.5,952.19,725.22
2016,7,10,9,30,922.0,85.0,3.4,19.0,801.0,980.85,743.42
2016,7,10,9,45,925.5,89.0,3.5,19.5,834.5,1002.81,756.02
2016,7,10,10,0,929.0,93.0,3.6,20.0,868.0,1021.16,766.26
2016,7,10,10,15,935.0,94.0,3.65,20.0,897.0,1035.05,774.69
2016,7,10,10,30,941.0,95.0,3.7,20.0,926.0,1045.27,780.82
2016,7,10,10,45,945.5,96.0,3.8,20.5,948.5,1050.24,782.47
2016,7,10,11,0,950.0,97.0,3.9,21.0,971.0,1051.4,781.73
2016,7,10,11,15,953.0,97.5,3.95,21.0,986.5,1046.71,778.4
2016,7,10,11,30,956.0,98.0,4.0,21.0,1002.0,1038.22,772.69
2016,7,10,11,45,958.0,98.5,4.1,21.0,1010.5,1024.99,764.27
2016,7,10,12,0,960.0,99.0,4.2,21.0,1019.0,1008.08,753.45
2016,7,10,12,15,960.5,99.0,4.25,21.0,1020.0,985.7,738.69
2016,7,10,12,30,961.0,99.0,4.3,21.0,1021.0,959.91,721.65
2016,7,10,12,45,954.5,102.5,4.35,21.0,1013.0,928.0,700.39
2016,7,10,13,0,948.0,106.0,4.4,21.0,1005.0,893.25,677.06
2016,7,10,13,15,946.0,105.5,4.35,21.0,991.0,855.84,651.39
2016,7,10,13,30,944.0,105.0,4.3,21.0,977.0,815.72,623.66
2016,7,10,13,45,941.0,103.5,4.3,21.0,956.5,771.44,592.99
2016,7,10,14,0,938.0,102.0,4.3,21.0,936.0,724.87,558.65
2016,7,10,14,15,933.0,100.5,4.3,21.0,908.5,674.96,520.56
2016,7,10,14,30,928.0,99.0,4.3,21.0,881.0,623.33,480.21
2016,7,10,14,45,921.0,97.5,4.3,21.0,847.0,569.17,436.78
2016,7,10,15,0,914.0,96.0,4.3,21.0,813.0,513.95,391.28
2016,7,10,15,15,904.5,94.0,4.25,21.0,774.0,456.47,342.61
2016,7,10,15,30,895.0,92.0,4.2,21.0,735.0,398.69,292.45
2016,7,10,15,45,882.0,90.0,4.2,21.0,691.0,339.8,240.56
2016,7,10,16,0,869.0,88.0,4.2,21.0,647.0,281.5,188.93
2016,7,10,16,15,852.5,85.0,4.2,20.5,599.5,222.64,138.67
2016,7,10,16,30,836.0,82.0,4.2,20.0,552.0,157.88,87.83
2016,7,10,16,45,813.5,79.0,4.2,20.0,501.5,101.5,53.33
2016,7,10,17,0,791.0,76.0,4.2,20.0,451.0,55.6,42.7
2016,7,10,17,15,761.0,72.5,4.1,19.5,399.5,54.32,41.85
2016,7,10,17,30,731.0,69.0,4.0,19.0,348.0,52.99,40.9
2016,7,10,17,45,687.5,64.5,3.95,18.5,296.5,50.71,39.08
2016,7,10,18,0,644.0,60.0,3.9,18.0,245.0,44.22,33.45
2016,7,10,18,15,582.5,53.5,3.85,17.5,196.0,40.37,30.02
2016,7,10,18,30,521.0,47.0,3.8,17.0,147.0,36.41,26.32
2016,7,10,18,45,424.0,38.5,3.8,16.5,104.5,30.48,20.72
2016,7,10,19,0,327.0,30.0,3.8,16.0,62.0,24.39,14.22
2016,7,10,19,15,163.5,15.0,3.8,15.5,31.0,11.95,0.0
2016,7,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,12.5,2.2,13.5,25.0,44.39,0.0
2016,7,11,5,30,310.0,25.0,2.2,14.0,50.0,125.56,75.52
2016,7,11,5,45,411.0,33.0,2.25,14.5,91.0,187.31,138.49
2016,7,11,6,0,512.0,41.0,2.3,15.0,132.0,259.7,202.5
2016,7,11,6,15,574.5,47.0,2.25,15.5,179.5,323.56,259.17
2016,7,11,6,30,637.0,53.0,2.2,16.0,227.0,391.72,317.66
2016,7,11,6,45,679.5,58.0,2.2,16.5,277.0,455.07,370.38
2016,7,11,7,0,722.0,63.0,2.2,17.0,327.0,521.29,423.22
2016,7,11,7,15,752.0,66.5,2.2,17.5,378.0,580.09,468.35
2016,7,11,7,30,782.0,70.0,2.2,18.0,429.0,639.73,512.15
2016,7,11,7,45,804.5,73.0,2.2,18.5,479.0,693.7,548.82
2016,7,11,8,0,827.0,76.0,2.2,19.0,529.0,741.0,579.77
2016,7,11,8,15,844.0,78.5,2.2,19.0,576.5,788.11,611.1
2016,7,11,8,30,861.0,81.0,2.2,19.0,624.0,833.68,640.82
2016,7,11,8,45,873.5,83.5,2.25,19.5,668.5,873.43,665.31
2016,7,11,9,0,886.0,86.0,2.3,20.0,713.0,910.8,687.9
2016,7,11,9,15,896.5,88.0,2.35,20.0,753.0,943.12,708.23
2016,7,11,9,30,907.0,90.0,2.4,20.0,793.0,972.5,726.58
2016,7,11,9,45,906.5,96.5,2.45,20.5,825.5,993.05,737.68
2016,7,11,10,0,906.0,103.0,2.5,21.0,858.0,1009.84,746.42
2016,7,11,10,15,912.5,104.5,2.5,21.0,887.0,1024.46,754.75
