Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,919.0,106.0,2.5,21.0,916.0,1035.49,760.84
2016,7,11,10,45,924.0,106.5,2.55,21.5,938.5,1040.29,762.11
2016,7,11,11,0,929.0,107.0,2.6,22.0,961.0,1041.37,761.14
2016,7,11,11,15,932.5,107.5,2.7,22.0,977.0,1037.2,758.91
2016,7,11,11,30,936.0,108.0,2.8,22.0,993.0,1029.28,754.36
2016,7,11,11,45,938.5,108.0,2.9,22.0,1001.5,1016.2,746.53
2016,7,11,12,0,941.0,108.0,3.0,22.0,1010.0,999.5,736.38
2016,7,11,12,15,941.5,108.0,3.1,22.0,1011.0,977.42,722.69
2016,7,11,12,30,942.0,108.0,3.2,22.0,1012.0,952.0,706.76
2016,7,11,12,45,942.5,107.0,3.3,22.0,1006.0,922.42,687.94
2016,7,11,13,0,943.0,106.0,3.4,22.0,1000.0,889.72,666.88
2016,7,11,13,15,941.0,105.5,3.5,22.0,986.0,852.48,642.51
2016,7,11,13,30,939.0,105.0,3.6,22.0,972.0,812.53,616.03
2016,7,11,13,45,935.5,103.5,3.7,22.0,951.5,768.08,586.06
2016,7,11,14,0,932.0,102.0,3.8,22.0,931.0,721.39,552.38
2016,7,11,14,15,926.5,101.0,3.85,22.0,903.0,671.84,515.06
2016,7,11,14,30,921.0,100.0,3.9,22.0,875.0,620.64,475.47
2016,7,11,14,45,914.5,98.0,3.95,22.0,841.5,566.63,432.62
2016,7,11,15,0,908.0,96.0,4.0,22.0,808.0,511.53,387.6
2016,7,11,15,15,898.0,94.0,4.0,21.5,769.0,454.13,340.04
2016,7,11,15,30,888.0,92.0,4.0,21.0,730.0,396.49,290.79
2016,7,11,15,45,876.5,89.0,4.05,21.0,686.5,337.62,238.99
2016,7,11,16,0,865.0,86.0,4.1,21.0,643.0,279.21,187.28
2016,7,11,16,15,848.5,83.5,4.05,20.5,595.5,220.93,137.47
2016,7,11,16,30,832.0,81.0,4.0,20.0,548.0,164.14,93.06
2016,7,11,16,45,811.5,77.5,4.0,20.0,498.0,100.32,52.41
2016,7,11,17,0,791.0,74.0,4.0,20.0,448.0,54.15,41.45
2016,7,11,17,15,761.5,70.5,4.0,19.5,397.0,52.82,40.55
2016,7,11,17,30,732.0,67.0,4.0,19.0,346.0,51.43,39.54
2016,7,11,17,45,692.5,62.0,4.0,18.5,295.0,48.7,37.31
2016,7,11,18,0,653.0,57.0,4.0,18.0,244.0,45.87,34.9
2016,7,11,18,15,593.0,51.0,3.95,17.5,195.5,38.43,28.31
2016,7,11,18,30,533.0,45.0,3.9,17.0,147.0,34.8,24.9
2016,7,11,18,45,439.5,36.5,3.85,16.5,104.5,28.81,19.26
2016,7,11,19,0,346.0,28.0,3.8,16.0,62.0,22.63,12.71
2016,7,11,19,15,173.0,14.0,3.75,15.5,31.0,11.1,0.0
2016,7,11,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,159.0,12.0,3.9,12.5,25.0,44.69,0.0
2016,7,12,5,30,318.0,24.0,3.9,13.0,50.0,126.09,74.34
2016,7,12,5,45,417.5,32.5,3.9,13.5,91.0,188.73,140.09
2016,7,12,6,0,517.0,41.0,3.9,14.0,132.0,261.44,205.24
2016,7,12,6,15,581.5,47.0,3.95,14.5,180.0,326.48,263.82
2016,7,12,6,30,646.0,53.0,4.0,15.0,228.0,395.98,324.6
2016,7,12,6,45,687.5,58.0,4.05,15.5,278.5,459.29,378.52
2016,7,12,7,0,729.0,63.0,4.1,16.0,329.0,525.36,432.65
2016,7,12,7,15,760.0,67.0,4.05,16.0,381.0,585.79,481.12
2016,7,12,7,30,791.0,71.0,4.0,16.0,433.0,647.14,528.47
2016,7,12,7,45,813.5,74.5,4.0,16.5,483.5,702.17,567.25
2016,7,12,8,0,836.0,78.0,4.0,17.0,534.0,750.42,600.08
2016,7,12,8,15,854.0,80.5,3.95,17.5,582.5,798.72,632.09
2016,7,12,8,30,872.0,83.0,3.9,18.0,631.0,845.52,662.32
2016,7,12,8,45,884.5,85.5,3.85,18.5,676.0,885.64,687.26
2016,7,12,9,0,897.0,88.0,3.8,19.0,721.0,923.35,710.13
2016,7,12,9,15,907.5,90.0,3.75,19.5,761.5,955.95,729.16
2016,7,12,9,30,918.0,92.0,3.7,20.0,802.0,985.59,745.97
2016,7,12,9,45,928.0,92.0,3.7,20.5,837.5,1009.35,759.03
2016,7,12,10,0,938.0,92.0,3.7,21.0,873.0,1029.79,769.86
2016,7,12,10,15,944.0,93.5,3.7,21.0,902.0,1044.39,778.33
2016,7,12,10,30,950.0,95.0,3.7,21.0,931.0,1055.28,784.47
2016,7,12,10,45,954.0,95.5,3.7,21.5,953.5,1059.3,784.7
2016,7,12,11,0,958.0,96.0,3.7,22.0,976.0,1059.48,782.58
2016,7,12,11,15,960.5,97.0,3.7,22.0,991.0,1054.83,778.95
2016,7,12,11,30,963.0,98.0,3.7,22.0,1006.0,1046.32,772.95
2016,7,12,11,45,964.0,98.0,3.75,22.0,1014.0,1031.56,763.32
2016,7,12,12,0,965.0,98.0,3.8,22.0,1022.0,1013.14,751.36
2016,7,12,12,15,964.5,98.5,3.85,22.0,1022.5,990.24,736.48
2016,7,12,12,30,964.0,99.0,3.9,22.0,1023.0,963.93,719.32
2016,7,12,12,45,953.5,104.5,3.95,22.0,1013.0,930.3,697.17
2016,7,12,13,0,943.0,110.0,4.0,22.0,1003.0,893.99,673.1
2016,7,12,13,15,940.0,109.5,4.05,22.0,988.5,855.89,647.62
2016,7,12,13,30,937.0,109.0,4.1,22.0,974.0,815.15,620.09
2016,7,12,13,45,932.5,108.0,4.15,22.0,952.5,770.43,589.5
2016,7,12,14,0,928.0,107.0,4.2,22.0,931.0,723.57,555.19
2016,7,12,14,15,922.0,105.5,4.2,21.5,903.0,673.38,518.12
2016,7,12,14,30,916.0,104.0,4.2,21.0,875.0,621.59,478.71
2016,7,12,14,45,908.5,102.5,4.25,21.0,841.0,567.65,435.64
2016,7,12,15,0,901.0,101.0,4.3,21.0,807.0,512.72,390.51
2016,7,12,15,15,890.5,99.0,4.3,21.0,767.5,455.38,342.13
2016,7,12,15,30,880.0,97.0,4.3,21.0,728.0,397.88,292.31
2016,7,12,15,45,867.5,94.0,4.3,21.0,684.0,339.05,240.54
2016,7,12,16,0,855.0,91.0,4.3,21.0,640.0,280.79,188.99
2016,7,12,16,15,838.0,88.5,4.25,20.5,592.5,216.05,134.08
2016,7,12,16,30,821.0,86.0,4.2,20.0,545.0,159.26,89.6
2016,7,12,16,45,800.0,82.0,4.2,20.0,495.5,102.98,54.97
2016,7,12,17,0,779.0,78.0,4.2,20.0,446.0,57.04,43.95
2016,7,12,17,15,748.5,74.0,4.15,19.5,394.5,55.44,42.83
2016,7,12,17,30,718.0,70.0,4.1,19.0,343.0,53.77,41.59
2016,7,12,17,45,678.0,65.0,4.05,18.5,292.5,51.15,39.46
2016,7,12,18,0,638.0,60.0,4.0,18.0,242.0,44.26,33.48
2016,7,12,18,15,576.5,53.5,3.9,17.5,193.5,40.42,30.05
2016,7,12,18,30,515.0,47.0,3.8,17.0,145.0,36.47,26.36
2016,7,12,18,45,419.0,38.0,3.75,16.5,102.5,30.12,20.37
2016,7,12,19,0,323.0,29.0,3.7,16.0,60.0,23.56,13.37
2016,7,12,19,15,161.5,14.5,3.65,15.5,30.0,11.56,0.0
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,139.0,12.5,3.0,13.5,23.5,40.81,0.0
2016,7,13,5,30,278.0,25.0,2.9,14.0,47.0,115.69,65.99
2016,7,13,5,45,382.5,34.5,2.85,15.0,88.0,179.31,132.02
2016,7,13,6,0,487.0,44.0,2.8,16.0,129.0,253.11,196.74
2016,7,13,6,15,553.0,51.0,2.7,16.5,176.5,318.46,254.48
2016,7,13,6,30,619.0,58.0,2.6,17.0,224.0,390.2,315.76
2016,7,13,6,45,664.0,63.0,2.55,17.5,275.0,453.96,368.74
2016,7,13,7,0,709.0,68.0,2.5,18.0,326.0,519.01,420.67
2016,7,13,7,15,741.0,72.0,2.45,18.5,377.5,579.27,466.81
2016,7,13,7,30,773.0,76.0,2.4,19.0,429.0,640.55,511.92
2016,7,13,7,45,797.5,79.5,2.35,20.0,479.5,696.36,548.62
2016,7,13,8,0,822.0,83.0,2.3,21.0,530.0,751.81,583.84
2016,7,13,8,15,840.0,85.5,2.3,21.0,578.5,793.24,610.82
2016,7,13,8,30,858.0,88.0,2.3,21.0,627.0,839.57,640.91
2016,7,13,8,45,871.5,90.5,2.35,21.5,671.5,880.15,665.74
2016,7,13,9,0,885.0,93.0,2.4,22.0,716.0,918.4,688.72
2016,7,13,9,15,896.0,95.0,2.45,22.0,757.0,951.18,709.17
2016,7,13,9,30,907.0,97.0,2.5,22.0,798.0,981.04,727.68
2016,7,13,9,45,902.0,106.5,2.55,22.5,829.5,1000.43,737.88
2016,7,13,10,0,897.0,116.0,2.6,23.0,861.0,1015.81,745.59
2016,7,13,10,15,903.5,117.0,2.65,23.0,890.0,1029.74,753.92
2016,7,13,10,30,910.0,118.0,2.7,23.0,919.0,1040.1,760.06
2016,7,13,10,45,916.0,118.5,2.75,23.5,942.0,1045.8,761.84
2016,7,13,11,0,922.0,119.0,2.8,24.0,965.0,1047.78,761.39
2016,7,13,11,15,925.0,120.0,2.85,24.0,980.5,1043.52,758.57
2016,7,13,11,30,928.0,121.0,2.9,24.0,996.0,1035.53,753.5
2016,7,13,11,45,930.5,121.0,3.0,24.0,1004.5,1022.4,745.66
2016,7,13,12,0,933.0,121.0,3.1,24.0,1013.0,1005.68,735.55
2016,7,13,12,15,933.0,121.0,3.2,24.0,1013.5,983.13,721.63
2016,7,13,12,30,933.0,121.0,3.3,24.0,1014.0,957.29,705.52
2016,7,13,12,45,936.0,118.0,3.4,24.5,1008.5,928.15,685.78
2016,7,13,13,0,939.0,115.0,3.5,25.0,1003.0,895.8,663.84
2016,7,13,13,15,936.0,114.5,3.55,25.0,989.0,857.76,638.93
2016,7,13,13,30,933.0,114.0,3.6,25.0,975.0,817.1,612.05
2016,7,13,13,45,929.5,112.5,3.65,25.0,953.5,772.75,582.33
2016,7,13,14,0,926.0,111.0,3.7,25.0,932.0,726.18,548.82
2016,7,13,14,15,920.0,110.0,3.75,24.5,904.0,676.43,512.91
2016,7,13,14,30,914.0,109.0,3.8,24.0,876.0,625.07,474.64
2016,7,13,14,45,906.0,107.0,3.85,24.0,842.0,570.45,431.82
2016,7,13,15,0,898.0,105.0,3.9,24.0,808.0,514.91,386.97
2016,7,13,15,15,887.5,103.0,3.9,24.0,768.5,457.64,339.38
2016,7,13,15,30,877.0,101.0,3.9,24.0,729.0,400.19,290.35
2016,7,13,15,45,864.0,98.5,3.9,24.0,685.0,341.67,239.57
2016,7,13,16,0,851.0,96.0,3.9,24.0,641.0,283.75,189.04
2016,7,13,16,15,833.5,93.0,3.85,23.5,593.5,218.79,134.75
2016,7,13,16,30,816.0,90.0,3.8,23.0,546.0,161.72,90.67
2016,7,13,16,45,794.5,86.0,3.8,23.0,496.0,105.61,56.61
2016,7,13,17,0,773.0,82.0,3.8,23.0,446.0,60.02,45.95
2016,7,13,17,15,742.0,78.0,3.7,22.5,394.5,58.55,44.97
2016,7,13,17,30,711.0,74.0,3.6,22.0,343.0,57.02,43.87
2016,7,13,17,45,670.0,68.5,3.55,21.5,292.5,49.34,37.39
2016,7,13,18,0,629.0,63.0,3.5,21.0,242.0,46.62,35.1
2016,7,13,18,15,566.0,56.0,3.4,20.0,193.0,42.47,31.51
2016,7,13,18,30,503.0,49.0,3.3,19.0,144.0,38.2,27.62
2016,7,13,18,45,407.0,39.5,3.25,18.5,101.5,31.48,21.33
2016,7,13,19,0,311.0,30.0,3.2,18.0,59.0,24.52,13.89
2016,7,13,19,15,155.5,15.0,3.2,17.5,29.5,12.04,0.0
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.0,12.5,2.5,14.5,23.5,42.62,0.0
2016,7,14,5,30,296.0,25.0,2.4,15.0,47.0,119.93,65.86
2016,7,14,5,45,403.0,33.5,2.35,16.0,88.5,184.81,135.02
2016,7,14,6,0,510.0,42.0,2.3,17.0,130.0,259.56,200.38
2016,7,14,6,15,576.0,48.5,2.2,17.5,178.5,325.53,258.36
2016,7,14,6,30,642.0,55.0,2.1,18.0,227.0,395.82,318.07
2016,7,14,6,45,686.5,60.0,2.05,18.5,278.0,460.73,371.46
2016,7,14,7,0,731.0,65.0,2.0,19.0,329.0,528.68,424.92
2016,7,14,7,15,762.0,69.0,1.95,19.5,381.0,589.34,470.64
2016,7,14,7,30,793.0,73.0,1.9,20.0,433.0,650.91,514.95
2016,7,14,7,45,816.5,76.0,1.9,20.5,484.0,706.29,551.92
2016,7,14,8,0,840.0,79.0,1.9,21.0,535.0,754.89,583.13
2016,7,14,8,15,857.5,81.5,1.85,21.5,583.5,803.03,612.88
2016,7,14,8,30,875.0,84.0,1.8,22.0,632.0,849.62,640.81
2016,7,14,8,45,888.5,86.0,1.75,22.5,677.0,890.24,664.09
2016,7,14,9,0,902.0,88.0,1.7,23.0,722.0,928.49,685.37
2016,7,14,9,15,912.5,90.0,1.7,23.0,762.5,961.32,704.77
2016,7,14,9,30,923.0,92.0,1.7,23.0,803.0,991.15,722.16
2016,7,14,9,45,923.5,97.5,1.7,23.5,836.5,1011.93,732.34
2016,7,14,10,0,924.0,103.0,1.7,24.0,870.0,1028.95,740.23
2016,7,14,10,15,930.5,104.0,1.75,24.0,899.0,1043.32,748.72
2016,7,14,10,30,937.0,105.0,1.8,24.0,928.0,1054.02,755.05
2016,7,14,10,45,941.5,106.0,1.85,24.5,951.0,1058.97,756.46
2016,7,14,11,0,946.0,107.0,1.9,25.0,974.0,1060.1,755.65
2016,7,14,11,15,948.5,107.5,1.95,25.0,989.5,1054.89,752.53
2016,7,14,11,30,951.0,108.0,2.0,25.0,1005.0,1045.88,747.19
2016,7,14,11,45,952.5,108.5,2.15,25.0,1013.0,1032.14,740.22
2016,7,14,12,0,954.0,109.0,2.3,25.0,1021.0,1014.74,730.87
2016,7,14,12,15,954.0,109.0,2.3,25.0,1021.5,991.9,716.38
2016,7,14,12,30,954.0,109.0,2.3,25.0,1022.0,965.68,699.79
2016,7,14,12,45,944.5,114.0,2.35,25.0,1013.0,932.53,679.16
2016,7,14,13,0,935.0,119.0,2.4,25.0,1004.0,896.68,656.66
2016,7,14,13,15,932.0,118.5,2.45,24.5,989.5,858.71,633.78
2016,7,14,13,30,929.0,118.0,2.5,24.0,975.0,818.13,608.79
2016,7,14,13,45,925.0,116.5,2.55,24.0,953.5,773.52,579.51
2016,7,14,14,0,921.0,115.0,2.6,24.0,932.0,726.73,546.34
2016,7,14,14,15,914.5,113.5,2.6,24.0,903.5,676.4,509.39
2016,7,14,14,30,908.0,112.0,2.6,24.0,875.0,624.53,470.3
2016,7,14,14,45,900.5,110.0,2.65,24.0,840.5,570.4,428.58
2016,7,14,15,0,893.0,108.0,2.7,24.0,806.0,515.3,384.74
2016,7,14,15,15,687.0,178.5,2.7,23.5,699.5,428.42,318.23
2016,7,14,15,30,481.0,249.0,2.7,23.0,593.0,366.4,271.33
2016,7,14,15,45,420.0,252.0,2.75,23.0,539.0,317.06,232.28
2016,7,14,16,0,359.0,255.0,2.8,23.0,485.0,279.41,202.79
2016,7,14,16,15,302.0,244.5,2.8,22.5,428.0,234.88,169.44
2016,7,14,16,30,245.0,234.0,2.8,22.0,371.0,197.01,142.91
2016,7,14,16,45,141.5,206.5,2.8,22.0,284.0,160.21,120.34
2016,7,14,17,0,38.0,179.0,2.8,22.0,197.0,137.74,112.04
2016,7,14,17,15,23.5,153.5,2.75,21.5,164.5,126.16,102.85
2016,7,14,17,30,9.0,128.0,2.7,21.0,132.0,106.48,86.56
2016,7,14,17,45,4.5,110.0,2.7,20.5,112.0,91.99,74.45
2016,7,14,18,0,0.0,92.0,2.7,20.0,92.0,77.41,62.0
2016,7,14,18,15,0.0,73.5,2.65,19.0,73.5,62.38,48.98
2016,7,14,18,30,0.0,55.0,2.6,18.0,55.0,47.23,35.58
2016,7,14,18,45,0.0,38.5,2.55,17.5,38.5,33.47,23.11
2016,7,14,19,0,0.0,22.0,2.5,17.0,22.0,19.39,9.77
2016,7,14,19,15,0.0,11.0,2.45,16.5,11.0,9.68,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,100.5,13.5,0.95,13.0,21.0,33.45,0.0
2016,7,15,5,30,201.0,27.0,0.9,13.0,42.0,95.11,50.29
2016,7,15,5,45,306.5,39.0,0.9,13.5,81.5,158.6,116.66
2016,7,15,6,0,412.0,51.0,0.9,14.0,121.0,231.23,179.77
2016,7,15,6,15,206.0,61.5,0.85,14.5,96.5,164.03,130.96
2016,7,15,6,30,0.0,72.0,0.8,15.0,72.0,65.55,50.12
2016,7,15,6,45,0.0,89.0,0.8,15.5,89.0,81.52,63.7
2016,7,15,7,0,0.0,106.0,0.8,16.0,106.0,97.45,76.78
2016,7,15,7,15,0.0,117.0,0.8,16.0,117.0,107.28,84.7
2016,7,15,7,30,0.0,128.0,0.8,16.0,128.0,117.18,92.57
2016,7,15,7,45,6.5,156.0,0.8,16.5,159.5,148.93,118.14
2016,7,15,8,0,13.0,184.0,0.8,17.0,191.0,181.26,143.59
2016,7,15,8,15,14.0,198.5,0.8,17.0,206.5,195.89,154.66
2016,7,15,8,30,15.0,213.0,0.8,17.0,222.0,210.57,165.75
2016,7,15,8,45,34.0,254.5,0.8,17.5,278.0,282.35,221.23
2016,7,15,9,0,53.0,296.0,0.8,18.0,334.0,343.5,266.71
2016,7,15,9,15,59.5,318.5,0.8,18.5,363.0,372.99,287.28
2016,7,15,9,30,66.0,341.0,0.8,19.0,392.0,402.38,307.68
2016,7,15,9,45,212.0,352.5,0.8,19.5,526.5,571.61,432.04
2016,7,15,10,0,358.0,364.0,0.8,20.0,661.0,744.16,549.85
2016,7,15,10,15,318.5,389.0,0.8,20.0,660.5,731.83,537.33
2016,7,15,10,30,279.0,414.0,0.8,20.0,660.0,716.97,525.5
2016,7,15,10,45,305.0,420.0,0.8,20.0,694.5,745.86,544.9
2016,7,15,11,0,331.0,426.0,0.8,20.0,729.0,773.07,562.5
2016,7,15,11,15,464.0,377.5,0.8,20.0,810.5,861.28,622.63
2016,7,15,11,30,597.0,329.0,0.8,20.0,892.0,934.62,671.08
2016,7,15,11,45,763.0,225.5,0.85,20.5,951.0,982.3,702.64
2016,7,15,12,0,929.0,122.0,0.9,21.0,1010.0,1004.18,715.0
2016,7,15,12,15,929.0,122.5,0.95,21.0,1010.5,982.17,701.93
2016,7,15,12,30,929.0,123.0,1.0,21.0,1011.0,956.85,687.34
2016,7,15,12,45,742.5,239.0,1.05,21.0,946.0,885.58,642.91
2016,7,15,13,0,556.0,355.0,1.1,21.0,881.0,804.97,586.67
2016,7,15,13,15,561.5,345.0,1.15,21.0,869.0,774.01,567.7
2016,7,15,13,30,567.0,335.0,1.2,21.0,857.0,741.14,546.41
2016,7,15,13,45,515.0,341.5,1.25,21.0,807.5,679.07,503.83
2016,7,15,14,0,463.0,348.0,1.3,21.0,758.0,619.85,462.59
2016,7,15,14,15,468.5,330.5,1.35,21.0,734.5,580.54,435.29
2016,7,15,14,30,474.0,313.0,1.4,21.0,711.0,540.04,406.17
2016,7,15,14,45,472.5,300.0,1.5,21.0,683.0,498.3,375.43
2016,7,15,15,0,471.0,287.0,1.6,21.0,655.0,456.15,343.4
2016,7,15,15,15,358.5,306.5,1.65,20.5,578.5,395.72,298.18
2016,7,15,15,30,246.0,326.0,1.7,20.0,502.0,343.63,259.72
2016,7,15,15,45,250.0,302.0,1.75,20.0,471.5,307.02,230.62
2016,7,15,16,0,254.0,278.0,1.8,20.0,441.0,270.25,200.92
2016,7,15,16,15,150.5,250.5,1.85,19.5,345.0,218.44,164.33
2016,7,15,16,30,47.0,223.0,1.9,19.0,249.0,180.2,139.34
2016,7,15,16,45,41.5,200.5,1.95,19.0,222.0,157.64,122.57
2016,7,15,17,0,36.0,178.0,2.0,19.0,195.0,137.08,112.68
2016,7,15,17,15,19.0,150.0,2.05,18.5,159.0,123.65,101.84
2016,7,15,17,30,2.0,122.0,2.1,18.0,123.0,102.1,83.77
2016,7,15,17,45,1.0,104.0,2.15,18.0,104.5,87.59,71.36
2016,7,15,18,0,0.0,86.0,2.2,18.0,86.0,72.97,58.62
2016,7,15,18,15,216.0,70.5,2.2,17.5,110.5,54.85,42.69
2016,7,15,18,30,432.0,55.0,2.2,17.0,135.0,43.38,32.37
2016,7,15,18,45,331.0,44.0,2.2,16.5,94.5,35.54,24.98
2016,7,15,19,0,230.0,33.0,2.2,16.0,54.0,25.86,14.82
2016,7,15,19,15,115.0,16.5,2.2,15.5,27.0,13.02,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.65,13.5,20.5,33.36,0.0
2016,7,16,5,30,205.0,26.0,2.5,14.0,41.0,94.56,47.2
2016,7,16,5,45,315.0,37.5,2.45,14.5,80.5,159.85,117.14
2016,7,16,6,0,425.0,49.0,2.4,15.0,120.0,234.1,182.25
2016,7,16,6,15,497.0,57.0,2.35,15.5,167.0,300.1,240.37
2016,7,16,6,30,569.0,65.0,2.3,16.0,214.0,373.16,302.78
2016,7,16,6,45,284.5,72.0,2.25,16.5,146.5,250.24,205.27
2016,7,16,7,0,0.0,79.0,2.2,17.0,79.0,70.58,53.95
2016,7,16,7,15,0.0,99.0,2.15,17.0,99.0,89.41,69.73
2016,7,16,7,30,0.0,119.0,2.1,17.0,119.0,108.29,85.14
2016,7,16,7,45,0.5,139.0,2.1,17.5,139.5,127.56,100.49
2016,7,16,8,0,1.0,159.0,2.1,18.0,160.0,146.88,115.63
2016,7,16,8,15,3.0,172.0,2.05,18.5,174.5,160.51,126.03
2016,7,16,8,30,5.0,185.0,2.0,19.0,189.0,174.3,136.44
2016,7,16,8,45,27.5,239.0,2.0,19.5,259.0,260.11,204.0
2016,7,16,9,0,50.0,293.0,2.0,20.0,329.0,337.72,263.01
2016,7,16,9,15,114.0,328.5,2.0,20.0,415.0,450.94,348.94
2016,7,16,9,30,178.0,364.0,2.0,20.0,501.0,550.72,422.19
2016,7,16,9,45,236.5,372.0,2.0,20.5,562.5,616.7,468.8
2016,7,16,10,0,295.0,380.0,2.0,21.0,624.0,699.58,525.97
2016,7,16,10,15,352.5,370.5,2.05,21.0,672.5,746.57,558.96
2016,7,16,10,30,410.0,361.0,2.1,21.0,721.0,806.79,600.56
2016,7,16,10,45,438.5,364.0,2.15,21.0,757.5,835.55,619.73
2016,7,16,11,0,467.0,367.0,2.2,21.0,794.0,862.0,637.57
2016,7,16,11,15,697.0,245.0,2.2,21.0,894.5,964.29,711.1
2016,7,16,11,30,927.0,123.0,2.2,21.0,995.0,1038.48,757.75
2016,7,16,11,45,929.5,123.0,2.25,21.0,1003.5,1025.36,748.77
2016,7,16,12,0,932.0,123.0,2.3,21.0,1012.0,1008.64,738.47
2016,7,16,12,15,932.0,123.0,2.3,21.0,1013.0,986.07,723.9
2016,7,16,12,30,932.0,123.0,2.3,21.0,1014.0,960.2,707.24
2016,7,16,12,45,931.5,122.5,2.35,21.0,1007.5,930.25,688.36
2016,7,16,13,0,931.0,122.0,2.4,21.0,1001.0,897.25,667.36
2016,7,16,13,15,928.5,121.0,2.4,21.0,987.0,859.29,642.45
2016,7,16,13,30,926.0,120.0,2.4,21.0,973.0,818.69,615.59
2016,7,16,13,45,925.0,117.0,2.45,21.0,952.5,774.96,586.66
2016,7,16,14,0,924.0,114.0,2.5,21.0,932.0,728.83,553.73
2016,7,16,14,15,918.0,113.0,2.55,21.0,904.0,679.0,517.02
2016,7,16,14,30,912.0,112.0,2.6,21.0,876.0,627.57,478.04
2016,7,16,14,45,582.0,236.5,2.65,21.0,717.0,504.68,384.31
2016,7,16,15,0,252.0,361.0,2.7,21.0,558.0,413.13,314.58
2016,7,16,15,15,358.0,308.0,2.75,20.5,572.5,396.84,301.42
2016,7,16,15,30,464.0,255.0,2.8,20.0,587.0,365.22,274.16
2016,7,16,15,45,289.0,270.0,2.85,20.0,472.5,295.88,222.23
2016,7,16,16,0,114.0,285.0,2.9,20.0,358.0,247.57,189.09
2016,7,16,16,15,166.5,261.0,2.9,19.5,358.5,228.2,171.97
2016,7,16,16,30,219.0,237.0,2.9,19.0,359.0,202.91,150.5
2016,7,16,16,45,151.0,214.5,2.9,19.0,295.0,165.48,125.78
2016,7,16,17,0,83.0,192.0,2.9,19.0,231.0,145.74,120.18
2016,7,16,17,15,47.0,160.5,2.9,18.5,182.0,124.68,102.82
2016,7,16,17,30,11.0,129.0,2.9,18.0,133.0,107.11,88.16
2016,7,16,17,45,5.5,111.0,2.95,18.0,113.0,92.62,75.76
2016,7,16,18,0,0.0,93.0,3.0,18.0,93.0,78.04,63.05
2016,7,16,18,15,243.5,71.5,3.0,17.5,116.5,52.76,40.85
2016,7,16,18,30,487.0,50.0,3.0,17.0,140.0,39.2,28.7
2016,7,16,18,45,379.5,40.5,3.05,16.5,97.5,32.51,22.34
2016,7,16,19,0,272.0,31.0,3.1,16.0,55.0,25.62,14.44
2016,7,16,19,15,136.0,15.5,3.1,15.5,27.5,12.61,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,115.0,12.5,3.5,12.5,20.5,35.47,0.0
2016,7,17,5,30,230.0,25.0,3.5,13.0,41.0,100.36,47.28
2016,7,17,5,45,345.0,35.0,3.5,13.5,81.0,167.1,122.55
2016,7,17,6,0,460.0,45.0,3.5,14.0,121.0,243.28,190.22
2016,7,17,6,15,530.0,52.0,3.5,14.0,168.0,309.02,249.57
2016,7,17,6,30,600.0,59.0,3.5,14.0,215.0,381.61,313.37
2016,7,17,6,45,300.0,72.5,3.55,14.5,150.5,259.43,215.32
2016,7,17,7,0,0.0,86.0,3.6,15.0,86.0,77.47,60.26
2016,7,17,7,15,0.0,106.0,3.6,15.5,106.0,96.38,76.03
2016,7,17,7,30,0.0,126.0,3.6,16.0,126.0,115.3,91.39
2016,7,17,7,45,4.0,150.5,3.6,16.5,153.0,141.7,112.78
2016,7,17,8,0,8.0,175.0,3.6,17.0,180.0,168.43,134.11
2016,7,17,8,15,7.5,183.0,3.6,17.0,187.5,175.18,139.1
2016,7,17,8,30,7.0,191.0,3.6,17.0,195.0,181.98,144.14
2016,7,17,8,45,15.5,224.5,3.6,17.5,235.0,222.0,175.77
2016,7,17,9,0,24.0,258.0,3.6,18.0,275.0,262.53,207.2
2016,7,17,9,15,39.5,294.5,3.6,18.0,324.5,328.86,258.85
2016,7,17,9,30,55.0,331.0,3.6,18.0,374.0,381.59,299.11
2016,7,17,9,45,246.5,326.5,3.6,18.5,529.5,594.2,463.57
2016,7,17,10,0,438.0,322.0,3.6,19.0,685.0,794.57,609.7
2016,7,17,10,15,437.5,335.5,3.6,19.0,708.5,809.61,617.78
2016,7,17,10,30,437.0,349.0,3.6,19.0,732.0,822.31,625.53
2016,7,17,10,45,677.5,231.5,3.6,19.0,842.5,945.2,716.59
2016,7,17,11,0,918.0,114.0,3.6,19.0,953.0,1041.22,779.9
2016,7,17,11,15,698.5,249.0,3.65,19.0,894.0,970.4,731.14
2016,7,17,11,30,479.0,384.0,3.7,19.0,835.0,873.62,658.41
2016,7,17,11,45,521.5,370.0,3.75,19.0,864.5,889.01,670.76
2016,7,17,12,0,564.0,356.0,3.8,19.0,894.0,900.77,679.77
2016,7,17,12,15,377.5,417.5,3.85,19.0,778.0,759.52,576.5
2016,7,17,12,30,191.0,479.0,3.9,19.0,662.0,626.11,476.66
2016,7,17,12,45,196.5,470.0,3.95,19.0,656.5,611.2,466.85
2016,7,17,13,0,202.0,461.0,4.0,19.0,651.0,595.38,455.71
2016,7,17,13,15,261.0,444.5,4.0,19.0,687.0,618.62,474.08
2016,7,17,13,30,320.0,428.0,4.0,19.0,723.0,632.04,484.86
2016,7,17,13,45,268.5,429.5,4.05,19.0,673.0,576.0,442.79
2016,7,17,14,0,217.0,431.0,4.1,19.0,623.0,523.36,403.16
2016,7,17,14,15,279.0,401.5,4.1,19.0,640.0,521.01,402.36
2016,7,17,14,30,341.0,372.0,4.1,19.0,657.0,512.57,396.13
2016,7,17,14,45,394.5,333.0,4.15,19.0,650.0,485.88,375.54
2016,7,17,15,0,448.0,294.0,4.2,19.0,643.0,451.29,347.9
2016,7,17,15,15,478.0,265.5,4.2,18.5,621.5,411.11,315.3
2016,7,17,15,30,508.0,237.0,4.2,18.0,600.0,367.51,278.68
2016,7,17,15,45,413.5,250.5,4.25,18.0,533.5,314.41,236.08
2016,7,17,16,0,319.0,264.0,4.3,18.0,467.0,276.27,206.57
2016,7,17,16,15,369.5,230.0,4.25,17.5,448.0,237.24,172.4
2016,7,17,16,30,420.0,196.0,4.2,17.0,429.0,186.13,129.81
2016,7,17,16,45,393.5,181.0,4.2,17.0,383.0,143.79,101.92
2016,7,17,17,0,367.0,166.0,4.2,17.0,337.0,117.51,97.04
2016,7,17,17,15,327.5,150.5,4.15,16.5,290.0,108.18,89.46
2016,7,17,17,30,288.0,135.0,4.1,16.0,243.0,98.47,81.4
2016,7,17,17,45,259.5,119.5,4.05,15.5,205.5,88.45,72.89
2016,7,17,18,0,231.0,104.0,4.0,15.0,168.0,78.06,63.84
2016,7,17,18,15,338.0,78.0,3.9,14.5,151.0,58.05,46.03
2016,7,17,18,30,445.0,52.0,3.8,14.0,134.0,40.9,30.55
2016,7,17,18,45,341.0,41.5,3.7,14.0,93.0,33.41,23.33
2016,7,17,19,0,237.0,31.0,3.6,14.0,52.0,24.33,13.36
2016,7,17,19,15,118.5,15.5,3.5,13.5,26.0,12.25,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,2.5,12.5,19.5,34.99,0.0
2016,7,18,5,30,239.0,22.0,2.5,13.0,39.0,99.42,42.92
2016,7,18,5,45,350.5,31.5,2.55,13.5,77.5,165.16,120.37
2016,7,18,6,0,462.0,41.0,2.6,14.0,116.0,239.58,186.68
2016,7,18,6,15,530.0,47.5,2.6,14.0,162.5,303.76,244.57
2016,7,18,6,30,598.0,54.0,2.6,14.0,209.0,374.66,306.73
2016,7,18,6,45,319.5,93.0,2.65,14.5,178.0,294.44,243.17
2016,7,18,7,0,41.0,132.0,2.7,15.0,147.0,157.69,127.98
2016,7,18,7,15,39.5,151.0,2.65,15.0,167.0,177.53,144.49
2016,7,18,7,30,38.0,170.0,2.6,15.0,187.0,197.12,160.15
2016,7,18,7,45,34.5,186.5,2.6,15.5,203.0,212.18,171.5
2016,7,18,8,0,31.0,203.0,2.6,16.0,219.0,226.87,182.35
2016,7,18,8,15,35.0,224.0,2.55,16.0,244.5,252.28,202.17
2016,7,18,8,30,39.0,245.0,2.5,16.0,270.0,277.79,221.81
2016,7,18,8,45,121.0,281.5,2.5,16.5,365.0,404.32,321.71
2016,7,18,9,0,203.0,318.0,2.5,17.0,460.0,520.61,409.76
2016,7,18,9,15,338.5,297.0,2.5,17.0,549.5,643.25,502.36
2016,7,18,9,30,474.0,276.0,2.5,17.0,639.0,771.8,595.78
2016,7,18,9,45,441.0,305.5,2.5,17.5,655.5,777.07,594.96
2016,7,18,10,0,408.0,335.0,2.5,18.0,672.0,778.73,592.71
2016,7,18,10,15,660.0,218.5,2.5,18.0,786.0,915.75,693.23
2016,7,18,10,30,912.0,102.0,2.5,18.0,900.0,1028.21,766.26
2016,7,18,10,45,709.0,228.5,2.55,18.5,858.5,974.3,727.65
2016,7,18,11,0,506.0,355.0,2.6,19.0,817.0,890.25,664.66
2016,7,18,11,15,305.0,407.0,2.65,19.0,687.0,722.96,545.06
2016,7,18,11,30,104.0,459.0,2.7,19.0,557.0,543.92,412.46
2016,7,18,11,45,205.5,455.5,2.75,19.0,651.0,645.94,489.74
2016,7,18,12,0,307.0,452.0,2.8,19.0,745.0,740.72,558.34
2016,7,18,12,15,198.5,457.0,2.8,19.0,646.5,622.93,471.65
2016,7,18,12,30,90.0,462.0,2.8,19.0,548.0,511.03,388.39
2016,7,18,12,45,260.5,426.5,2.8,19.0,672.5,633.59,482.4
2016,7,18,13,0,431.0,391.0,2.8,19.0,797.0,733.81,556.36
2016,7,18,13,15,290.5,423.5,2.8,19.0,696.0,624.03,474.47
2016,7,18,13,30,150.0,456.0,2.8,19.0,595.0,524.66,399.85
2016,7,18,13,45,120.5,438.0,2.85,19.0,548.0,475.67,364.08
2016,7,18,14,0,91.0,420.0,2.9,19.0,501.0,428.66,329.11
2016,7,18,14,15,210.0,397.0,2.9,19.0,575.5,475.12,365.76
2016,7,18,14,30,329.0,374.0,2.9,19.0,650.0,507.54,390.21
2016,7,18,14,45,405.0,327.0,2.9,19.0,652.0,485.06,372.86
2016,7,18,15,0,481.0,280.0,2.9,19.0,654.0,456.15,349.59
2016,7,18,15,15,690.0,179.5,2.9,19.0,686.0,431.35,326.69
2016,7,18,15,30,899.0,79.0,2.9,19.0,718.0,390.98,287.77
2016,7,18,15,45,554.0,180.5,2.95,19.0,567.0,303.66,222.3
2016,7,18,16,0,209.0,282.0,3.0,19.0,416.0,268.41,202.85
2016,7,18,16,15,212.5,258.5,3.0,18.5,385.5,234.81,175.95
2016,7,18,16,30,216.0,235.0,3.0,18.0,355.0,201.15,149.85
2016,7,18,16,45,265.0,204.5,3.0,18.0,338.0,158.34,117.13
2016,7,18,17,0,314.0,174.0,3.0,18.0,321.0,122.05,100.45
2016,7,18,17,15,259.5,159.0,3.0,17.5,270.5,113.05,93.26
2016,7,18,17,30,205.0,144.0,3.0,17.0,220.0,103.71,85.59
2016,7,18,17,45,195.0,123.0,3.0,16.5,187.0,90.38,74.26
2016,7,18,18,0,185.0,102.0,3.0,16.0,154.0,76.48,62.18
2016,7,18,18,15,167.0,82.5,2.9,15.5,122.5,63.02,50.21
2016,7,18,18,30,149.0,63.0,2.8,15.0,91.0,49.08,37.58
2016,7,18,18,45,118.5,45.5,2.75,15.0,63.5,36.07,25.49
2016,7,18,19,0,88.0,28.0,2.7,15.0,36.0,22.68,11.79
2016,7,18,19,15,44.0,14.0,2.65,14.5,18.0,12.73,0.0
2016,7,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,5,15,138.5,10.5,2.15,12.0,19.5,38.45,0.0
2016,7,19,5,30,277.0,21.0,2.2,12.0,39.0,108.03,42.28
2016,7,19,5,45,389.5,29.5,2.25,12.5,79.0,175.57,127.75
2016,7,19,6,0,502.0,38.0,2.3,13.0,119.0,251.37,196.02
2016,7,19,6,15,568.5,44.0,2.3,13.5,166.0,314.35,252.93
2016,7,19,6,30,635.0,50.0,2.3,14.0,213.0,386.22,315.44
2016,7,19,6,45,388.5,94.0,2.3,14.5,200.5,333.47,274.71
2016,7,19,7,0,142.0,138.0,2.3,15.0,188.0,234.97,192.97
2016,7,19,7,15,119.5,160.0,2.3,15.0,207.0,250.49,205.56
2016,7,19,7,30,97.0,182.0,2.3,15.0,226.0,252.04,206.0
2016,7,19,7,45,79.0,200.5,2.3,15.5,239.0,261.07,211.91
2016,7,19,8,0,61.0,219.0,2.3,16.0,252.0,268.35,216.16
2016,7,19,8,15,125.0,246.5,2.3,16.5,321.5,364.98,292.86
2016,7,19,8,30,189.0,274.0,2.3,17.0,391.0,452.55,359.98
2016,7,19,8,45,262.0,282.5,2.3,17.5,458.0,545.71,429.57
2016,7,19,9,0,335.0,291.0,2.3,18.0,525.0,627.33,488.78
2016,7,19,9,15,302.5,319.0,2.35,18.0,539.5,634.05,491.03
2016,7,19,9,30,270.0,347.0,2.4,18.0,554.0,637.66,491.6
2016,7,19,9,45,592.0,220.5,2.45,18.0,701.0,840.99,644.23
2016,7,19,10,0,914.0,94.0,2.5,18.0,848.0,1011.96,758.41
2016,7,19,10,15,920.0,95.5,2.5,18.0,877.0,1026.55,765.16
2016,7,19,10,30,926.0,97.0,2.5,18.0,906.0,1037.49,771.24
2016,7,19,10,45,929.0,99.0,2.55,18.0,928.0,1042.21,773.93
2016,7,19,11,0,932.0,101.0,2.6,18.0,950.0,1043.11,774.31
2016,7,19,11,15,934.5,101.5,2.6,18.0,965.5,1038.15,770.48
2016,7,19,11,30,937.0,102.0,2.6,18.0,981.0,1029.42,764.35
2016,7,19,11,45,939.5,101.5,2.6,18.0,989.5,1015.97,755.26
2016,7,19,12,0,942.0,101.0,2.6,18.0,998.0,998.88,743.9
2016,7,19,12,15,942.5,101.0,2.6,18.0,999.0,976.84,729.34
2016,7,19,12,30,943.0,101.0,2.6,18.0,1000.0,951.4,712.58
2016,7,19,12,45,937.5,104.0,2.65,18.5,992.0,920.24,691.09
2016,7,19,13,0,932.0,107.0,2.7,19.0,984.0,886.21,667.63
2016,7,19,13,15,929.0,106.5,2.75,19.0,970.0,848.31,642.67
2016,7,19,13,30,926.0,106.0,2.8,19.0,956.0,807.8,615.65
2016,7,19,13,45,927.5,101.5,2.85,19.0,936.0,764.52,586.41
2016,7,19,14,0,929.0,97.0,2.9,19.0,916.0,718.62,553.51
2016,7,19,14,15,923.5,95.5,2.95,19.0,888.5,668.47,515.85
2016,7,19,14,30,918.0,94.0,3.0,19.0,861.0,616.65,475.87
2016,7,19,14,45,914.0,90.5,3.1,19.0,828.0,562.49,433.02
2016,7,19,15,0,910.0,87.0,3.2,19.0,795.0,506.98,387.64
2016,7,19,15,15,900.5,85.5,3.2,19.0,756.0,449.74,339.21
2016,7,19,15,30,891.0,84.0,3.2,19.0,717.0,392.18,289.14
2016,7,19,15,45,881.0,80.5,3.25,19.0,673.5,332.81,236.63
2016,7,19,16,0,871.0,77.0,3.3,19.0,630.0,273.72,183.97
2016,7,19,16,15,855.0,74.5,3.3,18.5,583.0,214.85,133.28
2016,7,19,16,30,839.0,72.0,3.3,18.0,536.0,157.4,88.1
2016,7,19,16,45,820.5,68.5,3.3,18.0,486.5,100.71,53.51
2016,7,19,17,0,802.0,65.0,3.3,18.0,437.0,55.81,43.27
2016,7,19,17,15,773.5,62.0,3.25,17.5,386.0,46.79,35.63
2016,7,19,17,30,745.0,59.0,3.2,17.0,335.0,45.52,34.7
2016,7,19,17,45,707.0,54.0,3.2,17.0,284.5,42.56,32.14
2016,7,19,18,0,669.0,49.0,3.2,17.0,234.0,39.48,29.4
2016,7,19,18,15,609.5,44.0,3.1,16.5,186.0,36.21,26.43
2016,7,19,18,30,550.0,39.0,3.0,16.0,138.0,32.91,23.27
2016,7,19,18,45,453.0,31.5,2.95,15.5,96.0,27.12,17.71
2016,7,19,19,0,356.0,24.0,2.9,15.0,54.0,19.44,9.07
2016,7,19,19,15,178.0,12.0,2.85,14.5,27.0,10.91,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,140.0,10.0,2.65,12.5,19.0,38.25,0.0
2016,7,20,5,30,280.0,20.0,2.7,13.0,38.0,107.27,36.15
2016,7,20,5,45,394.0,28.5,2.75,13.5,78.0,175.87,127.0
2016,7,20,6,0,508.0,37.0,2.8,14.0,118.0,252.44,196.14
2016,7,20,6,15,575.0,43.0,2.8,14.0,165.5,316.01,254.13
2016,7,20,6,30,642.0,49.0,2.8,14.0,213.0,388.49,317.97
2016,7,20,6,45,688.0,53.5,2.8,14.5,264.0,453.71,373.44
2016,7,20,7,0,734.0,58.0,2.8,15.0,315.0,522.19,429.29
2016,7,20,7,15,765.0,61.5,2.75,15.5,367.0,582.58,476.51
2016,7,20,7,30,796.0,65.0,2.7,16.0,419.0,643.93,522.04
2016,7,20,7,45,820.0,67.5,2.65,16.5,469.5,693.71,556.0
2016,7,20,8,0,844.0,70.0,2.6,17.0,520.0,748.42,592.69
2016,7,20,8,15,861.0,72.5,2.6,17.5,568.5,796.68,624.06
2016,7,20,8,30,878.0,75.0,2.6,18.0,617.0,843.35,653.68
2016,7,20,8,45,892.5,76.5,2.6,18.5,662.5,884.74,679.08
2016,7,20,9,0,907.0,78.0,2.6,19.0,708.0,923.81,702.53
2016,7,20,9,15,917.0,80.0,2.6,19.0,749.0,956.67,722.85
2016,7,20,9,30,927.0,82.0,2.6,19.0,790.0,986.49,741.06
2016,7,20,9,45,927.5,88.0,2.65,19.5,823.5,1008.33,752.99
2016,7,20,10,0,928.0,94.0,2.7,20.0,857.0,1026.35,762.48
2016,7,20,10,15,934.5,95.0,2.7,20.0,887.0,1041.05,770.84
2016,7,20,10,30,941.0,96.0,2.7,20.0,917.0,1052.05,776.91
2016,7,20,10,45,947.5,95.5,2.75,20.5,940.5,1057.68,778.65
2016,7,20,11,0,954.0,95.0,2.8,21.0,964.0,1059.48,778.07
2016,7,20,11,15,729.0,234.0,2.8,21.0,904.5,987.72,730.51
2016,7,20,11,30,504.0,373.0,2.8,21.0,845.0,889.4,659.12
2016,7,20,11,45,508.5,376.0,2.85,21.0,856.0,884.02,656.35
2016,7,20,12,0,513.0,379.0,2.9,21.0,867.0,876.01,651.03
2016,7,20,12,15,740.5,237.0,2.95,21.0,941.5,936.03,698.04
2016,7,20,12,30,968.0,95.0,3.0,21.0,1016.0,968.79,719.83
2016,7,20,12,45,967.0,94.5,3.05,21.0,1009.5,937.59,699.19
2016,7,20,13,0,966.0,94.0,3.1,21.0,1003.0,903.22,676.85
2016,7,20,13,15,613.5,268.5,3.1,21.0,843.0,749.98,567.92
2016,7,20,13,30,261.0,443.0,3.1,21.0,683.0,601.34,454.63
2016,7,20,13,45,420.5,373.0,3.15,21.0,748.5,639.8,486.44
2016,7,20,14,0,580.0,303.0,3.2,21.0,814.0,663.3,505.31
2016,7,20,14,15,763.0,195.5,3.25,20.5,845.5,653.9,501.27
2016,7,20,14,30,946.0,88.0,3.3,20.0,877.0,627.86,483.47
2016,7,20,14,45,939.5,86.0,3.35,20.0,843.0,572.2,439.18
2016,7,20,15,0,933.0,84.0,3.4,20.0,809.0,515.38,392.71
2016,7,20,15,15,924.0,82.5,3.4,20.0,769.5,457.03,343.47
2016,7,20,15,30,915.0,81.0,3.4,20.0,730.0,398.28,292.47
2016,7,20,15,45,903.5,78.5,3.45,20.0,686.0,337.82,239.13
2016,7,20,16,0,892.0,76.0,3.5,20.0,642.0,277.78,185.78
2016,7,20,16,15,876.0,74.0,3.5,19.5,594.0,217.97,134.42
2016,7,20,16,30,860.0,72.0,3.5,19.0,546.0,159.56,88.67
2016,7,20,16,45,840.0,69.0,3.5,19.0,495.5,101.8,53.77
2016,7,20,17,0,820.0,66.0,3.5,19.0,445.0,56.67,43.85
2016,7,20,17,15,791.0,62.5,3.5,18.5,393.0,47.34,35.96
2016,7,20,17,30,762.0,59.0,3.5,18.0,341.0,45.68,34.69
2016,7,20,17,45,721.5,55.0,3.5,17.5,289.5,43.5,32.9
2016,7,20,18,0,681.0,51.0,3.5,17.0,238.0,41.28,30.98
2016,7,20,18,15,620.0,45.5,3.4,16.5,188.5,37.63,27.67
2016,7,20,18,30,559.0,40.0,3.3,16.0,139.0,33.93,24.14
2016,7,20,18,45,457.0,32.0,3.25,15.5,96.0,25.38,16.18
2016,7,20,19,0,355.0,24.0,3.2,15.0,53.0,19.5,8.84
2016,7,20,19,15,177.5,12.0,3.15,14.5,26.5,10.91,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,5,15,142.5,10.0,2.45,12.5,18.5,38.72,0.0
2016,7,21,5,30,285.0,20.0,2.5,13.0,37.0,108.09,29.72
2016,7,21,5,45,400.0,28.5,2.6,13.5,77.0,177.82,127.78
2016,7,21,6,0,515.0,37.0,2.7,14.0,117.0,252.48,195.83
