Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,582.0,42.5,2.7,14.5,164.5,318.46,255.36
2016,7,21,6,30,649.0,48.0,2.7,15.0,212.0,390.76,318.39
2016,7,21,6,45,354.0,90.5,2.75,15.5,183.0,310.84,255.82
2016,7,21,7,0,59.0,133.0,2.8,16.0,154.0,170.33,138.28
2016,7,21,7,15,430.5,98.0,2.7,16.0,286.0,404.34,334.61
2016,7,21,7,30,802.0,63.0,2.6,16.0,418.0,640.51,520.4
2016,7,21,7,45,826.0,65.5,2.55,16.5,468.5,695.91,557.23
2016,7,21,8,0,850.0,68.0,2.5,17.0,519.0,750.94,593.98
2016,7,21,8,15,867.0,70.0,2.45,17.5,568.0,798.89,624.67
2016,7,21,8,30,884.0,72.0,2.4,18.0,617.0,845.25,653.55
2016,7,21,8,45,898.0,73.5,2.4,18.5,662.0,886.46,678.68
2016,7,21,9,0,912.0,75.0,2.4,19.0,707.0,925.31,701.83
2016,7,21,9,15,922.5,76.5,2.4,19.0,748.0,958.26,722.07
2016,7,21,9,30,933.0,78.0,2.4,19.0,789.0,988.18,740.23
2016,7,21,9,45,937.5,81.5,2.4,19.5,824.5,1011.3,752.42
2016,7,21,10,0,942.0,85.0,2.4,20.0,860.0,1030.78,762.26
2016,7,21,10,15,948.5,86.5,2.45,20.0,889.5,1046.3,771.61
2016,7,21,10,30,955.0,88.0,2.5,20.0,919.0,1058.06,778.66
2016,7,21,10,45,960.5,88.5,2.55,20.0,942.5,1063.89,782.03
2016,7,21,11,0,966.0,89.0,2.6,20.0,966.0,1065.82,783.06
2016,7,21,11,15,969.0,89.5,2.65,20.0,982.5,1061.32,780.08
2016,7,21,11,30,972.0,90.0,2.7,20.0,999.0,1052.9,774.74
2016,7,21,11,45,974.0,90.0,2.8,20.5,1007.5,1039.12,765.05
2016,7,21,12,0,976.0,90.0,2.9,21.0,1016.0,1021.56,752.98
2016,7,21,12,15,976.5,90.0,2.95,20.5,1017.5,998.89,740.01
2016,7,21,12,30,977.0,90.0,3.0,20.0,1019.0,972.67,724.65
2016,7,21,12,45,672.5,253.0,3.05,20.0,891.0,841.26,634.74
2016,7,21,13,0,368.0,416.0,3.1,20.0,763.0,700.52,529.35
2016,7,21,13,15,281.0,435.0,3.1,20.0,697.5,627.91,476.45
2016,7,21,13,30,194.0,454.0,3.1,20.0,632.0,557.41,423.93
2016,7,21,13,45,266.0,426.0,3.15,20.0,663.5,572.7,437.03
2016,7,21,14,0,338.0,398.0,3.2,20.0,695.0,578.99,442.67
2016,7,21,14,15,644.5,242.5,3.2,20.0,787.0,619.59,476.3
2016,7,21,14,30,951.0,87.0,3.2,20.0,879.0,630.07,485.02
2016,7,21,14,45,946.0,84.5,3.25,20.0,845.5,574.44,440.59
2016,7,21,15,0,941.0,82.0,3.3,20.0,812.0,517.5,394.07
2016,7,21,15,15,764.0,145.0,3.3,19.5,717.5,438.22,331.13
2016,7,21,15,30,587.0,208.0,3.3,19.0,623.0,373.92,280.36
2016,7,21,15,45,540.5,207.5,3.35,19.0,571.0,320.63,236.12
2016,7,21,16,0,494.0,207.0,3.4,19.0,519.0,272.11,195.95
2016,7,21,16,15,681.0,138.5,3.4,18.5,533.0,220.03,144.72
2016,7,21,16,30,868.0,70.0,3.4,18.0,547.0,158.62,87.94
2016,7,21,16,45,847.0,67.0,3.4,18.0,496.0,100.3,52.72
2016,7,21,17,0,826.0,64.0,3.4,18.0,445.0,55.32,42.86
2016,7,21,17,15,797.5,61.0,3.4,17.5,393.0,46.3,35.21
2016,7,21,17,30,769.0,58.0,3.4,17.0,341.0,44.99,34.24
2016,7,21,17,45,727.0,54.0,3.4,17.0,289.0,42.77,32.33
2016,7,21,18,0,685.0,50.0,3.4,17.0,237.0,40.5,30.29
2016,7,21,18,15,624.0,44.5,3.3,16.5,187.5,36.82,26.95
2016,7,21,18,30,563.0,39.0,3.2,16.0,138.0,33.08,23.38
2016,7,21,18,45,458.5,31.5,3.1,15.5,95.0,27.27,17.76
2016,7,21,19,0,354.0,24.0,3.0,15.0,52.0,19.57,8.56
2016,7,21,19,15,177.0,12.0,2.95,14.5,26.0,10.91,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,138.5,10.0,2.8,12.5,18.0,37.84,0.0
2016,7,22,5,30,277.0,20.0,2.8,13.0,36.0,105.44,21.01
2016,7,22,5,45,393.5,29.0,2.8,13.5,76.0,176.3,126.1
2016,7,22,6,0,510.0,38.0,2.8,14.0,116.0,254.35,197.19
2016,7,22,6,15,580.0,44.0,2.75,14.5,164.5,319.14,255.8
2016,7,22,6,30,650.0,50.0,2.7,15.0,213.0,393.52,320.46
2016,7,22,6,45,446.0,89.0,2.7,15.5,212.5,359.56,295.47
2016,7,22,7,0,242.0,128.0,2.7,16.0,212.0,293.96,241.78
2016,7,22,7,15,245.0,150.0,2.65,16.5,246.5,332.0,272.39
2016,7,22,7,30,248.0,172.0,2.6,17.0,281.0,369.56,301.3
2016,7,22,7,45,258.0,193.5,2.6,17.5,319.0,411.17,332.76
2016,7,22,8,0,268.0,215.0,2.6,18.0,357.0,452.72,363.38
2016,7,22,8,15,578.0,146.0,2.6,18.5,490.0,660.99,525.03
2016,7,22,8,30,888.0,77.0,2.6,19.0,623.0,854.99,660.75
2016,7,22,8,45,901.5,79.5,2.6,20.0,668.5,897.06,683.74
2016,7,22,9,0,915.0,82.0,2.6,21.0,714.0,936.69,705.93
2016,7,22,9,15,925.0,83.5,2.65,21.0,755.0,969.2,726.2
2016,7,22,9,30,935.0,85.0,2.7,21.0,796.0,998.65,744.44
2016,7,22,9,45,938.0,89.0,2.75,21.5,830.5,1020.82,756.43
2016,7,22,10,0,941.0,93.0,2.8,22.0,865.0,1039.28,766.06
2016,7,22,10,15,947.0,94.5,2.85,22.0,895.0,1054.2,774.96
2016,7,22,10,30,953.0,96.0,2.9,22.0,925.0,1065.35,781.56
2016,7,22,10,45,958.5,96.0,3.0,22.5,948.0,1070.54,783.42
2016,7,22,11,0,964.0,96.0,3.1,23.0,971.0,1071.85,782.91
2016,7,22,11,15,966.5,97.0,3.15,23.0,987.0,1067.27,779.82
2016,7,22,11,30,969.0,98.0,3.2,23.0,1003.0,1058.78,774.35
2016,7,22,11,45,725.0,243.5,3.3,23.0,924.0,968.07,715.34
2016,7,22,12,0,481.0,389.0,3.4,23.0,845.0,856.22,634.39
2016,7,22,12,15,727.5,243.5,3.45,23.0,933.5,931.49,693.3
2016,7,22,12,30,974.0,98.0,3.5,23.0,1022.0,978.24,724.34
2016,7,22,12,45,968.0,101.0,3.6,23.0,1014.0,945.68,702.99
2016,7,22,13,0,962.0,104.0,3.7,23.0,1006.0,910.16,680.09
2016,7,22,13,15,959.5,103.5,3.75,23.0,992.0,871.48,654.57
2016,7,22,13,30,957.0,103.0,3.8,23.0,978.0,830.03,626.93
2016,7,22,13,45,953.0,102.0,3.9,23.0,956.5,784.45,596.33
2016,7,22,14,0,949.0,101.0,4.0,23.0,935.0,736.57,562.26
2016,7,22,14,15,943.0,100.0,4.05,23.0,906.5,685.36,523.89
2016,7,22,14,30,937.0,99.0,4.1,23.0,878.0,632.47,483.2
2016,7,22,14,45,929.0,97.5,4.15,23.0,843.5,576.65,439.13
2016,7,22,15,0,921.0,96.0,4.2,23.0,809.0,519.83,392.92
2016,7,22,15,15,911.0,94.0,4.25,22.5,769.0,461.03,344.43
2016,7,22,15,30,901.0,92.0,4.3,22.0,729.0,401.96,294.14
2016,7,22,15,45,886.5,90.5,4.35,22.0,684.0,341.91,241.48
2016,7,22,16,0,872.0,89.0,4.4,22.0,639.0,282.59,189.16
2016,7,22,16,15,854.5,86.0,4.4,22.0,590.5,222.58,137.86
2016,7,22,16,30,837.0,83.0,4.4,22.0,542.0,157.06,86.75
2016,7,22,16,45,811.5,80.5,4.45,22.0,490.5,100.1,52.95
2016,7,22,17,0,786.0,78.0,4.5,22.0,439.0,57.61,44.12
2016,7,22,17,15,754.0,74.0,4.45,21.5,386.5,56.01,43.0
2016,7,22,17,30,722.0,70.0,4.4,21.0,334.0,54.35,41.78
2016,7,22,17,45,674.5,65.0,4.4,20.5,282.0,47.21,35.7
2016,7,22,18,0,627.0,60.0,4.4,20.0,230.0,44.76,33.61
2016,7,22,18,15,559.0,53.0,4.35,19.0,181.0,40.53,29.87
2016,7,22,18,30,491.0,46.0,4.3,18.0,132.0,36.18,25.83
2016,7,22,18,45,379.5,36.5,4.25,17.5,90.0,29.36,19.31
2016,7,22,19,0,268.0,27.0,4.2,17.0,48.0,22.34,9.99
2016,7,22,19,15,134.0,13.5,4.15,16.5,24.0,12.28,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,3.05,14.5,16.0,31.79,0.0
2016,7,23,5,30,219.0,20.0,3.0,15.0,32.0,89.53,8.82
2016,7,23,5,45,341.5,30.0,3.0,16.0,71.5,160.59,113.17
2016,7,23,6,0,464.0,40.0,3.0,17.0,111.0,239.07,183.32
2016,7,23,6,15,537.0,47.0,2.95,17.5,158.5,306.23,242.96
2016,7,23,6,30,610.0,54.0,2.9,18.0,206.0,380.72,307.0
2016,7,23,6,45,659.5,59.0,2.85,18.5,257.5,444.56,360.64
2016,7,23,7,0,709.0,64.0,2.8,19.0,309.0,514.56,416.87
2016,7,23,7,15,743.0,68.0,2.8,19.5,361.0,576.56,464.86
2016,7,23,7,30,777.0,72.0,2.8,20.0,413.0,639.81,511.79
2016,7,23,7,45,802.5,75.5,2.8,20.5,464.5,697.05,551.07
2016,7,23,8,0,828.0,79.0,2.8,21.0,516.0,754.01,589.1
2016,7,23,8,15,846.5,81.5,2.8,21.5,565.0,796.52,615.95
2016,7,23,8,30,865.0,84.0,2.8,22.0,614.0,844.02,645.86
2016,7,23,8,45,879.5,86.0,2.8,22.5,659.5,885.64,671.1
2016,7,23,9,0,894.0,88.0,2.8,23.0,705.0,924.96,694.43
2016,7,23,9,15,904.5,90.0,2.85,23.5,746.0,957.97,713.64
2016,7,23,9,30,915.0,92.0,2.9,24.0,787.0,987.99,730.78
2016,7,23,9,45,919.5,96.0,2.95,24.5,822.0,1011.2,743.37
2016,7,23,10,0,924.0,100.0,3.0,25.0,857.0,1030.8,753.66
2016,7,23,10,15,930.5,101.5,3.05,25.0,886.5,1045.98,762.66
2016,7,23,10,30,937.0,103.0,3.1,25.0,916.0,1057.46,769.4
2016,7,23,10,45,940.5,104.5,3.2,25.0,939.0,1062.12,772.34
2016,7,23,11,0,944.0,106.0,3.3,25.0,962.0,1062.92,772.96
2016,7,23,11,15,947.0,107.0,3.4,25.0,978.0,1058.82,770.56
2016,7,23,11,30,950.0,108.0,3.5,25.0,994.0,1050.85,765.79
2016,7,23,11,45,951.0,109.0,3.6,25.0,1002.5,1037.12,757.36
2016,7,23,12,0,952.0,110.0,3.7,25.0,1011.0,1019.68,746.59
2016,7,23,12,15,952.5,110.0,3.8,25.0,1012.0,997.2,732.53
2016,7,23,12,30,953.0,110.0,3.9,25.0,1013.0,971.26,716.17
2016,7,23,12,45,951.0,110.0,4.0,25.0,1006.0,939.79,696.04
2016,7,23,13,0,949.0,110.0,4.1,25.0,999.0,905.25,673.72
2016,7,23,13,15,946.5,109.5,4.15,25.0,985.0,866.92,648.4
2016,7,23,13,30,944.0,109.0,4.2,25.0,971.0,825.86,621.01
2016,7,23,13,45,941.0,107.5,4.3,25.0,950.0,780.98,590.88
2016,7,23,14,0,938.0,106.0,4.4,25.0,929.0,733.77,557.15
2016,7,23,14,15,932.0,105.0,4.45,25.0,901.0,682.96,519.18
2016,7,23,14,30,926.0,104.0,4.5,25.0,873.0,630.49,479.04
2016,7,23,14,45,918.5,102.5,4.55,25.0,838.5,575.38,435.74
2016,7,23,15,0,911.0,101.0,4.6,25.0,804.0,519.24,390.28
2016,7,23,15,15,900.5,99.0,4.6,24.5,764.0,460.65,342.16
2016,7,23,15,30,890.0,97.0,4.6,24.0,724.0,401.85,292.36
2016,7,23,15,45,875.5,94.5,4.6,24.0,679.5,341.52,239.8
2016,7,23,16,0,861.0,92.0,4.6,24.0,635.0,281.95,187.66
2016,7,23,16,15,843.0,89.5,4.6,23.5,586.5,216.19,132.54
2016,7,23,16,30,825.0,87.0,4.6,23.0,538.0,158.28,87.96
2016,7,23,16,45,800.5,83.5,4.6,23.0,486.5,101.26,54.2
2016,7,23,17,0,776.0,80.0,4.6,23.0,435.0,59.11,45.23
2016,7,23,17,15,743.5,75.5,4.55,22.5,382.5,57.19,43.84
2016,7,23,17,30,711.0,71.0,4.5,22.0,330.0,55.18,42.32
2016,7,23,17,45,664.0,66.0,4.45,21.5,278.5,47.99,36.22
2016,7,23,18,0,617.0,61.0,4.4,21.0,227.0,45.6,34.18
2016,7,23,18,15,547.5,53.5,4.35,20.0,178.0,40.98,30.12
2016,7,23,18,30,478.0,46.0,4.3,19.0,129.0,36.23,25.73
2016,7,23,18,45,364.0,36.0,4.25,18.5,87.0,28.97,18.82
2016,7,23,19,0,250.0,26.0,4.2,18.0,45.0,21.47,8.79
2016,7,23,19,15,125.0,13.0,4.15,17.5,22.5,11.82,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.0,3.5,15.5,14.5,26.69,0.0
2016,7,24,5,30,170.0,20.0,3.5,16.0,29.0,76.05,0.0
2016,7,24,5,45,295.0,31.5,3.5,16.5,67.5,147.09,102.84
2016,7,24,6,0,420.0,43.0,3.5,17.0,106.0,225.5,173.02
2016,7,24,6,15,496.0,51.0,3.4,17.5,153.0,292.89,232.72
2016,7,24,6,30,572.0,59.0,3.3,18.0,200.0,367.93,297.26
2016,7,24,6,45,625.5,64.0,3.25,18.5,251.0,434.34,353.12
2016,7,24,7,0,679.0,69.0,3.2,19.0,302.0,504.93,410.12
2016,7,24,7,15,714.5,73.5,3.1,19.5,354.0,564.65,456.47
2016,7,24,7,30,750.0,78.0,3.0,20.0,406.0,628.35,503.92
2016,7,24,7,45,777.5,81.5,2.95,20.5,457.5,686.0,543.77
2016,7,24,8,0,805.0,85.0,2.9,21.0,509.0,743.58,582.28
2016,7,24,8,15,824.5,88.0,2.9,21.5,558.0,793.6,614.63
2016,7,24,8,30,844.0,91.0,2.9,22.0,607.0,842.23,645.37
2016,7,24,8,45,860.5,93.0,2.95,22.5,652.5,877.38,666.57
2016,7,24,9,0,877.0,95.0,3.0,23.0,698.0,917.96,691.34
2016,7,24,9,15,888.5,97.0,3.05,23.0,739.0,951.45,712.37
2016,7,24,9,30,900.0,99.0,3.1,23.0,780.0,982.05,731.44
2016,7,24,9,45,909.0,100.0,3.15,23.5,816.0,1005.99,744.64
2016,7,24,10,0,918.0,101.0,3.2,24.0,852.0,1026.59,755.68
2016,7,24,10,15,924.5,102.5,3.25,24.0,882.0,1041.72,764.69
2016,7,24,10,30,931.0,104.0,3.3,24.0,912.0,1053.16,771.46
2016,7,24,10,45,936.0,104.5,3.35,24.5,935.0,1058.26,772.73
2016,7,24,11,0,941.0,105.0,3.4,25.0,958.0,1059.53,771.7
2016,7,24,11,15,944.0,106.0,3.45,25.0,974.0,1055.46,768.88
2016,7,24,11,30,947.0,107.0,3.5,25.0,990.0,1047.54,763.72
2016,7,24,11,45,949.0,107.0,3.6,25.0,998.0,1033.83,755.29
2016,7,24,12,0,951.0,107.0,3.7,25.0,1006.0,1016.41,744.52
2016,7,24,12,15,951.0,107.0,3.75,25.0,1007.0,993.51,729.84
2016,7,24,12,30,951.0,107.0,3.8,25.0,1008.0,967.17,712.9
2016,7,24,12,45,946.5,109.0,3.85,25.0,1000.0,935.44,692.34
2016,7,24,13,0,942.0,111.0,3.9,25.0,992.0,900.75,669.71
2016,7,24,13,15,939.0,110.5,3.9,24.5,978.0,862.21,645.33
2016,7,24,13,30,936.0,110.0,3.9,24.0,964.0,820.99,618.84
2016,7,24,13,45,931.0,109.5,3.95,24.0,942.0,775.82,588.31
2016,7,24,14,0,926.0,109.0,4.0,24.0,920.0,728.49,554.22
2016,7,24,14,15,920.0,107.5,4.0,24.0,892.0,677.72,516.16
2016,7,24,14,30,914.0,106.0,4.0,24.0,864.0,625.33,475.9
2016,7,24,14,45,905.0,104.5,4.05,24.0,829.0,569.97,432.4
2016,7,24,15,0,896.0,103.0,4.1,24.0,794.0,513.76,386.9
2016,7,24,15,15,885.0,101.0,4.1,23.5,754.5,455.7,339.22
2016,7,24,15,30,874.0,99.0,4.1,23.0,715.0,397.52,289.93
2016,7,24,15,45,859.0,97.0,4.1,23.0,670.0,338.26,238.26
2016,7,24,16,0,844.0,95.0,4.1,23.0,625.0,273.88,182.44
2016,7,24,16,15,826.0,92.0,4.05,22.5,577.0,214.72,132.45
2016,7,24,16,30,808.0,89.0,4.0,22.0,529.0,157.36,88.28
2016,7,24,16,45,783.0,85.5,4.0,22.0,478.0,101.28,55.16
2016,7,24,17,0,758.0,82.0,4.0,22.0,427.0,60.57,46.68
2016,7,24,17,15,725.0,77.5,3.95,21.5,375.5,58.73,45.36
2016,7,24,17,30,692.0,73.0,3.9,21.0,324.0,51.74,39.52
2016,7,24,17,45,646.5,67.0,3.85,20.5,272.5,48.74,37.04
2016,7,24,18,0,601.0,61.0,3.8,20.0,221.0,45.6,34.33
2016,7,24,18,15,531.0,53.5,3.75,19.0,173.0,41.01,30.26
2016,7,24,18,30,461.0,46.0,3.7,18.0,125.0,36.27,25.87
2016,7,24,18,45,349.5,35.5,3.65,17.5,84.0,28.58,18.53
2016,7,24,19,0,238.0,25.0,3.6,17.0,43.0,20.6,7.65
2016,7,24,19,15,119.0,12.5,3.55,16.5,21.5,11.37,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.8,13.0,14.5,26.57,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,29.0,75.28,0.0
2016,7,25,5,45,295.0,31.5,2.6,13.5,67.0,147.1,103.13
2016,7,25,6,0,421.0,43.0,2.5,14.0,105.0,225.88,174.7
2016,7,25,6,15,499.0,50.5,2.4,14.5,152.0,293.7,235.14
2016,7,25,6,30,577.0,58.0,2.3,15.0,199.0,369.35,300.42
2016,7,25,6,45,288.5,75.5,2.25,15.5,146.0,258.02,212.3
2016,7,25,7,0,0.0,93.0,2.2,16.0,93.0,84.97,66.26
2016,7,25,7,15,2.0,117.0,2.15,16.5,117.5,109.4,86.64
2016,7,25,7,30,4.0,141.0,2.1,17.0,142.0,134.01,106.55
2016,7,25,7,45,7.5,158.5,2.05,17.5,162.0,153.16,121.69
2016,7,25,8,0,11.0,176.0,2.0,18.0,182.0,172.58,136.83
2016,7,25,8,15,19.0,202.5,1.95,18.5,214.0,205.13,162.35
2016,7,25,8,30,27.0,229.0,1.9,19.0,246.0,251.49,198.2
2016,7,25,8,45,64.0,269.5,1.85,19.5,313.0,327.49,257.03
2016,7,25,9,0,101.0,310.0,1.8,20.0,380.0,405.42,315.4
2016,7,25,9,15,502.0,204.5,1.75,20.5,581.0,715.5,549.63
2016,7,25,9,30,903.0,99.0,1.7,21.0,782.0,985.51,727.74
2016,7,25,9,45,908.5,102.5,1.7,21.5,817.0,1008.88,736.76
2016,7,25,10,0,914.0,106.0,1.7,22.0,852.0,1028.72,746.47
2016,7,25,10,15,921.0,107.5,1.7,22.0,882.0,1044.26,754.97
2016,7,25,10,30,928.0,109.0,1.7,22.0,912.0,1056.13,761.29
2016,7,25,10,45,932.5,110.0,1.7,22.5,935.0,1061.18,762.0
2016,7,25,11,0,937.0,111.0,1.7,23.0,958.0,1062.4,760.53
2016,7,25,11,15,705.0,245.0,1.7,23.0,889.0,978.29,706.9
2016,7,25,11,30,473.0,379.0,1.7,23.0,820.0,867.77,629.49
2016,7,25,11,45,462.0,385.5,1.75,23.0,819.0,851.05,619.53
2016,7,25,12,0,451.0,392.0,1.8,23.0,818.0,832.27,607.2
2016,7,25,12,15,699.5,252.5,1.85,23.0,913.5,915.93,669.78
2016,7,25,12,30,948.0,113.0,1.9,23.0,1009.0,970.67,705.28
2016,7,25,12,45,704.0,248.5,1.95,23.5,911.5,866.89,635.49
2016,7,25,13,0,460.0,384.0,2.0,24.0,814.0,755.58,554.75
2016,7,25,13,15,357.0,413.0,2.0,24.0,744.0,670.95,495.68
2016,7,25,13,30,254.0,442.0,2.0,24.0,674.0,597.06,442.65
2016,7,25,13,45,594.5,274.5,2.05,24.0,799.5,682.41,509.88
2016,7,25,14,0,935.0,107.0,2.1,24.0,925.0,733.02,549.2
2016,7,25,14,15,928.5,106.0,2.15,23.5,896.5,681.89,512.52
2016,7,25,14,30,922.0,105.0,2.2,23.0,868.0,629.15,474.22
2016,7,25,14,45,915.5,102.5,2.25,23.0,834.0,573.78,431.72
2016,7,25,15,0,909.0,100.0,2.3,23.0,800.0,517.3,386.88
2016,7,25,15,15,898.5,98.0,2.35,23.0,759.5,458.68,338.91
2016,7,25,15,30,888.0,96.0,2.4,23.0,719.0,399.87,289.27
2016,7,25,15,45,876.0,93.0,2.45,23.0,674.5,339.86,237.56
2016,7,25,16,0,864.0,90.0,2.5,23.0,630.0,280.35,185.85
2016,7,25,16,15,624.0,144.5,2.5,22.5,519.0,213.48,139.37
2016,7,25,16,30,384.0,199.0,2.5,22.0,408.0,189.19,131.17
2016,7,25,16,45,307.5,190.0,2.55,22.0,347.5,150.27,108.14
2016,7,25,17,0,231.0,181.0,2.6,22.0,287.0,125.88,102.17
2016,7,25,17,15,474.0,124.5,2.55,21.5,307.0,86.07,68.8
2016,7,25,17,30,717.0,68.0,2.5,21.0,327.0,52.91,40.52
2016,7,25,17,45,672.0,62.5,2.5,20.5,275.0,49.8,37.97
2016,7,25,18,0,627.0,57.0,2.5,20.0,223.0,42.6,31.71
2016,7,25,18,15,557.5,50.0,2.45,19.0,174.0,38.27,27.87
2016,7,25,18,30,488.0,43.0,2.4,18.0,125.0,33.82,23.73
2016,7,25,18,45,377.5,33.5,2.35,17.5,84.0,26.92,17.07
2016,7,25,19,0,267.0,24.0,2.3,17.0,43.0,19.79,6.41
2016,7,25,19,15,133.5,12.0,2.25,16.5,21.5,10.91,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,99.0,9.0,0.95,15.5,14.0,28.64,0.0
2016,7,26,5,30,198.0,18.0,0.9,16.0,28.0,80.61,0.0
2016,7,26,5,45,321.5,28.5,0.9,17.0,66.0,152.69,104.11
2016,7,26,6,0,445.0,39.0,0.9,18.0,104.0,230.82,174.27
2016,7,26,6,15,521.0,46.5,0.85,18.5,151.5,298.86,233.17
2016,7,26,6,30,597.0,54.0,0.8,19.0,199.0,374.63,296.25
2016,7,26,6,45,415.5,89.5,0.75,19.5,201.5,344.27,274.59
2016,7,26,7,0,234.0,125.0,0.7,20.0,204.0,286.76,229.28
2016,7,26,7,15,260.5,144.0,0.65,20.5,245.5,336.21,268.02
2016,7,26,7,30,287.0,163.0,0.6,21.0,287.0,387.49,306.09
2016,7,26,7,45,551.5,122.5,0.55,21.5,398.0,569.8,442.46
2016,7,26,8,0,816.0,82.0,0.5,22.0,509.0,749.37,563.89
2016,7,26,8,15,835.5,85.0,0.5,22.5,558.5,799.89,592.12
2016,7,26,8,30,855.0,88.0,0.5,23.0,608.0,841.49,615.63
2016,7,26,8,45,869.0,91.0,0.5,23.5,653.5,883.59,639.09
2016,7,26,9,0,883.0,94.0,0.5,24.0,699.0,923.37,660.63
2016,7,26,9,15,894.5,96.0,0.55,24.5,740.5,957.08,679.17
2016,7,26,9,30,906.0,98.0,0.6,25.0,782.0,987.87,695.86
2016,7,26,9,45,912.5,100.5,0.65,25.5,817.5,1011.19,707.98
2016,7,26,10,0,919.0,103.0,0.7,26.0,853.0,1031.03,718.12
2016,7,26,10,15,926.0,104.5,0.8,26.0,882.5,1046.68,728.38
2016,7,26,10,30,933.0,106.0,0.9,26.0,912.0,1058.62,736.56
2016,7,26,10,45,937.5,107.0,1.0,26.0,935.5,1063.72,740.76
2016,7,26,11,0,942.0,108.0,1.1,26.0,959.0,1064.97,742.8
2016,7,26,11,15,945.0,108.5,1.2,26.0,974.5,1060.32,741.36
2016,7,26,11,30,948.0,109.0,1.3,26.0,990.0,1051.81,737.67
2016,7,26,11,45,949.5,109.5,1.4,26.5,998.5,1038.03,729.35
2016,7,26,12,0,951.0,110.0,1.5,27.0,1007.0,1020.53,718.77
2016,7,26,12,15,951.0,110.0,1.6,27.0,1008.0,997.52,706.14
2016,7,26,12,30,951.0,110.0,1.7,27.0,1009.0,971.05,691.25
2016,7,26,12,45,943.0,114.0,1.8,27.0,1000.0,937.99,672.0
2016,7,26,13,0,935.0,118.0,1.9,27.0,991.0,902.12,650.71
2016,7,26,13,15,932.0,117.5,1.95,26.5,976.5,863.64,628.15
2016,7,26,13,30,929.0,117.0,2.0,26.0,962.0,822.49,603.47
2016,7,26,13,45,925.5,115.5,2.1,26.0,940.5,777.61,575.09
2016,7,26,14,0,922.0,114.0,2.2,26.0,919.0,730.47,542.87
2016,7,26,14,15,915.5,112.5,2.25,26.0,890.5,679.39,506.27
2016,7,26,14,30,909.0,111.0,2.3,26.0,862.0,626.73,467.42
2016,7,26,14,45,901.5,109.0,2.4,26.0,827.5,571.79,425.83
2016,7,26,15,0,894.0,107.0,2.5,26.0,793.0,515.86,381.98
2016,7,26,15,15,882.5,104.5,2.5,25.5,753.0,457.1,334.95
2016,7,26,15,30,871.0,102.0,2.5,25.0,713.0,398.29,286.29
2016,7,26,15,45,857.5,99.0,2.55,25.0,668.5,338.68,235.38
2016,7,26,16,0,844.0,96.0,2.6,25.0,624.0,273.88,180.17
2016,7,26,16,15,825.5,93.0,2.55,24.5,575.0,214.48,130.79
2016,7,26,16,30,807.0,90.0,2.5,24.0,526.0,156.95,87.23
2016,7,26,16,45,783.5,86.0,2.5,24.0,475.5,100.51,54.52
2016,7,26,17,0,760.0,82.0,2.5,24.0,425.0,60.76,46.45
2016,7,26,17,15,726.0,77.0,2.45,23.5,372.5,58.51,44.8
2016,7,26,17,30,692.0,72.0,2.4,23.0,320.0,51.16,38.69
2016,7,26,17,45,646.0,66.0,2.35,22.5,269.0,48.13,36.2
2016,7,26,18,0,600.0,60.0,2.3,22.0,218.0,44.97,33.48
2016,7,26,18,15,530.0,52.5,2.2,21.0,169.5,40.34,29.41
2016,7,26,18,30,460.0,45.0,2.1,20.0,121.0,35.59,25.01
2016,7,26,18,45,351.0,34.0,2.05,19.5,80.5,27.41,17.25
2016,7,26,19,0,242.0,23.0,2.0,19.0,40.0,18.91,4.92
2016,7,26,19,15,121.0,11.5,2.0,18.5,20.0,10.46,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,5,15,70.5,8.5,0.95,17.0,11.5,22.28,0.0
2016,7,27,5,30,141.0,17.0,0.9,17.0,23.0,62.96,0.0
2016,7,27,5,45,252.0,29.5,0.9,17.5,58.5,131.38,88.45
2016,7,27,6,0,363.0,42.0,0.9,18.0,94.0,202.84,153.27
2016,7,27,6,15,439.5,51.5,0.9,18.5,139.5,268.92,210.38
2016,7,27,6,30,516.0,61.0,0.9,19.0,185.0,342.92,272.29
2016,7,27,6,45,306.0,96.0,0.9,19.5,174.0,292.2,234.08
2016,7,27,7,0,96.0,131.0,0.9,20.0,163.0,201.44,160.76
2016,7,27,7,15,83.5,151.5,0.9,20.5,183.0,208.93,166.64
2016,7,27,7,30,71.0,172.0,0.9,21.0,203.0,224.62,178.12
2016,7,27,7,45,139.0,195.5,0.95,21.5,265.5,314.35,248.56
2016,7,27,8,0,207.0,219.0,1.0,22.0,328.0,397.85,311.71
2016,7,27,8,15,495.5,162.0,1.0,22.0,454.0,605.85,468.5
2016,7,27,8,30,784.0,105.0,1.0,22.0,580.0,808.75,607.12
2016,7,27,8,45,799.5,108.5,1.0,22.5,624.5,850.96,629.68
2016,7,27,9,0,815.0,112.0,1.0,23.0,669.0,891.09,652.46
2016,7,27,9,15,827.5,114.5,1.0,23.0,709.0,924.92,672.15
2016,7,27,9,30,840.0,117.0,1.0,23.0,749.0,956.03,690.03
2016,7,27,9,45,586.0,239.0,1.05,23.5,690.5,858.42,624.15
2016,7,27,10,0,332.0,361.0,1.1,24.0,632.0,721.37,526.61
2016,7,27,10,15,579.5,256.0,1.15,24.0,748.5,879.03,638.33
2016,7,27,10,30,827.0,151.0,1.2,24.0,865.0,1011.75,721.91
2016,7,27,10,45,836.0,150.5,1.25,24.5,888.5,1019.15,723.39
2016,7,27,11,0,845.0,150.0,1.3,25.0,912.0,1022.98,724.44
2016,7,27,11,15,848.5,151.0,1.35,25.0,927.5,1007.08,714.84
2016,7,27,11,30,852.0,152.0,1.4,25.0,943.0,999.95,711.0
2016,7,27,11,45,858.0,150.0,1.5,25.5,952.5,988.94,704.06
2016,7,27,12,0,864.0,148.0,1.6,26.0,962.0,974.47,694.98
2016,7,27,12,15,864.0,148.0,1.65,25.5,962.5,952.83,683.42
2016,7,27,12,30,864.0,148.0,1.7,25.0,963.0,928.07,669.84
2016,7,27,12,45,872.5,141.5,1.75,25.0,959.5,901.93,653.98
2016,7,27,13,0,881.0,135.0,1.8,25.0,956.0,872.44,635.84
2016,7,27,13,15,878.0,134.0,1.85,25.0,942.0,835.22,612.48
2016,7,27,13,30,875.0,133.0,1.9,25.0,928.0,795.52,587.25
2016,7,27,13,45,875.0,129.0,1.95,25.0,908.0,753.09,559.58
2016,7,27,14,0,875.0,125.0,2.0,25.0,888.0,708.27,528.26
2016,7,27,14,15,867.5,123.5,2.0,24.5,859.5,658.62,493.24
2016,7,27,14,30,860.0,122.0,2.0,24.0,831.0,607.61,456.1
2016,7,27,14,45,856.0,117.0,2.05,24.0,798.5,554.42,415.53
2016,7,27,15,0,852.0,112.0,2.1,24.0,766.0,500.01,372.61
2016,7,27,15,15,840.0,110.0,2.1,23.5,726.5,443.68,327.3
2016,7,27,15,30,828.0,108.0,2.1,23.0,687.0,383.07,277.31
2016,7,27,15,45,534.5,189.5,2.15,23.0,554.5,304.62,219.36
2016,7,27,16,0,241.0,271.0,2.2,23.0,422.0,262.16,193.36
2016,7,27,16,15,191.0,252.0,2.2,22.5,365.5,225.68,166.79
2016,7,27,16,30,141.0,233.0,2.2,22.0,309.0,189.79,141.7
2016,7,27,16,45,99.0,205.5,2.2,22.0,256.5,162.4,123.7
2016,7,27,17,0,57.0,178.0,2.2,22.0,204.0,136.44,111.01
2016,7,27,17,15,64.0,158.0,2.15,21.5,184.0,122.44,99.77
2016,7,27,17,30,71.0,138.0,2.1,21.0,164.0,108.12,88.01
2016,7,27,17,45,63.0,117.0,2.1,20.5,137.5,92.79,75.12
2016,7,27,18,0,55.0,96.0,2.1,20.0,111.0,77.16,61.68
2016,7,27,18,15,43.5,75.5,2.1,19.5,86.0,61.57,47.96
2016,7,27,18,30,32.0,55.0,2.1,19.0,61.0,45.7,33.77
2016,7,27,18,45,16.0,37.0,2.1,18.5,40.0,31.32,20.49
2016,7,27,19,0,0.0,19.0,2.1,18.0,19.0,16.71,2.78
2016,7,27,19,15,0.0,9.5,2.05,17.5,9.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.0,8.0,1.1,14.5,12.0,25.44,0.0
2016,7,28,5,30,176.0,16.0,1.0,15.0,24.0,71.99,0.0
2016,7,28,5,45,296.0,26.5,0.95,15.5,60.0,142.56,95.39
2016,7,28,6,0,416.0,37.0,0.9,16.0,96.0,217.75,165.26
2016,7,28,6,15,491.0,44.5,0.85,16.0,141.5,283.64,223.45
2016,7,28,6,30,566.0,52.0,0.8,16.0,187.0,357.28,286.19
2016,7,28,6,45,293.5,85.5,0.75,16.5,156.5,273.42,221.42
2016,7,28,7,0,21.0,119.0,0.7,17.0,126.0,125.35,99.38
2016,7,28,7,15,24.0,138.0,0.7,17.5,147.5,146.19,116.68
2016,7,28,7,30,27.0,157.0,0.7,18.0,169.0,176.96,141.05
2016,7,28,7,45,45.5,184.5,0.7,18.5,207.5,220.42,175.3
2016,7,28,8,0,64.0,212.0,0.7,19.0,246.0,265.21,209.71
2016,7,28,8,15,47.5,221.5,0.7,19.5,247.5,262.07,205.49
2016,7,28,8,30,31.0,231.0,0.7,20.0,249.0,257.8,200.66
2016,7,28,8,45,54.5,265.5,0.75,20.5,301.5,315.49,244.39
2016,7,28,9,0,78.0,300.0,0.8,21.0,354.0,374.26,287.48
2016,7,28,9,15,99.5,326.0,0.85,21.5,398.5,422.46,321.87
2016,7,28,9,30,121.0,352.0,0.9,22.0,443.0,487.72,367.67
2016,7,28,9,45,107.0,366.0,1.0,22.5,449.5,471.91,354.63
2016,7,28,10,0,93.0,380.0,1.1,23.0,456.0,471.83,353.36
2016,7,28,10,15,502.0,239.5,1.15,23.0,670.0,779.59,577.93
2016,7,28,10,30,911.0,99.0,1.2,23.0,884.0,1030.29,737.7
2016,7,28,10,45,915.5,99.5,1.25,23.5,906.0,1034.93,735.78
2016,7,28,11,0,920.0,100.0,1.3,24.0,928.0,1035.81,735.05
2016,7,28,11,15,922.5,101.0,1.3,24.0,943.5,1031.42,731.77
2016,7,28,11,30,925.0,102.0,1.3,24.0,959.0,1023.26,726.35
2016,7,28,11,45,926.5,102.0,1.35,24.0,967.0,1009.37,718.38
2016,7,28,12,0,928.0,102.0,1.4,24.0,975.0,991.86,708.24
2016,7,28,12,15,927.5,102.0,1.45,24.0,975.0,968.94,694.72
2016,7,28,12,30,927.0,102.0,1.5,24.0,975.0,942.67,679.07
2016,7,28,12,45,598.5,276.5,1.55,24.0,838.5,801.8,585.72
2016,7,28,13,0,270.0,451.0,1.6,24.0,702.0,653.15,478.53
2016,7,28,13,15,584.5,281.5,1.6,23.5,814.5,741.79,549.04
2016,7,28,13,30,899.0,112.0,1.6,23.0,927.0,795.59,590.11
2016,7,28,13,45,895.5,110.0,1.65,23.0,906.0,751.46,560.69
2016,7,28,14,0,892.0,108.0,1.7,23.0,885.0,705.17,528.64
2016,7,28,14,15,885.0,107.0,1.7,23.0,857.0,655.56,492.59
2016,7,28,14,30,878.0,106.0,1.7,23.0,829.0,604.5,454.45
2016,7,28,14,45,870.5,103.5,1.75,23.0,795.0,550.68,413.38
2016,7,28,15,0,863.0,101.0,1.8,23.0,761.0,495.94,370.17
2016,7,28,15,15,851.5,99.0,1.8,22.5,721.5,439.26,324.49
2016,7,28,15,30,840.0,97.0,1.8,22.0,682.0,382.56,277.22
2016,7,28,15,45,610.0,168.5,1.85,22.0,579.0,310.1,222.03
2016,7,28,16,0,380.0,240.0,1.9,22.0,476.0,272.99,197.3
2016,7,28,16,15,577.5,162.5,1.9,21.5,488.5,218.31,145.37
2016,7,28,16,30,775.0,85.0,1.9,21.0,501.0,148.22,82.65
2016,7,28,16,45,448.0,135.0,1.9,21.0,370.0,112.91,74.94
2016,7,28,17,0,121.0,185.0,1.9,21.0,239.0,134.37,109.77
2016,7,28,17,15,115.0,163.0,1.9,20.5,209.0,120.34,98.35
2016,7,28,17,30,109.0,141.0,1.9,20.0,179.0,105.83,86.38
2016,7,28,17,45,100.0,119.0,1.9,19.5,149.5,90.83,73.72
2016,7,28,18,0,91.0,97.0,1.9,19.0,120.0,75.39,60.38
2016,7,28,18,15,76.5,76.0,1.85,18.5,92.5,60.13,46.89
2016,7,28,18,30,62.0,55.0,1.8,18.0,65.0,44.48,32.82
2016,7,28,18,45,31.0,37.5,1.75,18.0,42.5,31.61,20.68
2016,7,28,19,0,0.0,20.0,1.7,18.0,20.0,17.44,1.9
2016,7,28,19,15,0.0,10.0,1.65,17.5,10.0,9.1,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,70.0,7.5,0.65,15.0,10.5,21.27,0.0
2016,7,29,5,30,140.0,15.0,0.6,15.0,21.0,50.35,0.0
2016,7,29,5,45,253.0,27.0,0.55,15.5,55.0,129.4,85.16
2016,7,29,6,0,366.0,39.0,0.5,16.0,89.0,201.03,152.08
2016,7,29,6,15,442.0,47.5,0.5,16.0,133.5,265.83,208.83
2016,7,29,6,30,518.0,56.0,0.5,16.0,178.0,338.55,270.46
2016,7,29,6,45,260.0,83.0,0.55,16.5,144.0,252.42,204.07
2016,7,29,7,0,2.0,110.0,0.6,17.0,110.0,104.41,81.81
2016,7,29,7,15,10.5,131.0,0.65,17.5,135.5,130.1,103.28
2016,7,29,7,30,19.0,152.0,0.7,18.0,161.0,156.52,124.44
2016,7,29,7,45,34.0,179.0,0.75,18.5,196.5,205.89,163.66
2016,7,29,8,0,49.0,206.0,0.8,19.0,232.0,246.93,195.35
2016,7,29,8,15,67.5,233.5,0.8,19.0,272.5,292.33,230.2
2016,7,29,8,30,86.0,261.0,0.8,19.0,313.0,338.75,265.11
2016,7,29,8,45,105.0,286.0,0.85,19.5,354.5,383.58,297.83
2016,7,29,9,0,124.0,311.0,0.9,20.0,396.0,445.01,341.92
2016,7,29,9,15,166.0,331.0,0.95,20.5,451.5,507.32,386.38
2016,7,29,9,30,208.0,351.0,1.0,21.0,507.0,570.68,430.53
2016,7,29,9,45,186.0,371.0,1.05,21.5,515.5,571.93,428.68
2016,7,29,10,0,164.0,391.0,1.1,22.0,524.0,571.45,426.26
2016,7,29,10,15,527.5,248.0,1.1,22.0,698.0,814.85,602.07
2016,7,29,10,30,891.0,105.0,1.1,22.0,872.0,1017.26,730.19
2016,7,29,10,45,897.5,105.0,1.15,22.0,895.0,1023.27,731.2
2016,7,29,11,0,904.0,105.0,1.2,22.0,918.0,1025.6,732.8
2016,7,29,11,15,907.5,106.0,1.2,22.0,934.0,1022.23,730.12
2016,7,29,11,30,911.0,107.0,1.2,22.0,950.0,1015.11,725.3
2016,7,29,11,45,915.0,106.0,1.25,22.5,959.0,1002.76,716.88
2016,7,29,12,0,919.0,105.0,1.3,23.0,968.0,986.77,706.31
2016,7,29,12,15,919.5,105.0,1.35,23.0,969.5,964.9,693.45
2016,7,29,12,30,920.0,105.0,1.4,23.0,971.0,939.65,678.46
2016,7,29,12,45,919.5,104.5,1.45,23.0,964.5,909.78,660.43
2016,7,29,13,0,919.0,104.0,1.5,23.0,958.0,876.84,640.28
2016,7,29,13,15,916.5,103.5,1.55,23.0,944.0,839.32,616.92
2016,7,29,13,30,914.0,103.0,1.6,23.0,930.0,799.14,591.53
2016,7,29,13,45,911.5,101.0,1.65,23.0,909.5,755.11,563.19
2016,7,29,14,0,909.0,99.0,1.7,23.0,889.0,708.78,531.43
2016,7,29,14,15,599.0,234.0,1.7,22.5,747.5,585.75,440.75
2016,7,29,14,30,289.0,369.0,1.7,22.0,606.0,482.74,363.67
2016,7,29,14,45,289.5,353.0,1.7,22.0,582.0,448.66,338.79
2016,7,29,15,0,290.0,337.0,1.7,22.0,558.0,414.33,312.72
2016,7,29,15,15,285.0,321.5,1.7,22.0,529.5,377.9,284.56
2016,7,29,15,30,280.0,306.0,1.7,22.0,501.0,341.93,256.23
2016,7,29,15,45,231.5,291.0,1.7,22.0,445.0,298.94,223.35
2016,7,29,16,0,183.0,276.0,1.7,22.0,389.0,257.24,191.97
2016,7,29,16,15,199.0,251.0,1.7,21.5,365.5,226.03,167.1
2016,7,29,16,30,215.0,226.0,1.7,21.0,342.0,193.31,141.81
2016,7,29,16,45,116.0,191.5,1.7,21.0,253.5,147.55,111.8
2016,7,29,17,0,17.0,157.0,1.7,21.0,165.0,129.29,105.38
2016,7,29,17,15,13.5,139.0,1.65,20.5,144.5,114.97,93.77
2016,7,29,17,30,10.0,121.0,1.6,20.0,124.0,100.54,81.82
2016,7,29,17,45,5.0,102.5,1.6,19.5,104.0,85.63,69.22
2016,7,29,18,0,0.0,84.0,1.6,19.0,84.0,70.63,56.24
2016,7,29,18,15,0.0,65.0,1.55,18.5,65.0,55.18,42.58
2016,7,29,18,30,0.0,46.0,1.5,18.0,46.0,39.6,28.59
2016,7,29,18,45,0.0,30.0,1.45,17.5,30.0,26.17,16.09
2016,7,29,19,0,0.0,14.0,1.4,17.0,14.0,12.32,0.0
2016,7,29,19,15,0.0,7.0,1.3,16.5,7.0,6.37,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,93.0,7.5,0.4,13.0,11.0,6.82,0.0
2016,7,30,5,30,186.0,15.0,0.4,13.0,22.0,62.39,0.0
2016,7,30,5,45,313.5,25.0,0.4,13.5,58.5,146.84,95.53
2016,7,30,6,0,441.0,35.0,0.4,14.0,95.0,225.22,170.75
2016,7,30,6,15,517.5,42.5,0.4,14.5,141.5,293.15,230.4
2016,7,30,6,30,594.0,50.0,0.4,15.0,188.0,369.03,294.3
2016,7,30,6,45,297.0,71.0,0.45,15.5,140.0,258.39,209.48
2016,7,30,7,0,0.0,92.0,0.5,16.0,92.0,84.38,65.42
2016,7,30,7,15,0.0,107.0,0.5,16.5,107.0,98.31,77.21
2016,7,30,7,30,0.0,122.0,0.5,17.0,122.0,112.24,88.27
2016,7,30,7,45,4.5,146.5,0.55,17.5,149.0,139.18,109.84
2016,7,30,8,0,9.0,171.0,0.6,18.0,176.0,166.49,131.26
2016,7,30,8,15,9.0,181.0,0.6,18.0,186.5,175.59,137.96
2016,7,30,8,30,9.0,191.0,0.6,18.0,197.0,184.76,144.74
2016,7,30,8,45,11.0,208.0,0.65,18.5,216.0,202.76,158.24
2016,7,30,9,0,13.0,225.0,0.7,19.0,235.0,220.82,171.59
2016,7,30,9,15,25.0,263.5,0.75,19.0,283.0,269.88,209.27
2016,7,30,9,30,37.0,302.0,0.8,19.0,331.0,336.35,259.09
2016,7,30,9,45,33.5,309.5,0.85,19.5,336.5,339.57,260.04
2016,7,30,10,0,30.0,317.0,0.9,20.0,342.0,342.58,261.3
2016,7,30,10,15,78.0,367.5,0.9,20.0,434.0,442.31,335.37
2016,7,30,10,30,126.0,418.0,0.9,20.0,526.0,558.72,417.73
2016,7,30,10,45,232.5,415.5,0.95,20.5,621.5,660.22,488.97
2016,7,30,11,0,339.0,413.0,1.0,21.0,717.0,775.86,566.91
2016,7,30,11,15,640.5,255.5,1.0,21.0,842.5,927.67,672.58
2016,7,30,11,30,942.0,98.0,1.0,21.0,968.0,1037.09,739.32
2016,7,30,11,45,942.5,98.5,1.05,21.0,976.0,1022.49,729.38
2016,7,30,12,0,943.0,99.0,1.1,21.0,984.0,1004.2,718.97
2016,7,30,12,15,943.0,99.0,1.15,21.0,984.5,981.37,705.74
2016,7,30,12,30,943.0,99.0,1.2,21.0,985.0,955.09,690.3
2016,7,30,12,45,667.0,249.5,1.25,21.0,874.0,837.97,614.39
2016,7,30,13,0,391.0,400.0,1.3,21.0,763.0,709.0,522.67
2016,7,30,13,15,406.0,379.5,1.3,21.0,751.5,686.43,508.93
2016,7,30,13,30,421.0,359.0,1.3,21.0,740.0,656.89,489.17
2016,7,30,13,45,345.5,385.5,1.3,21.0,693.0,597.99,446.69
2016,7,30,14,0,270.0,412.0,1.3,21.0,646.0,547.41,409.83
2016,7,30,14,15,279.0,391.0,1.3,20.5,626.0,515.76,388.41
2016,7,30,14,30,288.0,370.0,1.3,20.0,606.0,483.13,365.53
2016,7,30,14,45,162.0,339.0,1.35,20.0,471.0,372.76,284.0
2016,7,30,15,0,36.0,308.0,1.4,20.0,336.0,277.62,212.92
2016,7,30,15,15,74.0,312.5,1.4,19.5,365.5,290.95,223.75
2016,7,30,15,30,112.0,317.0,1.4,19.0,395.0,298.94,229.39
2016,7,30,15,45,70.5,275.5,1.4,19.0,323.5,245.03,188.56
2016,7,30,16,0,29.0,234.0,1.4,19.0,252.0,196.97,152.59
2016,7,30,16,15,60.5,230.0,1.4,18.5,263.5,193.67,149.37
2016,7,30,16,30,92.0,226.0,1.4,18.0,275.0,185.66,142.5
2016,7,30,16,45,46.0,176.5,1.4,18.0,201.0,140.94,109.63
2016,7,30,17,0,0.0,127.0,1.4,18.0,127.0,107.5,87.96
2016,7,30,17,15,0.0,111.5,1.3,17.5,111.5,94.86,77.54
2016,7,30,17,30,0.0,96.0,1.2,17.0,96.0,82.11,66.79
2016,7,30,17,45,0.0,80.0,1.2,17.0,80.0,68.89,55.29
2016,7,30,18,0,0.0,64.0,1.2,17.0,64.0,55.56,43.5
2016,7,30,18,15,247.0,50.5,1.1,16.5,89.0,37.77,27.68
2016,7,30,18,30,494.0,37.0,1.0,16.0,114.0,29.09,19.72
2016,7,30,18,45,379.0,28.0,0.95,15.5,74.0,22.44,13.04
2016,7,30,19,0,264.0,19.0,0.9,15.0,34.0,15.57,0.0
2016,7,30,19,15,132.0,9.5,0.85,14.5,17.0,8.64,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
