Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.5,7.0,1.1,12.0,10.0,6.37,0.0
2016,7,31,5,30,157.0,14.0,1.1,12.0,20.0,53.86,0.0
2016,7,31,5,45,287.5,25.0,1.15,12.5,56.0,137.92,88.27
2016,7,31,6,0,418.0,36.0,1.2,13.0,92.0,217.76,166.56
2016,7,31,6,15,496.5,44.0,1.2,13.5,138.0,285.94,227.56
2016,7,31,6,30,575.0,52.0,1.2,14.0,184.0,362.32,293.32
2016,7,31,6,45,287.5,71.0,1.2,14.5,137.0,253.48,208.12
2016,7,31,7,0,0.0,90.0,1.2,15.0,90.0,82.41,64.27
2016,7,31,7,15,2.0,114.5,1.15,15.0,115.5,107.46,85.49
2016,7,31,7,30,4.0,139.0,1.1,15.0,141.0,132.68,106.16
2016,7,31,7,45,17.5,166.5,1.1,15.5,175.5,169.7,136.26
2016,7,31,8,0,31.0,194.0,1.1,16.0,210.0,219.77,176.13
2016,7,31,8,15,32.5,213.0,1.05,16.5,231.5,241.02,191.83
2016,7,31,8,30,34.0,232.0,1.0,17.0,253.0,262.24,207.34
2016,7,31,8,45,30.0,243.5,1.0,17.5,263.0,270.23,212.29
2016,7,31,9,0,26.0,255.0,1.0,18.0,273.0,263.15,205.68
2016,7,31,9,15,63.5,300.0,1.0,18.0,346.5,360.89,280.83
2016,7,31,9,30,101.0,345.0,1.0,18.0,420.0,445.24,343.1
2016,7,31,9,45,144.0,366.5,1.0,18.5,479.5,526.82,401.17
2016,7,31,10,0,187.0,388.0,1.0,19.0,539.0,591.97,446.1
2016,7,31,10,15,555.0,243.0,1.0,19.0,714.5,843.94,627.33
2016,7,31,10,30,923.0,98.0,1.0,19.0,890.0,1043.19,752.64
2016,7,31,10,45,928.5,98.5,1.05,19.5,913.0,1048.84,751.93
2016,7,31,11,0,934.0,99.0,1.1,20.0,936.0,1050.66,751.86
2016,7,31,11,15,937.0,99.5,1.15,20.0,952.0,1046.11,749.43
2016,7,31,11,30,940.0,100.0,1.2,20.0,968.0,1037.72,744.79
2016,7,31,11,45,942.5,100.0,1.25,20.0,976.5,1024.52,737.26
2016,7,31,12,0,945.0,100.0,1.3,20.0,985.0,1007.59,727.47
2016,7,31,12,15,945.0,100.0,1.35,20.0,985.5,984.65,713.91
2016,7,31,12,30,945.0,100.0,1.4,20.0,986.0,958.25,698.13
2016,7,31,12,45,943.5,100.0,1.45,20.0,979.0,927.19,679.27
2016,7,31,13,0,942.0,100.0,1.5,20.0,972.0,893.0,658.22
2016,7,31,13,15,939.0,99.5,1.55,20.0,957.5,854.15,633.86
2016,7,31,13,30,936.0,99.0,1.6,20.0,943.0,812.59,607.41
2016,7,31,13,45,933.5,97.0,1.65,20.0,922.0,767.51,578.17
2016,7,31,14,0,931.0,95.0,1.7,20.0,901.0,720.05,545.55
2016,7,31,14,15,925.0,94.0,1.7,20.0,873.0,669.11,508.18
2016,7,31,14,30,919.0,93.0,1.7,20.0,845.0,616.51,468.51
2016,7,31,14,45,912.5,90.5,1.7,20.0,810.5,560.94,425.39
2016,7,31,15,0,906.0,88.0,1.7,20.0,776.0,504.26,379.97
2016,7,31,15,15,895.5,86.5,1.7,19.5,736.5,445.91,332.36
2016,7,31,15,30,885.0,85.0,1.7,19.0,697.0,387.36,282.88
2016,7,31,15,45,572.5,174.5,1.7,19.0,560.5,302.97,219.81
2016,7,31,16,0,260.0,264.0,1.7,19.0,424.0,261.17,194.5
2016,7,31,16,15,227.5,245.0,1.7,18.5,377.0,226.52,168.26
2016,7,31,16,30,195.0,226.0,1.7,18.0,330.0,190.49,142.15
2016,7,31,16,45,113.0,195.0,1.7,18.0,254.0,149.06,114.59
2016,7,31,17,0,31.0,164.0,1.7,18.0,178.0,127.37,105.03
2016,7,31,17,15,27.5,144.5,1.65,17.5,156.0,113.46,93.62
2016,7,31,17,30,24.0,125.0,1.6,17.0,134.0,99.25,81.7
2016,7,31,17,45,321.0,88.0,1.6,17.0,170.0,63.42,50.48
2016,7,31,18,0,618.0,51.0,1.6,17.0,206.0,41.78,31.37
2016,7,31,18,15,547.5,44.5,1.55,16.5,158.0,34.18,24.51
2016,7,31,18,30,477.0,38.0,1.5,16.0,110.0,30.0,20.46
2016,7,31,18,45,360.0,28.0,1.5,15.5,71.0,22.5,12.94
2016,7,31,19,0,243.0,18.0,1.5,15.0,32.0,14.72,0.0
2016,7,31,19,15,121.5,9.0,1.45,14.5,16.0,8.19,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,5,15,56.5,7.0,0.6,12.5,9.0,0.0,0.0
2016,8,1,5,30,113.0,14.0,0.6,13.0,18.0,42.32,0.0
2016,8,1,5,45,241.5,26.5,0.65,13.5,52.5,124.05,76.81
2016,8,1,6,0,370.0,39.0,0.7,14.0,87.0,202.81,153.99
2016,8,1,6,15,451.5,48.0,0.7,14.0,132.5,270.98,214.45
2016,8,1,6,30,533.0,57.0,0.7,14.0,178.0,347.68,280.14
2016,8,1,6,45,276.5,86.0,0.7,14.5,150.0,265.86,216.77
2016,8,1,7,0,20.0,115.0,0.7,15.0,122.0,121.15,96.71
2016,8,1,7,15,13.5,128.0,0.7,15.5,133.0,129.33,103.53
2016,8,1,7,30,7.0,141.0,0.7,16.0,144.0,137.01,109.18
2016,8,1,7,45,9.5,157.5,0.75,16.5,162.0,154.5,122.94
2016,8,1,8,0,12.0,174.0,0.8,17.0,180.0,172.19,136.6
2016,8,1,8,15,8.0,175.0,0.85,17.0,179.5,168.9,133.36
2016,8,1,8,30,4.0,176.0,0.9,17.0,179.0,165.66,130.25
2016,8,1,8,45,4.0,180.0,0.95,17.5,183.0,168.89,132.24
2016,8,1,9,0,4.0,184.0,1.0,18.0,187.0,172.25,134.31
2016,8,1,9,15,6.5,200.5,1.05,18.0,205.5,190.18,148.24
2016,8,1,9,30,9.0,217.0,1.1,18.0,224.0,208.18,162.07
2016,8,1,9,45,11.5,237.5,1.15,18.5,247.0,230.1,178.51
2016,8,1,10,0,14.0,258.0,1.2,19.0,270.0,252.01,194.74
2016,8,1,10,15,21.0,294.5,1.2,19.0,312.5,294.01,226.52
2016,8,1,10,30,28.0,331.0,1.2,19.0,355.0,352.36,269.89
2016,8,1,10,45,117.5,385.5,1.25,19.5,490.0,513.62,389.31
2016,8,1,11,0,207.0,440.0,1.3,20.0,625.0,656.85,489.58
2016,8,1,11,15,565.0,277.5,1.3,20.0,795.0,874.97,645.33
2016,8,1,11,30,923.0,115.0,1.3,20.0,965.0,1036.73,748.42
2016,8,1,11,45,924.5,115.5,1.35,20.0,973.5,1023.04,738.16
2016,8,1,12,0,926.0,116.0,1.4,20.0,982.0,1005.71,728.03
2016,8,1,12,15,926.5,116.0,1.4,20.0,983.0,983.38,713.98
2016,8,1,12,30,927.0,116.0,1.4,20.0,984.0,957.64,697.82
2016,8,1,12,45,928.5,114.0,1.4,20.0,978.0,927.59,678.88
2016,8,1,13,0,930.0,112.0,1.4,20.0,972.0,894.33,657.82
2016,8,1,13,15,927.0,111.5,1.4,20.0,957.5,855.7,633.12
2016,8,1,13,30,924.0,111.0,1.4,20.0,943.0,814.4,606.46
2016,8,1,13,45,920.0,109.5,1.45,20.0,921.5,768.99,577.27
2016,8,1,14,0,916.0,108.0,1.5,20.0,900.0,721.37,544.41
2016,8,1,14,15,909.5,107.0,1.5,19.5,871.5,670.6,508.39
2016,8,1,14,30,903.0,106.0,1.5,19.0,843.0,618.26,469.99
2016,8,1,14,45,895.0,104.0,1.55,19.0,808.5,562.95,427.48
2016,8,1,15,0,887.0,102.0,1.6,19.0,774.0,506.7,382.69
2016,8,1,15,15,875.5,100.0,1.6,18.5,734.0,448.33,335.15
2016,8,1,15,30,864.0,98.0,1.6,18.0,694.0,389.9,285.89
2016,8,1,15,45,849.5,95.5,1.65,18.0,649.0,330.39,234.16
2016,8,1,16,0,835.0,93.0,1.7,18.0,604.0,265.89,178.17
2016,8,1,16,15,816.0,90.0,1.7,17.5,556.0,206.58,128.05
2016,8,1,16,30,797.0,87.0,1.7,17.0,508.0,149.23,84.25
2016,8,1,16,45,771.0,83.0,1.75,17.0,457.0,92.97,52.34
2016,8,1,17,0,745.0,79.0,1.8,17.0,406.0,58.9,46.25
2016,8,1,17,15,710.5,74.5,1.85,16.5,354.0,56.98,44.84
2016,8,1,17,30,676.0,70.0,1.9,16.0,302.0,50.13,38.97
2016,8,1,17,45,623.5,64.5,1.95,16.0,251.0,47.41,36.59
2016,8,1,18,0,571.0,59.0,2.0,16.0,200.0,44.64,34.03
2016,8,1,18,15,495.0,51.0,2.0,15.5,152.5,39.59,29.35
2016,8,1,18,30,419.0,43.0,2.0,15.0,105.0,34.41,24.33
2016,8,1,18,45,294.0,31.5,2.0,14.5,66.5,25.71,15.46
2016,8,1,19,0,169.0,20.0,2.0,14.0,28.0,16.65,0.0
2016,8,1,19,15,84.5,10.0,2.0,13.5,14.0,9.1,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,5,15,47.0,7.0,1.95,12.5,8.5,0.0,0.0
2016,8,2,5,30,94.0,14.0,1.9,13.0,17.0,37.34,0.0
2016,8,2,5,45,230.5,26.5,1.9,13.5,51.5,119.86,71.82
2016,8,2,6,0,367.0,39.0,1.9,14.0,86.0,201.76,153.68
2016,8,2,6,15,453.0,48.0,1.9,14.0,132.5,271.8,216.69
2016,8,2,6,30,539.0,57.0,1.9,14.0,179.0,350.86,285.62
2016,8,2,6,45,269.5,61.5,1.9,14.5,122.5,232.32,191.77
2016,8,2,7,0,0.0,66.0,1.9,15.0,66.0,58.46,44.19
2016,8,2,7,15,0.0,79.5,1.9,15.5,79.5,70.98,54.77
2016,8,2,7,30,0.0,93.0,1.9,16.0,93.0,83.51,65.0
2016,8,2,7,45,0.0,116.0,1.9,16.5,116.0,105.39,82.81
2016,8,2,8,0,0.0,139.0,1.9,17.0,139.0,127.34,100.36
2016,8,2,8,15,1.5,155.5,1.85,17.5,156.5,144.07,113.43
2016,8,2,8,30,3.0,172.0,1.8,18.0,174.0,160.9,126.41
2016,8,2,8,45,4.5,183.5,1.8,18.5,186.5,172.86,135.37
2016,8,2,9,0,6.0,195.0,1.8,19.0,199.0,184.92,144.32
2016,8,2,9,15,15.5,236.5,1.8,19.0,248.0,234.24,182.99
2016,8,2,9,30,25.0,278.0,1.8,19.0,297.0,284.11,221.3
2016,8,2,9,45,51.0,323.0,1.85,19.5,363.5,372.02,287.81
2016,8,2,10,0,77.0,368.0,1.9,20.0,430.0,444.73,341.06
2016,8,2,10,15,67.5,375.0,1.9,20.5,431.0,440.76,336.16
2016,8,2,10,30,58.0,382.0,1.9,21.0,432.0,436.36,331.47
2016,8,2,10,45,105.0,411.5,1.95,21.5,505.0,512.28,387.08
2016,8,2,11,0,152.0,441.0,2.0,22.0,578.0,603.0,451.05
2016,8,2,11,15,547.0,275.5,2.05,22.0,777.0,855.62,635.84
2016,8,2,11,30,942.0,110.0,2.1,22.0,976.0,1050.98,763.66
2016,8,2,11,45,943.5,110.5,2.2,22.0,984.5,1037.05,753.47
2016,8,2,12,0,945.0,111.0,2.3,22.0,993.0,1019.39,743.24
2016,8,2,12,15,945.0,111.0,2.4,22.0,993.5,996.19,729.41
2016,8,2,12,30,945.0,111.0,2.5,22.0,994.0,969.52,713.25
2016,8,2,12,45,937.5,114.5,2.6,22.5,985.5,936.22,691.25
2016,8,2,13,0,930.0,118.0,2.7,23.0,977.0,900.08,667.25
2016,8,2,13,15,598.5,275.0,2.75,23.0,824.5,749.12,561.37
2016,8,2,13,30,267.0,432.0,2.8,23.0,672.0,600.95,450.55
2016,8,2,13,45,349.0,388.5,2.9,23.0,695.0,603.84,455.54
2016,8,2,14,0,431.0,345.0,3.0,23.0,718.0,601.47,455.24
2016,8,2,14,15,448.0,325.5,3.05,23.0,701.5,568.34,431.09
2016,8,2,14,30,465.0,306.0,3.1,23.0,685.0,532.94,404.77
2016,8,2,14,45,326.0,331.0,3.15,23.0,591.0,450.39,342.26
2016,8,2,15,0,187.0,356.0,3.2,23.0,497.0,383.53,291.68
2016,8,2,15,15,130.0,329.0,3.25,22.5,424.5,323.21,246.77
2016,8,2,15,30,73.0,302.0,3.3,22.0,352.0,273.88,210.14
2016,8,2,15,45,70.5,280.5,3.35,22.0,326.0,248.39,190.5
2016,8,2,16,0,68.0,259.0,3.4,22.0,300.0,223.48,171.14
2016,8,2,16,15,70.0,238.5,3.4,21.5,278.5,200.6,153.51
2016,8,2,16,30,72.0,218.0,3.4,21.0,257.0,177.7,136.12
2016,8,2,16,45,59.0,193.5,3.45,21.0,223.0,151.66,117.23
2016,8,2,17,0,46.0,169.0,3.5,21.0,189.0,130.34,106.59
2016,8,2,17,15,40.5,148.5,3.45,20.5,164.5,115.82,94.73
2016,8,2,17,30,35.0,128.0,3.4,20.0,140.0,100.99,82.37
2016,8,2,17,45,288.5,95.5,3.4,19.5,167.5,68.86,54.71
2016,8,2,18,0,542.0,63.0,3.4,19.0,195.0,47.98,36.48
2016,8,2,18,15,462.0,54.0,3.3,18.5,148.0,42.23,31.22
2016,8,2,18,30,382.0,45.0,3.2,18.0,101.0,36.29,25.55
2016,8,2,18,45,255.5,32.0,3.15,17.5,63.0,26.26,15.42
2016,8,2,19,0,129.0,19.0,3.1,17.0,25.0,15.02,0.0
2016,8,2,19,15,64.5,9.5,3.05,16.5,12.5,8.64,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,40.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,81.0,12.0,1.1,15.0,15.0,32.12,0.0
2016,8,3,5,45,211.5,25.5,1.05,15.5,48.5,112.19,63.67
2016,8,3,6,0,342.0,39.0,1.0,16.0,82.0,192.36,144.61
2016,8,3,6,15,428.5,49.0,0.95,16.5,128.0,262.33,205.99
2016,8,3,6,30,515.0,59.0,0.9,17.0,174.0,341.48,272.75
2016,8,3,6,45,287.5,91.5,0.85,17.5,159.0,278.96,225.1
2016,8,3,7,0,60.0,124.0,0.8,18.0,144.0,164.12,131.33
2016,8,3,7,15,68.5,145.0,0.75,18.5,171.0,193.78,155.63
2016,8,3,7,30,77.0,166.0,0.7,19.0,198.0,224.04,179.19
2016,8,3,7,45,125.5,190.5,0.7,19.5,251.0,301.18,239.62
2016,8,3,8,0,174.0,215.0,0.7,20.0,304.0,370.32,291.8
2016,8,3,8,15,259.5,224.5,0.7,20.5,371.5,470.47,366.09
2016,8,3,8,30,345.0,234.0,0.7,21.0,439.0,562.18,431.34
2016,8,3,8,45,598.5,168.0,0.7,21.5,556.5,747.96,562.56
2016,8,3,9,0,852.0,102.0,0.7,22.0,674.0,917.66,668.83
2016,8,3,9,15,864.5,104.5,0.8,22.0,716.0,943.34,682.97
2016,8,3,9,30,877.0,107.0,0.9,22.0,758.0,975.07,703.09
2016,8,3,9,45,883.5,110.5,1.0,22.5,793.0,998.98,716.83
2016,8,3,10,0,890.0,114.0,1.1,23.0,828.0,1019.45,728.52
2016,8,3,10,15,897.5,115.5,1.2,23.0,858.5,1035.2,738.77
2016,8,3,10,30,905.0,117.0,1.3,23.0,889.0,1047.32,746.92
2016,8,3,10,45,544.5,279.0,1.45,23.5,747.0,866.11,629.23
2016,8,3,11,0,184.0,441.0,1.6,24.0,605.0,635.67,466.12
2016,8,3,11,15,553.0,281.5,1.7,24.0,786.5,867.96,635.49
2016,8,3,11,30,922.0,122.0,1.8,24.0,968.0,1043.82,749.27
2016,8,3,11,45,923.5,122.5,1.9,24.0,976.5,1029.97,739.53
2016,8,3,12,0,925.0,123.0,2.0,24.0,985.0,1012.46,729.69
2016,8,3,12,15,688.5,253.0,2.05,23.5,895.0,911.06,665.84
2016,8,3,12,30,452.0,383.0,2.1,23.0,805.0,794.52,584.24
2016,8,3,12,45,308.0,421.5,2.2,23.0,708.5,677.21,502.43
2016,8,3,13,0,164.0,460.0,2.3,23.0,612.0,568.19,423.67
2016,8,3,13,15,254.0,435.0,2.35,22.5,665.5,611.14,457.98
2016,8,3,13,30,344.0,410.0,2.4,22.0,719.0,640.64,481.42
2016,8,3,13,45,301.5,410.0,2.5,22.0,676.0,588.5,443.68
2016,8,3,14,0,259.0,410.0,2.6,22.0,633.0,539.18,407.98
2016,8,3,14,15,213.5,401.0,2.65,22.0,581.0,483.34,366.97
2016,8,3,14,30,168.0,392.0,2.7,22.0,529.0,433.05,329.63
2016,8,3,14,45,205.0,370.0,2.8,22.0,529.5,419.99,320.24
2016,8,3,15,0,242.0,348.0,2.9,22.0,530.0,400.55,305.21
2016,8,3,15,15,219.0,330.5,2.95,21.5,489.0,360.76,275.03
2016,8,3,15,30,196.0,313.0,3.0,21.0,448.0,321.1,244.71
2016,8,3,15,45,131.5,285.5,3.05,21.0,373.0,265.03,202.24
2016,8,3,16,0,67.0,258.0,3.1,21.0,298.0,222.42,170.89
2016,8,3,16,15,41.5,221.0,3.15,20.5,245.0,183.73,141.88
2016,8,3,16,30,16.0,184.0,3.2,20.0,192.0,155.11,120.86
2016,8,3,16,45,12.5,165.5,3.25,20.0,171.5,137.73,107.6
2016,8,3,17,0,9.0,147.0,3.3,20.0,151.0,121.76,99.72
2016,8,3,17,15,5.0,129.0,3.3,19.5,131.5,107.38,87.87
2016,8,3,17,30,1.0,111.0,3.3,19.0,112.0,92.88,75.69
2016,8,3,17,45,284.5,85.0,3.35,18.5,154.0,61.32,48.35
2016,8,3,18,0,568.0,59.0,3.4,18.0,196.0,44.87,33.89
2016,8,3,18,15,488.5,50.5,3.35,17.5,148.0,39.39,28.86
2016,8,3,18,30,409.0,42.0,3.3,17.0,100.0,33.76,23.43
2016,8,3,18,45,280.0,30.0,3.25,16.5,62.5,24.56,13.85
2016,8,3,19,0,151.0,18.0,3.2,16.0,25.0,14.26,0.0
2016,8,3,19,15,75.5,9.0,3.15,15.5,12.5,8.19,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,28.5,6.0,2.3,12.5,6.5,0.0,0.0
2016,8,4,5,30,57.0,12.0,2.3,13.0,13.0,25.84,0.0
2016,8,4,5,45,190.0,26.5,2.35,13.5,46.5,105.1,56.93
2016,8,4,6,0,323.0,41.0,2.4,14.0,80.0,186.99,141.94
2016,8,4,6,15,412.0,51.0,2.4,14.5,126.0,257.32,204.96
2016,8,4,6,30,501.0,61.0,2.4,15.0,172.0,336.97,274.03
2016,8,4,6,45,250.5,57.0,2.45,15.5,112.5,216.76,178.61
2016,8,4,7,0,0.0,53.0,2.5,16.0,53.0,46.78,34.17
2016,8,4,7,15,0.0,63.5,2.45,16.0,63.5,56.11,42.12
2016,8,4,7,30,0.0,74.0,2.4,16.0,74.0,65.45,49.87
2016,8,4,7,45,0.0,85.0,2.35,16.5,85.0,75.43,57.95
2016,8,4,8,0,0.0,96.0,2.3,17.0,96.0,85.58,66.05
2016,8,4,8,15,0.0,107.5,2.25,17.0,107.5,96.23,74.59
2016,8,4,8,30,0.0,119.0,2.2,17.0,119.0,106.89,83.08
2016,8,4,8,45,0.0,132.0,2.15,17.5,132.0,118.99,92.49
2016,8,4,9,0,0.0,145.0,2.1,18.0,145.0,131.1,101.8
2016,8,4,9,15,2.0,162.5,2.1,18.0,164.5,149.39,116.29
2016,8,4,9,30,4.0,180.0,2.1,18.0,184.0,167.77,130.73
2016,8,4,9,45,5.0,186.0,2.15,18.5,190.5,174.23,135.34
2016,8,4,10,0,6.0,192.0,2.2,19.0,197.0,180.7,139.98
2016,8,4,10,15,8.5,214.5,2.2,19.0,221.5,204.35,158.38
2016,8,4,10,30,11.0,237.0,2.2,19.0,246.0,227.97,176.57
2016,8,4,10,45,24.0,303.0,2.25,19.0,324.0,318.4,246.15
2016,8,4,11,0,37.0,369.0,2.3,19.0,402.0,397.19,305.12
2016,8,4,11,15,32.0,361.5,2.25,18.5,390.5,381.96,293.44
2016,8,4,11,30,27.0,354.0,2.2,18.0,379.0,366.85,282.29
2016,8,4,11,45,27.5,356.0,2.2,18.0,382.0,366.64,282.07
2016,8,4,12,0,28.0,358.0,2.2,18.0,385.0,366.16,281.63
2016,8,4,12,15,25.5,352.0,2.15,18.0,376.5,354.88,272.94
2016,8,4,12,30,23.0,346.0,2.1,18.0,368.0,334.31,257.35
2016,8,4,12,45,46.0,387.5,2.1,18.0,430.5,399.6,307.04
2016,8,4,13,0,69.0,429.0,2.1,18.0,493.0,452.75,346.57
2016,8,4,13,15,55.5,406.0,2.1,18.0,457.0,414.31,317.65
2016,8,4,13,30,42.0,383.0,2.1,18.0,421.0,377.34,290.12
2016,8,4,13,45,42.0,373.0,2.1,18.0,410.0,363.16,279.82
2016,8,4,14,0,42.0,363.0,2.1,18.0,399.0,349.02,269.41
2016,8,4,14,15,51.5,361.5,2.1,18.0,404.5,348.06,269.08
2016,8,4,14,30,61.0,360.0,2.1,18.0,410.0,345.81,267.62
2016,8,4,14,45,49.0,332.0,2.1,18.0,371.0,309.49,240.04
2016,8,4,15,0,37.0,304.0,2.1,18.0,332.0,275.03,213.83
2016,8,4,15,15,30.0,278.0,2.1,17.5,300.0,246.08,192.07
2016,8,4,15,30,23.0,252.0,2.1,17.0,268.0,223.04,174.74
2016,8,4,15,45,30.0,245.0,2.1,17.0,264.5,210.45,164.86
2016,8,4,16,0,37.0,238.0,2.1,17.0,261.0,201.29,157.55
2016,8,4,16,15,18.5,194.5,2.1,16.5,206.0,166.76,131.17
2016,8,4,16,30,0.0,151.0,2.1,16.0,151.0,128.5,101.51
2016,8,4,16,45,0.0,131.5,2.15,16.0,131.5,112.0,88.31
2016,8,4,17,0,0.0,112.0,2.2,16.0,112.0,95.93,78.83
2016,8,4,17,15,0.0,97.0,2.2,15.5,97.0,83.56,68.41
2016,8,4,17,30,0.0,82.0,2.2,15.0,82.0,71.09,57.69
2016,8,4,17,45,283.0,68.5,2.2,14.5,136.0,49.5,38.66
2016,8,4,18,0,566.0,55.0,2.2,14.0,190.0,41.67,31.63
2016,8,4,18,15,488.0,47.0,2.15,13.5,143.0,36.5,26.79
2016,8,4,18,30,410.0,39.0,2.1,13.0,96.0,31.18,21.57
2016,8,4,18,45,285.0,27.5,2.1,13.0,59.0,22.36,12.04
2016,8,4,19,0,160.0,16.0,2.1,13.0,22.0,14.55,0.0
2016,8,4,19,15,80.0,8.0,2.05,13.0,11.0,7.28,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,31.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,8,5,5,30,62.0,10.0,1.2,13.0,12.0,25.33,0.0
2016,8,5,5,45,186.5,24.5,1.25,13.5,44.5,100.94,50.8
2016,8,5,6,0,311.0,39.0,1.3,14.0,77.0,180.75,136.37
2016,8,5,6,15,398.0,50.0,1.3,14.0,122.0,250.36,198.76
2016,8,5,6,30,485.0,61.0,1.3,14.0,167.0,329.31,267.11
2016,8,5,6,45,540.5,69.5,1.3,14.5,216.5,397.0,324.16
2016,8,5,7,0,596.0,78.0,1.3,15.0,266.0,469.31,382.54
2016,8,5,7,15,298.0,93.5,1.3,15.0,187.5,317.45,261.24
2016,8,5,7,30,0.0,109.0,1.3,15.0,109.0,99.56,78.23
2016,8,5,7,45,0.0,116.0,1.3,15.5,116.0,105.56,83.23
2016,8,5,8,0,0.0,123.0,1.3,16.0,123.0,111.69,87.82
2016,8,5,8,15,0.0,132.5,1.25,16.0,132.5,120.34,94.6
2016,8,5,8,30,0.0,142.0,1.2,16.0,142.0,129.02,101.34
2016,8,5,8,45,2.0,161.0,1.2,16.5,162.5,148.74,116.83
2016,8,5,9,0,4.0,180.0,1.2,17.0,183.0,168.58,132.18
2016,8,5,9,15,4.0,179.5,1.2,17.0,182.5,167.66,131.05
2016,8,5,9,30,4.0,179.0,1.2,17.0,182.0,166.86,130.12
2016,8,5,9,45,5.0,184.0,1.25,17.5,188.0,172.36,134.03
2016,8,5,10,0,6.0,189.0,1.3,18.0,194.0,177.89,137.94
2016,8,5,10,15,7.5,204.0,1.35,18.0,210.5,193.4,149.95
2016,8,5,10,30,9.0,219.0,1.4,18.0,227.0,208.86,161.83
2016,8,5,10,45,10.0,230.5,1.45,18.5,239.5,220.41,170.3
2016,8,5,11,0,11.0,242.0,1.5,19.0,252.0,231.86,178.65
2016,8,5,11,15,16.5,286.5,1.55,19.0,302.0,278.91,214.64
2016,8,5,11,30,22.0,331.0,1.6,19.0,352.0,325.7,249.8
2016,8,5,11,45,34.0,368.5,1.65,19.0,400.5,385.57,294.46
2016,8,5,12,0,46.0,406.0,1.7,19.0,449.0,430.75,327.64
2016,8,5,12,15,93.5,435.5,1.7,19.0,522.5,499.62,378.79
2016,8,5,12,30,141.0,465.0,1.7,19.0,596.0,574.65,432.94
2016,8,5,12,45,318.5,415.5,1.75,19.5,708.5,681.49,511.66
2016,8,5,13,0,496.0,366.0,1.8,20.0,821.0,774.3,577.68
2016,8,5,13,15,671.5,261.0,1.8,19.5,866.5,796.22,597.12
2016,8,5,13,30,847.0,156.0,1.8,19.0,912.0,800.72,604.48
2016,8,5,13,45,839.0,155.5,1.85,19.0,889.5,754.63,572.29
2016,8,5,14,0,831.0,155.0,1.9,19.0,867.0,706.91,538.31
2016,8,5,14,15,822.5,153.0,1.95,19.0,838.0,656.16,501.22
2016,8,5,14,30,814.0,151.0,2.0,19.0,809.0,604.31,462.2
2016,8,5,14,45,802.5,148.5,2.05,19.0,774.0,549.62,419.83
2016,8,5,15,0,791.0,146.0,2.1,19.0,739.0,494.65,375.84
2016,8,5,15,15,592.5,207.5,2.15,18.5,638.0,412.15,312.12
2016,8,5,15,30,394.0,269.0,2.2,18.0,537.0,353.27,267.54
2016,8,5,15,45,348.5,259.5,2.25,18.0,484.5,304.06,228.23
2016,8,5,16,0,303.0,250.0,2.3,18.0,432.0,259.99,193.3
2016,8,5,16,15,178.5,229.5,2.35,18.0,334.5,206.49,155.28
2016,8,5,16,30,54.0,209.0,2.4,18.0,237.0,169.32,131.56
2016,8,5,16,45,62.5,190.0,2.45,18.0,219.5,148.87,116.29
2016,8,5,17,0,71.0,171.0,2.5,18.0,202.0,131.36,108.67
2016,8,5,17,15,61.5,150.0,2.6,17.5,174.5,116.49,96.41
2016,8,5,17,30,52.0,129.0,2.7,17.0,147.0,101.31,83.61
2016,8,5,17,45,236.5,101.5,2.8,16.5,160.0,76.41,61.99
2016,8,5,18,0,421.0,74.0,2.9,16.0,173.0,55.36,43.4
2016,8,5,18,15,339.5,61.5,2.9,15.5,128.5,46.73,35.48
2016,8,5,18,30,258.0,49.0,2.9,15.0,84.0,37.83,27.03
2016,8,5,18,45,154.5,32.0,2.95,15.0,50.5,25.02,13.53
2016,8,5,19,0,51.0,15.0,3.0,15.0,17.0,13.64,0.0
2016,8,5,19,15,25.5,7.5,3.0,14.5,8.5,6.82,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,16.0,4.5,3.0,12.0,5.0,0.0,0.0
2016,8,6,5,30,32.0,9.0,3.0,12.0,10.0,16.57,0.0
2016,8,6,5,45,150.5,25.0,3.05,12.5,41.5,89.82,41.18
2016,8,6,6,0,269.0,41.0,3.1,13.0,73.0,166.75,126.31
2016,8,6,6,15,358.5,52.5,3.0,13.5,117.0,233.89,187.06
2016,8,6,6,30,448.0,64.0,2.9,14.0,161.0,314.36,257.19
2016,8,6,6,45,224.0,66.5,2.85,14.5,115.0,215.01,177.72
2016,8,6,7,0,0.0,69.0,2.8,15.0,69.0,61.56,46.87
2016,8,6,7,15,0.0,82.5,2.75,15.5,82.5,74.1,57.43
2016,8,6,7,30,0.0,96.0,2.7,16.0,96.0,86.64,67.67
2016,8,6,7,45,0.0,120.5,2.7,16.5,120.5,110.12,86.84
2016,8,6,8,0,0.0,145.0,2.7,17.0,145.0,133.68,105.72
2016,8,6,8,15,0.0,146.5,2.65,17.0,146.5,134.17,105.72
2016,8,6,8,30,0.0,148.0,2.6,17.0,148.0,134.92,105.98
2016,8,6,8,45,1.5,163.5,2.55,17.5,165.0,150.79,118.35
2016,8,6,9,0,3.0,179.0,2.5,18.0,182.0,166.75,130.62
2016,8,6,9,15,5.5,195.5,2.45,18.0,200.5,184.68,144.64
2016,8,6,9,30,8.0,212.0,2.4,18.0,219.0,202.69,158.62
2016,8,6,9,45,16.5,256.5,2.4,18.5,270.5,254.13,198.52
2016,8,6,10,0,25.0,301.0,2.4,19.0,322.0,305.95,237.8
2016,8,6,10,15,39.0,337.0,2.4,19.0,370.5,372.81,288.4
2016,8,6,10,30,53.0,373.0,2.4,19.0,419.0,423.02,325.64
2016,8,6,10,45,43.5,367.0,2.4,19.5,405.0,404.68,310.43
2016,8,6,11,0,34.0,361.0,2.4,20.0,391.0,386.42,295.69
2016,8,6,11,15,72.5,404.5,2.45,20.0,470.5,466.96,356.37
2016,8,6,11,30,111.0,448.0,2.5,20.0,550.0,545.78,414.05
2016,8,6,11,45,229.0,436.5,2.55,20.5,648.5,657.55,495.95
2016,8,6,12,0,347.0,425.0,2.6,21.0,747.0,761.86,569.74
2016,8,6,12,15,290.0,442.0,2.65,21.0,711.0,711.43,532.43
2016,8,6,12,30,233.0,459.0,2.7,21.0,675.0,652.58,490.15
2016,8,6,12,45,238.0,450.0,2.8,21.0,669.5,635.81,479.23
2016,8,6,13,0,243.0,441.0,2.9,21.0,664.0,624.68,471.83
2016,8,6,13,15,333.5,403.5,3.0,21.0,704.0,647.46,490.78
2016,8,6,13,30,424.0,366.0,3.1,21.0,744.0,667.12,506.78
2016,8,6,13,45,652.0,247.0,3.25,21.0,812.0,702.8,537.07
2016,8,6,14,0,880.0,128.0,3.4,21.0,880.0,713.58,548.16
2016,8,6,14,15,633.5,233.5,3.5,20.5,765.5,607.14,467.13
2016,8,6,14,30,387.0,339.0,3.6,20.0,651.0,515.06,396.45
2016,8,6,14,45,617.5,229.0,3.7,20.0,702.0,518.64,399.61
2016,8,6,15,0,848.0,119.0,3.8,20.0,753.0,497.66,380.67
2016,8,6,15,15,835.5,116.5,3.9,19.5,712.5,439.19,331.96
2016,8,6,15,30,823.0,114.0,4.0,19.0,672.0,380.96,282.01
2016,8,6,15,45,808.0,110.0,4.1,19.0,627.0,321.26,229.39
2016,8,6,16,0,793.0,106.0,4.2,19.0,582.0,262.64,177.58
2016,8,6,16,15,771.5,102.5,4.25,18.5,533.5,204.66,128.65
2016,8,6,16,30,750.0,99.0,4.3,18.0,485.0,149.05,86.82
2016,8,6,16,45,724.0,93.5,4.35,18.0,434.5,88.19,51.91
2016,8,6,17,0,698.0,88.0,4.4,18.0,384.0,60.17,47.23
2016,8,6,17,15,658.5,82.5,4.4,17.5,332.5,58.03,45.61
2016,8,6,17,30,619.0,77.0,4.4,17.0,281.0,55.8,43.82
2016,8,6,17,45,567.5,69.0,4.4,16.5,231.0,51.38,39.98
2016,8,6,18,0,516.0,61.0,4.4,16.0,181.0,46.77,35.81
2016,8,6,18,15,432.0,51.5,4.35,15.5,134.5,40.53,30.0
2016,8,6,18,30,348.0,42.0,4.3,15.0,88.0,34.09,23.73
2016,8,6,18,45,223.5,28.5,4.25,15.0,53.0,22.39,11.0
2016,8,6,19,0,99.0,15.0,4.2,15.0,18.0,13.64,0.0
2016,8,6,19,15,49.5,7.5,4.15,14.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,8,7,5,30,74.0,10.0,3.8,13.0,11.0,28.5,0.0
2016,8,7,5,45,224.5,22.0,3.85,13.5,44.0,110.67,45.38
2016,8,7,6,0,375.0,34.0,3.9,14.0,77.0,200.52,150.89
2016,8,7,6,15,465.5,42.5,3.85,14.0,123.5,272.28,217.36
2016,8,7,6,30,556.0,51.0,3.8,14.0,170.0,353.73,289.7
2016,8,7,6,45,286.0,80.5,3.8,14.5,142.5,266.57,220.86
2016,8,7,7,0,16.0,110.0,3.8,15.0,115.0,114.5,91.82
2016,8,7,7,15,21.0,129.5,3.7,15.5,137.5,137.0,110.72
2016,8,7,7,30,26.0,149.0,3.6,16.0,160.0,169.73,137.5
2016,8,7,7,45,42.5,175.5,3.5,16.5,196.0,210.81,170.9
2016,8,7,8,0,59.0,202.0,3.4,17.0,232.0,253.07,204.57
2016,8,7,8,15,76.0,228.0,3.3,17.5,270.0,296.16,238.25
2016,8,7,8,30,93.0,254.0,3.2,18.0,308.0,340.12,271.92
2016,8,7,8,45,489.5,171.5,3.1,18.5,493.0,649.17,516.44
2016,8,7,9,0,886.0,89.0,3.0,19.0,678.0,927.54,711.87
2016,8,7,9,15,898.0,91.0,2.9,19.5,720.0,962.07,729.1
2016,8,7,9,30,910.0,93.0,2.8,20.0,762.0,993.64,746.18
2016,8,7,9,45,916.5,96.0,2.75,20.5,797.5,1017.75,758.54
2016,8,7,10,0,923.0,99.0,2.7,21.0,833.0,1038.3,768.55
2016,8,7,10,15,930.0,100.5,2.7,21.0,863.5,1053.99,777.41
2016,8,7,10,30,937.0,102.0,2.7,21.0,894.0,1065.9,783.96
2016,8,7,10,45,943.0,102.5,2.7,21.5,918.0,1071.86,785.29
2016,8,7,11,0,949.0,103.0,2.7,22.0,942.0,1073.89,784.28
2016,8,7,11,15,952.0,103.5,2.75,22.0,958.0,1068.94,780.99
2016,8,7,11,30,955.0,104.0,2.8,22.0,974.0,1060.05,775.34
2016,8,7,11,45,958.0,103.5,2.9,22.5,982.5,1046.22,765.63
2016,8,7,12,0,961.0,103.0,3.0,23.0,991.0,1028.56,753.52
2016,8,7,12,15,961.0,103.0,3.05,23.0,991.5,1004.81,738.5
2016,8,7,12,30,961.0,103.0,3.1,23.0,992.0,977.5,721.18
2016,8,7,12,45,956.5,104.5,3.2,23.0,984.0,944.24,700.21
2016,8,7,13,0,952.0,106.0,3.3,23.0,976.0,907.93,677.02
2016,8,7,13,15,949.0,105.5,3.4,23.0,961.0,868.08,651.2
2016,8,7,13,30,946.0,105.0,3.5,23.0,946.0,825.48,623.18
2016,8,7,13,45,941.0,104.0,3.6,23.0,923.5,778.39,591.67
2016,8,7,14,0,936.0,103.0,3.7,23.0,901.0,729.1,556.53
2016,8,7,14,15,929.5,102.0,3.75,23.0,871.5,676.89,517.45
2016,8,7,14,30,923.0,101.0,3.8,23.0,842.0,623.05,476.05
2016,8,7,14,45,913.0,99.5,3.9,23.0,806.5,565.57,430.78
2016,8,7,15,0,903.0,98.0,4.0,23.0,771.0,507.35,383.45
2016,8,7,15,15,891.5,96.0,4.1,22.5,729.5,447.6,334.08
2016,8,7,15,30,880.0,94.0,4.2,22.0,688.0,387.78,283.01
2016,8,7,15,45,863.0,92.0,4.3,22.0,642.0,326.57,229.36
2016,8,7,16,0,846.0,90.0,4.4,22.0,596.0,260.75,172.11
2016,8,7,16,15,825.5,87.0,4.4,21.5,546.0,200.15,121.28
2016,8,7,16,30,805.0,84.0,4.4,21.0,496.0,141.72,77.81
2016,8,7,16,45,776.0,80.5,4.45,21.0,444.0,84.98,48.14
2016,8,7,17,0,747.0,77.0,4.5,21.0,392.0,58.04,44.82
2016,8,7,17,15,709.0,72.5,4.45,20.5,339.5,56.05,43.32
2016,8,7,17,30,671.0,68.0,4.4,20.0,287.0,49.25,37.56
2016,8,7,17,45,615.0,62.0,4.35,19.5,235.0,46.09,34.85
2016,8,7,18,0,559.0,56.0,4.3,19.0,183.0,42.85,31.92
2016,8,7,18,15,473.5,47.0,4.2,18.5,136.0,36.85,26.39
2016,8,7,18,30,388.0,38.0,4.1,18.0,89.0,30.65,20.41
2016,8,7,18,45,194.0,27.5,4.05,17.5,53.0,21.59,9.64
2016,8,7,19,0,0.0,17.0,4.0,17.0,17.0,15.46,0.0
2016,8,7,19,15,0.0,8.5,3.95,16.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,45,172.5,17.0,3.8,14.5,36.5,87.93,29.27
2016,8,8,6,0,345.0,34.0,3.8,15.0,73.0,189.33,141.32
2016,8,8,6,15,436.5,43.0,3.7,15.5,118.5,260.43,206.54
2016,8,8,6,30,528.0,52.0,3.6,16.0,164.0,341.41,277.43
2016,8,8,6,45,586.5,58.5,3.55,16.5,214.0,410.54,337.03
2016,8,8,7,0,645.0,65.0,3.5,17.0,264.0,484.59,398.29
2016,8,8,7,15,374.0,114.5,3.45,17.5,235.0,393.01,323.02
2016,8,8,7,30,103.0,164.0,3.4,18.0,206.0,253.47,205.89
2016,8,8,7,45,445.0,122.5,3.4,18.5,339.0,489.14,399.65
2016,8,8,8,0,787.0,81.0,3.4,19.0,472.0,731.93,583.15
2016,8,8,8,15,808.5,84.0,3.4,19.5,521.5,783.49,616.1
2016,8,8,8,30,830.0,87.0,3.4,20.0,571.0,833.83,648.73
2016,8,8,8,45,847.0,89.5,3.45,20.5,617.0,869.76,670.88
2016,8,8,9,0,864.0,92.0,3.5,21.0,663.0,911.42,696.84
2016,8,8,9,15,876.0,94.0,3.55,21.0,704.5,945.37,718.53
2016,8,8,9,30,888.0,96.0,3.6,21.0,746.0,976.44,738.22
2016,8,8,9,45,899.5,96.5,3.7,21.5,783.0,1002.22,753.21
2016,8,8,10,0,911.0,97.0,3.8,22.0,820.0,1024.71,766.01
2016,8,8,10,15,918.0,98.5,3.85,22.0,850.0,1040.29,775.41
2016,8,8,10,30,925.0,100.0,3.9,22.0,880.0,1052.15,782.49
2016,8,8,10,45,929.5,101.0,4.0,22.5,903.0,1057.11,783.97
2016,8,8,11,0,934.0,102.0,4.1,23.0,926.0,1058.18,783.06
2016,8,8,11,15,937.5,102.5,4.15,23.0,942.0,1053.81,779.89
2016,8,8,11,30,941.0,103.0,4.2,23.0,958.0,1045.54,774.3
2016,8,8,11,45,943.0,103.0,4.3,23.0,966.5,1031.43,765.27
2016,8,8,12,0,945.0,103.0,4.4,23.0,975.0,1013.54,753.81
2016,8,8,12,15,945.0,103.5,4.45,23.0,975.5,990.59,738.71
2016,8,8,12,30,945.0,104.0,4.5,23.0,976.0,964.11,721.33
2016,8,8,12,45,944.5,103.0,4.6,23.0,969.0,932.36,700.84
2016,8,8,13,0,944.0,102.0,4.7,23.0,962.0,897.39,677.98
2016,8,8,13,15,941.0,101.5,4.7,23.0,947.5,857.81,651.06
2016,8,8,13,30,938.0,101.0,4.7,23.0,933.0,815.49,622.06
2016,8,8,13,45,934.0,99.5,4.75,23.0,911.0,768.97,590.11
2016,8,8,14,0,930.0,98.0,4.8,23.0,889.0,720.19,554.61
2016,8,8,14,15,923.5,97.0,4.8,22.5,859.5,668.24,515.93
2016,8,8,14,30,917.0,96.0,4.8,22.0,830.0,614.68,474.83
2016,8,8,14,45,908.5,94.0,4.8,22.0,795.0,557.85,429.06
2016,8,8,15,0,900.0,92.0,4.8,22.0,760.0,500.13,381.23
2016,8,8,15,15,888.0,90.0,4.7,21.5,719.0,440.35,330.89
2016,8,8,15,30,876.0,88.0,4.6,21.0,678.0,380.58,279.11
2016,8,8,15,45,862.0,85.5,4.6,21.0,632.5,320.09,225.43
2016,8,8,16,0,848.0,83.0,4.6,21.0,587.0,260.36,172.44
2016,8,8,16,15,828.0,80.0,4.55,20.5,538.0,193.92,116.68
2016,8,8,16,30,808.0,77.0,4.5,20.0,489.0,135.41,73.08
2016,8,8,16,45,783.5,73.0,4.5,20.0,438.0,78.3,43.34
2016,8,8,17,0,759.0,69.0,4.5,20.0,387.0,52.02,39.79
2016,8,8,17,15,722.5,65.0,4.45,19.5,334.5,50.17,38.38
2016,8,8,17,30,686.0,61.0,4.4,19.0,282.0,48.28,36.87
2016,8,8,17,45,633.0,55.5,4.35,18.5,231.0,41.16,30.66
2016,8,8,18,0,580.0,50.0,4.3,18.0,180.0,38.08,27.86
2016,8,8,18,15,496.5,42.0,4.2,17.5,133.5,32.73,22.89
2016,8,8,18,30,413.0,34.0,4.1,17.0,87.0,27.22,17.51
2016,8,8,18,45,267.5,23.5,4.05,16.5,51.5,19.15,7.24
2016,8,8,19,0,122.0,13.0,4.0,16.0,16.0,11.82,0.0
2016,8,8,19,15,61.0,6.5,3.95,15.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,168.0,16.5,2.65,14.5,35.0,85.49,21.61
2016,8,9,6,0,336.0,33.0,2.6,15.0,70.0,185.11,137.25
2016,8,9,6,15,428.0,42.5,2.45,15.5,115.0,256.43,202.57
2016,8,9,6,30,520.0,52.0,2.3,16.0,160.0,337.8,273.15
2016,8,9,6,45,577.5,58.5,2.2,16.5,210.0,406.0,331.26
2016,8,9,7,0,635.0,65.0,2.1,17.0,260.0,479.04,390.71
2016,8,9,7,15,675.5,70.5,2.0,17.5,312.0,544.11,441.34
2016,8,9,7,30,716.0,76.0,1.9,18.0,364.0,608.48,489.24
2016,8,9,7,45,746.0,79.5,1.8,19.0,415.5,667.28,528.31
2016,8,9,8,0,776.0,83.0,1.7,20.0,467.0,726.26,565.82
2016,8,9,8,15,798.0,86.5,1.65,20.5,516.5,778.45,598.65
2016,8,9,8,30,820.0,90.0,1.6,21.0,566.0,829.48,629.79
2016,8,9,8,45,837.0,92.5,1.55,21.5,612.5,873.34,655.26
2016,8,9,9,0,854.0,95.0,1.5,22.0,659.0,906.32,673.03
2016,8,9,9,15,866.5,97.0,1.55,22.5,700.5,940.47,692.73
2016,8,9,9,30,879.0,99.0,1.6,23.0,742.0,971.78,710.4
2016,8,9,9,45,888.5,101.0,1.65,23.5,778.0,997.09,724.16
2016,8,9,10,0,898.0,103.0,1.7,24.0,814.0,1019.04,735.82
2016,8,9,10,15,905.0,104.5,1.8,24.0,844.0,1034.4,745.55
2016,8,9,10,30,912.0,106.0,1.9,24.0,874.0,1046.08,753.12
2016,8,9,10,45,916.0,107.5,2.0,24.5,896.5,1050.93,755.06
2016,8,9,11,0,920.0,109.0,2.1,25.0,919.0,1051.94,754.73
2016,8,9,11,15,923.0,110.0,2.2,25.0,935.0,1047.53,752.6
2016,8,9,11,30,926.0,111.0,2.3,25.0,951.0,1039.28,748.15
2016,8,9,11,45,652.5,257.5,2.45,25.0,852.5,921.52,672.79
2016,8,9,12,0,379.0,404.0,2.6,25.0,754.0,772.85,567.66
2016,8,9,12,15,652.5,258.5,2.7,25.0,860.5,885.07,652.44
2016,8,9,12,30,926.0,113.0,2.8,25.0,967.0,955.72,700.11
2016,8,9,12,45,922.5,114.0,2.95,25.0,959.0,923.63,679.62
2016,8,9,13,0,919.0,115.0,3.1,25.0,951.0,888.53,657.77
2016,8,9,13,15,916.0,114.5,3.15,24.5,936.5,849.64,633.7
2016,8,9,13,30,913.0,114.0,3.2,24.0,922.0,808.07,607.48
2016,8,9,13,45,907.0,113.5,3.3,24.0,899.5,761.87,576.73
2016,8,9,14,0,901.0,113.0,3.4,24.0,877.0,713.63,542.08
2016,8,9,14,15,894.0,112.0,3.45,24.0,848.0,662.51,504.03
2016,8,9,14,30,887.0,111.0,3.5,24.0,819.0,609.9,463.79
2016,8,9,14,45,876.0,109.5,3.6,24.0,783.5,553.53,419.65
2016,8,9,15,0,865.0,108.0,3.7,24.0,748.0,496.59,373.64
2016,8,9,15,15,852.5,106.0,3.75,23.5,707.5,438.3,325.71
2016,8,9,15,30,840.0,104.0,3.8,23.0,667.0,376.0,273.23
2016,8,9,15,45,821.5,102.0,3.85,23.0,621.0,315.82,220.89
2016,8,9,16,0,803.0,100.0,3.9,23.0,575.0,257.08,169.79
2016,8,9,16,15,781.5,96.0,3.95,22.5,526.0,197.97,120.82
2016,8,9,16,30,760.0,92.0,4.0,22.0,477.0,141.22,79.27
2016,8,9,16,45,728.5,88.5,4.1,22.0,425.5,81.37,47.24
2016,8,9,17,0,697.0,85.0,4.2,22.0,374.0,58.42,44.98
2016,8,9,17,15,656.5,79.5,4.2,21.5,322.5,56.2,43.29
2016,8,9,17,30,616.0,74.0,4.2,21.0,271.0,53.88,41.42
2016,8,9,17,45,552.5,67.5,4.2,20.5,220.0,50.55,38.57
2016,8,9,18,0,489.0,61.0,4.2,20.0,169.0,47.17,35.49
2016,8,9,18,15,400.0,50.5,4.1,19.0,123.5,40.06,29.02
2016,8,9,18,30,311.0,40.0,4.0,18.0,78.0,32.69,21.94
2016,8,9,18,45,182.0,25.5,3.95,17.5,45.0,20.06,6.81
2016,8,9,19,0,53.0,11.0,3.9,17.0,12.0,10.01,0.0
2016,8,9,19,15,26.5,5.5,3.85,16.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
