Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.0,17.5,2.35,14.5,32.5,74.02,10.89
2016,8,10,6,0,274.0,35.0,2.3,15.0,65.0,163.63,120.52
2016,8,10,6,15,367.5,46.0,2.2,15.0,108.5,233.94,184.93
2016,8,10,6,30,461.0,57.0,2.1,15.0,152.0,314.54,255.25
2016,8,10,6,45,524.5,64.5,2.05,15.5,201.5,384.34,314.82
2016,8,10,7,0,588.0,72.0,2.0,16.0,251.0,459.64,376.45
2016,8,10,7,15,302.0,106.5,1.9,16.5,199.5,337.62,277.09
2016,8,10,7,30,16.0,141.0,1.8,17.0,148.0,144.85,115.5
2016,8,10,7,45,29.5,167.0,1.7,17.5,181.0,192.17,154.26
2016,8,10,8,0,43.0,193.0,1.6,18.0,214.0,231.05,184.82
2016,8,10,8,15,46.0,214.0,1.5,18.5,239.0,256.3,203.66
2016,8,10,8,30,49.0,235.0,1.4,19.0,264.0,281.56,222.16
2016,8,10,8,45,133.0,265.5,1.35,19.5,351.5,405.8,318.15
2016,8,10,9,0,217.0,296.0,1.3,20.0,439.0,519.21,401.45
2016,8,10,9,15,295.5,299.0,1.25,20.0,507.0,616.78,470.99
2016,8,10,9,30,374.0,302.0,1.2,20.0,575.0,700.07,528.61
2016,8,10,9,45,626.0,205.5,1.2,20.5,689.0,871.8,647.82
2016,8,10,10,0,878.0,109.0,1.2,21.0,803.0,1006.32,730.04
2016,8,10,10,15,885.5,110.5,1.2,21.0,833.0,1021.9,736.86
2016,8,10,10,30,893.0,112.0,1.2,21.0,863.0,1033.87,743.15
2016,8,10,10,45,898.5,113.5,1.3,21.5,886.0,1040.1,746.43
2016,8,10,11,0,904.0,115.0,1.4,22.0,909.0,1042.54,747.47
2016,8,10,11,15,907.5,115.5,1.5,22.0,925.0,1038.1,745.75
2016,8,10,11,30,911.0,116.0,1.6,22.0,941.0,1029.87,741.77
2016,8,10,11,45,912.5,116.5,1.7,22.0,949.0,1015.92,734.22
2016,8,10,12,0,914.0,117.0,1.8,22.0,957.0,998.32,724.36
2016,8,10,12,15,667.5,250.5,1.8,22.0,864.0,891.72,654.67
2016,8,10,12,30,421.0,384.0,1.8,22.0,771.0,769.98,567.44
2016,8,10,12,45,434.5,368.0,1.85,22.0,765.0,747.37,554.06
2016,8,10,13,0,448.0,352.0,1.9,22.0,759.0,722.55,538.02
2016,8,10,13,15,676.5,233.5,1.95,21.5,836.5,776.0,581.61
2016,8,10,13,30,905.0,115.0,2.0,21.0,914.0,802.62,603.47
2016,8,10,13,45,900.5,113.5,2.05,21.0,892.0,756.84,572.67
2016,8,10,14,0,896.0,112.0,2.1,21.0,870.0,708.94,538.57
2016,8,10,14,15,581.5,241.0,2.1,21.0,726.5,580.48,441.67
2016,8,10,14,30,267.0,370.0,2.1,21.0,583.0,471.78,358.67
2016,8,10,14,45,268.5,351.5,2.1,21.0,558.0,436.7,332.76
2016,8,10,15,0,270.0,333.0,2.1,21.0,533.0,401.4,305.67
2016,8,10,15,15,300.0,306.5,2.1,21.0,516.5,371.22,281.56
2016,8,10,15,30,330.0,280.0,2.1,21.0,500.0,337.8,253.94
2016,8,10,15,45,289.0,266.5,2.15,21.0,449.5,290.49,216.76
2016,8,10,16,0,248.0,253.0,2.2,21.0,399.0,248.03,183.76
2016,8,10,16,15,160.0,230.5,2.2,20.5,321.5,202.49,151.5
2016,8,10,16,30,72.0,208.0,2.2,20.0,244.0,169.16,129.86
2016,8,10,16,45,57.5,183.0,2.2,20.0,210.0,142.86,110.96
2016,8,10,17,0,43.0,158.0,2.2,20.0,176.0,122.62,100.47
2016,8,10,17,15,37.5,137.5,2.2,19.5,151.5,107.93,88.36
2016,8,10,17,30,32.0,117.0,2.2,19.0,127.0,92.93,75.71
2016,8,10,17,45,280.0,85.0,2.2,18.5,147.5,61.99,48.87
2016,8,10,18,0,528.0,53.0,2.2,18.0,168.0,40.63,30.06
2016,8,10,18,15,440.0,44.0,2.15,17.5,122.5,34.55,24.42
2016,8,10,18,30,352.0,35.0,2.1,17.0,77.0,28.29,18.23
2016,8,10,18,45,176.0,23.0,2.05,16.5,44.0,18.09,4.46
2016,8,10,19,0,0.0,11.0,2.0,16.0,11.0,10.01,0.0
2016,8,10,19,15,0.0,5.5,1.9,15.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,150.0,16.5,0.4,14.5,32.5,78.99,2.57
2016,8,11,6,0,300.0,33.0,0.4,15.0,65.0,171.84,124.99
2016,8,11,6,15,393.5,43.5,0.45,15.0,109.5,242.97,189.76
2016,8,11,6,30,487.0,54.0,0.5,15.0,154.0,324.44,259.44
2016,8,11,6,45,544.0,62.5,0.6,15.5,203.5,393.14,317.0
2016,8,11,7,0,601.0,71.0,0.7,16.0,253.0,466.73,376.16
2016,8,11,7,15,300.5,86.0,0.7,16.5,177.0,312.22,254.14
2016,8,11,7,30,0.0,101.0,0.7,17.0,101.0,91.93,71.17
2016,8,11,7,45,0.0,122.0,0.75,17.5,122.0,112.03,87.89
2016,8,11,8,0,0.0,143.0,0.8,18.0,143.0,132.13,103.73
2016,8,11,8,15,4.5,165.5,0.8,18.5,168.0,157.46,123.65
2016,8,11,8,30,9.0,188.0,0.8,19.0,193.0,183.1,143.43
2016,8,11,8,45,15.5,214.0,0.8,19.5,224.0,214.35,167.33
2016,8,11,9,0,22.0,240.0,0.8,20.0,255.0,245.91,191.0
2016,8,11,9,15,51.5,283.5,0.8,20.0,321.0,334.85,258.75
2016,8,11,9,30,81.0,327.0,0.8,20.0,387.0,410.22,314.1
2016,8,11,9,45,118.0,352.0,0.85,20.5,443.5,490.39,371.35
2016,8,11,10,0,155.0,377.0,0.9,21.0,500.0,553.49,415.12
2016,8,11,10,15,525.5,246.5,0.95,21.0,683.5,818.72,606.01
2016,8,11,10,30,896.0,116.0,1.0,21.0,867.0,1041.72,747.19
2016,8,11,10,45,899.5,118.5,1.05,21.5,890.0,1046.89,745.82
2016,8,11,11,0,903.0,121.0,1.1,22.0,913.0,1048.22,745.43
2016,8,11,11,15,906.5,122.0,1.15,22.0,929.0,1044.17,743.31
2016,8,11,11,30,910.0,123.0,1.2,22.0,945.0,1036.31,739.01
2016,8,11,11,45,910.0,124.5,1.25,22.0,952.5,1021.74,730.66
2016,8,11,12,0,910.0,126.0,1.3,22.0,960.0,1003.54,720.15
2016,8,11,12,15,910.0,126.0,1.35,22.0,960.5,980.36,706.53
2016,8,11,12,30,910.0,126.0,1.4,22.0,961.0,953.8,690.75
2016,8,11,12,45,903.0,129.0,1.45,22.0,952.5,920.64,670.64
2016,8,11,13,0,896.0,132.0,1.5,22.0,944.0,884.71,648.58
2016,8,11,13,15,893.0,131.5,1.5,21.5,929.0,846.28,625.25
2016,8,11,13,30,890.0,131.0,1.5,21.0,914.0,805.26,599.9
2016,8,11,13,45,567.0,267.0,1.55,21.0,761.5,658.93,494.9
2016,8,11,14,0,244.0,403.0,1.6,21.0,609.0,524.36,394.79
2016,8,11,14,15,200.0,392.0,1.6,21.0,557.5,467.87,354.26
2016,8,11,14,30,156.0,381.0,1.6,21.0,506.0,417.59,317.21
2016,8,11,14,45,148.5,363.0,1.6,21.0,477.0,384.99,293.16
2016,8,11,15,0,141.0,345.0,1.6,21.0,448.0,353.27,269.36
2016,8,11,15,15,106.0,317.0,1.6,20.5,392.5,306.67,234.76
2016,8,11,15,30,71.0,289.0,1.6,20.0,337.0,262.65,202.04
2016,8,11,15,45,78.0,271.0,1.6,20.0,320.0,242.45,186.25
2016,8,11,16,0,85.0,253.0,1.6,20.0,303.0,221.48,169.57
2016,8,11,16,15,67.0,226.0,1.6,19.5,263.5,189.77,145.8
2016,8,11,16,30,49.0,199.0,1.6,19.0,224.0,160.88,124.49
2016,8,11,16,45,24.5,160.5,1.6,19.0,173.0,133.32,104.21
2016,8,11,17,0,0.0,122.0,1.6,19.0,122.0,102.94,83.95
2016,8,11,17,15,0.0,105.0,1.55,18.5,105.0,89.14,72.45
2016,8,11,17,30,0.0,88.0,1.5,18.0,88.0,75.22,60.59
2016,8,11,17,45,239.5,73.5,1.5,17.5,125.0,53.47,41.61
2016,8,11,18,0,479.0,59.0,1.5,17.0,162.0,45.75,34.68
2016,8,11,18,15,391.0,47.5,1.45,16.5,116.5,37.69,27.23
2016,8,11,18,30,303.0,36.0,1.4,16.0,71.0,29.29,19.05
2016,8,11,18,45,151.5,18.0,1.35,15.5,35.5,14.33,1.12
2016,8,11,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,16.5,0.85,13.5,31.0,76.52,0.0
2016,8,12,6,0,287.0,33.0,0.8,14.0,62.0,167.07,121.37
2016,8,12,6,15,381.0,44.0,0.75,14.0,106.5,238.27,187.23
2016,8,12,6,30,475.0,55.0,0.7,14.0,151.0,319.92,257.5
2016,8,12,6,45,538.0,63.0,0.7,14.5,201.0,390.82,316.86
2016,8,12,7,0,601.0,71.0,0.7,15.0,251.0,467.19,377.95
2016,8,12,7,15,394.5,114.0,0.7,15.5,241.5,407.64,330.02
2016,8,12,7,30,188.0,157.0,0.7,16.0,232.0,306.23,247.89
2016,8,12,7,45,141.5,180.5,0.75,16.5,241.5,305.12,245.9
2016,8,12,8,0,95.0,204.0,0.8,17.0,251.0,285.69,228.57
2016,8,12,8,15,101.5,227.5,0.8,17.5,282.0,318.66,253.26
2016,8,12,8,30,108.0,251.0,0.8,18.0,313.0,351.67,277.13
2016,8,12,8,45,123.0,274.5,0.85,18.5,350.5,408.2,318.43
2016,8,12,9,0,138.0,298.0,0.9,19.0,388.0,449.68,347.69
2016,8,12,9,15,151.5,318.5,0.95,19.0,423.5,486.35,373.78
2016,8,12,9,30,165.0,339.0,1.0,19.0,459.0,522.82,399.47
2016,8,12,9,45,195.0,355.0,1.1,19.5,503.5,570.1,432.68
2016,8,12,10,0,225.0,371.0,1.2,20.0,548.0,617.26,465.21
2016,8,12,10,15,267.5,377.0,1.25,20.0,595.5,683.06,510.87
2016,8,12,10,30,310.0,383.0,1.3,20.0,643.0,730.46,543.37
2016,8,12,10,45,349.0,379.0,1.4,20.5,678.5,762.29,564.77
2016,8,12,11,0,388.0,375.0,1.5,21.0,714.0,792.44,585.03
2016,8,12,11,15,652.5,247.5,1.55,21.0,830.0,938.75,688.83
2016,8,12,11,30,917.0,120.0,1.6,21.0,946.0,1040.5,752.76
2016,8,12,11,45,919.0,120.0,1.65,21.0,954.5,1026.26,742.9
2016,8,12,12,0,921.0,120.0,1.7,21.0,963.0,1008.33,732.2
2016,8,12,12,15,921.0,120.0,1.7,21.0,963.5,984.9,717.35
2016,8,12,12,30,921.0,120.0,1.7,21.0,964.0,958.05,700.36
2016,8,12,12,45,576.0,282.0,1.75,21.0,808.0,792.1,588.16
2016,8,12,13,0,231.0,444.0,1.8,21.0,652.0,612.08,456.91
2016,8,12,13,15,572.0,281.0,1.8,21.0,786.0,734.8,552.11
2016,8,12,13,30,913.0,118.0,1.8,21.0,920.0,810.78,607.85
2016,8,12,13,45,909.0,116.5,1.8,21.0,897.5,764.78,576.24
2016,8,12,14,0,905.0,115.0,1.8,21.0,875.0,716.59,541.76
2016,8,12,14,15,898.0,113.5,1.8,21.0,846.0,664.53,503.59
2016,8,12,14,30,891.0,112.0,1.8,21.0,817.0,610.98,463.19
2016,8,12,14,45,883.5,109.0,1.8,21.5,782.0,554.65,418.67
2016,8,12,15,0,876.0,106.0,1.8,22.0,747.0,497.38,372.13
2016,8,12,15,15,863.5,104.0,1.8,21.5,706.0,438.23,324.07
2016,8,12,15,30,851.0,102.0,1.8,21.0,665.0,375.08,271.38
2016,8,12,15,45,614.0,162.5,1.85,21.0,554.0,298.88,213.41
2016,8,12,16,0,377.0,223.0,1.9,21.0,443.0,254.15,183.43
2016,8,12,16,15,360.5,204.5,1.9,21.0,400.5,209.78,148.26
2016,8,12,16,30,344.0,186.0,1.9,21.0,358.0,167.68,117.53
2016,8,12,16,45,270.5,173.5,1.9,21.0,299.5,130.05,96.77
2016,8,12,17,0,197.0,161.0,1.9,21.0,241.0,119.83,97.72
2016,8,12,17,15,181.5,141.5,1.85,20.5,207.0,106.68,86.92
2016,8,12,17,30,166.0,122.0,1.8,20.0,173.0,93.13,75.55
2016,8,12,17,45,149.5,100.5,1.8,19.5,140.0,77.95,62.47
2016,8,12,18,0,133.0,79.0,1.8,19.0,107.0,62.35,48.72
2016,8,12,18,15,106.5,58.5,1.8,18.5,77.0,46.99,34.9
2016,8,12,18,30,80.0,38.0,1.8,18.0,47.0,31.27,20.33
2016,8,12,18,45,40.0,19.0,1.8,17.5,23.5,16.2,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,1.95,14.5,30.5,77.15,0.0
2016,8,13,6,0,297.0,32.0,1.9,15.0,61.0,170.14,122.45
2016,8,13,6,15,393.5,42.0,1.8,15.5,105.5,241.92,189.91
2016,8,13,6,30,490.0,52.0,1.7,16.0,150.0,324.38,261.23
2016,8,13,6,45,553.5,59.0,1.6,16.5,200.0,395.11,321.11
2016,8,13,7,0,617.0,66.0,1.5,17.0,250.0,471.34,382.67
2016,8,13,7,15,324.0,106.0,1.45,17.5,204.5,352.7,287.28
2016,8,13,7,30,31.0,146.0,1.4,18.0,159.0,171.58,136.99
2016,8,13,7,45,34.5,166.5,1.4,18.5,182.5,196.29,156.96
2016,8,13,8,0,38.0,187.0,1.4,19.0,206.0,221.14,176.01
2016,8,13,8,15,53.5,214.0,1.45,19.5,243.5,263.57,208.92
2016,8,13,8,30,69.0,241.0,1.5,20.0,281.0,306.82,241.73
2016,8,13,8,45,76.5,264.5,1.55,20.5,311.5,339.53,265.61
2016,8,13,9,0,84.0,288.0,1.6,21.0,342.0,372.28,289.2
2016,8,13,9,15,247.0,287.5,1.65,21.0,462.5,559.53,431.18
2016,8,13,9,30,410.0,287.0,1.7,21.0,583.0,736.38,557.53
2016,8,13,9,45,654.0,194.5,1.75,21.5,694.5,889.42,663.55
2016,8,13,10,0,898.0,102.0,1.8,22.0,806.0,1020.16,745.3
2016,8,13,10,15,905.0,103.0,1.85,22.0,835.5,1034.86,752.66
2016,8,13,10,30,912.0,104.0,1.9,22.0,865.0,1045.87,759.17
2016,8,13,10,45,917.5,105.0,2.0,22.5,888.5,1051.57,761.68
2016,8,13,11,0,923.0,106.0,2.1,23.0,912.0,1053.4,761.88
2016,8,13,11,15,926.5,106.5,2.1,23.0,927.5,1048.79,758.34
2016,8,13,11,30,930.0,107.0,2.1,23.0,943.0,1040.3,752.54
2016,8,13,11,45,699.0,237.5,2.1,23.0,869.5,948.6,693.31
2016,8,13,12,0,468.0,368.0,2.1,23.0,796.0,834.72,612.42
2016,8,13,12,15,476.5,367.0,2.15,23.0,802.5,824.63,607.07
2016,8,13,12,30,485.0,366.0,2.2,23.0,809.0,812.0,599.02
2016,8,13,12,45,314.0,407.0,2.25,23.5,692.5,671.88,498.77
2016,8,13,13,0,143.0,448.0,2.3,24.0,576.0,542.13,403.69
2016,8,13,13,15,520.0,285.5,2.35,24.0,742.0,696.77,522.89
2016,8,13,13,30,897.0,123.0,2.4,24.0,908.0,802.73,600.53
2016,8,13,13,45,567.5,262.5,2.45,24.0,755.0,655.2,492.25
2016,8,13,14,0,238.0,402.0,2.5,24.0,602.0,517.43,388.77
2016,8,13,14,15,317.0,364.5,2.5,23.5,620.5,518.37,391.82
2016,8,13,14,30,396.0,327.0,2.5,23.0,639.0,509.33,386.0
2016,8,13,14,45,488.0,275.0,2.55,23.0,642.5,486.82,368.79
2016,8,13,15,0,580.0,223.0,2.6,23.0,646.0,453.65,342.05
2016,8,13,15,15,424.5,255.5,2.6,23.0,556.0,378.61,284.29
2016,8,13,15,30,269.0,288.0,2.6,23.0,466.0,322.0,241.79
2016,8,13,15,45,173.5,268.0,2.6,23.0,380.0,262.46,197.36
2016,8,13,16,0,78.0,248.0,2.6,23.0,294.0,215.99,164.18
2016,8,13,16,15,147.5,226.5,2.6,22.5,303.0,196.78,146.68
2016,8,13,16,30,217.0,205.0,2.6,22.0,312.0,173.83,127.24
2016,8,13,16,45,150.0,183.0,2.65,22.0,253.0,138.33,105.34
2016,8,13,17,0,83.0,161.0,2.7,22.0,194.0,124.26,101.19
2016,8,13,17,15,75.5,139.5,2.7,21.5,166.5,108.93,88.58
2016,8,13,17,30,68.0,118.0,2.7,21.0,139.0,93.27,75.41
2016,8,13,17,45,59.0,96.5,2.75,20.5,112.0,77.29,61.66
2016,8,13,18,0,50.0,75.0,2.8,20.0,85.0,61.02,47.34
2016,8,13,18,15,34.0,55.0,2.8,19.0,61.0,45.45,33.44
2016,8,13,18,30,18.0,35.0,2.8,18.0,37.0,29.63,18.76
2016,8,13,18,45,9.0,17.5,2.85,17.5,18.5,15.34,0.0
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,169.0,15.0,2.7,14.5,31.0,82.22,0.0
2016,8,14,6,0,338.0,30.0,2.7,15.0,62.0,184.07,131.38
2016,8,14,6,15,437.0,39.0,2.6,15.5,107.5,258.01,202.71
2016,8,14,6,30,536.0,48.0,2.5,16.0,153.0,342.92,276.86
2016,8,14,6,45,600.0,54.0,2.45,16.5,204.5,415.06,338.78
2016,8,14,7,0,664.0,60.0,2.4,17.0,256.0,489.68,400.2
2016,8,14,7,15,332.0,87.0,2.3,17.5,185.0,335.29,275.69
2016,8,14,7,30,0.0,114.0,2.2,18.0,114.0,105.56,82.52
2016,8,14,7,45,7.5,141.5,2.15,18.5,145.5,138.17,109.46
2016,8,14,8,0,15.0,169.0,2.1,19.0,177.0,171.4,136.0
2016,8,14,8,15,25.5,195.5,2.1,19.5,210.0,206.56,163.71
2016,8,14,8,30,36.0,222.0,2.1,20.0,243.0,256.83,202.73
2016,8,14,8,45,30.5,232.5,2.15,20.5,251.5,262.28,205.65
2016,8,14,9,0,25.0,243.0,2.2,21.0,260.0,252.3,196.77
2016,8,14,9,15,49.0,282.0,2.2,21.5,316.5,331.8,257.67
2016,8,14,9,30,73.0,321.0,2.2,22.0,373.0,396.94,305.89
2016,8,14,9,45,120.5,348.0,2.25,22.5,439.5,489.82,374.19
2016,8,14,10,0,168.0,375.0,2.3,23.0,506.0,565.77,428.4
2016,8,14,10,15,129.0,383.5,2.3,23.0,486.5,534.03,403.2
2016,8,14,10,30,90.0,392.0,2.3,23.0,467.0,483.6,365.27
2016,8,14,10,45,241.0,381.5,2.3,23.0,590.0,656.48,492.73
2016,8,14,11,0,392.0,371.0,2.3,23.0,713.0,793.19,588.98
2016,8,14,11,15,341.5,399.0,2.3,23.0,700.5,764.77,566.26
2016,8,14,11,30,291.0,427.0,2.3,23.0,688.0,734.85,543.93
2016,8,14,11,45,244.0,440.5,2.3,23.5,661.0,692.75,512.54
2016,8,14,12,0,197.0,454.0,2.3,24.0,634.0,638.19,472.69
2016,8,14,12,15,266.5,439.5,2.35,24.0,682.5,690.13,510.92
2016,8,14,12,30,336.0,425.0,2.4,24.0,731.0,725.28,536.59
2016,8,14,12,45,315.0,426.0,2.45,24.0,711.0,691.03,512.44
2016,8,14,13,0,294.0,427.0,2.5,24.0,691.0,656.82,488.62
2016,8,14,13,15,298.5,415.5,2.55,24.0,680.0,631.96,471.82
2016,8,14,13,30,303.0,404.0,2.6,24.0,669.0,606.04,453.98
2016,8,14,13,45,233.0,406.0,2.65,24.0,606.5,534.16,401.71
2016,8,14,14,0,163.0,408.0,2.7,24.0,544.0,472.43,356.27
2016,8,14,14,15,175.5,392.0,2.7,23.5,534.5,452.7,342.97
2016,8,14,14,30,188.0,376.0,2.7,23.0,525.0,431.6,328.1
2016,8,14,14,45,251.5,346.5,2.75,23.0,535.5,423.56,322.16
2016,8,14,15,0,315.0,317.0,2.8,23.0,546.0,408.62,309.97
2016,8,14,15,15,252.5,307.5,2.8,22.5,484.5,352.04,267.06
2016,8,14,15,30,190.0,298.0,2.8,22.0,423.0,305.73,232.16
2016,8,14,15,45,116.0,264.0,2.8,22.0,338.5,243.37,185.21
2016,8,14,16,0,42.0,230.0,2.8,22.0,254.0,195.34,150.13
2016,8,14,16,15,62.0,217.0,2.8,21.5,249.5,182.14,139.48
2016,8,14,16,30,82.0,204.0,2.8,21.0,245.0,166.17,126.99
2016,8,14,16,45,44.0,169.0,2.8,21.0,190.5,132.51,102.81
2016,8,14,17,0,6.0,134.0,2.8,21.0,136.0,111.33,90.62
2016,8,14,17,15,3.0,115.0,2.75,20.5,116.0,96.15,77.99
2016,8,14,17,30,0.0,96.0,2.7,20.0,96.0,80.84,64.99
2016,8,14,17,45,0.0,77.0,2.65,19.5,77.0,65.41,51.6
2016,8,14,18,0,0.0,58.0,2.6,19.0,58.0,49.84,37.82
2016,8,14,18,15,0.0,41.0,2.55,18.5,41.0,35.64,25.04
2016,8,14,18,30,0.0,24.0,2.5,18.0,24.0,21.16,11.62
2016,8,14,18,45,0.0,12.0,2.5,17.5,12.0,10.56,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,139.5,16.0,1.2,12.5,29.5,73.44,0.0
2016,8,15,6,0,279.0,32.0,1.2,13.0,59.0,163.61,115.82
2016,8,15,6,15,382.5,43.0,1.2,13.5,104.0,238.67,187.76
2016,8,15,6,30,486.0,54.0,1.2,14.0,149.0,325.3,262.68
2016,8,15,6,45,552.5,62.0,1.2,14.5,200.0,398.91,325.09
2016,8,15,7,0,619.0,70.0,1.2,15.0,251.0,478.31,389.45
2016,8,15,7,15,309.5,85.5,1.15,15.5,176.0,319.17,262.28
2016,8,15,7,30,0.0,101.0,1.1,16.0,101.0,92.25,71.9
2016,8,15,7,45,10.0,137.5,1.05,16.5,142.5,135.97,108.4
2016,8,15,8,0,20.0,174.0,1.0,17.0,184.0,180.86,144.42
2016,8,15,8,15,12.5,174.5,1.0,17.0,180.5,173.89,137.94
2016,8,15,8,30,5.0,175.0,1.0,17.0,177.0,166.88,131.61
2016,8,15,8,45,29.5,223.5,1.0,17.5,242.5,251.58,198.81
2016,8,15,9,0,54.0,272.0,1.0,18.0,308.0,327.11,256.31
2016,8,15,9,15,44.5,279.5,1.05,18.5,310.5,325.08,252.93
2016,8,15,9,30,35.0,287.0,1.1,19.0,313.0,322.62,249.77
2016,8,15,9,45,55.5,321.0,1.15,19.5,363.5,378.43,291.33
2016,8,15,10,0,76.0,355.0,1.2,20.0,414.0,434.36,331.73
2016,8,15,10,15,88.5,375.0,1.25,20.0,447.0,466.61,354.74
2016,8,15,10,30,101.0,395.0,1.3,20.0,480.0,498.39,377.4
2016,8,15,10,45,123.0,411.5,1.4,20.5,517.5,552.49,415.43
2016,8,15,11,0,145.0,428.0,1.5,21.0,555.0,588.03,439.86
2016,8,15,11,15,161.5,436.5,1.55,21.0,580.0,608.28,454.08
2016,8,15,11,30,178.0,445.0,1.6,21.0,605.0,627.17,467.44
2016,8,15,11,45,192.5,448.0,1.65,21.0,622.5,636.91,474.47
2016,8,15,12,0,207.0,451.0,1.7,21.0,640.0,645.07,480.51
2016,8,15,12,15,581.5,281.5,1.7,21.0,810.0,842.01,625.24
2016,8,15,12,30,956.0,112.0,1.7,21.0,980.0,981.74,717.6
2016,8,15,12,45,951.5,113.0,1.7,21.0,971.5,947.35,693.88
2016,8,15,13,0,947.0,114.0,1.7,21.0,963.0,909.92,670.11
2016,8,15,13,15,944.0,113.5,1.65,21.0,947.5,869.41,643.59
2016,8,15,13,30,941.0,113.0,1.6,21.0,932.0,826.15,615.08
2016,8,15,13,45,646.5,243.0,1.6,21.0,799.5,694.32,521.04
2016,8,15,14,0,352.0,373.0,1.6,21.0,667.0,570.92,429.61
2016,8,15,14,15,633.0,240.5,1.55,21.0,745.5,610.49,461.62
2016,8,15,14,30,914.0,108.0,1.5,21.0,824.0,618.03,466.9
2016,8,15,14,45,629.5,207.5,1.5,21.0,690.5,503.2,380.0
2016,8,15,15,0,345.0,307.0,1.5,21.0,557.0,414.06,313.02
2016,8,15,15,15,329.5,291.5,1.45,20.5,519.0,369.94,279.4
2016,8,15,15,30,314.0,276.0,1.4,20.0,481.0,327.47,246.13
2016,8,15,15,45,198.0,261.0,1.4,20.0,387.0,263.56,198.62
2016,8,15,16,0,82.0,246.0,1.4,20.0,293.0,214.93,164.42
2016,8,15,16,15,62.5,218.0,1.4,19.5,252.5,182.61,140.35
2016,8,15,16,30,43.0,190.0,1.4,19.0,212.0,153.38,118.83
2016,8,15,16,45,21.5,156.0,1.45,19.0,167.0,129.21,101.11
2016,8,15,17,0,0.0,122.0,1.5,19.0,122.0,102.55,83.68
2016,8,15,17,15,0.0,104.5,1.5,18.5,104.5,88.38,71.84
2016,8,15,17,30,0.0,87.0,1.5,18.0,87.0,74.1,59.6
2016,8,15,17,45,253.5,70.5,1.5,17.5,121.0,51.72,40.01
2016,8,15,18,0,507.0,54.0,1.5,17.0,155.0,42.23,31.47
2016,8,15,18,15,407.5,43.0,1.45,16.5,109.0,34.4,24.16
2016,8,15,18,30,308.0,32.0,1.4,16.0,63.0,26.28,15.69
2016,8,15,18,45,154.0,16.0,1.4,15.5,31.5,12.96,0.0
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,107.0,16.0,1.15,14.5,25.5,48.95,0.0
2016,8,16,6,0,214.0,32.0,1.1,15.0,51.0,139.07,96.04
2016,8,16,6,15,311.0,45.5,1.05,15.0,94.0,208.69,163.01
2016,8,16,6,30,408.0,59.0,1.0,15.0,137.0,291.99,234.92
2016,8,16,6,45,474.0,68.5,0.95,15.5,186.0,363.19,294.86
2016,8,16,7,0,540.0,78.0,0.9,16.0,235.0,440.18,356.84
2016,8,16,7,15,270.0,96.0,0.85,16.5,174.5,306.74,250.04
2016,8,16,7,30,0.0,114.0,0.8,17.0,114.0,105.81,82.7
2016,8,16,7,45,3.5,136.0,0.8,17.5,138.0,129.68,102.51
2016,8,16,8,0,7.0,158.0,0.8,18.0,162.0,153.81,121.56
2016,8,16,8,15,8.5,173.0,0.8,18.5,178.0,169.17,133.19
2016,8,16,8,30,10.0,188.0,0.8,19.0,194.0,184.65,144.77
2016,8,16,8,45,30.5,228.5,0.8,19.5,248.0,258.38,202.18
2016,8,16,9,0,51.0,269.0,0.8,20.0,302.0,321.3,249.31
2016,8,16,9,15,49.0,284.5,0.85,20.0,318.0,335.3,258.81
2016,8,16,9,30,47.0,300.0,0.9,20.0,334.0,348.99,268.37
2016,8,16,9,45,54.0,322.0,0.95,20.5,363.0,378.41,289.32
2016,8,16,10,0,61.0,344.0,1.0,21.0,392.0,407.61,309.73
2016,8,16,10,15,64.5,361.0,1.0,21.0,413.5,427.47,323.47
2016,8,16,10,30,68.0,378.0,1.0,21.0,435.0,446.89,336.88
2016,8,16,10,45,178.5,393.5,1.05,21.5,547.5,589.9,440.38
2016,8,16,11,0,289.0,409.0,1.1,22.0,660.0,730.2,536.15
2016,8,16,11,15,368.0,384.5,1.1,22.0,710.0,777.04,567.64
2016,8,16,11,30,447.0,360.0,1.1,22.0,760.0,834.61,606.35
2016,8,16,11,45,659.0,254.5,1.15,22.5,849.0,927.2,670.52
2016,8,16,12,0,871.0,149.0,1.2,23.0,938.0,989.08,708.3
2016,8,16,12,15,870.5,149.0,1.2,23.0,938.0,965.65,692.7
2016,8,16,12,30,870.0,149.0,1.2,23.0,938.0,938.99,676.19
2016,8,16,12,45,652.5,257.0,1.3,23.0,845.5,836.29,610.02
2016,8,16,13,0,435.0,365.0,1.4,23.0,753.0,724.24,532.02
2016,8,16,13,15,646.5,255.5,1.45,23.0,822.0,771.55,570.33
2016,8,16,13,30,858.0,146.0,1.5,23.0,891.0,797.31,591.19
2016,8,16,13,45,546.0,272.0,1.6,23.0,742.0,647.05,483.26
2016,8,16,14,0,234.0,398.0,1.7,23.0,593.0,511.28,383.16
2016,8,16,14,15,233.5,383.5,1.75,22.5,572.0,481.31,363.22
2016,8,16,14,30,233.0,369.0,1.8,22.0,551.0,451.11,341.88
2016,8,16,14,45,521.5,250.5,1.85,22.0,633.0,482.58,365.71
2016,8,16,15,0,810.0,132.0,1.9,22.0,715.0,483.3,362.63
2016,8,16,15,15,605.0,192.0,1.95,22.0,613.5,398.59,297.0
2016,8,16,15,30,400.0,252.0,2.0,22.0,512.0,337.64,251.1
2016,8,16,15,45,314.0,249.0,2.1,22.0,444.0,282.1,208.62
2016,8,16,16,0,228.0,246.0,2.2,22.0,376.0,241.0,178.39
2016,8,16,16,15,166.5,225.0,2.2,21.5,315.5,197.4,146.83
2016,8,16,16,30,105.0,204.0,2.2,21.0,255.0,167.35,127.02
2016,8,16,16,45,61.0,171.5,2.25,21.0,200.0,133.75,103.71
2016,8,16,17,0,17.0,139.0,2.3,21.0,145.0,114.65,93.44
2016,8,16,17,15,11.0,119.5,2.25,20.5,123.0,99.13,80.54
2016,8,16,17,30,5.0,100.0,2.2,20.0,101.0,83.48,67.24
2016,8,16,17,45,207.5,80.0,2.2,19.5,120.5,61.5,48.15
2016,8,16,18,0,410.0,60.0,2.2,19.0,140.0,47.46,35.68
2016,8,16,18,15,314.0,46.5,2.15,18.5,97.0,35.88,25.12
2016,8,16,18,30,218.0,33.0,2.1,18.0,54.0,25.82,14.8
2016,8,16,18,45,109.0,16.5,2.05,17.5,27.0,13.03,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,93.0,15.5,0.8,14.5,24.0,44.03,0.0
2016,8,17,6,0,186.0,31.0,0.8,15.0,48.0,127.63,86.34
2016,8,17,6,15,282.0,45.0,0.8,15.5,89.0,195.83,152.22
2016,8,17,6,30,378.0,59.0,0.8,16.0,130.0,275.38,220.44
2016,8,17,6,45,444.5,69.0,0.85,16.5,178.0,347.8,281.32
2016,8,17,7,0,511.0,79.0,0.9,17.0,226.0,424.19,343.15
2016,8,17,7,15,255.5,96.5,0.9,17.5,170.0,284.3,231.63
2016,8,17,7,30,0.0,114.0,0.9,18.0,114.0,105.94,82.6
2016,8,17,7,45,11.0,144.0,0.9,18.5,149.5,143.94,114.0
2016,8,17,8,0,22.0,174.0,0.9,19.0,185.0,182.87,144.93
2016,8,17,8,15,34.5,201.0,0.9,19.0,220.0,234.14,185.22
2016,8,17,8,30,47.0,228.0,0.9,19.0,255.0,274.28,216.0
2016,8,17,8,45,73.0,258.0,0.95,19.5,303.5,330.52,258.66
2016,8,17,9,0,99.0,288.0,1.0,20.0,352.0,387.88,301.04
2016,8,17,9,15,154.0,309.5,1.0,20.5,416.5,480.99,369.08
2016,8,17,9,30,209.0,331.0,1.0,21.0,481.0,559.04,423.93
2016,8,17,9,45,272.0,336.0,1.0,21.5,541.0,645.31,483.1
2016,8,17,10,0,335.0,341.0,1.0,22.0,601.0,714.52,529.03
2016,8,17,10,15,598.0,234.5,1.0,22.0,720.0,888.07,649.32
2016,8,17,10,30,861.0,128.0,1.0,22.0,839.0,1021.72,731.44
2016,8,17,10,45,867.5,129.5,1.05,22.5,862.5,1028.4,732.37
2016,8,17,11,0,874.0,131.0,1.1,23.0,886.0,1031.37,732.96
2016,8,17,11,15,878.0,131.5,1.15,23.0,902.0,1027.03,730.63
2016,8,17,11,30,882.0,132.0,1.2,23.0,918.0,1018.98,726.18
2016,8,17,11,45,884.0,132.5,1.25,23.0,926.0,1005.28,718.33
2016,8,17,12,0,886.0,133.0,1.3,23.0,934.0,987.97,708.33
2016,8,17,12,15,886.5,133.0,1.35,23.0,934.0,965.26,694.96
2016,8,17,12,30,887.0,133.0,1.4,23.0,934.0,939.21,679.46
2016,8,17,12,45,875.0,138.5,1.45,23.0,924.0,904.12,658.06
2016,8,17,13,0,863.0,144.0,1.5,23.0,914.0,866.58,634.91
2016,8,17,13,15,859.5,143.5,1.55,23.0,898.5,828.3,611.01
2016,8,17,13,30,856.0,143.0,1.6,23.0,883.0,792.49,588.46
2016,8,17,13,45,590.5,259.0,1.65,23.0,763.5,667.79,498.73
2016,8,17,14,0,325.0,375.0,1.7,23.0,644.0,554.5,415.21
2016,8,17,14,15,330.0,358.5,1.7,22.5,623.5,520.91,392.47
2016,8,17,14,30,335.0,342.0,1.7,22.0,603.0,486.44,367.88
2016,8,17,14,45,285.0,335.5,1.75,22.0,550.5,431.27,326.78
2016,8,17,15,0,235.0,329.0,1.8,22.0,498.0,382.62,290.21
2016,8,17,15,15,290.5,297.0,1.8,21.5,493.0,358.09,270.85
2016,8,17,15,30,346.0,265.0,1.8,21.0,488.0,328.95,246.41
2016,8,17,15,45,227.0,256.0,1.85,21.0,398.5,267.08,200.23
2016,8,17,16,0,108.0,247.0,1.9,21.0,309.0,220.5,167.55
2016,8,17,16,15,81.0,219.5,1.9,20.5,263.5,185.74,141.81
2016,8,17,16,30,54.0,192.0,1.9,20.0,218.0,155.01,119.52
2016,8,17,16,45,49.5,170.0,1.9,20.0,192.0,132.21,103.05
2016,8,17,17,0,45.0,148.0,1.9,20.0,166.0,115.44,94.45
2016,8,17,17,15,37.0,127.5,1.9,19.5,140.5,100.57,82.08
2016,8,17,17,30,29.0,107.0,1.9,19.0,115.0,85.4,69.16
2016,8,17,17,45,216.5,82.5,1.9,18.5,125.5,63.27,49.86
2016,8,17,18,0,404.0,58.0,1.9,18.0,136.0,45.86,34.41
2016,8,17,18,15,305.0,45.0,1.9,17.5,93.5,34.76,24.2
2016,8,17,18,30,206.0,32.0,1.9,17.0,51.0,25.06,13.83
2016,8,17,18,45,103.0,16.0,1.9,16.5,25.5,14.55,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,87.0,16.0,1.15,14.5,23.5,42.59,0.0
2016,8,18,6,0,174.0,32.0,1.1,15.0,47.0,124.65,82.55
2016,8,18,6,15,274.0,46.0,1.0,15.0,88.0,194.19,151.15
2016,8,18,6,30,374.0,60.0,0.9,15.0,129.0,275.19,221.18
2016,8,18,6,45,444.0,70.0,0.85,15.5,177.5,348.88,283.14
2016,8,18,7,0,514.0,80.0,0.8,16.0,226.0,427.49,346.46
2016,8,18,7,15,257.0,88.5,0.75,16.5,161.5,289.88,236.46
2016,8,18,7,30,0.0,97.0,0.7,17.0,97.0,88.42,68.39
2016,8,18,7,45,0.0,104.5,0.7,17.5,104.5,94.91,73.89
2016,8,18,8,0,0.0,112.0,0.7,18.0,112.0,101.53,78.92
2016,8,18,8,15,2.5,143.5,0.7,18.5,145.0,134.18,105.06
2016,8,18,8,30,5.0,175.0,0.7,19.0,178.0,167.23,130.88
2016,8,18,8,45,21.5,215.5,0.7,19.5,229.5,222.42,174.0
2016,8,18,9,0,38.0,256.0,0.7,20.0,281.0,295.23,229.2
2016,8,18,9,15,172.0,284.0,0.75,20.0,405.5,469.45,361.85
2016,8,18,9,30,306.0,312.0,0.8,20.0,530.0,650.01,490.45
2016,8,18,9,45,534.5,238.5,0.85,20.5,642.5,815.06,604.72
2016,8,18,10,0,763.0,165.0,0.9,21.0,755.0,975.3,706.45
2016,8,18,10,15,772.0,167.5,0.95,21.0,784.0,984.51,709.77
2016,8,18,10,30,781.0,170.0,1.0,21.0,813.0,997.84,718.01
2016,8,18,10,45,780.5,176.0,1.05,21.5,834.0,1001.65,718.96
2016,8,18,11,0,780.0,182.0,1.1,22.0,855.0,1001.85,717.9
2016,8,18,11,15,784.5,183.5,1.15,22.0,870.0,998.98,716.45
2016,8,18,11,30,789.0,185.0,1.2,22.0,885.0,992.56,712.92
2016,8,18,11,45,784.0,189.5,1.25,22.0,891.0,976.27,703.28
2016,8,18,12,0,779.0,194.0,1.3,22.0,897.0,956.75,691.74
2016,8,18,12,15,779.0,194.0,1.3,22.0,896.5,934.55,677.75
2016,8,18,12,30,779.0,194.0,1.3,22.0,896.0,909.29,661.84
2016,8,18,12,45,765.0,200.5,1.35,22.0,885.0,880.36,644.23
2016,8,18,13,0,751.0,207.0,1.4,22.0,874.0,843.54,621.22
2016,8,18,13,15,746.0,205.5,1.4,22.0,858.5,804.58,595.24
2016,8,18,13,30,741.0,204.0,1.4,22.0,843.0,763.62,567.46
2016,8,18,13,45,731.0,203.0,1.45,22.0,820.0,717.76,536.18
2016,8,18,14,0,721.0,202.0,1.5,22.0,797.0,670.75,503.3
2016,8,18,14,15,711.0,199.0,1.45,21.5,768.0,621.1,467.88
2016,8,18,14,30,701.0,196.0,1.4,21.0,739.0,570.84,430.98
2016,8,18,14,45,687.0,192.0,1.4,21.0,703.5,517.33,390.1
2016,8,18,15,0,673.0,188.0,1.4,21.0,668.0,464.16,348.25
2016,8,18,15,15,656.0,182.5,1.4,20.5,627.5,409.17,304.45
2016,8,18,15,30,639.0,177.0,1.4,20.0,587.0,355.4,260.32
2016,8,18,15,45,462.5,205.0,1.4,20.0,490.5,285.01,207.01
2016,8,18,16,0,286.0,233.0,1.4,20.0,394.0,238.42,174.83
2016,8,18,16,15,413.5,189.5,1.4,19.5,399.0,198.17,137.57
2016,8,18,16,30,541.0,146.0,1.4,19.0,404.0,146.16,94.66
2016,8,18,16,45,322.0,150.0,1.4,19.0,299.0,111.96,84.64
2016,8,18,17,0,103.0,154.0,1.4,19.0,194.0,114.4,93.92
2016,8,18,17,15,84.5,133.5,1.35,18.5,163.0,104.37,85.63
2016,8,18,17,30,66.0,113.0,1.3,18.0,132.0,89.17,72.65
2016,8,18,17,45,163.0,90.5,1.3,17.5,124.5,68.5,54.59
2016,8,18,18,0,260.0,68.0,1.3,17.0,117.0,51.43,39.35
2016,8,18,18,15,185.0,48.5,1.2,16.5,78.0,38.41,27.36
2016,8,18,18,30,110.0,29.0,1.1,16.0,39.0,23.45,12.1
2016,8,18,18,45,55.0,14.5,1.05,16.0,19.5,13.19,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,52.5,14.0,0.75,13.5,18.0,29.67,0.0
2016,8,19,6,0,105.0,28.0,0.8,14.0,36.0,83.42,52.6
2016,8,19,6,15,179.5,47.0,0.8,14.5,74.5,145.36,112.63
2016,8,19,6,30,254.0,66.0,0.8,15.0,113.0,223.62,179.73
2016,8,19,6,45,314.5,82.0,0.85,15.5,158.5,289.32,235.48
2016,8,19,7,0,375.0,98.0,0.9,16.0,204.0,361.01,294.29
2016,8,19,7,15,187.5,87.0,0.95,16.0,140.0,228.8,187.92
2016,8,19,7,30,0.0,76.0,1.0,16.0,76.0,67.53,51.46
2016,8,19,7,45,0.0,96.5,1.05,16.5,96.5,87.0,67.72
2016,8,19,8,0,0.0,117.0,1.1,17.0,117.0,106.56,83.48
2016,8,19,8,15,0.5,139.5,1.1,17.5,140.0,128.58,100.98
2016,8,19,8,30,1.0,162.0,1.1,18.0,163.0,150.66,118.23
2016,8,19,8,45,7.0,188.0,1.15,18.5,192.5,181.26,142.23
2016,8,19,9,0,13.0,214.0,1.2,19.0,222.0,212.2,166.07
2016,8,19,9,15,11.5,217.0,1.2,19.0,224.5,212.89,166.0
2016,8,19,9,30,10.0,220.0,1.2,19.0,227.0,213.66,166.15
2016,8,19,9,45,15.0,248.0,1.25,19.5,259.5,245.72,190.51
2016,8,19,10,0,20.0,276.0,1.3,20.0,292.0,277.83,214.41
2016,8,19,10,15,31.5,312.0,1.3,20.0,338.0,342.1,262.7
2016,8,19,10,30,43.0,348.0,1.3,20.0,384.0,390.21,297.93
2016,8,19,10,45,122.5,385.0,1.35,20.5,490.0,525.18,397.17
2016,8,19,11,0,202.0,422.0,1.4,21.0,596.0,640.95,478.4
2016,8,19,11,15,301.0,399.0,1.4,21.0,663.5,726.22,538.15
2016,8,19,11,30,400.0,376.0,1.4,21.0,731.0,792.08,583.94
2016,8,19,11,45,347.5,402.0,1.4,21.0,712.0,756.32,557.24
2016,8,19,12,0,295.0,428.0,1.4,21.0,693.0,719.98,531.12
2016,8,19,12,15,247.0,437.5,1.4,21.0,659.5,671.58,497.02
2016,8,19,12,30,199.0,447.0,1.4,21.0,626.0,613.84,456.34
2016,8,19,12,45,463.5,331.5,1.4,21.0,743.5,740.16,550.81
2016,8,19,13,0,728.0,216.0,1.4,21.0,861.0,832.63,617.55
2016,8,19,13,15,723.0,214.5,1.4,21.0,846.0,794.33,590.38
2016,8,19,13,30,718.0,213.0,1.4,21.0,831.0,754.1,562.92
2016,8,19,13,45,461.5,303.5,1.4,21.0,696.5,614.07,461.46
2016,8,19,14,0,205.0,394.0,1.4,21.0,562.0,488.44,368.34
2016,8,19,14,15,202.0,380.5,1.4,20.5,541.5,459.16,348.52
2016,8,19,14,30,199.0,367.0,1.4,20.0,521.0,429.93,327.65
2016,8,19,14,45,222.0,345.5,1.4,20.0,509.5,407.53,310.9
2016,8,19,15,0,245.0,324.0,1.4,20.0,498.0,381.22,290.55
2016,8,19,15,15,269.0,298.5,1.4,19.5,479.5,350.14,266.35
2016,8,19,15,30,293.0,273.0,1.4,19.0,461.0,316.47,239.18
2016,8,19,15,45,176.5,252.5,1.4,19.0,363.5,250.09,189.66
2016,8,19,16,0,60.0,232.0,1.4,19.0,266.0,199.47,153.9
2016,8,19,16,15,38.5,200.0,1.4,18.5,221.5,165.8,128.7
2016,8,19,16,30,17.0,168.0,1.4,18.0,177.0,141.04,110.52
2016,8,19,16,45,8.5,140.0,1.45,18.0,144.5,116.78,96.03
2016,8,19,17,0,0.0,112.0,1.5,18.0,112.0,94.79,77.4
2016,8,19,17,15,0.0,93.5,1.5,17.5,93.5,79.79,64.68
2016,8,19,17,30,0.0,75.0,1.5,17.0,75.0,64.64,51.54
2016,8,19,17,45,0.0,58.0,1.55,16.5,58.0,50.48,39.02
2016,8,19,18,0,0.0,41.0,1.6,16.0,41.0,36.17,26.15
2016,8,19,18,15,0.0,27.0,1.55,15.5,27.0,23.79,14.84
2016,8,19,18,30,0.0,13.0,1.5,15.0,13.0,11.43,2.67
2016,8,19,18,45,0.0,6.5,1.5,15.0,6.5,5.91,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
