Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,12.5,0.7,13.5,16.5,26.72,0.0
2016,8,20,6,0,95.0,25.0,0.7,14.0,33.0,74.68,45.0
2016,8,20,6,15,165.5,45.5,0.7,14.5,70.5,137.6,106.23
2016,8,20,6,30,236.0,66.0,0.7,15.0,108.0,205.6,165.07
2016,8,20,6,45,296.0,82.5,0.75,15.5,153.5,280.21,227.9
2016,8,20,7,0,356.0,99.0,0.8,16.0,199.0,351.21,286.1
2016,8,20,7,15,178.0,91.0,0.8,16.5,141.0,227.91,186.41
2016,8,20,7,30,0.0,83.0,0.8,17.0,83.0,74.45,56.99
2016,8,20,7,45,0.0,96.0,0.85,17.5,96.0,86.56,67.06
2016,8,20,8,0,0.0,109.0,0.9,18.0,109.0,98.67,76.66
2016,8,20,8,15,0.0,131.5,0.95,18.0,131.5,120.22,93.97
2016,8,20,8,30,0.0,154.0,1.0,18.0,154.0,141.82,111.07
2016,8,20,8,45,0.5,161.5,1.05,18.5,162.5,148.86,116.13
2016,8,20,9,0,1.0,169.0,1.1,19.0,171.0,156.0,121.28
2016,8,20,9,15,2.5,178.0,1.15,19.0,180.5,165.65,128.67
2016,8,20,9,30,4.0,187.0,1.2,19.0,190.0,175.37,136.1
2016,8,20,9,45,8.0,213.5,1.3,19.5,219.5,204.71,158.69
2016,8,20,10,0,12.0,240.0,1.4,20.0,249.0,234.14,180.99
2016,8,20,10,15,19.0,277.0,1.45,20.0,292.5,277.0,213.69
2016,8,20,10,30,26.0,314.0,1.5,20.0,336.0,336.97,258.7
2016,8,20,10,45,36.0,342.5,1.55,20.5,373.0,375.12,286.34
2016,8,20,11,0,46.0,371.0,1.6,21.0,410.0,412.66,313.26
2016,8,20,11,15,86.0,403.0,1.6,21.0,478.5,483.15,365.21
2016,8,20,11,30,126.0,435.0,1.6,21.0,547.0,567.16,425.2
2016,8,20,11,45,121.0,438.0,1.65,21.0,546.5,558.73,418.42
2016,8,20,12,0,116.0,441.0,1.7,21.0,546.0,549.72,411.99
2016,8,20,12,15,133.5,444.0,1.7,21.0,564.0,561.1,420.51
2016,8,20,12,30,151.0,447.0,1.7,21.0,582.0,570.77,427.64
2016,8,20,12,45,436.0,332.5,1.75,21.0,718.5,717.17,537.95
2016,8,20,13,0,721.0,218.0,1.8,21.0,855.0,828.4,619.08
2016,8,20,13,15,405.0,312.5,1.8,21.0,669.5,629.33,474.31
2016,8,20,13,30,89.0,407.0,1.8,21.0,484.0,436.91,330.38
2016,8,20,13,45,104.5,400.5,1.8,21.0,488.5,433.96,329.8
2016,8,20,14,0,120.0,394.0,1.8,21.0,493.0,432.12,328.79
2016,8,20,14,15,105.0,375.0,1.8,20.5,459.5,393.38,300.69
2016,8,20,14,30,90.0,356.0,1.8,20.0,426.0,359.18,275.81
2016,8,20,14,45,81.5,335.0,1.8,20.0,396.0,328.41,252.77
2016,8,20,15,0,73.0,314.0,1.8,20.0,366.0,298.86,230.44
2016,8,20,15,15,55.0,283.5,1.8,19.5,321.0,259.51,200.88
2016,8,20,15,30,37.0,253.0,1.8,19.0,276.0,222.95,173.29
2016,8,20,15,45,23.5,219.0,1.85,19.0,233.5,192.14,149.69
2016,8,20,16,0,10.0,185.0,1.9,19.0,191.0,159.24,124.33
2016,8,20,16,15,5.0,157.0,1.95,18.5,160.0,134.31,105.08
2016,8,20,16,30,0.0,129.0,2.0,18.0,129.0,110.34,86.29
2016,8,20,16,45,0.0,109.5,2.05,18.0,109.5,93.91,76.5
2016,8,20,17,0,0.0,90.0,2.1,18.0,90.0,77.99,62.91
2016,8,20,17,15,0.0,75.5,2.1,17.5,75.5,65.85,52.53
2016,8,20,17,30,0.0,61.0,2.1,17.0,61.0,53.6,41.85
2016,8,20,17,45,133.5,62.0,2.15,17.0,86.0,48.43,37.11
2016,8,20,18,0,267.0,63.0,2.2,17.0,111.0,47.83,36.12
2016,8,20,18,15,189.0,44.0,2.15,16.5,72.5,33.92,23.3
2016,8,20,18,30,111.0,25.0,2.1,16.0,34.0,19.52,7.64
2016,8,20,18,45,55.5,12.5,2.1,15.5,17.0,11.37,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,50.0,13.0,1.8,13.5,17.0,28.0,0.0
2016,8,21,6,0,100.0,26.0,1.9,14.0,34.0,78.32,45.44
2016,8,21,6,15,176.0,45.5,1.9,14.5,72.0,142.91,110.49
2016,8,21,6,30,252.0,65.0,1.9,15.0,110.0,222.39,179.45
2016,8,21,6,45,315.0,80.5,1.95,15.5,155.5,288.8,236.71
2016,8,21,7,0,378.0,96.0,2.0,16.0,201.0,361.49,297.46
2016,8,21,7,15,229.0,122.5,2.0,16.0,190.0,301.36,248.21
2016,8,21,7,30,80.0,149.0,2.0,16.0,179.0,212.89,173.79
2016,8,21,7,45,54.5,162.0,2.0,16.5,184.0,208.81,169.41
2016,8,21,8,0,29.0,175.0,2.0,17.0,189.0,202.68,162.85
2016,8,21,8,15,34.0,197.0,1.95,17.0,215.0,230.45,184.78
2016,8,21,8,30,39.0,219.0,1.9,17.0,241.0,258.37,206.42
2016,8,21,8,45,124.0,252.0,1.9,17.5,329.5,387.24,308.36
2016,8,21,9,0,209.0,285.0,1.9,18.0,418.0,505.01,397.36
2016,8,21,9,15,264.5,295.0,1.85,18.0,474.5,589.09,458.41
2016,8,21,9,30,320.0,305.0,1.8,18.0,531.0,657.35,506.93
2016,8,21,9,45,498.0,254.0,1.8,18.5,626.0,797.53,607.45
2016,8,21,10,0,676.0,203.0,1.8,19.0,721.0,931.62,697.55
2016,8,21,10,15,572.5,256.5,1.8,19.0,707.0,881.9,660.04
2016,8,21,10,30,469.0,310.0,1.8,19.0,693.0,833.91,624.09
2016,8,21,10,45,592.5,261.0,1.85,19.5,759.0,908.79,676.82
2016,8,21,11,0,716.0,212.0,1.9,20.0,825.0,977.97,721.72
2016,8,21,11,15,475.0,321.5,1.9,20.0,731.5,835.51,620.84
2016,8,21,11,30,234.0,431.0,1.9,20.0,638.0,670.3,501.44
2016,8,21,11,45,306.0,411.5,1.95,20.0,684.5,726.18,543.56
2016,8,21,12,0,378.0,392.0,2.0,20.0,731.0,763.45,570.79
2016,8,21,12,15,325.0,411.5,2.0,20.0,703.0,718.89,538.03
2016,8,21,12,30,272.0,431.0,2.0,20.0,675.0,674.96,506.18
2016,8,21,12,45,317.5,412.5,2.0,20.0,694.5,681.62,512.38
2016,8,21,13,0,363.0,394.0,2.0,20.0,714.0,684.53,515.42
2016,8,21,13,15,243.0,405.5,2.0,20.0,618.0,579.35,438.44
2016,8,21,13,30,123.0,417.0,2.0,20.0,522.0,477.19,362.71
2016,8,21,13,45,158.5,406.0,2.05,20.0,538.0,481.34,367.34
2016,8,21,14,0,194.0,395.0,2.1,20.0,554.0,481.93,368.45
2016,8,21,14,15,138.5,373.0,2.1,19.5,484.0,413.88,318.03
2016,8,21,14,30,83.0,351.0,2.1,19.0,414.0,351.05,271.17
2016,8,21,14,45,174.0,333.5,2.15,19.0,458.5,373.29,288.67
2016,8,21,15,0,265.0,316.0,2.2,19.0,503.0,383.28,295.14
2016,8,21,15,15,256.5,300.0,2.25,19.0,472.0,345.74,265.23
2016,8,21,15,30,248.0,284.0,2.3,19.0,441.0,309.14,235.81
2016,8,21,15,45,132.0,238.5,2.35,19.0,321.5,227.41,174.17
2016,8,21,16,0,16.0,193.0,2.4,19.0,202.0,166.54,130.05
2016,8,21,16,15,13.0,175.5,2.45,18.5,182.5,149.44,117.12
2016,8,21,16,30,10.0,158.0,2.5,18.0,163.0,132.83,104.43
2016,8,21,16,45,31.0,150.5,2.6,17.5,163.0,118.4,97.85
2016,8,21,17,0,52.0,143.0,2.7,17.0,163.0,111.7,92.52
2016,8,21,17,15,41.0,122.0,2.7,16.5,136.0,96.42,79.52
2016,8,21,17,30,30.0,101.0,2.7,16.0,109.0,80.82,65.96
2016,8,21,17,45,147.5,81.5,2.75,16.0,108.5,62.22,49.34
2016,8,21,18,0,265.0,62.0,2.8,16.0,108.0,47.15,35.61
2016,8,21,18,15,185.5,43.0,2.65,15.5,70.0,33.21,22.66
2016,8,21,18,30,106.0,24.0,2.5,15.0,32.0,18.76,6.05
2016,8,21,18,45,53.0,12.0,2.45,15.0,16.0,10.91,0.0
2016,8,21,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.0,13.5,8.0,7.28,0.0
2016,8,22,6,0,0.0,16.0,2.0,14.0,16.0,14.08,3.29
2016,8,22,6,15,0.0,33.5,1.95,14.0,33.5,30.57,19.55
2016,8,22,6,30,0.0,51.0,1.9,14.0,51.0,47.78,34.76
2016,8,22,6,45,1.5,72.0,1.9,14.5,72.5,69.49,53.54
2016,8,22,7,0,3.0,93.0,1.9,15.0,94.0,91.02,71.89
2016,8,22,7,15,10.0,113.0,1.85,15.5,116.5,114.97,92.03
2016,8,22,7,30,17.0,133.0,1.8,16.0,139.0,139.47,112.24
2016,8,22,7,45,13.5,146.0,1.75,16.5,151.5,148.96,119.38
2016,8,22,8,0,10.0,159.0,1.7,17.0,164.0,158.29,126.25
2016,8,22,8,15,11.0,173.0,1.7,17.5,179.0,172.23,136.9
2016,8,22,8,30,12.0,187.0,1.7,18.0,194.0,186.28,147.47
2016,8,22,8,45,20.0,214.0,1.7,18.5,226.5,220.25,173.96
2016,8,22,9,0,28.0,241.0,1.7,19.0,259.0,270.32,212.42
2016,8,22,9,15,41.5,271.0,1.7,19.0,299.0,315.06,246.61
2016,8,22,9,30,55.0,301.0,1.7,19.0,339.0,360.05,280.46
2016,8,22,9,45,103.5,333.0,1.75,19.5,410.5,441.94,342.06
2016,8,22,10,0,152.0,365.0,1.8,20.0,482.0,542.57,415.06
2016,8,22,10,15,175.5,379.5,1.85,20.0,519.0,580.31,441.57
2016,8,22,10,30,199.0,394.0,1.9,20.0,556.0,617.31,467.77
2016,8,22,10,45,172.5,406.5,1.95,20.5,550.0,600.34,453.3
2016,8,22,11,0,146.0,419.0,2.0,21.0,544.0,582.38,438.61
2016,8,22,11,15,146.0,427.0,2.0,21.0,554.0,585.51,440.49
2016,8,22,11,30,146.0,435.0,2.0,21.0,564.0,587.68,441.6
2016,8,22,11,45,191.0,436.0,2.0,21.0,606.0,625.49,469.33
2016,8,22,12,0,236.0,437.0,2.0,21.0,648.0,660.66,494.65
2016,8,22,12,15,154.5,427.5,2.0,21.0,566.0,564.78,424.64
2016,8,22,12,30,73.0,418.0,2.0,21.0,484.0,461.7,348.83
2016,8,22,12,45,157.0,423.0,2.0,21.0,562.0,543.09,410.5
2016,8,22,13,0,241.0,428.0,2.0,21.0,640.0,606.91,457.24
2016,8,22,13,15,134.5,380.5,2.0,20.5,499.0,463.51,352.6
2016,8,22,13,30,28.0,333.0,2.0,20.0,358.0,323.69,247.85
2016,8,22,13,45,24.0,311.5,2.0,20.0,332.0,293.78,225.93
2016,8,22,14,0,20.0,290.0,2.0,20.0,306.0,269.67,207.78
2016,8,22,14,15,22.0,288.0,2.0,20.0,305.5,266.77,205.88
2016,8,22,14,30,24.0,286.0,2.0,20.0,305.0,263.48,203.6
2016,8,22,14,45,47.0,297.5,2.0,20.0,331.5,280.22,216.77
2016,8,22,15,0,70.0,309.0,2.0,20.0,358.0,293.34,226.75
2016,8,22,15,15,69.0,289.5,2.0,19.5,335.5,269.31,208.57
2016,8,22,15,30,68.0,270.0,2.0,19.0,313.0,245.61,190.51
2016,8,22,15,45,74.0,251.5,2.05,19.0,295.0,224.79,173.97
2016,8,22,16,0,80.0,233.0,2.1,19.0,277.0,203.35,156.76
2016,8,22,16,15,56.0,203.5,2.05,18.5,233.0,169.79,131.51
2016,8,22,16,30,32.0,174.0,2.0,18.0,189.0,140.01,109.41
2016,8,22,16,45,16.0,141.0,1.95,17.5,148.5,116.96,96.54
2016,8,22,17,0,0.0,108.0,1.9,17.0,108.0,91.5,74.93
2016,8,22,17,15,186.5,100.5,1.85,16.5,151.0,75.36,61.09
2016,8,22,17,30,373.0,93.0,1.8,16.0,194.0,68.27,54.93
2016,8,22,17,45,316.0,77.0,1.8,16.0,149.5,57.59,45.26
2016,8,22,18,0,259.0,61.0,1.8,16.0,105.0,46.47,34.97
2016,8,22,18,15,178.0,42.0,1.7,15.5,67.5,32.48,21.91
2016,8,22,18,30,97.0,23.0,1.6,15.0,30.0,18.75,4.48
2016,8,22,18,45,48.5,11.5,1.55,15.0,15.0,10.46,0.0
2016,8,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,74.5,12.5,1.1,13.5,18.0,35.55,0.0
2016,8,23,6,0,149.0,25.0,1.1,14.0,36.0,103.38,54.42
2016,8,23,6,15,244.5,40.5,1.05,14.0,75.5,176.66,136.4
2016,8,23,6,30,340.0,56.0,1.0,14.0,115.0,255.88,206.1
2016,8,23,6,45,409.5,67.5,1.0,14.5,162.0,325.97,266.22
2016,8,23,7,0,479.0,79.0,1.0,15.0,209.0,407.28,332.91
2016,8,23,7,15,247.0,105.0,0.95,15.5,172.5,292.07,239.63
2016,8,23,7,30,15.0,131.0,0.9,16.0,136.0,136.08,108.57
2016,8,23,7,45,8.5,139.5,0.9,16.5,142.5,138.35,110.25
2016,8,23,8,0,2.0,148.0,0.9,17.0,149.0,140.42,111.15
2016,8,23,8,15,1.0,137.0,0.9,17.0,137.5,126.82,99.68
2016,8,23,8,30,0.0,126.0,0.9,17.0,126.0,114.25,89.12
2016,8,23,8,45,7.5,171.5,0.9,17.5,176.5,165.44,130.26
2016,8,23,9,0,15.0,217.0,0.9,18.0,227.0,217.74,171.02
2016,8,23,9,15,13.5,222.5,0.95,18.5,232.0,220.88,172.46
2016,8,23,9,30,12.0,228.0,1.0,19.0,237.0,224.07,174.17
2016,8,23,9,45,22.0,265.5,1.05,19.5,282.5,270.84,209.84
2016,8,23,10,0,32.0,303.0,1.1,20.0,328.0,335.94,258.28
2016,8,23,10,15,44.0,331.0,1.15,20.0,366.5,376.44,288.05
2016,8,23,10,30,56.0,359.0,1.2,20.0,405.0,416.57,317.35
2016,8,23,10,45,49.5,361.0,1.25,20.0,402.5,409.37,311.33
2016,8,23,11,0,43.0,363.0,1.3,20.0,400.0,402.05,305.6
2016,8,23,11,15,63.0,389.0,1.3,20.0,444.0,446.3,338.25
2016,8,23,11,30,83.0,415.0,1.3,20.0,488.0,489.34,369.23
2016,8,23,11,45,205.5,413.0,1.35,20.5,596.0,616.29,461.68
2016,8,23,12,0,328.0,411.0,1.4,21.0,704.0,735.37,544.32
2016,8,23,12,15,198.0,411.5,1.4,21.0,588.5,589.49,439.72
2016,8,23,12,30,68.0,412.0,1.4,21.0,473.0,451.52,339.15
2016,8,23,12,45,69.0,406.0,1.4,21.0,467.5,440.77,332.41
2016,8,23,13,0,70.0,400.0,1.4,21.0,462.0,429.79,324.63
2016,8,23,13,15,60.0,385.5,1.4,20.5,438.0,401.92,304.85
2016,8,23,13,30,50.0,371.0,1.4,20.0,414.0,375.01,285.69
2016,8,23,13,45,48.5,359.0,1.45,20.0,399.5,357.4,273.05
2016,8,23,14,0,47.0,347.0,1.5,20.0,385.0,340.0,260.43
2016,8,23,14,15,49.0,336.0,1.5,20.0,374.5,325.8,250.09
2016,8,23,14,30,51.0,325.0,1.5,20.0,364.0,311.41,239.49
2016,8,23,14,45,37.0,292.0,1.55,20.0,319.5,270.65,208.75
2016,8,23,15,0,23.0,259.0,1.6,20.0,275.0,234.18,181.12
2016,8,23,15,15,20.0,240.0,1.65,19.5,253.5,214.22,166.35
2016,8,23,15,30,17.0,221.0,1.7,19.0,232.0,194.79,151.79
2016,8,23,15,45,18.0,208.0,1.75,19.0,219.0,181.68,141.7
2016,8,23,16,0,19.0,195.0,1.8,19.0,206.0,168.4,131.4
2016,8,23,16,15,9.5,168.0,1.85,18.5,173.5,142.99,111.98
2016,8,23,16,30,0.0,141.0,1.9,18.0,141.0,119.18,93.59
2016,8,23,16,45,0.0,107.0,2.0,18.0,107.0,91.72,74.65
2016,8,23,17,0,0.0,73.0,2.1,18.0,73.0,64.32,51.02
2016,8,23,17,15,212.0,78.5,2.1,17.5,135.0,60.29,47.68
2016,8,23,17,30,424.0,84.0,2.1,17.0,197.0,62.02,49.22
2016,8,23,17,45,356.0,70.5,2.15,16.5,150.5,52.96,41.07
2016,8,23,18,0,288.0,57.0,2.2,16.0,104.0,43.57,32.38
2016,8,23,18,15,199.0,39.5,2.15,15.5,66.5,30.64,20.17
2016,8,23,18,30,110.0,22.0,2.1,15.0,29.0,17.27,1.65
2016,8,23,18,45,55.0,11.0,2.1,15.0,14.5,10.01,0.0
2016,8,23,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,101.5,12.0,1.9,12.5,19.0,43.92,0.0
2016,8,24,6,0,203.0,24.0,1.9,13.0,38.0,123.34,60.4
2016,8,24,6,15,312.0,37.0,1.9,13.5,80.0,204.13,158.04
2016,8,24,6,30,421.0,50.0,1.9,14.0,122.0,291.9,235.88
2016,8,24,6,45,493.5,59.0,1.9,14.5,171.5,366.89,300.92
2016,8,24,7,0,566.0,68.0,1.9,15.0,221.0,448.44,368.79
2016,8,24,7,15,290.5,99.0,1.9,15.5,178.5,327.58,270.47
2016,8,24,7,30,15.0,130.0,1.9,16.0,136.0,135.21,108.25
2016,8,24,7,45,29.0,154.5,1.9,16.5,168.0,181.75,146.84
2016,8,24,8,0,43.0,179.0,1.9,17.0,200.0,219.66,177.14
2016,8,24,8,15,143.5,205.0,1.85,17.5,282.5,346.96,279.95
2016,8,24,8,30,244.0,231.0,1.8,18.0,365.0,483.27,384.57
2016,8,24,8,45,217.5,256.5,1.8,18.5,383.5,478.1,377.29
2016,8,24,9,0,191.0,282.0,1.8,19.0,402.0,486.42,380.79
2016,8,24,9,15,232.0,297.0,1.8,19.0,452.0,544.38,423.59
2016,8,24,9,30,273.0,312.0,1.8,19.0,502.0,621.23,478.47
2016,8,24,9,45,228.5,336.5,1.8,19.5,501.5,588.46,451.23
2016,8,24,10,0,184.0,361.0,1.8,20.0,501.0,571.09,435.71
2016,8,24,10,15,201.0,375.0,1.8,20.0,533.0,601.99,457.54
2016,8,24,10,30,218.0,389.0,1.8,20.0,565.0,631.97,478.18
2016,8,24,10,45,134.5,381.0,1.85,20.5,490.5,534.97,405.39
2016,8,24,11,0,51.0,373.0,1.9,21.0,416.0,421.01,319.62
2016,8,24,11,15,35.5,342.5,1.9,21.0,373.0,370.49,282.3
2016,8,24,11,30,20.0,312.0,1.9,21.0,330.0,307.31,234.69
2016,8,24,11,45,147.0,369.0,1.95,21.0,499.5,514.57,391.89
2016,8,24,12,0,274.0,426.0,2.0,21.0,669.0,699.31,523.5
2016,8,24,12,15,167.0,414.5,2.0,21.0,562.5,563.91,424.41
2016,8,24,12,30,60.0,403.0,2.0,21.0,456.0,435.7,329.7
2016,8,24,12,45,54.5,392.5,2.05,21.0,440.5,415.35,315.51
2016,8,24,13,0,49.0,382.0,2.1,21.0,425.0,395.42,300.97
2016,8,24,13,15,74.0,393.5,2.15,21.0,457.0,420.6,320.49
2016,8,24,13,30,99.0,405.0,2.2,21.0,489.0,442.98,337.55
2016,8,24,13,45,78.0,380.5,2.25,21.0,445.5,397.56,303.74
2016,8,24,14,0,57.0,356.0,2.3,21.0,402.0,354.54,271.72
2016,8,24,14,15,51.5,337.0,2.35,20.5,377.5,328.21,252.73
2016,8,24,14,30,46.0,318.0,2.4,20.0,353.0,302.74,234.09
2016,8,24,14,45,46.0,303.5,2.45,20.0,337.0,284.6,220.48
2016,8,24,15,0,46.0,289.0,2.5,20.0,321.0,266.55,206.77
2016,8,24,15,15,31.0,252.5,2.55,20.0,273.5,225.58,175.24
2016,8,24,15,30,16.0,216.0,2.6,20.0,226.0,190.35,148.12
2016,8,24,15,45,14.0,200.5,2.65,20.0,209.0,174.6,136.02
2016,8,24,16,0,12.0,185.0,2.7,20.0,192.0,159.17,124.09
2016,8,24,16,15,6.0,149.5,2.7,19.5,153.0,128.21,99.92
2016,8,24,16,30,0.0,114.0,2.7,19.0,114.0,98.33,76.25
2016,8,24,16,45,0.0,96.0,2.75,19.0,96.0,83.16,67.04
2016,8,24,17,0,0.0,78.0,2.8,19.0,78.0,68.28,54.28
2016,8,24,17,15,0.0,65.0,2.8,18.5,65.0,57.24,44.81
2016,8,24,17,30,0.0,52.0,2.8,18.0,52.0,45.91,34.88
2016,8,24,17,45,199.0,50.0,2.8,17.5,82.0,37.12,27.0
2016,8,24,18,0,398.0,48.0,2.8,17.0,112.0,38.4,27.7
2016,8,24,18,15,283.0,35.0,2.8,16.5,72.0,28.57,18.15
2016,8,24,18,30,168.0,22.0,2.8,16.0,32.0,17.38,0.0
2016,8,24,18,45,84.0,11.0,2.8,15.5,16.0,10.01,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,117.0,11.0,1.75,13.5,19.0,48.12,0.0
2016,8,25,6,0,234.0,22.0,1.7,14.0,38.0,132.73,57.64
2016,8,25,6,15,346.5,33.5,1.65,14.5,80.0,216.13,166.0
2016,8,25,6,30,459.0,45.0,1.6,15.0,122.0,305.88,245.53
2016,8,25,6,45,530.0,52.5,1.6,15.5,171.5,380.03,309.64
2016,8,25,7,0,601.0,60.0,1.6,16.0,221.0,460.62,376.23
2016,8,25,7,15,300.5,64.0,1.55,16.5,144.5,289.95,239.56
2016,8,25,7,30,0.0,68.0,1.5,17.0,68.0,60.11,45.07
2016,8,25,7,45,0.0,81.5,1.45,17.5,81.5,72.52,55.48
2016,8,25,8,0,0.0,95.0,1.4,18.0,95.0,85.15,65.64
2016,8,25,8,15,0.0,103.5,1.4,18.0,103.5,92.92,71.8
2016,8,25,8,30,0.0,112.0,1.4,18.0,112.0,100.73,77.94
2016,8,25,8,45,0.0,136.5,1.4,18.5,136.5,124.07,96.47
2016,8,25,9,0,0.0,161.0,1.4,19.0,161.0,147.53,114.76
2016,8,25,9,15,1.5,169.0,1.4,19.0,170.0,156.19,121.37
2016,8,25,9,30,3.0,177.0,1.4,19.0,179.0,164.95,128.06
2016,8,25,9,45,19.0,241.5,1.45,19.5,256.0,243.92,189.91
2016,8,25,10,0,35.0,306.0,1.5,20.0,333.0,342.84,264.67
2016,8,25,10,15,106.5,349.0,1.5,20.0,434.5,478.1,366.07
2016,8,25,10,30,178.0,392.0,1.5,20.0,536.0,595.14,450.28
2016,8,25,10,45,280.5,378.5,1.55,20.5,612.5,698.16,522.92
2016,8,25,11,0,383.0,365.0,1.6,21.0,689.0,781.9,580.61
2016,8,25,11,15,401.0,362.5,1.6,21.0,707.0,789.89,585.09
2016,8,25,11,30,419.0,360.0,1.6,21.0,725.0,809.19,597.67
2016,8,25,11,45,429.5,354.5,1.65,21.0,731.5,801.73,592.97
2016,8,25,12,0,440.0,349.0,1.7,21.0,738.0,791.87,586.94
2016,8,25,12,15,255.5,380.5,1.75,21.0,606.5,624.27,467.74
2016,8,25,12,30,71.0,412.0,1.8,21.0,475.0,454.63,342.85
2016,8,25,12,45,89.0,417.0,1.9,21.0,495.5,469.1,355.21
2016,8,25,13,0,107.0,422.0,2.0,21.0,516.0,481.75,365.09
2016,8,25,13,15,83.5,400.5,2.05,21.0,473.0,434.77,330.47
2016,8,25,13,30,60.0,379.0,2.1,21.0,430.0,390.04,297.45
2016,8,25,13,45,55.0,363.5,2.15,21.0,409.5,366.18,280.08
2016,8,25,14,0,50.0,348.0,2.2,21.0,389.0,342.96,262.96
2016,8,25,14,15,59.5,342.0,2.2,20.5,389.0,337.37,259.66
2016,8,25,14,30,69.0,336.0,2.2,20.0,389.0,330.56,255.23
2016,8,25,14,45,71.5,321.0,2.25,20.0,373.0,311.57,240.93
2016,8,25,15,0,74.0,306.0,2.3,20.0,357.0,292.35,226.29
2016,8,25,15,15,47.5,265.5,2.25,19.5,298.0,241.99,187.97
2016,8,25,15,30,21.0,225.0,2.2,19.0,239.0,199.09,155.34
2016,8,25,15,45,14.0,199.0,2.2,19.0,208.0,173.31,135.4
2016,8,25,16,0,7.0,173.0,2.2,19.0,177.0,148.74,116.3
2016,8,25,16,15,3.5,140.0,2.15,18.5,142.0,120.38,94.01
2016,8,25,16,30,0.0,107.0,2.1,18.0,107.0,92.73,71.92
2016,8,25,16,45,0.0,93.5,2.05,17.5,93.5,81.14,65.68
2016,8,25,17,0,0.0,80.0,2.0,17.0,80.0,69.81,56.07
2016,8,25,17,15,0.0,66.5,1.95,16.5,66.5,58.38,46.19
2016,8,25,17,30,0.0,53.0,1.9,16.0,53.0,46.8,35.97
2016,8,25,17,45,206.5,49.0,1.85,16.0,81.5,36.48,26.6
2016,8,25,18,0,413.0,45.0,1.8,16.0,110.0,35.93,25.63
2016,8,25,18,15,294.5,32.5,1.7,15.5,69.5,26.46,16.26
2016,8,25,18,30,176.0,20.0,1.6,15.0,29.0,16.58,0.0
2016,8,25,18,45,88.0,10.0,1.5,14.5,14.5,9.1,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.0,0.85,13.5,17.5,43.29,0.0
2016,8,26,6,0,204.0,22.0,0.9,14.0,35.0,120.56,43.76
2016,8,26,6,15,317.5,34.5,0.9,14.5,76.5,204.68,156.07
2016,8,26,6,30,431.0,47.0,0.9,15.0,118.0,294.47,235.08
2016,8,26,6,45,503.5,55.5,0.95,15.5,167.5,369.35,299.15
2016,8,26,7,0,576.0,64.0,1.0,16.0,217.0,450.82,365.88
2016,8,26,7,15,288.0,69.0,1.0,16.0,145.5,288.8,237.64
2016,8,26,7,30,0.0,74.0,1.0,16.0,74.0,65.81,49.97
2016,8,26,7,45,0.0,89.0,1.05,16.5,89.0,79.92,61.89
2016,8,26,8,0,0.0,104.0,1.1,17.0,104.0,94.05,73.26
2016,8,26,8,15,0.5,132.0,1.15,17.0,132.5,121.61,95.66
2016,8,26,8,30,1.0,160.0,1.2,17.0,161.0,149.38,117.86
2016,8,26,8,45,1.5,167.0,1.25,17.5,168.5,155.8,122.4
2016,8,26,9,0,2.0,174.0,1.3,18.0,176.0,162.37,127.08
2016,8,26,9,15,1.0,157.0,1.35,18.0,158.0,144.06,112.08
2016,8,26,9,30,0.0,140.0,1.4,18.0,140.0,126.43,97.7
2016,8,26,9,45,1.5,155.0,1.45,18.5,156.5,141.97,109.83
2016,8,26,10,0,3.0,170.0,1.5,19.0,173.0,157.55,121.8
2016,8,26,10,15,8.0,211.5,1.5,19.0,218.0,202.16,156.81
2016,8,26,10,30,13.0,253.0,1.5,19.0,263.0,247.06,191.4
2016,8,26,10,45,13.5,259.0,1.55,19.5,270.0,252.66,194.97
2016,8,26,11,0,14.0,265.0,1.6,20.0,277.0,258.18,198.66
2016,8,26,11,15,15.0,277.0,1.6,20.0,290.5,269.89,207.41
2016,8,26,11,30,16.0,289.0,1.6,20.0,304.0,281.4,215.98
2016,8,26,11,45,61.5,359.5,1.65,20.0,414.0,407.63,311.76
2016,8,26,12,0,107.0,430.0,1.7,20.0,524.0,518.27,392.46
2016,8,26,12,15,88.5,420.0,1.7,20.0,498.0,484.66,366.87
2016,8,26,12,30,70.0,410.0,1.7,20.0,472.0,451.96,342.79
2016,8,26,12,45,150.5,416.5,1.75,20.0,547.5,531.86,403.21
2016,8,26,13,0,231.0,423.0,1.8,20.0,623.0,594.11,449.11
2016,8,26,13,15,178.5,416.0,1.75,20.0,569.0,531.53,402.55
2016,8,26,13,30,126.0,409.0,1.7,20.0,515.0,472.74,359.15
2016,8,26,13,45,133.5,397.5,1.65,20.0,507.0,456.37,347.69
2016,8,26,14,0,141.0,386.0,1.6,20.0,499.0,439.12,335.16
2016,8,26,14,15,76.5,311.5,1.55,19.5,373.0,321.29,247.41
2016,8,26,14,30,12.0,237.0,1.5,19.0,247.0,214.71,166.07
2016,8,26,14,45,8.0,211.0,1.45,19.0,217.5,188.78,146.36
2016,8,26,15,0,4.0,185.0,1.4,19.0,188.0,163.59,126.81
2016,8,26,15,15,7.0,192.0,1.3,18.5,196.5,169.48,132.0
2016,8,26,15,30,10.0,199.0,1.2,18.0,205.0,174.51,136.41
2016,8,26,15,45,5.0,172.5,1.2,18.0,175.5,149.74,117.04
2016,8,26,16,0,0.0,146.0,1.2,18.0,146.0,125.89,98.37
2016,8,26,16,15,0.0,122.5,1.15,17.5,122.5,105.98,82.65
2016,8,26,16,30,0.0,99.0,1.1,17.0,99.0,86.28,66.83
2016,8,26,16,45,0.0,86.5,1.1,17.0,86.5,75.55,60.93
2016,8,26,17,0,0.0,74.0,1.1,17.0,74.0,64.97,51.83
2016,8,26,17,15,272.0,69.5,1.1,16.5,138.0,49.86,38.68
2016,8,26,17,30,544.0,65.0,1.1,16.0,202.0,49.36,38.23
2016,8,26,17,45,467.0,55.0,1.1,15.5,153.0,42.85,32.26
2016,8,26,18,0,390.0,45.0,1.1,15.0,104.0,36.1,25.83
2016,8,26,18,15,272.0,31.5,1.05,14.5,65.0,25.7,15.42
2016,8,26,18,30,154.0,18.0,1.0,14.0,26.0,14.82,0.0
2016,8,26,18,45,77.0,9.0,1.0,14.0,13.0,8.19,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,10.5,1.0,12.5,16.0,38.82,0.0
2016,8,27,6,0,179.0,21.0,1.0,13.0,32.0,109.37,30.31
2016,8,27,6,15,289.5,35.0,1.0,13.5,72.5,193.05,147.15
2016,8,27,6,30,400.0,49.0,1.0,14.0,113.0,281.34,225.6
2016,8,27,6,45,474.0,58.5,1.05,14.5,162.5,356.76,290.51
2016,8,27,7,0,548.0,68.0,1.1,15.0,212.0,438.94,358.33
2016,8,27,7,15,274.0,62.0,1.05,15.0,134.0,270.67,224.11
2016,8,27,7,30,0.0,56.0,1.0,15.0,56.0,49.45,36.42
2016,8,27,7,45,0.0,78.0,1.0,15.5,78.0,69.18,53.15
2016,8,27,8,0,0.0,100.0,1.0,16.0,100.0,90.14,70.33
2016,8,27,8,15,0.0,110.0,1.0,16.5,110.0,99.34,77.51
2016,8,27,8,30,0.0,120.0,1.0,17.0,120.0,108.57,84.64
2016,8,27,8,45,1.5,148.0,1.05,17.5,149.0,136.86,107.21
2016,8,27,9,0,3.0,176.0,1.1,18.0,178.0,165.4,129.53
2016,8,27,9,15,4.0,185.0,1.15,18.0,188.0,174.53,136.42
2016,8,27,9,30,5.0,194.0,1.2,18.0,198.0,183.74,143.41
2016,8,27,9,45,9.0,218.5,1.25,18.5,225.5,211.27,164.59
2016,8,27,10,0,13.0,243.0,1.3,19.0,253.0,238.86,185.45
2016,8,27,10,15,12.5,244.0,1.3,19.0,254.0,238.56,184.77
2016,8,27,10,30,12.0,245.0,1.3,19.0,255.0,238.31,184.29
2016,8,27,10,45,10.5,233.5,1.35,19.5,242.5,224.98,173.46
2016,8,27,11,0,9.0,222.0,1.4,20.0,230.0,211.89,162.91
2016,8,27,11,15,15.5,269.5,1.4,20.0,283.0,263.24,202.38
2016,8,27,11,30,22.0,317.0,1.4,20.0,336.0,314.43,240.84
2016,8,27,11,45,31.0,345.0,1.45,20.0,372.5,363.47,277.36
2016,8,27,12,0,40.0,373.0,1.5,20.0,409.0,397.01,302.07
2016,8,27,12,15,83.0,402.5,1.5,20.0,476.0,462.27,350.77
2016,8,27,12,30,126.0,432.0,1.5,20.0,543.0,535.24,403.65
2016,8,27,12,45,83.0,398.5,1.55,20.0,472.0,446.32,338.4
2016,8,27,13,0,40.0,365.0,1.6,20.0,401.0,372.28,283.65
2016,8,27,13,15,78.0,385.0,1.6,20.0,451.5,416.17,317.55
2016,8,27,13,30,116.0,405.0,1.6,20.0,502.0,461.72,351.41
2016,8,27,13,45,124.0,394.0,1.6,20.0,495.5,446.63,340.37
2016,8,27,14,0,132.0,383.0,1.6,20.0,489.0,430.62,328.91
2016,8,27,14,15,183.0,365.0,1.6,19.5,505.0,433.55,332.43
2016,8,27,14,30,234.0,347.0,1.6,19.0,521.0,431.1,331.27
2016,8,27,14,45,215.5,330.5,1.6,19.0,485.0,390.0,299.89
2016,8,27,15,0,197.0,314.0,1.6,19.0,449.0,350.86,269.85
2016,8,27,15,15,135.5,288.5,1.6,18.5,378.5,290.84,224.54
2016,8,27,15,30,74.0,263.0,1.6,18.0,308.0,241.17,187.35
2016,8,27,15,45,46.0,226.0,1.6,18.0,253.5,197.74,154.02
2016,8,27,16,0,18.0,189.0,1.6,18.0,199.0,162.98,127.62
2016,8,27,16,15,14.0,170.0,1.6,17.5,177.5,144.44,113.49
2016,8,27,16,30,10.0,151.0,1.6,17.0,156.0,126.59,99.79
2016,8,27,16,45,6.0,133.5,1.6,17.0,136.0,110.78,91.5
2016,8,27,17,0,2.0,116.0,1.6,17.0,116.0,96.67,79.48
2016,8,27,17,15,1.0,96.5,1.6,16.5,96.5,81.02,66.02
2016,8,27,17,30,0.0,77.0,1.6,16.0,77.0,65.23,52.14
2016,8,27,17,45,0.0,58.0,1.65,15.5,58.0,49.67,38.18
2016,8,27,18,0,0.0,39.0,1.7,15.0,39.0,33.94,23.87
2016,8,27,18,15,0.0,24.0,1.7,14.5,24.0,21.16,11.38
2016,8,27,18,30,0.0,9.0,1.7,14.0,9.0,7.91,0.0
2016,8,27,18,45,0.0,4.5,1.7,14.0,4.5,4.09,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,12.5,17.5,52.38,0.0
2016,8,28,6,0,267.0,19.0,1.0,13.0,35.0,140.68,25.77
2016,8,28,6,15,385.5,29.5,0.95,13.5,77.5,230.12,174.37
2016,8,28,6,30,504.0,40.0,0.9,14.0,120.0,323.88,258.48
2016,8,28,6,45,576.0,46.5,0.9,14.5,171.0,399.6,323.61
2016,8,28,7,0,648.0,53.0,0.9,15.0,222.0,478.47,388.34
2016,8,28,7,15,324.0,69.5,0.85,15.5,154.0,314.07,258.07
2016,8,28,7,30,0.0,86.0,0.8,16.0,86.0,77.99,60.06
2016,8,28,7,45,0.0,98.5,0.8,16.5,98.5,89.57,69.91
2016,8,28,8,0,0.0,111.0,0.8,17.0,111.0,101.18,79.12
2016,8,28,8,15,18.5,160.5,0.85,17.0,170.5,166.32,132.62
2016,8,28,8,30,37.0,210.0,0.9,17.0,230.0,248.69,198.13
2016,8,28,8,45,59.5,240.0,1.0,17.5,275.5,301.93,239.06
2016,8,28,9,0,82.0,270.0,1.1,18.0,321.0,356.1,279.97
2016,8,28,9,15,236.0,273.5,1.15,18.5,433.5,540.83,420.15
2016,8,28,9,30,390.0,277.0,1.2,19.0,546.0,697.02,531.69
2016,8,28,9,45,652.0,186.5,1.3,19.5,663.5,885.73,662.63
2016,8,28,10,0,914.0,96.0,1.4,20.0,781.0,1034.64,755.92
2016,8,28,10,15,921.0,97.0,1.45,20.0,810.5,1048.73,762.48
2016,8,28,10,30,928.0,98.0,1.5,20.0,840.0,1058.98,768.57
2016,8,28,10,45,933.0,99.0,1.6,20.5,863.0,1063.28,770.44
2016,8,28,11,0,938.0,100.0,1.7,21.0,886.0,1063.58,769.94
2016,8,28,11,15,941.0,101.0,1.75,21.0,901.0,1057.85,766.48
2016,8,28,11,30,944.0,102.0,1.8,21.0,916.0,1048.12,760.67
2016,8,28,11,45,945.5,102.0,1.85,21.0,923.0,1031.9,750.86
2016,8,28,12,0,947.0,102.0,1.9,21.0,930.0,1011.84,738.7
2016,8,28,12,15,946.5,102.0,1.9,21.0,929.0,986.16,722.32
2016,8,28,12,30,946.0,102.0,1.9,21.0,928.0,956.92,703.69
2016,8,28,12,45,948.0,99.0,1.9,21.0,920.0,923.42,682.24
2016,8,28,13,0,950.0,96.0,1.9,21.0,912.0,886.51,658.47
2016,8,28,13,15,946.0,95.5,1.9,21.0,895.5,844.01,630.8
2016,8,28,13,30,942.0,95.0,1.9,21.0,879.0,798.82,601.08
2016,8,28,13,45,936.5,94.0,1.9,21.0,855.0,749.59,568.23
2016,8,28,14,0,931.0,93.0,1.9,21.0,831.0,698.23,530.95
2016,8,28,14,15,923.5,91.5,1.85,20.5,799.5,643.29,490.67
2016,8,28,14,30,916.0,90.0,1.8,20.0,768.0,586.89,447.94
2016,8,28,14,45,905.0,88.5,1.8,20.0,730.5,527.57,400.94
2016,8,28,15,0,894.0,87.0,1.8,20.0,693.0,467.68,351.85
2016,8,28,15,15,880.5,85.0,1.8,19.5,650.0,406.13,300.46
2016,8,28,15,30,867.0,83.0,1.8,19.0,607.0,344.85,247.64
2016,8,28,15,45,847.5,80.5,1.8,19.0,559.5,282.18,192.66
2016,8,28,16,0,828.0,78.0,1.8,19.0,512.0,215.75,135.63
2016,8,28,16,15,803.5,75.0,1.8,18.5,461.5,155.0,87.59
2016,8,28,16,30,779.0,72.0,1.8,18.0,411.0,97.05,51.63
2016,8,28,16,45,742.5,68.0,1.8,18.0,358.0,52.14,40.3
2016,8,28,17,0,706.0,64.0,1.8,18.0,305.0,50.3,38.81
2016,8,28,17,15,656.0,58.5,1.85,17.5,252.5,47.09,36.07
2016,8,28,17,30,606.0,53.0,1.9,17.0,200.0,40.08,29.85
2016,8,28,17,45,523.5,45.5,1.95,16.5,150.5,35.25,25.37
2016,8,28,18,0,441.0,38.0,2.0,16.0,101.0,30.31,20.55
2016,8,28,18,15,310.0,26.5,2.0,15.5,62.0,21.5,11.15
2016,8,28,18,30,179.0,15.0,2.0,15.0,23.0,13.64,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.0,11.5,6.82,0.0
2016,8,28,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,9.5,2.35,13.5,15.5,43.44,0.0
2016,8,29,6,0,212.0,19.0,2.4,14.0,31.0,118.92,5.66
2016,8,29,6,15,332.0,30.5,2.45,14.5,72.0,207.97,156.93
2016,8,29,6,30,452.0,42.0,2.5,15.0,113.0,300.66,241.5
2016,8,29,6,45,527.5,49.0,2.55,15.5,162.0,376.33,308.07
2016,8,29,7,0,603.0,56.0,2.6,16.0,211.0,458.93,377.71
2016,8,29,7,15,627.0,62.0,2.6,16.0,255.0,512.61,422.35
2016,8,29,7,30,651.0,68.0,2.6,16.0,299.0,566.93,465.52
2016,8,29,7,45,709.0,71.0,2.65,16.5,358.5,640.24,519.53
2016,8,29,8,0,767.0,74.0,2.7,17.0,418.0,719.53,576.03
2016,8,29,8,15,521.5,147.0,2.7,17.0,393.0,627.68,504.34
2016,8,29,8,30,276.0,220.0,2.7,17.0,368.0,500.69,401.64
2016,8,29,8,45,565.0,152.5,2.7,17.5,489.0,715.03,567.49
2016,8,29,9,0,854.0,85.0,2.7,18.0,610.0,904.84,698.37
2016,8,29,9,15,867.5,87.0,2.7,18.0,652.0,939.53,718.74
2016,8,29,9,30,881.0,89.0,2.7,18.0,694.0,971.32,738.43
2016,8,29,9,45,898.0,87.5,2.75,18.5,732.0,999.32,754.55
2016,8,29,10,0,915.0,86.0,2.8,19.0,770.0,1024.12,768.51
2016,8,29,10,15,922.5,87.0,2.8,19.0,799.5,1038.78,776.76
2016,8,29,10,30,930.0,88.0,2.8,19.0,829.0,1049.61,782.69
2016,8,29,10,45,665.0,219.5,2.8,19.5,757.0,941.49,708.07
2016,8,29,11,0,400.0,351.0,2.8,20.0,685.0,785.05,592.82
2016,8,29,11,15,674.0,221.0,2.8,20.0,795.5,936.6,704.62
2016,8,29,11,30,948.0,91.0,2.8,20.0,906.0,1039.85,771.57
2016,8,29,11,45,949.5,91.5,2.85,20.0,913.5,1024.16,760.38
2016,8,29,12,0,951.0,92.0,2.9,20.0,921.0,1004.6,747.86
2016,8,29,12,15,951.0,92.0,2.95,20.0,920.0,979.33,731.61
2016,8,29,12,30,951.0,92.0,3.0,20.0,919.0,950.46,712.95
2016,8,29,12,45,610.0,250.5,3.05,20.0,779.5,790.52,601.33
2016,8,29,13,0,269.0,409.0,3.1,20.0,640.0,620.72,472.9
2016,8,29,13,15,272.5,399.5,3.15,20.0,629.5,597.37,457.28
2016,8,29,13,30,276.0,390.0,3.2,20.0,619.0,573.04,439.86
2016,8,29,13,45,586.0,248.5,3.25,20.0,716.5,649.76,501.97
2016,8,29,14,0,896.0,107.0,3.3,20.0,814.0,687.0,532.41
2016,8,29,14,15,888.0,105.5,3.3,20.0,783.0,633.28,490.56
2016,8,29,14,30,880.0,104.0,3.3,20.0,752.0,578.23,447.08
2016,8,29,14,45,871.0,101.0,3.35,20.0,715.5,520.29,400.19
2016,8,29,15,0,862.0,98.0,3.4,20.0,679.0,461.67,351.2
2016,8,29,15,15,750.5,123.5,3.4,20.0,606.0,386.11,289.15
2016,8,29,15,30,639.0,149.0,3.4,20.0,533.0,320.03,234.75
2016,8,29,15,45,482.5,176.0,3.45,20.0,453.0,258.0,186.32
2016,8,29,16,0,326.0,203.0,3.5,20.0,373.0,217.2,157.65
2016,8,29,16,15,163.0,105.5,3.5,19.5,190.5,101.65,71.59
2016,8,29,16,30,0.0,8.0,3.5,19.0,8.0,7.04,0.27
2016,8,29,16,45,0.0,7.0,3.55,19.0,7.0,6.15,0.0
2016,8,29,17,0,0.0,6.0,3.6,19.0,6.0,5.27,0.0
2016,8,29,17,15,0.0,5.0,3.55,18.5,5.0,4.39,0.0
2016,8,29,17,30,0.0,4.0,3.5,18.0,4.0,3.51,0.0
2016,8,29,17,45,0.0,3.0,3.5,17.5,3.0,2.63,0.0
2016,8,29,18,0,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2016,8,29,18,15,0.0,1.0,3.45,16.5,1.0,0.88,0.0
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
