Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,121.5,9.0,3.4,14.5,15.5,48.16,0.0
2016,8,30,6,0,243.0,18.0,3.4,15.0,31.0,129.32,0.0
2016,8,30,6,15,368.0,28.0,3.35,15.0,72.5,221.51,166.0
2016,8,30,6,30,493.0,38.0,3.3,15.0,114.0,316.89,254.79
2016,8,30,6,45,570.0,44.0,3.3,15.5,164.5,390.36,320.36
2016,8,30,7,0,647.0,50.0,3.3,16.0,215.0,475.25,392.35
2016,8,30,7,15,693.0,55.0,3.25,16.5,267.5,544.65,448.96
2016,8,30,7,30,739.0,60.0,3.2,17.0,320.0,616.56,503.87
2016,8,30,7,45,774.0,62.5,3.15,18.0,373.0,679.01,547.6
2016,8,30,8,0,809.0,65.0,3.1,19.0,426.0,741.96,589.98
2016,8,30,8,15,831.0,68.0,3.05,19.5,476.0,787.2,619.19
2016,8,30,8,30,853.0,71.0,3.0,20.0,526.0,838.33,651.97
2016,8,30,8,45,871.0,72.5,3.0,20.5,572.5,882.34,679.25
2016,8,30,9,0,889.0,74.0,3.0,21.0,619.0,924.16,704.59
2016,8,30,9,15,901.0,76.0,3.0,21.5,660.5,958.35,724.36
2016,8,30,9,30,913.0,78.0,3.0,22.0,702.0,989.46,741.92
2016,8,30,9,45,921.0,79.5,3.05,22.5,737.5,1012.69,754.55
2016,8,30,10,0,929.0,81.0,3.1,23.0,773.0,1032.31,764.88
2016,8,30,10,15,935.5,82.5,3.15,23.0,802.0,1046.65,773.32
2016,8,30,10,30,942.0,84.0,3.2,23.0,831.0,1057.07,779.38
2016,8,30,10,45,947.5,84.0,3.25,23.0,853.5,1060.78,781.22
2016,8,30,11,0,953.0,84.0,3.3,23.0,876.0,1060.45,780.64
2016,8,30,11,15,955.5,84.5,3.3,23.0,890.5,1053.6,775.56
2016,8,30,11,30,958.0,85.0,3.3,23.0,905.0,1042.72,768.03
2016,8,30,11,45,960.0,84.0,3.3,23.0,912.0,1025.73,756.65
2016,8,30,12,0,962.0,83.0,3.3,23.0,919.0,1004.84,742.85
2016,8,30,12,15,961.0,83.0,3.3,23.0,917.5,978.41,725.45
2016,8,30,12,30,960.0,83.0,3.3,23.0,916.0,948.38,705.71
2016,8,30,12,45,954.5,85.5,3.35,23.0,906.5,913.56,683.04
2016,8,30,13,0,949.0,88.0,3.4,23.0,897.0,875.67,658.15
2016,8,30,13,15,945.0,87.5,3.35,23.0,880.0,833.12,629.33
2016,8,30,13,30,941.0,87.0,3.3,23.0,863.0,787.88,598.46
2016,8,30,13,45,937.5,85.0,3.3,23.0,839.5,739.05,565.04
2016,8,30,14,0,934.0,83.0,3.3,23.0,816.0,687.91,527.16
2016,8,30,14,15,926.5,81.5,3.3,22.5,785.0,632.77,486.11
2016,8,30,14,30,919.0,80.0,3.3,22.0,754.0,576.18,442.54
2016,8,30,14,45,910.5,78.0,3.3,22.0,717.0,517.44,394.99
2016,8,30,15,0,902.0,76.0,3.3,22.0,680.0,457.88,345.22
2016,8,30,15,15,889.0,74.0,3.25,22.0,637.5,396.09,292.17
2016,8,30,15,30,876.0,72.0,3.2,22.0,595.0,334.52,238.04
2016,8,30,15,45,859.5,69.5,3.2,22.0,548.5,272.17,182.95
2016,8,30,16,0,843.0,67.0,3.2,22.0,502.0,210.99,130.06
2016,8,30,16,15,819.5,64.5,3.15,21.5,452.0,150.41,82.78
2016,8,30,16,30,796.0,62.0,3.1,21.0,402.0,86.17,43.19
2016,8,30,16,45,762.0,58.5,3.1,20.5,349.5,45.1,33.78
2016,8,30,17,0,728.0,55.0,3.1,20.0,297.0,43.35,32.41
2016,8,30,17,15,679.0,50.5,3.1,19.5,245.0,40.68,30.13
2016,8,30,17,30,630.0,46.0,3.1,19.0,193.0,37.98,27.69
2016,8,30,17,45,547.0,39.5,3.1,19.0,144.0,33.34,23.33
2016,8,30,18,0,464.0,33.0,3.1,19.0,95.0,26.28,16.66
2016,8,30,18,15,232.0,25.5,3.1,18.5,56.5,20.83,9.06
2016,8,30,18,30,0.0,18.0,3.1,18.0,18.0,16.37,0.0
2016,8,30,18,45,0.0,9.0,3.1,17.5,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,117.0,8.5,3.9,13.5,14.5,46.31,0.0
2016,8,31,6,0,234.0,17.0,4.0,14.0,29.0,124.29,0.0
2016,8,31,6,15,362.5,27.0,4.05,14.5,70.5,218.35,162.73
2016,8,31,6,30,491.0,37.0,4.1,15.0,112.0,315.13,253.61
2016,8,31,6,45,563.5,44.0,4.15,15.5,161.5,390.98,321.52
2016,8,31,7,0,636.0,51.0,4.2,16.0,211.0,470.16,389.62
2016,8,31,7,15,444.0,90.5,4.2,16.5,215.0,421.82,350.28
2016,8,31,7,30,252.0,130.0,4.2,17.0,219.0,340.48,281.86
2016,8,31,7,45,268.5,150.5,4.2,17.5,258.5,387.1,319.07
2016,8,31,8,0,285.0,171.0,4.2,18.0,298.0,434.15,355.23
2016,8,31,8,15,563.5,122.0,4.2,18.5,409.0,642.15,520.02
2016,8,31,8,30,842.0,73.0,4.2,19.0,520.0,831.68,656.99
2016,8,31,8,45,860.0,75.0,4.2,19.5,566.5,875.9,684.29
2016,8,31,9,0,878.0,77.0,4.2,20.0,613.0,917.94,710.56
2016,8,31,9,15,890.5,79.0,4.2,20.0,654.5,952.25,732.46
2016,8,31,9,30,903.0,81.0,4.2,20.0,696.0,983.52,752.19
2016,8,31,9,45,908.5,84.5,4.2,20.5,731.0,1006.39,764.64
2016,8,31,10,0,914.0,88.0,4.2,21.0,766.0,1025.56,774.63
2016,8,31,10,15,921.0,89.5,4.2,21.0,795.5,1040.1,783.07
2016,8,31,10,30,928.0,91.0,4.2,21.0,825.0,1050.79,789.06
2016,8,31,10,45,934.5,91.0,4.25,21.5,848.0,1055.33,789.9
2016,8,31,11,0,941.0,91.0,4.3,22.0,871.0,1055.88,788.26
2016,8,31,11,15,944.0,91.5,4.3,22.0,885.5,1049.44,783.33
2016,8,31,11,30,947.0,92.0,4.3,22.0,900.0,1038.99,775.92
2016,8,31,11,45,949.0,91.5,4.3,22.5,907.5,1022.53,763.14
2016,8,31,12,0,951.0,91.0,4.3,23.0,915.0,1002.2,747.96
2016,8,31,12,15,950.5,91.0,4.35,23.0,914.0,976.28,730.86
2016,8,31,12,30,950.0,91.0,4.4,23.0,913.0,946.78,711.34
2016,8,31,12,45,943.0,94.0,4.45,23.0,902.5,911.26,687.61
2016,8,31,13,0,936.0,97.0,4.5,23.0,892.0,872.8,661.95
2016,8,31,13,15,932.0,96.0,4.5,23.0,875.0,830.06,632.77
2016,8,31,13,30,928.0,95.0,4.5,23.0,858.0,784.67,601.51
2016,8,31,13,45,924.0,93.0,4.5,23.0,834.0,735.89,567.29
2016,8,31,14,0,920.0,91.0,4.5,23.0,810.0,684.89,528.8
2016,8,31,14,15,912.5,90.0,4.5,22.5,779.0,630.74,487.88
2016,8,31,14,30,905.0,89.0,4.5,22.0,748.0,575.14,444.49
2016,8,31,14,45,896.0,86.5,4.5,22.0,711.0,516.29,396.33
2016,8,31,15,0,887.0,84.0,4.5,22.0,674.0,456.71,346.08
2016,8,31,15,15,753.5,118.0,4.5,21.5,597.0,379.41,283.21
2016,8,31,15,30,620.0,152.0,4.5,21.0,520.0,314.09,230.21
2016,8,31,15,45,722.5,112.5,4.55,21.0,507.5,263.97,182.37
2016,8,31,16,0,825.0,73.0,4.6,21.0,495.0,210.55,131.24
2016,8,31,16,15,565.5,115.5,4.55,20.5,391.0,149.17,93.19
2016,8,31,16,30,306.0,158.0,4.5,20.0,287.0,130.5,94.19
2016,8,31,16,45,507.0,108.5,4.45,20.0,289.0,76.61,61.23
2016,8,31,17,0,708.0,59.0,4.4,20.0,291.0,46.64,35.27
2016,8,31,17,15,657.0,53.5,4.3,19.5,239.0,43.26,32.38
2016,8,31,17,30,606.0,48.0,4.2,19.0,187.0,39.82,29.27
2016,8,31,17,45,523.0,41.0,4.1,18.5,138.5,31.91,22.1
2016,8,31,18,0,440.0,34.0,4.0,18.0,90.0,27.27,17.48
2016,8,31,18,15,292.5,23.0,3.95,17.5,52.5,18.76,6.64
2016,8,31,18,30,145.0,12.0,3.9,17.0,15.0,10.91,0.0
2016,8,31,18,45,72.5,6.0,3.85,17.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,95.0,8.5,3.4,13.5,13.0,39.13,0.0
2016,9,1,6,0,190.0,17.0,3.4,14.0,26.0,106.74,0.0
2016,9,1,6,15,320.0,28.5,3.35,14.5,66.5,201.67,148.54
2016,9,1,6,30,450.0,40.0,3.3,15.0,107.0,298.64,239.63
2016,9,1,6,45,522.0,48.5,3.25,15.5,156.0,374.11,306.71
2016,9,1,7,0,594.0,57.0,3.2,16.0,205.0,456.27,376.5
2016,9,1,7,15,323.0,95.0,3.15,16.5,178.0,348.01,288.16
2016,9,1,7,30,52.0,133.0,3.1,17.0,151.0,178.01,144.54
2016,9,1,7,45,62.5,156.0,3.05,17.5,181.0,212.23,172.67
2016,9,1,8,0,73.0,179.0,3.0,18.0,211.0,247.01,200.24
2016,9,1,8,15,82.0,202.5,2.9,18.5,242.5,281.64,227.03
2016,9,1,8,30,91.0,226.0,2.8,19.0,274.0,316.52,253.46
2016,9,1,8,45,114.0,250.0,2.75,19.5,315.5,381.31,302.87
2016,9,1,9,0,137.0,274.0,2.7,20.0,357.0,430.99,339.6
2016,9,1,9,15,501.5,187.0,2.7,20.0,522.5,714.72,558.83
2016,9,1,9,30,866.0,100.0,2.7,20.0,688.0,970.26,734.71
2016,9,1,9,45,874.0,103.5,2.7,20.5,723.5,994.63,745.61
2016,9,1,10,0,882.0,107.0,2.7,21.0,759.0,1015.49,756.41
2016,9,1,10,15,889.5,108.5,2.85,21.0,788.5,1029.94,765.97
2016,9,1,10,30,897.0,110.0,3.0,21.0,818.0,1040.67,773.23
2016,9,1,10,45,898.0,114.0,3.2,21.0,839.0,1043.72,776.0
2016,9,1,11,0,899.0,118.0,3.4,21.0,860.0,1042.82,776.3
2016,9,1,11,15,902.5,118.5,3.5,21.0,875.0,1036.77,772.48
2016,9,1,11,30,906.0,119.0,3.6,21.0,890.0,1026.87,766.24
2016,9,1,11,45,903.5,122.0,3.75,21.5,896.0,1009.9,754.27
2016,9,1,12,0,901.0,125.0,3.9,22.0,902.0,989.3,739.94
2016,9,1,12,15,901.0,124.5,3.9,22.0,901.0,964.01,722.99
2016,9,1,12,30,901.0,124.0,3.9,22.0,900.0,935.31,703.76
2016,9,1,12,45,907.0,118.5,3.9,22.0,893.0,903.61,682.48
2016,9,1,13,0,913.0,113.0,3.9,22.0,886.0,868.41,658.73
2016,9,1,13,15,909.0,112.5,3.95,22.0,869.0,826.75,630.59
2016,9,1,13,30,905.0,112.0,4.0,22.0,852.0,782.5,600.4
2016,9,1,13,45,702.5,196.0,4.1,22.0,760.0,681.05,524.46
2016,9,1,14,0,500.0,280.0,4.2,22.0,668.0,584.37,450.23
2016,9,1,14,15,686.5,193.5,4.3,21.5,704.0,589.19,456.25
2016,9,1,14,30,873.0,107.0,4.4,21.0,740.0,572.32,443.65
2016,9,1,14,45,858.5,106.0,4.5,21.0,702.0,513.59,395.65
2016,9,1,15,0,844.0,105.0,4.6,21.0,664.0,452.66,344.63
2016,9,1,15,15,828.5,102.0,4.6,21.0,621.0,391.2,291.59
2016,9,1,15,30,813.0,99.0,4.6,21.0,578.0,330.46,238.0
2016,9,1,15,45,790.0,96.5,4.65,21.0,530.0,269.35,184.12
2016,9,1,16,0,767.0,94.0,4.7,21.0,482.0,210.43,133.49
2016,9,1,16,15,738.0,89.5,4.65,20.5,431.5,146.82,84.18
2016,9,1,16,30,709.0,85.0,4.6,20.0,381.0,91.03,51.49
2016,9,1,16,45,668.0,79.5,4.6,19.5,329.0,56.21,43.64
2016,9,1,17,0,627.0,74.0,4.6,19.0,277.0,53.86,41.76
2016,9,1,17,15,569.0,67.0,4.55,18.5,225.5,50.15,38.54
2016,9,1,17,30,511.0,60.0,4.5,18.0,174.0,46.33,35.07
2016,9,1,17,45,420.0,49.5,4.5,17.5,127.0,39.21,28.48
2016,9,1,18,0,329.0,39.0,4.5,17.0,80.0,31.84,21.29
2016,9,1,18,15,164.5,25.0,4.4,16.5,45.5,19.66,5.77
2016,9,1,18,30,0.0,11.0,4.3,16.0,11.0,10.01,0.0
2016,9,1,18,45,0.0,5.5,4.25,16.0,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,8.0,3.95,13.5,11.0,7.28,0.0
2016,9,2,6,0,131.0,16.0,4.0,14.0,22.0,80.67,0.0
2016,9,2,6,15,253.0,29.5,3.95,14.5,59.5,173.25,125.83
2016,9,2,6,30,375.0,43.0,3.9,15.0,97.0,264.6,212.34
2016,9,2,6,45,456.5,52.0,3.85,15.5,145.0,342.19,281.23
2016,9,2,7,0,538.0,61.0,3.8,16.0,193.0,427.46,354.05
2016,9,2,7,15,590.0,67.5,3.75,16.5,244.0,497.21,411.74
2016,9,2,7,30,642.0,74.0,3.7,17.0,295.0,570.33,469.67
2016,9,2,7,45,542.0,107.5,3.7,17.5,314.5,563.61,461.47
2016,9,2,8,0,442.0,141.0,3.7,18.0,334.0,539.85,439.71
2016,9,2,8,15,519.5,137.5,3.75,18.5,391.0,616.54,498.45
2016,9,2,8,30,597.0,134.0,3.8,19.0,448.0,705.74,563.22
2016,9,2,8,45,710.0,113.0,3.85,19.5,519.0,801.05,629.94
2016,9,2,9,0,823.0,92.0,3.9,20.0,590.0,894.93,693.57
2016,9,2,9,15,837.0,94.5,3.9,20.5,631.0,929.97,714.3
2016,9,2,9,30,851.0,97.0,3.9,21.0,672.0,952.27,726.43
2016,9,2,9,45,867.5,96.0,3.95,21.5,709.0,979.53,742.35
2016,9,2,10,0,884.0,95.0,4.0,22.0,746.0,1003.66,756.04
2016,9,2,10,15,891.5,96.5,4.0,22.0,775.0,1018.22,764.46
2016,9,2,10,30,899.0,98.0,4.0,22.0,804.0,1029.04,770.55
2016,9,2,10,45,904.5,99.0,4.0,22.5,826.5,1033.43,771.0
2016,9,2,11,0,910.0,100.0,4.0,23.0,849.0,1033.93,769.05
2016,9,2,11,15,913.5,100.5,4.0,23.0,864.0,1027.96,764.46
2016,9,2,11,30,917.0,101.0,4.0,23.0,879.0,1018.08,757.46
2016,9,2,11,45,920.5,100.5,4.05,23.0,886.5,1003.26,747.63
2016,9,2,12,0,924.0,100.0,4.1,23.0,894.0,984.62,735.35
2016,9,2,12,15,924.0,100.0,4.15,23.0,893.0,959.52,718.77
2016,9,2,12,30,924.0,100.0,4.2,23.0,892.0,930.9,699.83
2016,9,2,12,45,712.5,209.0,4.3,23.0,816.0,836.63,635.34
2016,9,2,13,0,501.0,318.0,4.4,23.0,740.0,732.82,557.23
2016,9,2,13,15,508.5,307.0,4.5,23.0,728.5,702.21,536.41
2016,9,2,13,30,516.0,296.0,4.6,23.0,717.0,669.55,513.26
2016,9,2,13,45,702.5,199.5,4.7,23.0,754.0,683.27,526.73
2016,9,2,14,0,889.0,103.0,4.8,23.0,791.0,673.05,521.31
2016,9,2,14,15,881.0,101.5,4.85,22.5,760.0,619.4,480.47
2016,9,2,14,30,873.0,100.0,4.9,22.0,729.0,564.46,437.43
2016,9,2,14,45,861.5,98.0,4.95,22.0,692.0,506.34,389.69
2016,9,2,15,0,850.0,96.0,5.0,22.0,655.0,447.82,340.17
2016,9,2,15,15,625.0,158.5,5.0,21.5,554.5,360.85,271.19
2016,9,2,15,30,400.0,221.0,5.0,21.0,454.0,299.31,224.38
2016,9,2,15,45,523.0,166.5,5.05,21.0,445.5,255.88,182.89
2016,9,2,16,0,646.0,112.0,5.1,21.0,437.0,197.47,128.23
2016,9,2,16,15,677.0,91.5,5.05,20.5,400.5,139.79,81.28
2016,9,2,16,30,708.0,71.0,5.0,20.0,364.0,83.09,45.84
2016,9,2,16,45,645.0,74.5,5.0,20.0,313.5,52.51,40.34
2016,9,2,17,0,582.0,78.0,5.0,20.0,263.0,57.03,44.35
2016,9,2,17,15,527.5,69.0,4.9,19.0,213.5,51.84,39.93
2016,9,2,17,30,473.0,60.0,4.8,18.0,164.0,46.43,35.12
2016,9,2,17,45,387.0,49.0,4.7,17.5,119.0,38.9,28.15
2016,9,2,18,0,301.0,38.0,4.6,17.0,74.0,31.1,20.49
2016,9,2,18,15,150.5,19.0,4.5,16.5,37.0,14.92,1.36
2016,9,2,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,3.6,12.5,10.0,9.1,0.0
2016,9,3,6,0,0.0,20.0,3.6,13.0,20.0,18.19,0.0
2016,9,3,6,15,166.5,33.5,3.55,13.0,57.0,139.57,99.81
2016,9,3,6,30,333.0,47.0,3.5,13.0,94.0,246.91,199.14
2016,9,3,6,45,412.0,58.0,3.5,13.5,141.5,324.14,267.95
2016,9,3,7,0,491.0,69.0,3.5,14.0,189.0,408.2,340.25
2016,9,3,7,15,545.0,77.5,3.4,14.5,240.0,479.73,399.65
2016,9,3,7,30,599.0,86.0,3.3,15.0,291.0,554.82,459.38
2016,9,3,7,45,638.0,92.5,3.25,16.0,342.0,619.28,507.16
2016,9,3,8,0,677.0,99.0,3.2,17.0,393.0,684.89,553.1
2016,9,3,8,15,704.5,104.0,3.1,17.0,442.5,739.77,591.4
2016,9,3,8,30,732.0,109.0,3.0,17.0,492.0,794.02,628.32
2016,9,3,8,45,753.5,113.0,2.9,17.5,537.5,840.61,657.66
2016,9,3,9,0,775.0,117.0,2.8,18.0,583.0,880.16,681.38
2016,9,3,9,15,790.5,120.0,2.8,18.5,624.5,916.08,702.95
2016,9,3,9,30,806.0,123.0,2.8,19.0,666.0,949.29,722.41
2016,9,3,9,45,843.5,112.5,2.8,19.5,707.5,985.63,743.82
2016,9,3,10,0,881.0,102.0,2.8,20.0,749.0,1008.71,756.11
2016,9,3,10,15,889.0,104.0,2.85,20.0,778.5,1024.13,765.39
2016,9,3,10,30,897.0,106.0,2.9,20.0,808.0,1035.81,772.38
2016,9,3,10,45,902.0,107.0,3.0,20.0,830.0,1039.5,774.72
2016,9,3,11,0,907.0,108.0,3.1,20.0,852.0,1039.3,774.7
2016,9,3,11,15,910.5,109.0,3.2,20.0,867.0,1033.68,771.23
2016,9,3,11,30,914.0,110.0,3.3,20.0,882.0,1024.15,765.32
2016,9,3,11,45,914.5,111.0,3.4,20.5,888.5,1007.84,753.53
2016,9,3,12,0,915.0,112.0,3.5,21.0,895.0,987.8,739.37
2016,9,3,12,15,915.5,112.0,3.6,20.5,894.5,963.1,724.92
2016,9,3,12,30,916.0,112.0,3.7,20.0,894.0,934.9,707.99
2016,9,3,12,45,905.0,117.0,3.85,20.0,883.0,898.37,684.1
2016,9,3,13,0,894.0,122.0,4.0,20.0,872.0,859.23,658.16
2016,9,3,13,15,891.0,121.0,4.05,20.0,856.0,818.31,630.24
2016,9,3,13,30,888.0,120.0,4.1,20.0,840.0,774.8,600.21
2016,9,3,13,45,885.0,117.5,4.2,20.0,817.0,727.49,565.94
2016,9,3,14,0,882.0,115.0,4.3,20.0,794.0,677.99,528.46
2016,9,3,14,15,874.0,113.5,4.35,20.0,763.0,624.45,486.85
2016,9,3,14,30,866.0,112.0,4.4,20.0,732.0,569.39,442.83
2016,9,3,14,45,855.0,109.5,4.5,20.0,695.0,510.31,394.51
2016,9,3,15,0,844.0,107.0,4.6,20.0,658.0,450.88,344.3
2016,9,3,15,15,829.0,104.0,4.7,19.5,615.5,389.49,291.67
2016,9,3,15,30,814.0,101.0,4.8,19.0,573.0,328.77,238.21
2016,9,3,15,45,789.0,98.5,4.9,19.0,525.0,267.07,183.51
2016,9,3,16,0,764.0,96.0,5.0,19.0,477.0,207.85,132.53
2016,9,3,16,15,735.0,91.5,4.95,18.5,426.0,144.27,83.4
2016,9,3,16,30,706.0,87.0,4.9,18.0,375.0,88.68,51.83
2016,9,3,16,45,661.5,82.0,4.9,18.0,322.5,58.51,45.96
2016,9,3,17,0,617.0,77.0,4.9,18.0,270.0,56.66,44.4
2016,9,3,17,15,555.0,69.0,4.85,17.5,218.5,52.22,40.5
2016,9,3,17,30,493.0,61.0,4.8,17.0,167.0,47.65,36.3
2016,9,3,17,45,391.5,50.0,4.8,16.5,119.5,40.1,29.24
2016,9,3,18,0,290.0,39.0,4.8,16.0,72.0,30.47,19.84
2016,9,3,18,15,145.0,19.5,4.7,15.5,36.0,15.34,0.0
2016,9,3,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,7.5,3.8,12.0,9.0,0.0,0.0
2016,9,4,6,0,77.0,15.0,3.8,12.0,18.0,43.51,0.0
2016,9,4,6,15,197.0,31.5,3.75,12.5,55.5,150.91,106.54
2016,9,4,6,30,317.0,48.0,3.7,13.0,93.0,240.9,193.94
2016,9,4,6,45,413.0,58.0,3.7,13.5,142.0,324.96,268.62
2016,9,4,7,0,509.0,68.0,3.7,14.0,191.0,418.48,348.85
2016,9,4,7,15,565.5,76.0,3.65,14.5,243.0,492.0,410.03
2016,9,4,7,30,622.0,84.0,3.6,15.0,295.0,569.23,471.66
2016,9,4,7,45,670.5,88.0,3.6,15.5,348.5,638.82,524.28
2016,9,4,8,0,719.0,92.0,3.6,16.0,402.0,710.19,575.81
2016,9,4,8,15,746.5,96.5,3.55,16.5,452.5,765.95,613.92
2016,9,4,8,30,774.0,101.0,3.5,17.0,503.0,816.24,647.09
2016,9,4,8,45,800.0,102.0,3.5,17.5,551.0,864.75,678.51
2016,9,4,9,0,826.0,103.0,3.5,18.0,599.0,911.5,708.08
2016,9,4,9,15,841.0,106.0,3.5,18.0,640.5,948.05,731.45
2016,9,4,9,30,856.0,109.0,3.5,18.0,682.0,981.72,752.73
2016,9,4,9,45,873.5,108.0,3.5,18.5,720.0,999.42,761.57
2016,9,4,10,0,891.0,107.0,3.5,19.0,758.0,1024.36,775.49
2016,9,4,10,15,899.0,108.5,3.6,19.0,787.5,1039.14,784.76
2016,9,4,10,30,907.0,110.0,3.7,19.0,817.0,1050.15,791.7
2016,9,4,10,45,912.5,111.0,3.8,19.5,839.5,1054.19,792.62
2016,9,4,11,0,918.0,112.0,3.9,20.0,862.0,1054.28,791.09
2016,9,4,11,15,921.0,112.5,3.95,20.0,876.5,1047.37,786.19
2016,9,4,11,30,924.0,113.0,4.0,20.0,891.0,1036.52,778.84
2016,9,4,11,45,925.0,113.5,4.1,20.5,897.5,1019.85,766.55
2016,9,4,12,0,926.0,114.0,4.2,21.0,904.0,999.4,751.83
2016,9,4,12,15,925.5,114.0,4.25,21.0,902.5,973.38,734.55
2016,9,4,12,30,925.0,114.0,4.3,21.0,901.0,943.86,714.88
2016,9,4,12,45,923.5,113.0,4.35,21.0,892.0,909.14,691.58
2016,9,4,13,0,922.0,112.0,4.4,21.0,883.0,871.28,665.98
2016,9,4,13,15,918.0,111.0,4.4,21.0,865.5,828.5,636.58
2016,9,4,13,30,914.0,110.0,4.4,21.0,848.0,783.12,605.12
2016,9,4,13,45,907.0,109.5,4.45,21.0,823.0,733.75,569.6
2016,9,4,14,0,900.0,109.0,4.5,21.0,798.0,682.45,530.73
2016,9,4,14,15,891.0,107.0,4.5,20.5,766.0,626.95,488.43
2016,9,4,14,30,882.0,105.0,4.5,20.0,734.0,570.24,443.8
2016,9,4,14,45,868.5,103.5,4.55,20.0,695.5,510.89,394.94
2016,9,4,15,0,855.0,102.0,4.6,20.0,657.0,449.21,342.79
2016,9,4,15,15,839.0,99.0,4.6,20.0,613.5,386.82,288.57
2016,9,4,15,30,823.0,96.0,4.6,20.0,570.0,325.22,233.9
2016,9,4,15,45,798.5,93.5,4.65,20.0,521.5,263.12,179.02
2016,9,4,16,0,774.0,91.0,4.7,20.0,473.0,203.42,127.89
2016,9,4,16,15,744.0,87.0,4.75,19.5,422.0,144.59,83.23
2016,9,4,16,30,714.0,83.0,4.8,19.0,371.0,84.08,48.57
2016,9,4,16,45,666.5,78.0,4.85,18.5,317.5,55.7,43.41
2016,9,4,17,0,619.0,73.0,4.9,18.0,264.0,53.69,41.78
2016,9,4,17,15,556.5,65.5,4.8,17.5,212.5,49.53,38.12
2016,9,4,17,30,494.0,58.0,4.7,17.0,161.0,45.26,34.17
2016,9,4,17,45,392.0,47.5,4.65,16.5,114.5,38.07,27.41
2016,9,4,18,0,290.0,37.0,4.6,16.0,68.0,30.67,19.74
2016,9,4,18,15,145.0,18.5,4.5,15.5,34.0,14.58,0.0
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.0,2.15,12.5,9.0,0.0,0.0
2016,9,5,6,0,0.0,18.0,2.2,13.0,18.0,16.37,0.0
2016,9,5,6,15,187.5,29.5,2.15,13.5,55.5,143.87,98.74
2016,9,5,6,30,375.0,41.0,2.1,14.0,93.0,263.46,210.33
2016,9,5,6,45,456.5,51.0,2.1,14.5,141.0,342.21,279.96
2016,9,5,7,0,538.0,61.0,2.1,15.0,189.0,428.75,353.22
2016,9,5,7,15,591.5,68.0,2.0,15.5,240.5,500.2,411.25
2016,9,5,7,30,645.0,75.0,1.9,16.0,292.0,575.11,469.15
2016,9,5,7,45,682.5,80.5,1.8,17.0,343.5,638.99,513.7
2016,9,5,8,0,720.0,86.0,1.7,18.0,395.0,703.84,556.73
2016,9,5,8,15,746.5,90.0,1.7,18.5,444.5,753.86,589.28
2016,9,5,8,30,773.0,94.0,1.7,19.0,494.0,807.47,623.58
2016,9,5,8,45,792.5,98.0,1.7,19.5,540.0,853.49,651.75
2016,9,5,9,0,812.0,102.0,1.7,20.0,586.0,897.48,678.04
2016,9,5,9,15,827.5,104.5,1.75,20.0,627.5,933.52,700.53
2016,9,5,9,30,843.0,107.0,1.8,20.0,669.0,966.75,721.12
2016,9,5,9,45,862.0,105.5,1.85,20.5,707.0,985.13,730.56
2016,9,5,10,0,881.0,104.0,1.9,21.0,745.0,1010.79,744.94
2016,9,5,10,15,889.0,105.5,1.95,21.0,774.5,1025.46,753.57
2016,9,5,10,30,897.0,107.0,2.0,21.0,804.0,1036.38,760.05
2016,9,5,10,45,901.0,109.5,2.1,21.5,826.0,1040.53,761.52
2016,9,5,11,0,905.0,112.0,2.2,22.0,848.0,1040.74,760.64
2016,9,5,11,15,908.5,112.5,2.25,22.0,863.0,1034.35,756.53
2016,9,5,11,30,912.0,113.0,2.3,22.0,878.0,1024.07,750.1
2016,9,5,11,45,911.5,115.0,2.4,22.0,884.0,1007.64,740.34
2016,9,5,12,0,911.0,117.0,2.5,22.0,890.0,987.49,728.21
2016,9,5,12,15,910.5,117.0,2.6,22.0,889.0,961.71,712.35
2016,9,5,12,30,910.0,117.0,2.7,22.0,888.0,932.49,694.13
2016,9,5,12,45,900.5,121.0,2.8,22.5,876.5,896.2,669.71
2016,9,5,13,0,891.0,125.0,2.9,23.0,865.0,857.25,643.36
2016,9,5,13,15,886.5,124.0,3.0,22.5,848.0,815.06,616.97
2016,9,5,13,30,882.0,123.0,3.1,22.0,831.0,770.41,588.39
2016,9,5,13,45,875.5,121.5,3.25,22.0,806.5,721.67,553.84
2016,9,5,14,0,869.0,120.0,3.4,22.0,782.0,671.08,516.51
2016,9,5,14,15,859.5,118.0,3.45,22.0,750.0,617.57,475.52
2016,9,5,14,30,850.0,116.0,3.5,22.0,718.0,561.14,431.15
2016,9,5,14,45,838.5,113.0,3.55,22.0,680.5,502.1,383.42
2016,9,5,15,0,827.0,110.0,3.6,22.0,643.0,442.82,333.97
2016,9,5,15,15,810.0,107.0,3.6,21.5,600.0,381.62,282.16
2016,9,5,15,30,793.0,104.0,3.6,21.0,557.0,321.38,229.87
2016,9,5,15,45,772.0,99.5,3.6,21.0,509.5,260.18,176.31
2016,9,5,16,0,751.0,95.0,3.6,21.0,462.0,196.54,122.53
2016,9,5,16,15,720.5,90.0,3.65,20.5,411.5,137.79,78.49
2016,9,5,16,30,690.0,85.0,3.7,20.0,361.0,82.78,48.79
2016,9,5,16,45,646.0,79.5,3.75,20.0,308.5,56.95,44.23
2016,9,5,17,0,602.0,74.0,3.8,20.0,256.0,54.64,42.26
2016,9,5,17,15,539.0,65.5,3.75,19.0,205.0,49.69,38.01
2016,9,5,17,30,476.0,57.0,3.7,18.0,154.0,44.57,33.39
2016,9,5,17,45,375.5,45.5,3.7,17.5,108.5,36.45,25.83
2016,9,5,18,0,275.0,34.0,3.7,17.0,63.0,28.02,17.15
2016,9,5,18,15,137.5,17.0,3.6,16.5,31.5,13.42,0.0
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,8.0,2.15,14.5,8.0,0.0,0.0
2016,9,6,6,0,0.0,16.0,2.1,15.0,16.0,14.55,0.0
2016,9,6,6,15,180.5,28.0,2.05,15.5,52.5,137.96,91.3
2016,9,6,6,30,361.0,40.0,2.0,16.0,89.0,255.69,202.16
2016,9,6,6,45,440.5,50.5,1.95,16.5,136.0,333.07,270.19
2016,9,6,7,0,520.0,61.0,1.9,17.0,183.0,418.14,341.62
2016,9,6,7,15,574.5,68.0,1.9,17.5,234.0,489.37,399.39
2016,9,6,7,30,629.0,75.0,1.9,18.0,285.0,564.18,457.35
2016,9,6,7,45,666.5,81.0,1.9,18.5,336.5,627.96,503.36
2016,9,6,8,0,704.0,87.0,1.9,19.0,388.0,692.76,548.24
2016,9,6,8,15,731.5,91.5,1.85,19.5,437.0,747.83,584.24
2016,9,6,8,30,759.0,96.0,1.8,20.0,486.0,797.9,615.68
2016,9,6,8,45,780.5,99.0,1.8,21.0,532.0,844.07,642.87
2016,9,6,9,0,802.0,102.0,1.8,22.0,578.0,888.34,668.11
2016,9,6,9,15,817.5,104.5,1.8,22.0,619.5,924.08,689.77
2016,9,6,9,30,833.0,107.0,1.8,22.0,661.0,957.04,709.5
2016,9,6,9,45,848.5,107.5,1.85,22.5,697.5,984.59,724.86
2016,9,6,10,0,864.0,108.0,1.9,23.0,734.0,998.23,731.27
2016,9,6,10,15,872.5,109.5,1.95,23.0,763.5,1013.14,740.16
2016,9,6,10,30,881.0,111.0,2.0,23.0,793.0,1024.37,746.8
2016,9,6,10,45,888.5,111.0,2.1,23.5,815.5,1029.15,748.66
2016,9,6,11,0,896.0,111.0,2.2,24.0,838.0,1030.1,748.23
2016,9,6,11,15,900.0,112.0,2.3,24.0,852.5,1024.75,745.36
2016,9,6,11,30,904.0,113.0,2.4,24.0,867.0,1015.52,740.14
2016,9,6,11,45,907.5,112.0,2.55,24.0,874.5,999.84,731.33
2016,9,6,12,0,911.0,111.0,2.7,24.0,882.0,980.4,720.05
2016,9,6,12,15,911.0,111.0,2.85,24.0,881.0,955.06,704.82
2016,9,6,12,30,911.0,111.0,3.0,24.0,880.0,926.26,687.16
2016,9,6,12,45,908.5,111.0,3.15,24.0,870.5,891.99,665.61
2016,9,6,13,0,906.0,111.0,3.3,24.0,861.0,854.67,641.75
2016,9,6,13,15,902.0,110.0,3.4,24.0,844.0,812.36,613.86
2016,9,6,13,30,898.0,109.0,3.5,24.0,827.0,767.51,583.87
2016,9,6,13,45,894.5,106.5,3.6,24.0,803.0,719.24,549.81
2016,9,6,14,0,891.0,104.0,3.7,24.0,779.0,668.82,512.41
2016,9,6,14,15,882.0,102.5,3.7,24.0,747.5,614.15,470.46
2016,9,6,14,30,873.0,101.0,3.7,24.0,716.0,558.3,426.39
2016,9,6,14,45,863.5,97.5,3.75,24.0,678.5,499.53,378.88
2016,9,6,15,0,854.0,94.0,3.8,24.0,641.0,440.18,329.36
2016,9,6,15,15,838.0,91.5,3.8,24.0,598.0,376.0,274.75
2016,9,6,15,30,822.0,89.0,3.8,24.0,555.0,314.94,221.43
2016,9,6,15,45,803.0,85.0,3.8,24.0,508.0,252.96,167.42
2016,9,6,16,0,784.0,81.0,3.8,24.0,461.0,192.72,116.69
2016,9,6,16,15,754.5,77.5,3.8,23.5,410.0,133.84,73.33
2016,9,6,16,30,725.0,74.0,3.8,23.0,359.0,78.54,45.08
2016,9,6,16,45,684.5,68.5,3.8,22.5,307.0,49.02,36.93
2016,9,6,17,0,644.0,63.0,3.8,22.0,255.0,46.32,34.7
2016,9,6,17,15,581.5,56.5,3.75,21.0,204.0,42.62,31.53
2016,9,6,17,30,519.0,50.0,3.7,20.0,153.0,38.85,28.11
2016,9,6,17,45,417.0,40.0,3.7,19.5,107.0,31.81,21.56
2016,9,6,18,0,315.0,30.0,3.7,19.0,61.0,24.54,13.81
2016,9,6,18,15,157.5,15.0,3.65,18.5,30.5,12.16,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,5.5,1.5,16.5,7.0,0.0,0.0
2016,9,7,6,0,100.0,11.0,1.5,17.0,14.0,48.94,0.0
2016,9,7,6,15,225.5,25.5,1.5,17.5,50.0,155.84,99.29
2016,9,7,6,30,351.0,40.0,1.5,18.0,86.0,250.91,195.97
2016,9,7,6,45,435.0,50.5,1.5,18.5,133.5,330.34,265.06
2016,9,7,7,0,519.0,61.0,1.5,19.0,181.0,417.9,337.66
2016,9,7,7,15,573.5,68.5,1.45,19.5,232.0,489.71,394.83
2016,9,7,7,30,628.0,76.0,1.4,20.0,283.0,565.12,451.96
2016,9,7,7,45,667.5,81.0,1.4,20.5,334.5,629.11,497.24
2016,9,7,8,0,707.0,86.0,1.4,21.0,386.0,694.25,541.4
2016,9,7,8,15,734.5,90.5,1.35,21.5,435.0,749.38,576.48
2016,9,7,8,30,762.0,95.0,1.3,22.0,484.0,799.55,607.07
2016,9,7,8,45,783.5,98.0,1.3,22.5,530.5,845.76,634.76
2016,9,7,9,0,805.0,101.0,1.3,23.0,577.0,890.06,660.62
2016,9,7,9,15,820.0,104.0,1.35,23.5,618.0,925.92,681.26
2016,9,7,9,30,835.0,107.0,1.4,24.0,659.0,958.97,699.97
2016,9,7,9,45,843.5,110.5,1.45,24.5,694.0,983.13,712.91
2016,9,7,10,0,852.0,114.0,1.5,25.0,729.0,1003.83,723.76
2016,9,7,10,15,860.5,116.0,1.55,25.0,758.0,1008.11,725.78
2016,9,7,10,30,869.0,118.0,1.6,25.0,787.0,1019.68,732.74
2016,9,7,10,45,876.0,118.5,1.65,25.5,809.5,1024.35,733.96
2016,9,7,11,0,883.0,119.0,1.7,26.0,832.0,1025.21,733.01
2016,9,7,11,15,886.5,120.0,1.75,26.0,846.5,1019.28,729.42
2016,9,7,11,30,890.0,121.0,1.8,26.0,861.0,1009.52,723.61
2016,9,7,11,45,892.5,120.5,1.9,26.5,867.5,993.45,713.16
2016,9,7,12,0,895.0,120.0,2.0,27.0,874.0,973.7,700.44
2016,9,7,12,15,894.5,120.5,2.05,27.0,873.0,948.6,685.12
2016,9,7,12,30,894.0,121.0,2.1,27.0,872.0,920.1,667.62
2016,9,7,12,45,871.0,132.0,2.2,27.0,857.0,879.41,642.49
2016,9,7,13,0,848.0,143.0,2.3,27.0,842.0,843.64,620.38
2016,9,7,13,15,843.5,142.0,2.35,26.5,824.5,801.75,594.61
2016,9,7,13,30,839.0,141.0,2.4,26.0,807.0,757.52,566.2
2016,9,7,13,45,831.5,139.0,2.45,26.0,782.5,708.18,531.47
2016,9,7,14,0,824.0,137.0,2.5,26.0,758.0,657.25,494.67
2016,9,7,14,15,813.5,135.0,2.5,26.0,726.5,603.22,454.36
2016,9,7,14,30,803.0,133.0,2.5,26.0,695.0,548.41,412.28
2016,9,7,14,45,789.0,129.5,2.55,26.0,657.0,490.09,366.48
2016,9,7,15,0,775.0,126.0,2.6,26.0,619.0,431.96,319.33
2016,9,7,15,15,756.0,122.5,2.6,25.5,576.0,369.21,267.9
2016,9,7,15,30,737.0,119.0,2.6,25.0,533.0,310.45,218.3
2016,9,7,15,45,713.0,114.0,2.6,25.0,486.0,250.92,167.7
2016,9,7,16,0,689.0,109.0,2.6,25.0,439.0,193.9,120.84
2016,9,7,16,15,655.0,103.0,2.55,24.5,389.0,137.89,80.42
2016,9,7,16,30,621.0,97.0,2.5,24.0,339.0,86.18,54.04
2016,9,7,16,45,576.0,89.0,2.45,23.5,288.0,64.57,50.13
2016,9,7,17,0,531.0,81.0,2.4,23.0,237.0,60.61,46.85
2016,9,7,17,15,463.0,71.5,2.3,22.0,187.5,55.09,42.14
2016,9,7,17,30,395.0,62.0,2.2,21.0,138.0,47.17,35.1
2016,9,7,17,45,296.5,47.5,2.15,20.5,95.0,36.66,25.5
2016,9,7,18,0,198.0,33.0,2.1,20.0,52.0,25.84,14.23
2016,9,7,18,15,99.0,16.5,2.05,19.5,26.0,15.01,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.5,1.0,13.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,11.0,1.0,14.0,12.0,31.84,0.0
2016,9,8,6,15,173.5,27.0,0.9,14.5,46.5,132.53,81.34
2016,9,8,6,30,291.0,43.0,0.8,15.0,81.0,223.37,175.35
2016,9,8,6,45,377.5,54.5,0.75,15.5,127.0,302.63,244.13
2016,9,8,7,0,464.0,66.0,0.7,16.0,173.0,390.08,316.35
2016,9,8,7,15,232.0,68.0,0.65,16.5,121.5,256.04,209.53
2016,9,8,7,30,0.0,70.0,0.6,17.0,70.0,62.46,46.99
2016,9,8,7,45,0.0,82.5,0.55,17.5,82.5,74.15,56.93
2016,9,8,8,0,0.0,95.0,0.5,18.0,95.0,85.83,66.3
2016,9,8,8,15,0.0,114.5,0.5,18.0,114.5,104.58,81.45
2016,9,8,8,30,0.0,134.0,0.5,18.0,134.0,123.35,96.37
2016,9,8,8,45,1.0,153.0,0.5,18.5,153.5,142.51,111.25
2016,9,8,9,0,2.0,172.0,0.5,19.0,173.0,161.71,125.91
2016,9,8,9,15,3.5,182.0,0.5,19.5,184.5,172.25,133.59
2016,9,8,9,30,5.0,192.0,0.5,20.0,196.0,182.88,141.32
2016,9,8,9,45,11.5,223.0,0.5,20.5,231.5,219.65,169.33
2016,9,8,10,0,18.0,254.0,0.5,21.0,267.0,256.58,196.76
2016,9,8,10,15,19.5,267.5,0.55,21.0,282.5,270.63,206.93
2016,9,8,10,30,21.0,281.0,0.6,21.0,298.0,284.57,217.16
2016,9,8,10,45,54.0,329.5,0.65,21.5,373.0,384.66,291.36
2016,9,8,11,0,87.0,378.0,0.7,22.0,448.0,467.35,350.04
2016,9,8,11,15,67.0,368.5,0.75,22.0,423.5,433.14,324.32
2016,9,8,11,30,47.0,359.0,0.8,22.0,399.0,399.56,299.86
2016,9,8,11,45,48.0,361.5,0.85,22.0,402.0,399.4,300.1
2016,9,8,12,0,49.0,364.0,0.9,22.0,405.0,398.92,299.88
2016,9,8,12,15,65.5,379.0,0.95,22.0,434.0,424.86,319.23
2016,9,8,12,30,82.0,394.0,1.0,22.0,463.0,449.16,337.09
2016,9,8,12,45,100.0,396.0,1.1,22.0,478.5,460.06,345.69
2016,9,8,13,0,118.0,398.0,1.2,22.0,494.0,478.22,359.48
2016,9,8,13,15,124.5,390.0,1.2,22.0,490.0,465.63,350.58
2016,9,8,13,30,131.0,382.0,1.2,22.0,486.0,452.22,341.24
2016,9,8,13,45,131.5,369.5,1.3,22.0,471.5,429.78,325.57
2016,9,8,14,0,132.0,357.0,1.4,22.0,457.0,407.17,309.57
2016,9,8,14,15,131.5,342.0,1.45,21.5,437.5,381.65,291.56
2016,9,8,14,30,131.0,327.0,1.5,21.0,418.0,356.17,273.22
2016,9,8,14,45,458.5,222.5,1.6,21.0,516.5,411.14,314.11
2016,9,8,15,0,786.0,118.0,1.7,21.0,615.0,427.61,320.45
2016,9,8,15,15,768.0,114.5,1.75,20.5,572.0,367.92,270.35
2016,9,8,15,30,750.0,111.0,1.8,20.0,529.0,305.67,217.44
2016,9,8,15,45,729.0,105.5,1.85,20.0,482.5,245.71,165.67
2016,9,8,16,0,708.0,100.0,1.9,20.0,436.0,187.88,117.36
2016,9,8,16,15,359.0,116.5,1.9,19.5,286.5,118.79,78.48
2016,9,8,16,30,10.0,133.0,1.9,19.0,137.0,110.84,86.68
2016,9,8,16,45,5.0,114.5,1.9,19.0,116.5,95.29,77.7
2016,9,8,17,0,0.0,96.0,1.9,19.0,96.0,80.34,64.77
2016,9,8,17,15,0.0,75.5,1.85,18.5,75.5,63.85,50.35
2016,9,8,17,30,0.0,55.0,1.8,18.0,55.0,47.17,35.5
2016,9,8,17,45,0.0,37.5,1.8,17.5,37.5,32.57,22.26
2016,9,8,18,0,0.0,20.0,1.8,17.0,20.0,17.62,7.56
2016,9,8,18,15,0.0,10.0,1.75,16.5,10.0,9.1,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
