Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,30.18,0.0
2016,9,9,6,15,177.0,26.0,0.2,14.0,45.5,132.15,76.85
2016,9,9,6,30,300.0,42.0,0.2,14.0,80.0,227.13,177.45
2016,9,9,6,45,388.5,53.0,0.25,14.5,126.5,307.52,246.94
2016,9,9,7,0,477.0,64.0,0.3,15.0,173.0,396.2,319.94
2016,9,9,7,15,238.5,68.0,0.3,15.5,122.5,260.76,212.88
2016,9,9,7,30,0.0,72.0,0.3,16.0,72.0,64.57,48.81
2016,9,9,7,45,0.0,91.0,0.35,16.5,91.0,82.91,64.47
2016,9,9,8,0,0.0,110.0,0.4,17.0,110.0,101.26,79.29
2016,9,9,8,15,0.0,128.0,0.45,17.5,128.0,118.54,92.97
2016,9,9,8,30,0.0,146.0,0.5,18.0,146.0,135.81,106.41
2016,9,9,8,45,2.5,164.0,0.55,18.5,166.0,155.3,121.55
2016,9,9,9,0,5.0,182.0,0.6,19.0,186.0,174.9,136.55
2016,9,9,9,15,10.0,204.5,0.65,19.5,211.5,201.62,157.02
2016,9,9,9,30,15.0,227.0,0.7,20.0,237.0,228.47,177.26
2016,9,9,9,45,21.5,251.5,0.75,20.5,267.0,258.93,200.03
2016,9,9,10,0,28.0,276.0,0.8,21.0,297.0,307.2,235.79
2016,9,9,10,15,26.0,281.5,0.85,21.5,301.5,291.62,223.04
2016,9,9,10,30,24.0,287.0,0.9,22.0,306.0,293.83,224.04
2016,9,9,10,45,37.0,318.5,0.95,22.5,348.5,355.87,269.72
2016,9,9,11,0,50.0,350.0,1.0,23.0,391.0,400.12,301.21
2016,9,9,11,15,38.5,334.5,1.05,23.0,366.5,368.88,277.79
2016,9,9,11,30,27.0,319.0,1.1,23.0,342.0,338.4,255.26
2016,9,9,11,45,83.0,365.0,1.2,23.0,434.5,436.81,329.07
2016,9,9,12,0,139.0,411.0,1.3,23.0,527.0,545.94,407.44
2016,9,9,12,15,141.0,408.5,1.35,23.0,526.0,536.68,400.29
2016,9,9,12,30,143.0,406.0,1.4,23.0,525.0,526.72,393.61
2016,9,9,12,45,110.5,393.5,1.5,23.0,485.0,466.59,350.6
2016,9,9,13,0,78.0,381.0,1.6,23.0,445.0,420.4,317.15
2016,9,9,13,15,50.0,335.5,1.65,22.5,376.5,349.02,265.26
2016,9,9,13,30,22.0,290.0,1.7,22.0,308.0,275.75,210.75
2016,9,9,13,45,27.5,294.5,1.75,22.0,316.0,285.77,218.98
2016,9,9,14,0,33.0,299.0,1.8,22.0,324.0,289.22,221.89
2016,9,9,14,15,23.5,267.0,1.8,22.0,284.5,249.04,191.36
2016,9,9,14,30,14.0,235.0,1.8,22.0,245.0,213.74,164.47
2016,9,9,14,45,15.0,228.0,1.8,22.0,238.5,206.16,158.94
2016,9,9,15,0,16.0,221.0,1.8,22.0,232.0,198.37,153.13
2016,9,9,15,15,10.5,198.0,1.8,21.5,205.0,174.92,135.36
2016,9,9,15,30,5.0,175.0,1.8,21.0,178.0,152.42,118.23
2016,9,9,15,45,8.0,169.0,1.8,20.5,173.0,146.37,113.87
2016,9,9,16,0,11.0,163.0,1.8,20.0,168.0,139.63,108.85
2016,9,9,16,15,5.5,128.5,1.75,19.5,131.0,109.91,85.43
2016,9,9,16,30,0.0,94.0,1.7,19.0,94.0,81.26,62.44
2016,9,9,16,45,0.0,79.5,1.7,19.0,79.5,69.05,54.98
2016,9,9,17,0,0.0,65.0,1.7,19.0,65.0,56.85,44.34
2016,9,9,17,15,203.5,60.5,1.7,18.0,98.0,44.5,33.54
2016,9,9,17,30,407.0,56.0,1.7,17.0,131.0,44.54,33.33
2016,9,9,17,45,301.5,42.5,1.7,16.5,88.0,32.95,22.57
2016,9,9,18,0,196.0,29.0,1.7,16.0,45.0,22.79,10.54
2016,9,9,18,15,98.0,14.5,1.65,15.5,22.5,13.19,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,39.0,9.0,1.0,13.0,10.0,23.44,0.0
2016,9,10,6,15,157.0,25.0,1.0,13.5,42.5,121.23,65.67
2016,9,10,6,30,275.0,41.0,1.0,14.0,75.0,213.73,167.73
2016,9,10,6,45,360.0,53.5,1.05,14.5,120.5,289.99,235.35
2016,9,10,7,0,445.0,66.0,1.1,15.0,166.0,378.96,310.18
2016,9,10,7,15,504.0,75.0,1.05,15.0,215.5,452.2,370.05
2016,9,10,7,30,563.0,84.0,1.0,15.0,265.0,529.51,430.45
2016,9,10,7,45,281.5,85.5,1.0,15.5,176.0,335.45,275.71
2016,9,10,8,0,0.0,87.0,1.0,16.0,87.0,77.96,59.86
2016,9,10,8,15,0.0,108.5,1.0,16.5,108.5,98.67,77.21
2016,9,10,8,30,0.0,130.0,1.0,17.0,130.0,119.47,93.82
2016,9,10,8,45,0.0,145.5,1.05,17.5,145.5,134.18,105.25
2016,9,10,9,0,0.0,161.0,1.1,18.0,161.0,148.88,116.54
2016,9,10,9,15,2.5,175.5,1.15,18.0,177.0,164.94,129.15
2016,9,10,9,30,5.0,190.0,1.2,18.0,193.0,181.08,141.74
2016,9,10,9,45,14.5,229.0,1.25,18.5,239.5,229.01,179.15
2016,9,10,10,0,24.0,268.0,1.3,19.0,286.0,277.31,215.95
2016,9,10,10,15,28.5,287.0,1.3,19.5,309.0,317.98,245.97
2016,9,10,10,30,33.0,306.0,1.3,20.0,332.0,341.05,262.37
2016,9,10,10,45,44.0,329.5,1.35,20.5,364.5,375.18,287.26
2016,9,10,11,0,55.0,353.0,1.4,21.0,397.0,408.68,311.29
2016,9,10,11,15,51.5,355.0,1.4,21.0,397.0,403.86,307.14
2016,9,10,11,30,48.0,357.0,1.4,21.0,397.0,398.94,303.2
2016,9,10,11,45,78.0,380.0,1.4,21.0,445.0,447.91,339.74
2016,9,10,12,0,108.0,403.0,1.4,21.0,493.0,494.79,373.87
2016,9,10,12,15,109.0,402.0,1.4,21.0,493.0,488.2,368.73
2016,9,10,12,30,110.0,401.0,1.4,21.0,493.0,481.12,363.66
2016,9,10,12,45,126.0,399.0,1.4,21.0,503.0,495.66,374.5
2016,9,10,13,0,142.0,397.0,1.4,21.0,513.0,496.79,375.63
2016,9,10,13,15,100.5,372.5,1.4,21.0,454.0,422.87,321.34
2016,9,10,13,30,59.0,348.0,1.4,21.0,395.0,362.03,276.2
2016,9,10,13,45,51.0,329.5,1.4,21.0,369.0,333.58,255.37
2016,9,10,14,0,43.0,311.0,1.4,21.0,343.0,306.23,235.03
2016,9,10,14,15,51.5,305.0,1.4,20.5,341.5,300.39,231.47
2016,9,10,14,30,60.0,299.0,1.4,20.0,340.0,293.43,226.83
2016,9,10,14,45,45.5,270.5,1.4,20.0,301.0,255.91,198.18
2016,9,10,15,0,31.0,242.0,1.4,20.0,262.0,220.71,171.27
2016,9,10,15,15,17.5,206.5,1.4,19.5,217.5,184.23,143.45
2016,9,10,15,30,4.0,171.0,1.4,19.0,173.0,148.8,116.17
2016,9,10,15,45,2.5,159.5,1.4,19.0,161.0,137.49,107.52
2016,9,10,16,0,1.0,148.0,1.4,19.0,149.0,126.34,98.89
2016,9,10,16,15,0.5,119.5,1.4,18.5,120.0,102.38,79.79
2016,9,10,16,30,0.0,91.0,1.4,18.0,91.0,78.82,60.67
2016,9,10,16,45,0.0,76.5,1.45,18.0,76.5,66.61,53.08
2016,9,10,17,0,0.0,62.0,1.5,18.0,62.0,54.38,42.36
2016,9,10,17,15,164.5,61.0,1.5,17.5,90.5,47.83,36.51
2016,9,10,17,30,329.0,60.0,1.5,17.0,119.0,45.74,34.31
2016,9,10,17,45,233.5,43.5,1.55,16.5,78.5,33.66,23.04
2016,9,10,18,0,138.0,27.0,1.6,16.0,38.0,21.17,8.15
2016,9,10,18,15,69.0,13.5,1.6,15.5,19.0,12.28,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,1.65,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,1.7,13.0,7.0,12.12,0.0
2016,9,11,6,15,103.0,25.0,1.75,13.0,37.0,87.88,42.1
2016,9,11,6,30,189.0,44.0,1.8,13.0,67.0,175.3,137.58
2016,9,11,6,45,266.5,60.5,1.85,13.5,110.5,247.71,202.44
2016,9,11,7,0,344.0,77.0,1.9,14.0,154.0,328.31,271.77
2016,9,11,7,15,402.5,89.5,1.85,14.5,201.5,398.55,330.32
2016,9,11,7,30,461.0,102.0,1.8,15.0,249.0,473.56,390.25
2016,9,11,7,45,230.5,102.0,1.8,15.5,175.5,301.88,250.13
2016,9,11,8,0,0.0,102.0,1.8,16.0,102.0,93.19,72.77
2016,9,11,8,15,2.5,132.5,1.75,16.0,133.5,125.61,99.84
2016,9,11,8,30,5.0,163.0,1.7,16.0,165.0,158.4,126.4
2016,9,11,8,45,4.5,170.5,1.7,16.5,173.0,164.19,130.36
2016,9,11,9,0,4.0,178.0,1.7,17.0,181.0,170.13,134.47
2016,9,11,9,15,5.0,187.5,1.7,17.0,191.0,179.64,141.77
2016,9,11,9,30,6.0,197.0,1.7,17.0,201.0,189.25,149.1
2016,9,11,9,45,16.0,234.0,1.75,17.5,246.0,235.77,185.64
2016,9,11,10,0,26.0,271.0,1.8,18.0,291.0,282.61,221.6
2016,9,11,10,15,25.0,278.0,1.85,18.0,297.0,287.39,224.72
2016,9,11,10,30,24.0,285.0,1.9,18.0,303.0,292.13,228.01
2016,9,11,10,45,29.5,305.0,1.95,18.5,328.0,334.24,259.64
2016,9,11,11,0,35.0,325.0,2.0,19.0,353.0,358.69,277.38
2016,9,11,11,15,35.5,331.5,2.0,19.0,360.5,363.22,280.43
2016,9,11,11,30,36.0,338.0,2.0,19.0,368.0,367.47,283.41
2016,9,11,11,45,40.5,347.5,2.05,19.0,381.0,378.35,291.63
2016,9,11,12,0,45.0,357.0,2.1,19.0,394.0,388.63,299.38
2016,9,11,12,15,39.0,346.0,2.1,19.0,378.5,367.97,283.63
2016,9,11,12,30,33.0,335.0,2.1,19.0,363.0,347.8,268.37
2016,9,11,12,45,30.0,324.0,2.1,19.0,348.5,330.72,255.52
2016,9,11,13,0,27.0,313.0,2.1,19.0,334.0,314.0,242.92
2016,9,11,13,15,45.5,331.5,2.1,18.5,367.0,341.97,265.34
2016,9,11,13,30,64.0,350.0,2.1,18.0,400.0,367.56,285.63
2016,9,11,13,45,53.5,329.0,2.1,18.0,370.0,334.86,260.62
2016,9,11,14,0,43.0,308.0,2.1,18.0,340.0,303.57,236.8
2016,9,11,14,15,101.0,313.5,2.1,18.0,384.0,336.04,262.71
2016,9,11,14,30,159.0,319.0,2.1,18.0,428.0,363.28,283.49
2016,9,11,14,45,93.5,278.0,2.1,18.0,341.5,284.08,222.09
2016,9,11,15,0,28.0,237.0,2.1,18.0,255.0,215.33,168.86
2016,9,11,15,15,16.5,205.0,2.1,17.5,215.5,182.56,143.65
2016,9,11,15,30,5.0,173.0,2.1,17.0,176.0,150.63,118.8
2016,9,11,15,45,2.5,147.0,2.15,17.0,148.5,127.35,100.27
2016,9,11,16,0,0.0,121.0,2.2,17.0,121.0,104.7,82.06
2016,9,11,16,15,0.0,92.5,2.25,16.5,92.5,80.82,62.61
2016,9,11,16,30,0.0,64.0,2.3,16.0,64.0,56.55,42.47
2016,9,11,16,45,275.0,67.0,2.35,16.0,142.5,47.69,36.83
2016,9,11,17,0,550.0,70.0,2.4,16.0,221.0,52.59,41.13
2016,9,11,17,15,480.0,61.0,2.4,15.5,172.0,47.12,36.15
2016,9,11,17,30,410.0,52.0,2.4,15.0,123.0,41.48,30.79
2016,9,11,17,45,298.5,39.0,2.45,14.5,81.5,31.81,21.51
2016,9,11,18,0,187.0,26.0,2.5,14.0,40.0,20.5,6.03
2016,9,11,18,15,93.5,13.0,2.5,13.5,20.0,11.82,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,6,15,127.0,22.0,2.95,12.0,37.0,102.22,43.88
2016,9,12,6,30,254.0,44.0,3.0,12.0,74.0,208.82,164.86
2016,9,12,6,45,359.0,55.5,3.15,12.5,121.5,293.34,241.63
2016,9,12,7,0,464.0,67.0,3.3,13.0,169.0,392.0,327.09
2016,9,12,7,15,528.5,75.5,3.3,13.5,220.5,469.52,392.47
2016,9,12,7,30,593.0,84.0,3.3,14.0,272.0,551.39,458.69
2016,9,12,7,45,296.5,81.0,3.3,14.5,175.0,341.5,286.51
2016,9,12,8,0,0.0,78.0,3.3,15.0,78.0,69.18,53.03
2016,9,12,8,15,0.0,93.0,3.25,15.0,93.0,83.35,64.99
2016,9,12,8,30,0.0,108.0,3.2,15.0,108.0,97.56,76.64
2016,9,12,8,45,0.0,136.0,3.2,15.5,136.5,124.76,98.75
2016,9,12,9,0,0.0,164.0,3.2,16.0,165.0,152.16,120.66
2016,9,12,9,15,3.0,180.0,3.2,16.0,183.0,170.21,135.1
2016,9,12,9,30,6.0,196.0,3.2,16.0,201.0,188.35,149.52
2016,9,12,9,45,17.0,234.5,3.25,16.5,246.5,237.44,188.57
2016,9,12,10,0,28.0,273.0,3.3,17.0,292.0,304.75,241.08
2016,9,12,10,15,36.0,296.5,3.3,17.0,323.0,336.65,265.53
2016,9,12,10,30,44.0,320.0,3.3,17.0,354.0,368.2,289.59
2016,9,12,10,45,64.5,345.5,3.3,17.5,396.0,413.99,324.21
2016,9,12,11,0,85.0,371.0,3.3,18.0,438.0,458.96,357.59
2016,9,12,11,15,117.0,385.5,3.3,18.0,479.5,518.97,402.77
2016,9,12,11,30,149.0,400.0,3.3,18.0,521.0,559.69,433.18
2016,9,12,11,45,112.5,392.5,3.35,18.0,484.5,509.66,394.74
2016,9,12,12,0,76.0,385.0,3.4,18.0,448.0,446.66,346.76
2016,9,12,12,15,49.0,343.5,3.35,18.0,384.0,374.67,291.75
2016,9,12,12,30,22.0,302.0,3.3,18.0,320.0,294.96,229.98
2016,9,12,12,45,28.5,316.0,3.3,18.0,339.0,321.79,251.15
2016,9,12,13,0,35.0,330.0,3.3,18.0,358.0,336.89,262.91
2016,9,12,13,15,25.0,295.5,3.25,17.5,315.5,285.3,223.35
2016,9,12,13,30,15.0,261.0,3.2,17.0,273.0,244.47,191.87
2016,9,12,13,45,12.0,240.0,3.15,17.0,249.5,221.93,174.3
2016,9,12,14,0,9.0,219.0,3.1,17.0,226.0,199.95,157.04
2016,9,12,14,15,14.0,231.5,3.0,17.0,242.0,212.48,167.3
2016,9,12,14,30,19.0,244.0,2.9,17.0,258.0,223.99,176.63
2016,9,12,14,45,30.0,246.0,2.85,17.0,265.5,228.15,180.1
2016,9,12,15,0,41.0,248.0,2.8,17.0,273.0,229.4,181.11
2016,9,12,15,15,20.5,203.0,2.65,16.5,215.5,182.16,144.01
2016,9,12,15,30,0.0,158.0,2.5,16.0,158.0,136.9,108.32
2016,9,12,15,45,0.0,136.5,2.45,16.0,136.5,118.22,93.34
2016,9,12,16,0,0.0,115.0,2.4,16.0,115.0,99.78,78.36
2016,9,12,16,15,0.0,106.0,2.3,15.5,106.0,91.55,71.88
2016,9,12,16,30,0.0,97.0,2.2,15.0,97.0,83.24,65.21
2016,9,12,16,45,0.0,81.0,2.15,14.5,81.0,69.93,56.79
2016,9,12,17,0,0.0,65.0,2.1,14.0,65.0,56.58,45.0
2016,9,12,17,15,0.0,50.0,2.0,13.5,50.0,43.9,33.57
2016,9,12,17,30,0.0,35.0,1.9,13.0,35.0,30.87,21.65
2016,9,12,17,45,0.0,22.5,1.85,13.0,22.5,19.81,11.27
2016,9,12,18,0,0.0,10.0,1.8,13.0,10.0,8.78,0.0
2016,9,12,18,15,0.0,5.0,1.7,12.5,5.0,4.55,0.0
2016,9,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.0,21.0,2.15,12.5,34.0,92.61,32.25
2016,9,13,6,30,220.0,42.0,2.2,13.0,68.0,189.45,147.92
2016,9,13,6,45,306.5,57.0,2.25,13.5,112.5,266.52,217.84
2016,9,13,7,0,393.0,72.0,2.3,14.0,157.0,352.87,292.36
2016,9,13,7,15,454.5,82.5,2.2,14.0,206.0,424.99,353.33
2016,9,13,7,30,516.0,93.0,2.1,14.0,255.0,506.63,419.28
2016,9,13,7,45,564.0,100.0,2.05,14.5,305.5,575.19,471.85
2016,9,13,8,0,612.0,107.0,2.0,15.0,356.0,645.57,523.04
2016,9,13,8,15,644.0,113.0,2.0,15.5,405.0,702.82,562.54
2016,9,13,8,30,676.0,119.0,2.0,16.0,454.0,759.79,600.78
2016,9,13,8,45,704.0,122.5,2.0,16.5,500.0,809.51,632.85
2016,9,13,9,0,732.0,126.0,2.0,17.0,546.0,857.87,663.31
2016,9,13,9,15,749.5,129.5,2.0,17.0,586.5,894.53,686.42
2016,9,13,9,30,767.0,133.0,2.0,17.0,627.0,928.66,707.72
2016,9,13,9,45,777.5,137.5,2.05,17.5,661.5,947.71,717.94
2016,9,13,10,0,788.0,142.0,2.1,18.0,696.0,970.12,730.63
2016,9,13,10,15,798.0,144.5,2.1,18.0,725.0,986.43,740.04
2016,9,13,10,30,808.0,147.0,2.1,18.0,754.0,999.19,747.26
2016,9,13,10,45,820.0,145.5,2.1,18.5,777.0,1005.93,749.26
2016,9,13,11,0,832.0,144.0,2.1,19.0,800.0,1008.89,748.97
2016,9,13,11,15,836.5,145.0,2.05,19.0,814.0,1003.31,744.09
2016,9,13,11,30,841.0,146.0,2.0,19.0,828.0,993.95,736.98
2016,9,13,11,45,849.0,143.0,2.0,19.5,836.0,979.93,726.21
2016,9,13,12,0,857.0,140.0,2.0,20.0,844.0,962.09,713.14
2016,9,13,12,15,856.5,140.0,1.95,20.0,842.0,935.93,695.5
2016,9,13,12,30,856.0,140.0,1.9,20.0,840.0,906.45,675.77
2016,9,13,12,45,858.5,136.5,1.9,20.5,831.0,872.75,652.54
2016,9,13,13,0,861.0,133.0,1.9,21.0,822.0,835.89,627.17
2016,9,13,13,15,856.0,131.5,1.85,21.0,804.0,792.26,597.83
2016,9,13,13,30,851.0,130.0,1.8,21.0,786.0,746.34,565.98
2016,9,13,13,45,846.0,127.0,1.8,21.0,761.0,696.89,530.49
2016,9,13,14,0,841.0,124.0,1.8,21.0,736.0,645.62,492.73
2016,9,13,14,15,830.0,122.0,1.75,20.5,704.0,590.27,451.46
2016,9,13,14,30,819.0,120.0,1.7,20.0,672.0,534.18,408.24
2016,9,13,14,45,806.5,116.0,1.65,20.0,634.0,475.12,360.59
2016,9,13,15,0,794.0,112.0,1.6,20.0,596.0,416.06,311.46
2016,9,13,15,15,775.0,108.5,1.55,19.5,552.0,355.55,260.45
2016,9,13,15,30,756.0,105.0,1.5,19.0,508.0,292.74,206.61
2016,9,13,15,45,731.0,100.5,1.45,19.0,460.5,232.51,154.68
2016,9,13,16,0,706.0,96.0,1.4,19.0,413.0,174.9,107.34
2016,9,13,16,15,670.5,90.5,1.3,18.5,363.0,118.55,68.14
2016,9,13,16,30,635.0,85.0,1.2,18.0,313.0,66.68,53.04
2016,9,13,16,45,584.0,77.5,1.2,18.0,262.0,57.0,44.69
2016,9,13,17,0,533.0,70.0,1.2,18.0,211.0,53.05,41.17
2016,9,13,17,15,458.5,60.5,1.1,17.5,162.0,47.15,35.81
2016,9,13,17,30,384.0,51.0,1.0,17.0,113.0,41.07,30.05
2016,9,13,17,45,269.5,36.5,0.9,16.5,72.5,28.48,18.13
2016,9,13,18,0,155.0,22.0,0.8,16.0,32.0,17.37,0.0
2016,9,13,18,15,77.5,11.0,0.75,15.5,16.0,10.01,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,15,120.5,20.0,0.7,13.5,33.5,95.36,24.34
2016,9,14,6,30,241.0,40.0,0.7,14.0,67.0,197.85,152.48
2016,9,14,6,45,330.0,53.5,0.7,14.5,111.5,275.44,222.01
2016,9,14,7,0,419.0,67.0,0.7,15.0,156.0,362.68,295.3
2016,9,14,7,15,480.0,77.0,0.7,15.5,205.5,439.33,357.15
2016,9,14,7,30,541.0,87.0,0.7,16.0,255.0,518.19,417.91
2016,9,14,7,45,583.5,94.5,0.7,16.5,305.5,583.94,466.09
2016,9,14,8,0,626.0,102.0,0.7,17.0,356.0,651.13,512.39
2016,9,14,8,15,657.5,108.0,0.7,17.0,404.5,708.34,550.82
2016,9,14,8,30,689.0,114.0,0.7,17.0,453.0,765.23,588.08
2016,9,14,8,45,712.0,119.0,0.75,17.5,498.0,812.53,617.57
2016,9,14,9,0,735.0,124.0,0.8,18.0,543.0,858.19,645.53
2016,9,14,9,15,753.0,127.5,0.8,18.0,584.0,895.31,667.77
2016,9,14,9,30,771.0,131.0,0.8,18.0,625.0,929.92,688.24
2016,9,14,9,45,816.5,118.5,0.85,18.5,667.0,964.24,708.08
2016,9,14,10,0,862.0,106.0,0.9,19.0,709.0,991.29,723.14
2016,9,14,10,15,870.5,107.5,0.9,19.0,738.0,1005.47,730.52
2016,9,14,10,30,879.0,109.0,0.9,19.0,767.0,1015.97,735.88
2016,9,14,10,45,886.0,109.5,0.95,19.5,789.0,1020.06,737.07
2016,9,14,11,0,893.0,110.0,1.0,20.0,811.0,1020.29,736.06
2016,9,14,11,15,897.0,111.0,1.05,20.0,825.0,1014.21,732.67
2016,9,14,11,30,901.0,112.0,1.1,20.0,839.0,1004.24,727.02
2016,9,14,11,45,903.5,111.5,1.15,20.5,845.0,987.39,715.78
2016,9,14,12,0,906.0,111.0,1.2,21.0,851.0,966.81,702.32
2016,9,14,12,15,905.5,111.0,1.2,21.0,849.0,940.39,685.68
2016,9,14,12,30,905.0,111.0,1.2,21.0,847.0,910.54,666.89
2016,9,14,12,45,899.5,112.0,1.25,21.0,836.0,874.22,644.56
2016,9,14,13,0,894.0,113.0,1.3,21.0,825.0,835.09,620.16
2016,9,14,13,15,889.5,112.0,1.3,21.0,807.0,792.16,592.31
2016,9,14,13,30,885.0,111.0,1.3,21.0,789.0,746.79,562.53
2016,9,14,13,45,880.0,108.5,1.3,21.0,764.0,697.43,527.47
2016,9,14,14,0,875.0,106.0,1.3,21.0,739.0,646.12,490.05
2016,9,14,14,15,865.0,104.5,1.3,21.0,707.0,591.17,448.81
2016,9,14,14,30,855.0,103.0,1.3,21.0,675.0,534.84,405.19
2016,9,14,14,45,844.0,99.5,1.3,21.0,637.0,475.05,357.5
2016,9,14,15,0,833.0,96.0,1.3,21.0,599.0,415.01,307.94
2016,9,14,15,15,815.5,93.0,1.3,20.5,555.0,353.27,256.13
2016,9,14,15,30,798.0,90.0,1.3,20.0,511.0,292.59,203.91
2016,9,14,15,45,776.0,85.5,1.3,20.0,463.5,231.04,150.88
2016,9,14,16,0,754.0,81.0,1.3,20.0,416.0,171.69,102.27
2016,9,14,16,15,721.0,76.5,1.35,19.5,365.5,113.98,62.8
2016,9,14,16,30,688.0,72.0,1.4,19.0,315.0,55.47,43.08
2016,9,14,16,45,642.5,65.5,1.45,19.0,264.0,47.99,36.63
2016,9,14,17,0,597.0,59.0,1.5,19.0,213.0,44.43,33.44
2016,9,14,17,15,523.0,51.0,1.5,18.5,163.5,39.38,28.85
2016,9,14,17,30,449.0,43.0,1.5,18.0,114.0,34.22,23.93
2016,9,14,17,45,330.5,31.0,1.55,17.5,72.5,25.14,15.01
2016,9,14,18,0,212.0,19.0,1.6,17.0,31.0,15.68,0.0
2016,9,14,18,15,106.0,9.5,1.65,16.5,15.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,182.0,16.0,1.75,13.5,36.0,119.59,18.1
2016,9,15,6,30,364.0,32.0,1.7,14.0,72.0,251.49,194.04
2016,9,15,6,45,456.5,41.5,1.7,14.5,119.0,334.66,271.02
2016,9,15,7,0,549.0,51.0,1.7,15.0,166.0,427.09,349.81
2016,9,15,7,15,607.5,57.5,1.65,15.5,217.5,501.34,410.76
2016,9,15,7,30,666.0,64.0,1.6,16.0,269.0,579.53,471.21
2016,9,15,7,45,333.0,93.5,1.55,16.5,196.0,386.51,317.21
2016,9,15,8,0,0.0,123.0,1.5,17.0,123.0,116.03,91.17
2016,9,15,8,15,3.5,143.0,1.45,17.5,144.5,138.4,109.75
2016,9,15,8,30,7.0,163.0,1.4,18.0,166.0,160.96,127.56
2016,9,15,8,45,14.0,186.0,1.35,18.5,193.5,190.06,150.44
2016,9,15,9,0,21.0,209.0,1.3,19.0,221.0,219.44,173.1
2016,9,15,9,15,38.0,240.0,1.3,19.5,263.5,284.71,223.57
2016,9,15,9,30,55.0,271.0,1.3,20.0,306.0,334.94,261.16
2016,9,15,9,45,52.0,283.5,1.35,20.5,318.5,343.96,266.56
2016,9,15,10,0,49.0,296.0,1.4,21.0,331.0,352.71,271.98
2016,9,15,10,15,276.0,280.0,1.45,21.0,485.0,595.84,456.75
2016,9,15,10,30,503.0,264.0,1.5,21.0,639.0,821.68,615.55
2016,9,15,10,45,270.0,293.0,1.6,21.5,495.0,598.11,452.84
2016,9,15,11,0,37.0,322.0,1.7,22.0,351.0,358.52,272.52
2016,9,15,11,15,37.5,327.0,1.8,22.0,357.0,361.4,275.84
2016,9,15,11,30,38.0,332.0,1.9,22.0,363.0,364.04,277.78
2016,9,15,11,45,38.0,334.0,2.0,22.0,365.0,362.8,276.89
2016,9,15,12,0,38.0,336.0,2.1,22.0,367.0,361.37,275.9
2016,9,15,12,15,38.0,335.0,2.2,22.0,366.0,356.67,272.52
2016,9,15,12,30,38.0,334.0,2.3,22.0,365.0,351.82,269.07
2016,9,15,12,45,34.0,323.5,2.45,22.0,351.0,334.14,255.97
2016,9,15,13,0,30.0,313.0,2.6,22.0,337.0,316.89,243.18
2016,9,15,13,15,30.0,306.0,2.7,22.0,329.5,306.43,235.55
2016,9,15,13,30,30.0,299.0,2.8,22.0,322.0,295.98,227.88
2016,9,15,13,45,29.5,289.5,2.9,22.0,311.5,282.91,218.17
2016,9,15,14,0,29.0,280.0,3.0,22.0,301.0,269.94,208.52
2016,9,15,14,15,28.5,268.0,3.05,21.5,287.5,254.87,197.54
2016,9,15,14,30,28.0,256.0,3.1,21.0,274.0,239.96,186.58
2016,9,15,14,45,26.5,240.5,3.15,21.0,257.5,221.65,172.51
2016,9,15,15,0,25.0,225.0,3.2,21.0,241.0,204.77,159.47
2016,9,15,15,15,14.5,195.5,3.25,21.0,204.5,173.69,135.24
2016,9,15,15,30,4.0,166.0,3.3,21.0,168.0,144.34,112.33
2016,9,15,15,45,2.0,151.0,3.35,21.0,152.0,130.11,101.26
2016,9,15,16,0,0.0,136.0,3.4,21.0,136.0,116.23,90.38
2016,9,15,16,15,0.0,119.0,3.4,20.5,119.0,101.32,78.59
2016,9,15,16,30,0.0,102.0,3.4,20.0,102.0,86.57,69.92
2016,9,15,16,45,0.0,85.0,3.45,19.5,85.0,72.63,58.01
2016,9,15,17,0,0.0,68.0,3.5,19.0,68.0,58.59,45.76
2016,9,15,17,15,0.0,51.5,3.45,18.5,51.5,44.8,33.5
2016,9,15,17,30,0.0,35.0,3.4,18.0,35.0,30.87,20.95
2016,9,15,17,45,0.0,21.5,3.4,17.5,21.5,18.94,9.66
2016,9,15,18,0,0.0,8.0,3.4,17.0,8.0,7.02,0.0
2016,9,15,18,15,0.0,4.0,3.35,16.5,4.0,3.64,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,169.0,16.0,0.85,13.5,34.0,113.19,0.5
2016,9,16,6,30,338.0,32.0,0.8,14.0,68.0,238.6,182.02
2016,9,16,6,45,435.0,41.5,0.75,15.0,114.5,322.91,258.78
2016,9,16,7,0,532.0,51.0,0.7,16.0,161.0,416.96,336.5
2016,9,16,7,15,591.5,58.0,0.6,16.5,212.0,491.66,395.62
2016,9,16,7,30,651.0,65.0,0.5,17.0,263.0,570.44,453.99
2016,9,16,7,45,369.0,115.0,0.4,17.5,231.0,441.29,351.96
2016,9,16,8,0,87.0,165.0,0.3,18.0,199.0,248.08,197.26
2016,9,16,8,15,91.5,185.5,0.25,18.5,226.0,275.82,219.3
2016,9,16,8,30,96.0,206.0,0.2,19.0,253.0,303.56,239.18
2016,9,16,8,45,261.0,206.0,0.15,19.5,349.5,484.13,375.92
2016,9,16,9,0,426.0,206.0,0.1,20.0,446.0,659.48,497.92
2016,9,16,9,15,643.5,149.5,0.2,20.5,542.5,817.08,602.81
2016,9,16,9,30,861.0,93.0,0.3,21.0,639.0,955.22,687.61
2016,9,16,9,45,871.5,95.5,0.4,21.5,674.0,979.69,699.89
2016,9,16,10,0,882.0,98.0,0.5,22.0,709.0,1000.7,712.08
2016,9,16,10,15,756.0,157.5,0.65,22.5,697.0,964.73,690.35
2016,9,16,10,30,630.0,217.0,0.8,23.0,685.0,903.27,652.9
2016,9,16,10,45,634.0,222.0,0.95,23.5,704.0,908.46,657.68
2016,9,16,11,0,638.0,227.0,1.1,24.0,723.0,910.45,659.33
2016,9,16,11,15,637.5,232.5,1.2,24.0,735.0,905.32,656.82
2016,9,16,11,30,637.0,238.0,1.3,24.0,747.0,897.08,652.36
2016,9,16,11,45,564.5,267.5,1.4,24.0,721.0,837.88,613.05
2016,9,16,12,0,492.0,297.0,1.5,24.0,695.0,783.31,576.4
2016,9,16,12,15,485.0,301.5,1.55,24.0,693.0,762.97,563.31
2016,9,16,12,30,478.0,306.0,1.6,24.0,691.0,740.8,548.52
2016,9,16,12,45,298.5,343.0,1.7,24.0,582.5,595.13,445.11
2016,9,16,13,0,119.0,380.0,1.8,24.0,474.0,462.18,347.49
2016,9,16,13,15,328.0,320.0,1.85,24.0,570.5,560.7,424.09
2016,9,16,13,30,537.0,260.0,1.9,24.0,667.0,640.24,483.09
2016,9,16,13,45,540.0,247.5,1.95,24.0,645.0,599.65,453.43
2016,9,16,14,0,543.0,235.0,2.0,24.0,623.0,557.57,422.88
2016,9,16,14,15,510.5,235.0,2.0,24.0,586.5,505.36,383.62
2016,9,16,14,30,478.0,235.0,2.0,24.0,550.0,455.34,345.28
2016,9,16,14,45,421.5,235.5,2.05,24.0,502.0,397.57,300.74
2016,9,16,15,0,365.0,236.0,2.1,24.0,454.0,344.65,259.44
2016,9,16,15,15,298.0,228.0,2.15,23.5,397.0,289.09,216.69
2016,9,16,15,30,231.0,220.0,2.2,23.0,340.0,242.71,181.31
2016,9,16,15,45,217.0,199.5,2.25,23.0,303.5,204.96,151.1
2016,9,16,16,0,203.0,179.0,2.3,23.0,267.0,169.2,123.2
2016,9,16,16,15,190.5,159.0,2.35,22.5,233.5,135.93,99.34
2016,9,16,16,30,178.0,139.0,2.4,22.0,200.0,104.64,84.74
2016,9,16,16,45,165.0,117.0,2.5,21.5,166.5,89.52,72.03
2016,9,16,17,0,152.0,95.0,2.6,21.0,133.0,73.95,58.59
2016,9,16,17,15,129.0,73.5,2.7,20.5,100.5,58.21,44.69
2016,9,16,17,30,106.0,52.0,2.8,20.0,68.0,40.81,29.13
2016,9,16,17,45,53.0,33.5,2.9,19.5,41.5,27.56,15.96
2016,9,16,18,0,0.0,15.0,3.0,19.0,15.0,13.13,0.0
2016,9,16,18,15,0.0,7.5,3.0,18.5,7.5,6.82,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,15.5,0.95,14.5,33.0,113.74,0.0
2016,9,17,6,30,346.0,31.0,0.9,15.0,66.0,241.88,182.53
2016,9,17,6,45,444.0,40.0,0.85,15.5,113.0,326.45,261.04
2016,9,17,7,0,542.0,49.0,0.8,16.0,160.0,420.88,339.91
2016,9,17,7,15,601.5,55.0,0.7,16.5,210.5,494.64,398.68
2016,9,17,7,30,661.0,61.0,0.6,17.0,261.0,572.46,456.48
2016,9,17,7,45,332.0,96.5,0.55,18.0,197.5,390.26,313.75
2016,9,17,8,0,3.0,132.0,0.5,19.0,134.0,128.86,100.3
2016,9,17,8,15,25.5,162.5,0.5,19.5,175.5,178.98,141.84
2016,9,17,8,30,48.0,193.0,0.5,20.0,217.0,246.03,194.28
2016,9,17,8,45,168.0,214.0,0.5,20.5,307.0,393.45,308.61
2016,9,17,9,0,288.0,235.0,0.5,21.0,397.0,548.87,421.28
2016,9,17,9,15,577.5,161.0,0.55,21.5,515.5,767.3,575.1
2016,9,17,9,30,867.0,87.0,0.6,22.0,634.0,953.28,691.14
2016,9,17,9,45,771.0,131.5,0.7,22.5,638.0,933.08,674.79
2016,9,17,10,0,675.0,176.0,0.8,23.0,642.0,902.26,654.86
2016,9,17,10,15,790.0,134.5,0.9,23.0,701.5,965.12,695.97
2016,9,17,10,30,905.0,93.0,1.0,23.0,761.0,1021.29,731.14
2016,9,17,10,45,910.0,94.5,1.15,23.5,782.0,1024.39,732.88
2016,9,17,11,0,915.0,96.0,1.3,24.0,803.0,1023.52,732.87
2016,9,17,11,15,918.0,96.5,1.35,24.0,816.5,1015.58,728.21
2016,9,17,11,30,921.0,97.0,1.4,24.0,830.0,1003.72,721.28
2016,9,17,11,45,921.5,97.5,1.5,24.5,835.0,985.6,709.88
2016,9,17,12,0,922.0,98.0,1.6,25.0,840.0,963.73,696.15
2016,9,17,12,15,921.0,98.0,1.7,25.0,837.5,936.35,680.16
2016,9,17,12,30,920.0,98.0,1.8,25.0,835.0,905.52,661.79
2016,9,17,12,45,709.5,189.5,1.9,25.0,753.5,800.07,593.25
2016,9,17,13,0,499.0,281.0,2.0,25.0,672.0,686.41,512.28
2016,9,17,13,15,497.0,275.0,2.1,25.0,656.5,652.82,490.07
2016,9,17,13,30,495.0,269.0,2.2,25.0,641.0,617.89,465.76
2016,9,17,13,45,490.5,261.5,2.3,25.0,620.0,578.74,437.87
2016,9,17,14,0,486.0,254.0,2.4,25.0,599.0,538.81,408.73
2016,9,17,14,15,480.5,244.0,2.45,25.0,572.0,495.5,376.25
2016,9,17,14,30,475.0,234.0,2.5,25.0,545.0,451.91,342.71
2016,9,17,14,45,500.5,209.5,2.6,25.0,520.0,409.58,309.21
2016,9,17,15,0,526.0,185.0,2.7,25.0,495.0,363.97,271.76
2016,9,17,15,15,532.0,168.0,2.75,24.5,461.0,315.02,231.09
2016,9,17,15,30,538.0,151.0,2.8,24.0,427.0,265.08,188.63
2016,9,17,15,45,370.5,163.5,2.9,24.0,345.0,203.24,143.26
2016,9,17,16,0,203.0,176.0,3.0,24.0,263.0,166.34,120.66
2016,9,17,16,15,190.0,156.0,3.05,23.5,229.5,133.1,96.96
2016,9,17,16,30,177.0,136.0,3.1,23.0,196.0,102.65,82.77
2016,9,17,16,45,163.5,114.5,3.15,22.5,162.5,87.78,70.26
2016,9,17,17,0,150.0,93.0,3.2,22.0,129.0,72.47,57.06
2016,9,17,17,15,270.5,67.5,3.25,21.5,113.0,50.99,38.26
2016,9,17,17,30,391.0,42.0,3.3,21.0,97.0,33.88,23.04
2016,9,17,17,45,258.0,28.5,3.35,20.5,58.5,23.35,12.03
2016,9,17,18,0,125.0,15.0,3.4,20.0,20.0,13.64,0.0
2016,9,17,18,15,62.5,7.5,3.4,19.5,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,168.5,14.5,1.1,17.5,31.5,109.78,0.0
2016,9,18,6,30,337.0,29.0,1.1,18.0,63.0,235.45,174.28
2016,9,18,6,45,435.5,38.0,1.1,19.0,109.0,319.5,252.59
2016,9,18,7,0,534.0,47.0,1.1,20.0,155.0,413.67,330.52
2016,9,18,7,15,593.0,53.5,1.05,20.5,205.0,487.24,389.41
2016,9,18,7,30,652.0,60.0,1.0,21.0,255.0,564.91,447.71
2016,9,18,7,45,693.0,64.0,0.95,21.5,305.5,625.37,489.49
2016,9,18,8,0,734.0,68.0,0.9,22.0,356.0,691.05,533.1
2016,9,18,8,15,761.5,71.5,0.9,22.5,404.5,745.4,567.61
2016,9,18,8,30,789.0,75.0,0.9,23.0,453.0,798.88,600.53
2016,9,18,8,45,810.0,77.5,0.9,24.0,498.5,843.96,625.75
2016,9,18,9,0,831.0,80.0,0.9,25.0,544.0,877.85,643.09
2016,9,18,9,15,845.5,82.5,0.95,25.5,584.5,912.14,662.61
2016,9,18,9,30,860.0,85.0,1.0,26.0,625.0,943.57,680.11
2016,9,18,9,45,878.0,83.5,1.05,26.5,661.0,970.43,694.66
2016,9,18,10,0,896.0,82.0,1.1,27.0,697.0,994.11,707.25
2016,9,18,10,15,903.5,83.0,1.25,27.0,725.0,1006.86,716.31
2016,9,18,10,30,911.0,84.0,1.4,27.0,753.0,1015.81,723.18
2016,9,18,10,45,916.5,85.0,1.55,27.5,774.0,1018.85,725.01
2016,9,18,11,0,922.0,86.0,1.7,28.0,795.0,1017.92,724.43
2016,9,18,11,15,925.0,86.5,1.85,28.0,808.5,1009.96,720.93
2016,9,18,11,30,928.0,87.0,2.0,28.0,822.0,998.05,714.98
2016,9,18,11,45,929.0,87.0,2.15,28.0,827.5,979.77,704.96
2016,9,18,12,0,930.0,87.0,2.3,28.0,833.0,957.72,692.45
2016,9,18,12,15,929.5,87.0,2.4,28.0,830.5,930.65,676.1
2016,9,18,12,30,929.0,87.0,2.5,28.0,828.0,900.07,657.37
2016,9,18,12,45,924.0,88.0,2.6,28.5,816.5,863.44,633.2
2016,9,18,13,0,919.0,89.0,2.7,29.0,805.0,823.88,606.94
2016,9,18,13,15,914.5,88.5,2.75,28.5,787.0,780.46,579.87
2016,9,18,13,30,910.0,88.0,2.8,28.0,769.0,734.53,550.63
2016,9,18,13,45,903.5,86.5,2.9,28.0,743.5,683.98,514.93
2016,9,18,14,0,897.0,85.0,3.0,28.0,718.0,631.57,476.38
2016,9,18,14,15,887.5,83.5,3.05,28.0,685.5,575.87,434.01
2016,9,18,14,30,878.0,82.0,3.1,28.0,653.0,519.09,389.45
2016,9,18,14,45,865.0,80.0,3.15,28.0,614.5,459.5,341.32
2016,9,18,15,0,852.0,78.0,3.2,28.0,576.0,399.77,291.51
2016,9,18,15,15,834.5,75.5,3.25,27.5,532.5,338.29,239.6
2016,9,18,15,30,817.0,73.0,3.3,27.0,489.0,274.07,184.67
2016,9,18,15,45,793.5,70.0,3.35,27.0,441.5,212.64,132.3
2016,9,18,16,0,770.0,67.0,3.4,27.0,394.0,153.56,85.31
2016,9,18,16,15,736.5,63.0,3.4,26.5,343.5,95.6,48.3
2016,9,18,16,30,703.0,59.0,3.4,26.0,293.0,46.46,34.19
2016,9,18,16,45,654.0,54.0,3.4,25.5,242.5,43.49,31.73
2016,9,18,17,0,605.0,49.0,3.4,25.0,192.0,40.48,29.09
2016,9,18,17,15,525.5,42.0,3.35,24.0,144.0,32.53,22.12
2016,9,18,17,30,446.0,35.0,3.3,23.0,96.0,27.91,17.73
2016,9,18,17,45,306.5,24.0,3.3,22.5,57.5,19.45,8.31
2016,9,18,18,0,167.0,13.0,3.3,22.0,19.0,11.82,0.0
2016,9,18,18,15,83.5,6.5,3.25,21.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
