Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,184.0,13.5,2.55,17.5,31.5,114.84,0.0
2016,9,19,6,30,368.0,27.0,2.6,18.0,63.0,249.16,183.47
2016,9,19,6,45,463.5,35.0,2.65,19.0,108.5,331.6,264.02
2016,9,19,7,0,559.0,43.0,2.7,20.0,154.0,419.37,339.06
2016,9,19,7,15,617.0,48.5,2.7,20.5,204.0,492.75,399.97
2016,9,19,7,30,675.0,54.0,2.7,21.0,254.0,569.77,459.74
2016,9,19,7,45,713.0,58.0,2.7,21.5,304.0,632.89,505.79
2016,9,19,8,0,751.0,62.0,2.7,22.0,354.0,696.81,550.67
2016,9,19,8,15,778.0,65.0,2.7,22.5,402.5,750.58,586.65
2016,9,19,8,30,805.0,68.0,2.7,23.0,451.0,803.43,620.98
2016,9,19,8,45,824.5,70.5,2.75,23.5,496.0,838.88,642.69
2016,9,19,9,0,844.0,73.0,2.8,24.0,541.0,880.61,668.51
2016,9,19,9,15,858.5,75.0,2.8,24.5,581.5,914.58,688.25
2016,9,19,9,30,873.0,77.0,2.8,25.0,622.0,945.65,705.86
2016,9,19,9,45,879.5,80.5,2.85,25.5,656.0,967.57,717.69
2016,9,19,10,0,886.0,84.0,2.9,26.0,690.0,985.88,727.22
2016,9,19,10,15,894.0,85.5,2.9,26.0,718.0,999.54,734.82
2016,9,19,10,30,902.0,87.0,2.9,26.0,746.0,1009.42,740.1
2016,9,19,10,45,908.5,87.5,2.95,26.5,767.0,1012.74,740.27
2016,9,19,11,0,915.0,88.0,3.0,27.0,788.0,1012.14,738.09
2016,9,19,11,15,918.5,88.5,3.0,27.0,802.0,1004.61,732.64
2016,9,19,11,30,922.0,89.0,3.0,27.0,816.0,993.15,724.84
2016,9,19,11,45,923.5,89.5,3.05,27.0,821.5,975.89,713.8
2016,9,19,12,0,925.0,90.0,3.1,27.0,827.0,954.84,700.39
2016,9,19,12,15,924.5,90.0,3.15,27.0,824.5,927.77,683.03
2016,9,19,12,30,924.0,90.0,3.2,27.0,822.0,897.21,663.36
2016,9,19,12,45,912.5,94.5,3.25,27.0,809.5,858.88,638.37
2016,9,19,13,0,901.0,99.0,3.3,27.0,797.0,818.01,611.49
2016,9,19,13,15,896.5,98.0,3.3,27.0,779.0,774.61,582.39
2016,9,19,13,30,892.0,97.0,3.3,27.0,761.0,728.78,551.29
2016,9,19,13,45,887.0,95.0,3.35,27.0,736.0,679.4,515.29
2016,9,19,14,0,882.0,93.0,3.4,27.0,711.0,628.07,476.88
2016,9,19,14,15,872.5,91.5,3.4,26.5,679.0,572.99,435.27
2016,9,19,14,30,863.0,90.0,3.4,26.0,647.0,516.88,391.4
2016,9,19,14,45,852.0,87.0,3.4,26.0,609.0,457.96,343.17
2016,9,19,15,0,841.0,84.0,3.4,26.0,571.0,398.72,293.19
2016,9,19,15,15,823.0,81.5,3.35,25.5,527.5,334.7,238.86
2016,9,19,15,30,805.0,79.0,3.3,25.0,484.0,274.06,186.28
2016,9,19,15,45,782.5,75.0,3.3,25.0,436.5,212.66,133.66
2016,9,19,16,0,760.0,71.0,3.3,25.0,389.0,153.52,86.52
2016,9,19,16,15,725.5,66.5,3.25,24.5,339.0,95.75,49.88
2016,9,19,16,30,691.0,62.0,3.2,24.0,289.0,49.05,36.73
2016,9,19,16,45,641.5,56.5,3.2,23.5,238.5,45.76,33.97
2016,9,19,17,0,592.0,51.0,3.2,23.0,188.0,38.82,27.9
2016,9,19,17,15,509.5,43.0,3.15,22.0,139.5,33.5,23.12
2016,9,19,17,30,427.0,35.0,3.1,21.0,91.0,28.05,17.93
2016,9,19,17,45,281.5,23.5,3.1,20.5,53.5,19.13,7.26
2016,9,19,18,0,136.0,12.0,3.1,20.0,16.0,10.91,0.0
2016,9,19,18,15,68.0,6.0,3.05,19.5,8.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,6,15,128.5,16.5,2.35,13.5,29.0,91.41,0.0
2016,9,20,6,30,257.0,33.0,2.4,14.0,58.0,199.69,146.77
2016,9,20,6,45,364.5,44.5,2.5,14.5,103.0,287.33,232.28
2016,9,20,7,0,472.0,56.0,2.6,15.0,148.0,386.72,318.33
2016,9,20,7,15,537.5,63.5,2.65,15.5,198.0,463.45,383.19
2016,9,20,7,30,603.0,71.0,2.7,16.0,248.0,544.64,448.85
2016,9,20,7,45,334.5,112.5,2.75,16.5,214.0,413.31,341.06
2016,9,20,8,0,66.0,154.0,2.8,17.0,180.0,219.05,178.26
2016,9,20,8,15,134.0,176.5,2.8,17.0,237.5,316.78,259.2
2016,9,20,8,30,202.0,199.0,2.8,17.0,295.0,404.47,329.36
2016,9,20,8,45,510.5,144.0,2.8,17.5,418.0,652.27,524.58
2016,9,20,9,0,819.0,89.0,2.8,18.0,541.0,886.66,690.19
2016,9,20,9,15,834.5,91.5,2.85,18.5,581.5,921.68,709.75
2016,9,20,9,30,850.0,94.0,2.9,19.0,622.0,953.81,728.92
2016,9,20,9,45,862.5,95.5,2.95,19.5,657.0,968.49,736.1
2016,9,20,10,0,875.0,97.0,3.0,20.0,692.0,989.81,748.02
2016,9,20,10,15,883.5,98.5,3.05,20.0,720.0,1003.61,756.31
2016,9,20,10,30,892.0,100.0,3.1,20.0,748.0,1013.66,762.28
2016,9,20,10,45,898.5,100.5,3.2,20.5,769.0,1016.73,762.71
2016,9,20,11,0,905.0,101.0,3.3,21.0,790.0,1015.9,760.73
2016,9,20,11,15,908.5,101.5,3.35,21.0,803.5,1008.19,755.39
2016,9,20,11,30,912.0,102.0,3.4,21.0,817.0,996.58,747.63
2016,9,20,11,45,759.0,178.5,3.5,21.0,776.5,930.52,703.35
2016,9,20,12,0,606.0,255.0,3.6,21.0,736.0,845.85,643.75
2016,9,20,12,15,616.5,246.0,3.65,21.0,733.5,825.16,630.21
2016,9,20,12,30,627.0,237.0,3.7,21.0,731.0,801.37,613.9
2016,9,20,12,45,562.5,259.0,3.8,21.0,698.0,739.36,568.7
2016,9,20,13,0,498.0,281.0,3.9,21.0,665.0,683.02,527.05
2016,9,20,13,15,502.5,270.0,3.95,21.0,649.5,649.47,502.95
2016,9,20,13,30,507.0,259.0,4.0,21.0,634.0,614.14,476.98
2016,9,20,13,45,365.5,291.0,4.05,21.0,557.0,515.23,401.04
2016,9,20,14,0,224.0,323.0,4.1,21.0,480.0,430.7,335.24
2016,9,20,14,15,224.5,307.0,4.1,21.0,457.5,400.15,311.83
2016,9,20,14,30,225.0,291.0,4.1,21.0,435.0,369.35,287.62
2016,9,20,14,45,332.5,249.5,4.1,21.0,448.0,364.93,282.78
2016,9,20,15,0,440.0,208.0,4.1,21.0,461.0,346.99,265.3
2016,9,20,15,15,617.0,146.0,4.1,20.5,470.0,321.16,238.15
2016,9,20,15,30,794.0,84.0,4.1,20.0,479.0,273.51,190.02
2016,9,20,15,45,770.5,79.5,4.15,20.0,431.5,212.14,136.46
2016,9,20,16,0,747.0,75.0,4.2,20.0,384.0,153.21,88.82
2016,9,20,16,15,710.5,70.5,4.15,19.5,333.5,96.21,52.55
2016,9,20,16,30,674.0,66.0,4.1,19.0,283.0,47.96,36.57
2016,9,20,16,45,621.0,59.5,4.1,19.0,232.5,44.31,33.36
2016,9,20,17,0,568.0,53.0,4.1,19.0,182.0,40.56,29.9
2016,9,20,17,15,481.0,45.0,4.05,18.0,134.0,35.33,25.08
2016,9,20,17,30,394.0,37.0,4.0,17.0,86.0,30.02,19.81
2016,9,20,17,45,242.0,24.0,3.95,16.5,49.5,19.75,6.47
2016,9,20,18,0,90.0,11.0,3.9,16.0,13.0,10.01,0.0
2016,9,20,18,15,45.0,5.5,3.85,15.5,6.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,16.0,4.1,13.0,28.5,76.5,0.0
2016,9,21,6,30,275.0,32.0,4.2,13.0,57.0,207.18,150.96
2016,9,21,6,45,378.0,43.0,4.3,13.5,101.5,293.51,238.91
2016,9,21,7,0,481.0,54.0,4.4,14.0,146.0,390.18,324.34
2016,9,21,7,15,548.0,61.5,4.45,14.0,196.5,468.16,392.41
2016,9,21,7,30,615.0,69.0,4.5,14.0,247.0,550.79,461.77
2016,9,21,7,45,660.5,74.5,4.6,14.5,298.5,618.74,514.87
2016,9,21,8,0,706.0,80.0,4.7,15.0,350.0,688.25,567.29
2016,9,21,8,15,737.5,84.0,4.7,15.0,400.0,745.17,609.21
2016,9,21,8,30,769.0,88.0,4.7,15.0,450.0,797.09,646.44
2016,9,21,8,45,795.5,90.5,4.75,15.5,496.5,846.41,680.08
2016,9,21,9,0,822.0,93.0,4.8,16.0,543.0,893.96,711.81
2016,9,21,9,15,839.0,95.5,4.8,16.0,585.0,930.39,736.09
2016,9,21,9,30,856.0,98.0,4.8,16.0,627.0,963.94,758.2
2016,9,21,9,45,876.0,97.0,4.85,16.5,664.5,982.78,768.7
2016,9,21,10,0,896.0,96.0,4.9,17.0,702.0,1008.55,784.23
2016,9,21,10,15,905.5,97.5,4.95,17.0,731.5,1023.38,793.59
2016,9,21,10,30,915.0,99.0,5.0,17.0,761.0,1034.38,800.49
2016,9,21,10,45,924.0,99.5,5.05,17.5,784.0,1039.78,802.09
2016,9,21,11,0,933.0,100.0,5.1,18.0,807.0,1041.15,801.09
2016,9,21,11,15,937.5,100.5,5.1,18.0,821.5,1034.02,795.5
2016,9,21,11,30,942.0,101.0,5.1,18.0,836.0,1022.84,787.33
2016,9,21,11,45,795.5,167.5,5.2,18.0,791.0,945.41,733.41
2016,9,21,12,0,649.0,234.0,5.3,18.0,746.0,863.86,674.99
2016,9,21,12,15,605.5,251.0,5.35,18.0,727.5,819.1,641.78
2016,9,21,12,30,562.0,268.0,5.4,18.0,709.0,771.66,606.17
2016,9,21,12,45,564.5,261.5,5.45,18.5,699.0,742.46,583.79
2016,9,21,13,0,567.0,255.0,5.5,19.0,689.0,711.14,559.57
2016,9,21,13,15,584.0,241.0,5.5,18.5,679.0,681.37,538.52
2016,9,21,13,30,601.0,227.0,5.5,18.0,669.0,651.54,516.84
2016,9,21,13,45,600.0,216.5,5.55,18.0,644.5,607.29,482.64
2016,9,21,14,0,599.0,206.0,5.6,18.0,620.0,561.69,446.67
2016,9,21,14,15,597.0,194.0,5.55,18.0,590.0,513.0,407.28
2016,9,21,14,30,595.0,182.0,5.5,18.0,560.0,463.41,366.23
2016,9,21,14,45,733.5,134.0,5.45,18.0,571.0,441.82,345.1
2016,9,21,15,0,872.0,86.0,5.4,18.0,582.0,405.43,309.13
2016,9,21,15,15,853.0,83.0,5.35,17.5,536.5,341.0,251.7
2016,9,21,15,30,834.0,80.0,5.3,17.0,491.0,277.8,194.68
2016,9,21,15,45,809.0,76.5,5.25,17.0,442.0,214.57,138.62
2016,9,21,16,0,784.0,73.0,5.2,17.0,393.0,153.92,89.13
2016,9,21,16,15,746.5,68.5,5.1,16.5,341.0,94.56,51.51
2016,9,21,16,30,709.0,64.0,5.0,16.0,289.0,51.24,39.94
2016,9,21,16,45,653.5,58.0,4.95,16.0,236.5,43.46,33.01
2016,9,21,17,0,598.0,52.0,4.9,16.0,184.0,40.04,29.8
2016,9,21,17,15,505.0,44.0,4.85,15.5,134.5,34.74,24.78
2016,9,21,17,30,412.0,36.0,4.8,15.0,85.0,29.37,19.27
2016,9,21,17,45,244.5,23.0,4.75,14.5,48.5,19.01,4.12
2016,9,21,18,0,77.0,10.0,4.7,14.0,12.0,9.1,0.0
2016,9,21,18,15,38.5,5.0,4.65,13.5,6.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,6,15,154.5,14.5,4.75,12.5,28.0,82.83,0.0
2016,9,22,6,30,309.0,29.0,4.7,13.0,56.0,222.17,159.03
2016,9,22,6,45,421.5,38.5,4.7,13.5,102.5,313.27,254.9
2016,9,22,7,0,534.0,48.0,4.7,14.0,149.0,415.84,345.67
2016,9,22,7,15,598.5,54.5,4.55,14.0,200.0,493.01,413.0
2016,9,22,7,30,663.0,61.0,4.4,14.0,251.0,574.64,480.45
2016,9,22,7,45,711.5,64.5,4.25,14.5,304.0,639.86,530.0
2016,9,22,8,0,760.0,68.0,4.1,15.0,357.0,711.4,582.41
2016,9,22,8,15,788.0,71.5,4.0,15.5,406.5,766.87,621.01
2016,9,22,8,30,816.0,75.0,3.9,16.0,456.0,821.36,657.73
2016,9,22,8,45,838.0,77.0,3.85,16.5,502.0,867.17,687.38
2016,9,22,9,0,860.0,79.0,3.8,17.0,548.0,901.7,708.38
2016,9,22,9,15,874.5,81.5,3.75,17.0,588.5,936.27,730.52
2016,9,22,9,30,889.0,84.0,3.7,17.0,629.0,967.84,750.37
2016,9,22,9,45,900.0,85.0,3.7,17.5,664.0,990.91,763.11
2016,9,22,10,0,911.0,86.0,3.7,18.0,699.0,1010.46,773.49
2016,9,22,10,15,919.0,87.5,3.7,18.0,727.5,1023.93,781.26
2016,9,22,10,30,927.0,89.0,3.7,18.0,756.0,1033.51,786.56
2016,9,22,10,45,930.0,91.0,3.7,18.5,776.5,1034.71,784.86
2016,9,22,11,0,933.0,93.0,3.7,19.0,797.0,1031.88,780.67
2016,9,22,11,15,936.0,93.5,3.75,19.0,810.0,1023.29,774.65
2016,9,22,11,30,939.0,94.0,3.8,19.0,823.0,1010.71,766.1
2016,9,22,11,45,938.5,95.0,3.9,19.5,827.5,991.44,752.01
2016,9,22,12,0,938.0,96.0,4.0,20.0,832.0,968.39,735.47
2016,9,22,12,15,937.5,96.0,4.05,20.0,829.0,940.61,716.84
2016,9,22,12,30,937.0,96.0,4.1,20.0,826.0,909.31,695.75
2016,9,22,12,45,930.0,98.0,4.2,20.0,814.0,871.35,670.18
2016,9,22,13,0,923.0,100.0,4.3,20.0,802.0,830.57,642.41
2016,9,22,13,15,918.0,99.0,4.35,20.0,783.0,785.68,611.24
2016,9,22,13,30,913.0,98.0,4.4,20.0,764.0,738.32,577.79
2016,9,22,13,45,903.5,97.5,4.5,20.0,737.0,686.29,538.5
2016,9,22,14,0,894.0,97.0,4.6,20.0,710.0,632.67,496.86
2016,9,22,14,15,883.5,95.0,4.65,19.5,677.0,575.77,452.18
2016,9,22,14,30,873.0,93.0,4.7,19.0,644.0,517.93,405.17
2016,9,22,14,45,856.0,91.5,4.8,19.0,604.0,455.78,352.57
2016,9,22,15,0,839.0,90.0,4.9,19.0,564.0,394.58,299.14
2016,9,22,15,15,819.0,87.5,4.9,18.5,519.0,332.25,244.06
2016,9,22,15,30,799.0,85.0,4.9,18.0,474.0,271.33,189.5
2016,9,22,15,45,769.0,81.5,4.95,18.0,425.0,209.39,135.34
2016,9,22,16,0,739.0,78.0,5.0,18.0,376.0,150.72,88.26
2016,9,22,16,15,699.5,73.0,4.95,17.5,325.0,89.35,49.14
2016,9,22,16,30,660.0,68.0,4.9,17.0,274.0,49.83,38.53
2016,9,22,16,45,602.5,61.5,4.85,17.0,223.0,46.24,35.32
2016,9,22,17,0,545.0,55.0,4.8,17.0,172.0,42.6,31.87
2016,9,22,17,15,449.5,45.5,4.65,16.5,124.5,36.13,25.81
2016,9,22,17,30,354.0,36.0,4.5,16.0,77.0,29.5,19.09
2016,9,22,17,45,177.0,18.0,4.4,15.5,38.5,14.46,0.0
2016,9,22,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,6,15,160.0,13.0,2.7,12.5,26.5,83.98,0.0
2016,9,23,6,30,320.0,26.0,2.7,13.0,53.0,223.83,155.79
2016,9,23,6,45,424.0,35.0,2.7,13.5,97.5,310.67,250.9
2016,9,23,7,0,528.0,44.0,2.7,14.0,142.0,407.26,335.84
2016,9,23,7,15,589.5,50.0,2.6,14.5,191.5,481.16,398.83
2016,9,23,7,30,651.0,56.0,2.5,15.0,241.0,555.27,458.2
2016,9,23,7,45,693.5,60.0,2.4,15.5,291.0,620.62,506.97
2016,9,23,8,0,736.0,64.0,2.3,16.0,341.0,687.1,554.38
2016,9,23,8,15,763.5,67.5,2.2,16.5,389.0,741.11,590.66
2016,9,23,8,30,791.0,71.0,2.1,17.0,437.0,794.23,625.04
2016,9,23,8,45,812.0,73.0,2.05,18.0,482.0,838.26,651.1
2016,9,23,9,0,833.0,75.0,2.0,19.0,527.0,871.2,668.79
2016,9,23,9,15,847.5,77.5,1.95,19.0,566.5,905.13,689.43
2016,9,23,9,30,862.0,80.0,1.9,19.0,606.0,936.18,707.86
2016,9,23,9,45,872.0,81.5,1.9,19.5,640.0,958.46,719.54
2016,9,23,10,0,882.0,83.0,1.9,20.0,674.0,977.3,729.02
2016,9,23,10,15,645.5,188.0,1.95,20.0,630.0,884.9,666.51
2016,9,23,10,30,409.0,293.0,2.0,20.0,586.0,740.19,562.23
2016,9,23,10,45,658.0,190.5,2.1,20.5,677.5,894.08,673.65
2016,9,23,11,0,907.0,88.0,2.2,21.0,769.0,999.24,741.06
2016,9,23,11,15,910.5,88.5,2.35,21.0,782.0,991.42,735.86
2016,9,23,11,30,914.0,89.0,2.5,21.0,795.0,979.7,729.32
2016,9,23,11,45,913.0,90.5,2.65,21.5,799.5,961.0,716.77
2016,9,23,12,0,912.0,92.0,2.8,22.0,804.0,938.63,701.79
2016,9,23,12,15,911.5,92.0,2.95,21.5,801.0,911.55,686.22
2016,9,23,12,30,911.0,92.0,3.1,21.0,798.0,881.04,668.1
2016,9,23,12,45,907.0,92.0,3.3,21.0,787.0,844.38,644.48
2016,9,23,13,0,903.0,92.0,3.5,21.0,776.0,804.83,618.47
2016,9,23,13,15,898.5,91.0,3.6,21.0,757.5,761.2,588.71
2016,9,23,13,30,894.0,90.0,3.7,21.0,739.0,715.14,556.59
2016,9,23,13,45,888.0,88.5,3.8,21.0,713.0,665.38,519.12
2016,9,23,14,0,882.0,87.0,3.9,21.0,687.0,613.78,479.17
2016,9,23,14,15,739.0,132.0,3.9,21.0,618.5,530.09,412.91
2016,9,23,14,30,596.0,177.0,3.9,21.0,550.0,456.62,354.07
2016,9,23,14,45,525.5,186.5,3.95,21.0,500.5,393.23,302.92
2016,9,23,15,0,455.0,196.0,4.0,21.0,451.0,339.21,258.67
2016,9,23,15,15,623.0,135.5,3.95,20.5,454.0,309.2,228.08
2016,9,23,15,30,791.0,75.0,3.9,20.0,457.0,258.39,177.36
2016,9,23,15,45,763.0,72.0,3.9,20.0,409.0,197.95,124.95
2016,9,23,16,0,735.0,69.0,3.9,20.0,361.0,140.49,79.43
2016,9,23,16,15,696.0,64.5,3.85,19.5,311.0,84.46,45.57
2016,9,23,16,30,657.0,60.0,3.8,19.0,261.0,47.92,36.54
2016,9,23,16,45,605.0,53.5,3.75,18.5,212.0,40.0,29.61
2016,9,23,17,0,553.0,47.0,3.7,18.0,163.0,36.07,26.01
2016,9,23,17,15,460.5,38.5,3.6,17.5,116.5,30.21,20.53
2016,9,23,17,30,368.0,30.0,3.5,17.0,70.0,24.2,14.38
2016,9,23,17,45,184.0,15.0,3.4,16.5,35.0,11.91,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,180.0,11.5,1.55,14.5,26.5,91.66,0.0
2016,9,24,6,30,360.0,23.0,1.5,15.0,53.0,233.16,155.7
2016,9,24,6,45,463.5,31.5,1.5,15.5,98.5,323.05,256.95
2016,9,24,7,0,567.0,40.0,1.5,16.0,144.0,421.15,341.61
2016,9,24,7,15,628.5,45.5,1.45,16.5,194.5,496.93,404.51
2016,9,24,7,30,690.0,51.0,1.4,17.0,245.0,576.62,465.81
2016,9,24,7,45,730.0,55.0,1.35,17.5,296.0,641.52,512.41
2016,9,24,8,0,770.0,59.0,1.3,18.0,347.0,707.31,557.49
2016,9,24,8,15,798.0,62.0,1.3,18.5,396.0,762.19,593.45
2016,9,24,8,30,826.0,65.0,1.3,19.0,445.0,807.78,621.87
2016,9,24,8,45,846.5,67.0,1.35,20.0,490.5,852.01,648.12
2016,9,24,9,0,867.0,69.0,1.4,21.0,536.0,894.15,672.34
2016,9,24,9,15,881.5,71.0,1.35,21.5,576.5,928.2,690.64
2016,9,24,9,30,896.0,73.0,1.3,22.0,617.0,959.24,706.71
2016,9,24,9,45,909.0,73.5,1.3,22.5,652.0,983.67,719.15
2016,9,24,10,0,922.0,74.0,1.3,23.0,687.0,1004.61,729.4
2016,9,24,10,15,929.5,75.0,1.3,23.0,715.0,1017.02,735.76
2016,9,24,10,30,937.0,76.0,1.3,23.0,743.0,1025.51,739.88
2016,9,24,10,45,942.5,76.5,1.35,23.5,764.0,1027.4,739.51
2016,9,24,11,0,948.0,77.0,1.4,24.0,785.0,1025.23,736.82
2016,9,24,11,15,950.5,77.5,1.45,24.0,797.5,1016.05,731.34
2016,9,24,11,30,953.0,78.0,1.5,24.0,810.0,1002.83,723.5
2016,9,24,11,45,954.0,78.5,1.6,24.5,815.0,984.21,711.68
2016,9,24,12,0,955.0,79.0,1.7,25.0,820.0,961.72,697.42
2016,9,24,12,15,954.0,79.0,1.8,25.0,817.0,933.13,680.51
2016,9,24,12,30,953.0,79.0,1.9,25.0,814.0,900.99,661.15
2016,9,24,12,45,941.5,83.5,2.0,25.5,800.5,861.65,635.55
2016,9,24,13,0,930.0,88.0,2.1,26.0,787.0,819.7,607.97
2016,9,24,13,15,925.0,87.0,2.15,26.0,768.0,774.56,578.69
2016,9,24,13,30,920.0,86.0,2.2,26.0,749.0,726.97,547.17
2016,9,24,13,45,911.5,85.5,2.3,26.0,722.5,675.36,510.28
2016,9,24,14,0,903.0,85.0,2.4,26.0,696.0,622.06,470.94
2016,9,24,14,15,892.5,83.0,2.45,25.5,662.5,564.8,428.03
2016,9,24,14,30,882.0,81.0,2.5,25.0,629.0,506.61,382.74
2016,9,24,14,45,867.0,79.5,2.55,25.0,589.5,446.32,333.42
2016,9,24,15,0,852.0,78.0,2.6,25.0,550.0,386.12,282.57
2016,9,24,15,15,832.5,75.5,2.65,24.5,505.5,321.15,227.35
2016,9,24,15,30,813.0,73.0,2.7,24.0,461.0,259.75,174.12
2016,9,24,15,45,778.0,71.5,2.75,24.0,411.5,198.07,122.09
2016,9,24,16,0,743.0,70.0,2.8,24.0,362.0,140.21,77.71
2016,9,24,16,15,704.0,65.5,2.85,23.0,311.5,83.76,44.93
2016,9,24,16,30,665.0,61.0,2.9,22.0,261.0,44.8,33.37
2016,9,24,16,45,591.5,56.5,3.0,21.5,209.5,42.53,31.4
2016,9,24,17,0,518.0,52.0,3.1,21.0,158.0,40.37,29.34
2016,9,24,17,15,421.0,42.0,3.15,20.0,112.0,33.38,22.93
2016,9,24,17,30,324.0,32.0,3.2,19.0,66.0,26.18,15.56
2016,9,24,17,45,162.0,16.0,3.3,18.5,33.0,12.92,0.0
2016,9,24,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,145.0,12.5,1.1,17.5,24.0,76.79,0.0
2016,9,25,6,30,290.0,25.0,1.1,18.0,48.0,205.22,129.53
2016,9,25,6,45,399.0,35.5,1.1,18.5,93.0,297.67,232.93
2016,9,25,7,0,508.0,46.0,1.1,19.0,138.0,397.83,317.8
2016,9,25,7,15,574.0,53.5,1.05,19.5,188.5,475.77,381.2
2016,9,25,7,30,640.0,61.0,1.0,20.0,239.0,558.43,444.44
2016,9,25,7,45,683.0,66.5,1.0,21.0,290.0,625.11,491.0
2016,9,25,8,0,726.0,72.0,1.0,22.0,341.0,688.68,533.12
2016,9,25,8,15,756.5,76.0,0.95,22.5,390.0,745.48,569.14
2016,9,25,8,30,787.0,80.0,0.9,23.0,439.0,801.5,603.25
2016,9,25,8,45,806.0,84.0,0.9,23.5,484.5,846.08,629.38
2016,9,25,9,0,825.0,88.0,0.9,24.0,530.0,888.45,653.57
2016,9,25,9,15,841.5,90.5,0.85,24.5,570.5,924.09,672.07
2016,9,25,9,30,858.0,93.0,0.8,25.0,611.0,956.82,688.41
2016,9,25,9,45,882.0,90.0,0.75,25.5,648.5,976.87,696.6
2016,9,25,10,0,906.0,87.0,0.7,26.0,686.0,1003.79,709.1
2016,9,25,10,15,914.0,88.5,0.7,26.5,714.0,1016.91,714.1
2016,9,25,10,30,922.0,90.0,0.7,27.0,742.0,1026.15,717.07
2016,9,25,10,45,909.5,99.0,0.7,28.0,758.0,1019.9,709.5
2016,9,25,11,0,897.0,108.0,0.7,29.0,774.0,1009.54,699.88
2016,9,25,11,15,900.5,109.0,0.65,29.0,787.0,1001.9,693.83
2016,9,25,11,30,904.0,110.0,0.6,29.0,800.0,990.38,685.56
2016,9,25,11,45,887.5,118.5,0.55,29.5,800.0,964.41,667.46
2016,9,25,12,0,871.0,127.0,0.5,30.0,800.0,944.19,653.19
2016,9,25,12,15,870.0,127.0,0.45,30.0,796.5,916.42,635.69
2016,9,25,12,30,869.0,127.0,0.4,30.0,793.0,885.35,616.33
2016,9,25,12,45,876.0,121.0,0.35,30.5,784.5,844.95,590.09
2016,9,25,13,0,883.0,115.0,0.3,31.0,776.0,808.61,566.48
2016,9,25,13,15,877.5,114.0,0.4,31.0,756.5,764.63,541.49
2016,9,25,13,30,872.0,113.0,0.5,31.0,737.0,721.87,515.52
2016,9,25,13,45,840.5,120.5,0.6,31.0,704.5,664.35,477.92
2016,9,25,14,0,809.0,128.0,0.7,31.0,672.0,607.24,439.29
2016,9,25,14,15,796.0,125.5,0.85,30.5,638.5,551.63,401.49
2016,9,25,14,30,783.0,123.0,1.0,30.0,605.0,495.65,361.33
2016,9,25,14,45,752.5,124.0,1.15,30.0,563.0,433.38,314.1
2016,9,25,15,0,722.0,125.0,1.3,30.0,521.0,374.61,267.72
2016,9,25,15,15,697.5,120.0,1.4,29.5,477.0,314.89,219.61
2016,9,25,15,30,673.0,115.0,1.5,29.0,433.0,257.41,172.45
2016,9,25,15,45,640.5,108.5,1.65,28.5,385.0,199.79,126.29
2016,9,25,16,0,608.0,102.0,1.8,28.0,337.0,146.0,86.57
2016,9,25,16,15,563.0,93.5,1.9,27.0,288.0,94.07,56.78
2016,9,25,16,30,518.0,85.0,2.0,26.0,239.0,63.82,48.96
2016,9,25,16,45,464.5,73.0,2.15,25.5,191.0,56.21,42.47
2016,9,25,17,0,411.0,61.0,2.3,25.0,143.0,48.25,35.45
2016,9,25,17,15,318.5,47.0,2.25,24.0,99.0,36.24,24.83
2016,9,25,17,30,226.0,33.0,2.2,23.0,55.0,25.81,14.57
2016,9,25,17,45,113.0,16.5,2.2,22.0,27.5,13.03,0.0
2016,9,25,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,110.0,13.0,1.05,16.5,21.5,61.47,0.0
2016,9,26,6,30,220.0,26.0,1.1,17.0,43.0,169.38,101.31
2016,9,26,6,45,328.0,38.5,1.15,18.0,85.5,261.23,204.53
2016,9,26,7,0,436.0,51.0,1.2,19.0,128.0,359.52,288.01
2016,9,26,7,15,505.5,60.0,1.2,19.5,177.5,438.47,352.97
2016,9,26,7,30,575.0,69.0,1.2,20.0,227.0,522.46,418.75
2016,9,26,7,45,622.5,75.5,1.2,20.5,277.5,591.2,469.15
2016,9,26,8,0,670.0,82.0,1.2,21.0,328.0,661.7,518.29
2016,9,26,8,15,703.0,87.0,1.15,21.5,376.5,719.48,555.93
2016,9,26,8,30,736.0,92.0,1.1,22.0,425.0,776.91,591.97
2016,9,26,8,45,760.5,95.5,1.1,23.0,470.5,818.9,615.83
2016,9,26,9,0,785.0,99.0,1.1,24.0,516.0,864.51,641.57
2016,9,26,9,15,802.5,102.5,1.05,24.5,556.5,901.37,661.39
2016,9,26,9,30,820.0,106.0,1.0,25.0,597.0,935.47,679.1
2016,9,26,9,45,832.5,108.5,1.0,25.5,632.0,960.48,691.7
2016,9,26,10,0,845.0,111.0,1.0,26.0,667.0,982.12,702.23
2016,9,26,10,15,854.5,113.0,0.95,26.5,695.0,996.63,707.43
2016,9,26,10,30,864.0,115.0,0.9,27.0,723.0,1007.4,710.44
2016,9,26,10,45,869.5,116.5,0.85,27.5,743.5,1009.8,708.48
2016,9,26,11,0,875.0,118.0,0.8,28.0,764.0,1008.29,704.4
2016,9,26,11,15,879.0,119.0,0.8,28.0,777.0,990.67,693.2
2016,9,26,11,30,883.0,120.0,0.8,28.0,790.0,979.73,686.41
2016,9,26,11,45,884.0,120.0,0.85,28.5,795.0,961.15,674.61
2016,9,26,12,0,885.0,120.0,0.9,29.0,800.0,938.98,660.74
2016,9,26,12,15,884.5,120.0,0.95,29.0,796.5,911.99,645.21
2016,9,26,12,30,884.0,120.0,1.0,29.0,793.0,881.67,627.53
2016,9,26,12,45,907.5,106.5,1.05,29.0,789.0,853.96,611.38
2016,9,26,13,0,931.0,93.0,1.1,29.0,785.0,821.46,591.97
2016,9,26,13,15,926.0,92.0,1.15,28.5,765.5,776.1,565.1
2016,9,26,13,30,921.0,91.0,1.2,28.0,746.0,728.28,535.59
2016,9,26,13,45,914.5,89.5,1.25,28.0,719.5,676.76,499.96
2016,9,26,14,0,908.0,88.0,1.3,28.0,693.0,623.38,461.79
2016,9,26,14,15,897.0,86.0,1.3,27.5,659.5,565.5,419.56
2016,9,26,14,30,886.0,84.0,1.3,27.0,626.0,506.73,375.01
2016,9,26,14,45,873.0,81.5,1.3,27.0,586.5,446.06,326.59
2016,9,26,15,0,860.0,79.0,1.3,27.0,547.0,385.29,276.42
2016,9,26,15,15,840.0,76.5,1.3,26.5,502.0,319.8,221.97
2016,9,26,15,30,820.0,74.0,1.3,26.0,457.0,257.86,169.43
2016,9,26,15,45,794.5,70.0,1.35,26.0,408.5,195.33,117.52
2016,9,26,16,0,769.0,66.0,1.4,26.0,360.0,135.48,72.48
2016,9,26,16,15,729.5,61.5,1.35,25.5,309.0,77.56,40.53
2016,9,26,16,30,690.0,57.0,1.3,25.0,258.0,46.08,34.02
2016,9,26,16,45,632.5,50.5,1.3,24.5,207.0,41.73,30.27
2016,9,26,17,0,575.0,44.0,1.3,24.0,156.0,34.16,23.59
2016,9,26,17,15,476.0,35.5,1.3,23.0,109.0,28.17,18.1
2016,9,26,17,30,377.0,27.0,1.3,22.0,62.0,22.04,11.25
2016,9,26,17,45,188.5,13.5,1.3,21.0,31.0,12.28,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,11.5,0.7,17.5,22.0,74.33,0.0
2016,9,27,6,30,283.0,23.0,0.7,18.0,44.0,197.26,109.9
2016,9,27,6,45,391.5,33.5,0.75,18.5,87.5,291.41,226.04
2016,9,27,7,0,500.0,44.0,0.8,19.0,131.0,390.62,310.52
2016,9,27,7,15,567.0,51.0,0.7,19.5,180.5,467.95,372.93
2016,9,27,7,30,634.0,58.0,0.6,20.0,230.0,550.11,434.86
2016,9,27,7,45,676.5,63.5,0.55,20.5,280.5,611.42,477.49
2016,9,27,8,0,719.0,69.0,0.5,21.0,331.0,678.9,522.4
2016,9,27,8,15,493.0,125.0,0.4,21.5,316.0,584.48,451.06
2016,9,27,8,30,267.0,181.0,0.3,22.0,301.0,456.74,352.76
2016,9,27,8,45,545.0,132.5,0.25,23.0,409.5,676.35,511.51
2016,9,27,9,0,823.0,84.0,0.2,24.0,518.0,880.29,638.24
2016,9,27,9,15,839.0,86.5,0.2,24.5,558.0,915.22,653.94
2016,9,27,9,30,855.0,89.0,0.2,25.0,598.0,947.24,670.33
2016,9,27,9,45,590.5,185.0,0.2,25.5,546.5,818.97,586.98
2016,9,27,10,0,326.0,281.0,0.2,26.0,495.0,648.49,469.68
2016,9,27,10,15,617.5,185.0,0.3,26.0,610.5,851.06,610.32
2016,9,27,10,30,909.0,89.0,0.4,26.0,726.0,1009.56,705.97
2016,9,27,10,45,914.0,90.5,0.5,26.5,746.5,1011.73,704.79
2016,9,27,11,0,919.0,92.0,0.6,27.0,767.0,1009.92,703.91
2016,9,27,11,15,922.5,92.5,0.7,27.0,779.5,1001.53,700.57
2016,9,27,11,30,926.0,93.0,0.8,27.0,792.0,989.19,694.93
2016,9,27,11,45,926.5,93.5,0.9,27.5,796.5,970.16,683.83
2016,9,27,12,0,927.0,94.0,1.0,28.0,801.0,947.38,670.42
2016,9,27,12,15,926.0,93.5,1.1,28.0,797.5,918.56,654.43
2016,9,27,12,30,925.0,93.0,1.2,28.0,794.0,886.33,636.08
2016,9,27,12,45,531.5,224.0,1.35,28.0,625.5,671.91,493.99
2016,9,27,13,0,138.0,355.0,1.5,28.0,457.0,452.72,335.37
2016,9,27,13,15,200.5,340.5,1.55,27.5,484.5,473.66,353.94
2016,9,27,13,30,263.0,326.0,1.6,27.0,512.0,496.22,371.67
2016,9,27,13,45,321.5,299.0,1.7,27.0,518.0,489.86,367.97
2016,9,27,14,0,380.0,272.0,1.8,27.0,524.0,477.61,359.54
2016,9,27,14,15,306.5,271.5,1.85,26.5,468.5,412.94,311.89
2016,9,27,14,30,233.0,271.0,1.9,26.0,413.0,352.5,267.04
2016,9,27,14,45,165.5,253.5,1.95,26.0,351.0,291.61,221.08
2016,9,27,15,0,98.0,236.0,2.0,26.0,289.0,238.01,180.68
2016,9,27,15,15,87.0,214.5,2.0,25.5,258.5,207.77,157.65
2016,9,27,15,30,76.0,193.0,2.0,25.0,228.0,179.21,135.71
2016,9,27,15,45,73.5,172.0,2.05,25.0,203.0,154.16,115.98
2016,9,27,16,0,71.0,151.0,2.1,25.0,178.0,129.75,97.05
2016,9,27,16,15,64.5,130.5,2.1,24.5,152.5,106.18,79.89
2016,9,27,16,30,58.0,110.0,2.1,24.0,127.0,87.12,69.21
2016,9,27,16,45,48.0,89.0,2.15,23.5,101.0,71.44,55.77
2016,9,27,17,0,38.0,68.0,2.2,23.0,75.0,55.44,41.75
2016,9,27,17,15,19.0,48.0,2.15,22.0,51.5,39.8,27.84
2016,9,27,17,30,0.0,28.0,2.1,21.0,28.0,24.08,12.16
2016,9,27,17,45,0.0,14.0,2.1,20.0,14.0,12.73,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,130.0,11.5,2.45,15.0,21.0,69.16,0.0
2016,9,28,6,30,260.0,23.0,2.4,15.0,42.0,184.44,95.02
2016,9,28,6,45,376.0,33.5,2.4,15.5,85.0,282.89,223.44
2016,9,28,7,0,492.0,44.0,2.4,16.0,128.0,385.79,314.15
2016,9,28,7,15,561.5,51.0,2.35,16.5,177.5,464.34,380.97
2016,9,28,7,30,631.0,58.0,2.3,17.0,227.0,547.92,448.18
2016,9,28,7,45,315.5,82.5,2.25,17.5,167.0,361.8,298.54
2016,9,28,8,0,0.0,107.0,2.2,18.0,107.0,101.07,78.91
2016,9,28,8,15,0.0,121.0,2.2,18.5,121.0,114.14,89.73
2016,9,28,8,30,0.0,135.0,2.2,19.0,135.0,127.24,100.01
2016,9,28,8,45,2.0,151.5,2.25,19.5,153.0,144.84,113.88
2016,9,28,9,0,4.0,168.0,2.3,20.0,171.0,162.52,127.63
2016,9,28,9,15,7.5,184.5,2.35,20.0,189.5,181.68,142.72
2016,9,28,9,30,11.0,201.0,2.4,20.0,208.0,200.91,157.77
2016,9,28,9,45,20.5,228.0,2.45,20.5,241.5,237.13,185.96
2016,9,28,10,0,30.0,255.0,2.5,21.0,275.0,291.4,227.59
2016,9,28,10,15,36.0,273.0,2.6,21.0,297.5,315.29,245.64
2016,9,28,10,30,42.0,291.0,2.7,21.0,320.0,338.87,263.46
2016,9,28,10,45,47.0,304.0,2.8,21.5,337.5,355.41,275.34
2016,9,28,11,0,52.0,317.0,2.9,22.0,355.0,371.54,286.86
2016,9,28,11,15,50.5,321.5,2.95,22.0,359.0,371.55,286.54
2016,9,28,11,30,49.0,326.0,3.0,22.0,363.0,371.39,286.19
2016,9,28,11,45,64.5,339.5,3.1,22.0,388.5,396.39,305.45
2016,9,28,12,0,80.0,353.0,3.2,22.0,414.0,420.14,323.58
2016,9,28,12,15,70.0,345.0,3.25,22.0,398.0,397.67,306.38
2016,9,28,12,30,60.0,337.0,3.3,22.0,382.0,375.83,289.8
2016,9,28,12,45,53.5,326.0,3.35,22.0,366.0,354.49,273.69
2016,9,28,13,0,47.0,315.0,3.4,22.0,350.0,333.76,258.0
2016,9,28,13,15,71.0,320.0,3.4,21.5,371.5,351.26,272.6
2016,9,28,13,30,95.0,325.0,3.4,21.0,393.0,366.14,284.96
2016,9,28,13,45,70.0,299.5,3.45,21.0,348.5,318.74,248.35
2016,9,28,14,0,45.0,274.0,3.5,21.0,304.0,274.42,214.02
2016,9,28,14,15,36.5,253.0,3.5,21.0,276.5,246.01,192.06
2016,9,28,14,30,28.0,232.0,3.5,21.0,249.0,218.96,171.02
2016,9,28,14,45,22.5,212.0,3.5,21.0,225.0,194.68,152.06
2016,9,28,15,0,17.0,192.0,3.5,21.0,201.0,172.98,135.07
2016,9,28,15,15,8.5,162.0,3.5,20.5,166.5,143.03,111.66
2016,9,28,15,30,0.0,132.0,3.5,20.0,132.0,114.58,89.27
2016,9,28,15,45,0.0,109.0,3.5,20.0,109.0,94.74,73.24
2016,9,28,16,0,0.0,86.0,3.5,20.0,86.0,75.16,57.23
2016,9,28,16,15,0.0,73.5,3.45,19.5,73.5,64.31,48.4
2016,9,28,16,30,0.0,61.0,3.4,19.0,61.0,53.61,41.5
2016,9,28,16,45,0.0,48.0,3.4,18.5,48.0,42.37,31.58
2016,9,28,17,0,0.0,35.0,3.4,18.0,35.0,30.86,21.27
2016,9,28,17,15,0.0,23.5,3.35,17.5,23.5,20.69,12.01
2016,9,28,17,30,0.0,12.0,3.3,17.0,12.0,10.54,1.84
2016,9,28,17,45,0.0,6.0,3.3,16.5,6.0,5.46,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,96.5,12.5,3.15,12.0,19.0,54.96,0.0
2016,9,29,6,30,193.0,25.0,3.2,12.0,38.0,151.51,68.55
