Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,45,313.5,37.0,3.25,12.5,80.0,251.6,200.48
2016,9,29,7,0,434.0,49.0,3.3,13.0,122.0,356.0,294.18
2016,9,29,7,15,506.5,57.5,3.25,13.5,171.0,436.06,363.79
2016,9,29,7,30,579.0,66.0,3.2,14.0,220.0,521.33,434.64
2016,9,29,7,45,289.5,60.5,3.2,14.5,137.5,311.67,262.78
2016,9,29,8,0,0.0,55.0,3.2,15.0,55.0,48.56,35.75
2016,9,29,8,15,0.0,71.5,3.15,15.5,71.5,63.22,48.15
2016,9,29,8,30,0.0,88.0,3.1,16.0,88.0,78.65,60.86
2016,9,29,8,45,0.0,101.5,3.1,16.5,101.5,91.46,71.21
2016,9,29,9,0,0.0,115.0,3.1,17.0,115.0,104.28,81.45
2016,9,29,9,15,0.0,136.5,3.1,17.5,136.5,125.1,98.12
2016,9,29,9,30,0.0,158.0,3.1,18.0,158.0,145.99,114.63
2016,9,29,9,45,4.0,181.5,3.1,18.5,184.5,172.82,135.89
2016,9,29,10,0,8.0,205.0,3.1,19.0,211.0,199.73,156.93
2016,9,29,10,15,10.5,218.5,3.1,19.0,226.0,214.9,168.73
2016,9,29,10,30,13.0,232.0,3.1,19.0,241.0,230.01,180.45
2016,9,29,10,45,19.0,254.5,3.15,19.5,268.0,257.59,201.67
2016,9,29,11,0,25.0,277.0,3.2,20.0,295.0,284.92,222.44
2016,9,29,11,15,22.5,275.0,3.2,20.0,292.0,278.9,217.41
2016,9,29,11,30,20.0,273.0,3.2,20.0,289.0,273.02,212.63
2016,9,29,11,45,20.5,274.5,3.25,20.0,290.5,273.49,212.96
2016,9,29,12,0,21.0,276.0,3.3,20.0,292.0,273.88,213.25
2016,9,29,12,15,69.0,317.0,3.3,20.0,369.0,367.93,287.03
2016,9,29,12,30,117.0,358.0,3.3,20.0,446.0,457.45,355.34
2016,9,29,12,45,137.0,354.0,3.35,20.0,455.5,460.83,358.12
2016,9,29,13,0,157.0,350.0,3.4,20.0,465.0,462.27,359.75
2016,9,29,13,15,158.5,340.0,3.4,19.5,453.0,442.39,345.5
2016,9,29,13,30,160.0,330.0,3.4,19.0,441.0,422.09,330.84
2016,9,29,13,45,243.0,305.5,3.45,19.0,467.0,439.15,345.21
2016,9,29,14,0,326.0,281.0,3.5,19.0,493.0,453.05,356.12
2016,9,29,14,15,326.5,264.5,3.5,18.5,468.0,415.89,327.27
2016,9,29,14,30,327.0,248.0,3.5,18.0,443.0,378.36,297.59
2016,9,29,14,45,202.5,237.0,3.55,18.0,355.5,292.15,229.55
2016,9,29,15,0,78.0,226.0,3.6,18.0,268.0,222.26,175.11
2016,9,29,15,15,122.5,208.5,3.6,17.5,267.5,212.58,166.26
2016,9,29,15,30,167.0,191.0,3.6,17.0,267.0,196.71,151.37
2016,9,29,15,45,120.5,169.0,3.65,17.0,220.5,157.21,120.48
2016,9,29,16,0,74.0,147.0,3.7,17.0,174.0,126.36,97.53
2016,9,29,16,15,65.5,126.5,3.65,16.5,148.0,102.58,79.76
2016,9,29,16,30,57.0,106.0,3.6,16.0,122.0,84.09,68.84
2016,9,29,16,45,45.5,84.5,3.55,16.0,95.5,68.02,54.44
2016,9,29,17,0,34.0,63.0,3.5,16.0,69.0,51.63,39.54
2016,9,29,17,15,17.0,43.5,3.4,15.5,46.5,36.27,25.34
2016,9,29,17,30,0.0,24.0,3.3,15.0,24.0,20.77,8.0
2016,9,29,17,45,0.0,12.0,3.25,14.5,12.0,10.91,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.0,11.0,2.95,12.0,18.0,57.89,0.0
2016,9,30,6,30,212.0,22.0,3.0,12.0,36.0,156.75,58.38
2016,9,30,6,45,333.0,33.5,3.15,12.5,78.0,259.02,205.48
2016,9,30,7,0,454.0,45.0,3.3,13.0,120.0,363.76,300.26
2016,9,30,7,15,526.0,53.0,3.35,13.5,168.5,443.4,369.88
2016,9,30,7,30,598.0,61.0,3.4,14.0,217.0,528.33,440.84
2016,9,30,7,45,647.5,66.0,3.45,14.5,267.5,597.03,494.6
2016,9,30,8,0,697.0,71.0,3.5,15.0,318.0,667.63,547.7
2016,9,30,8,15,729.5,75.0,3.55,15.0,366.0,719.77,586.07
2016,9,30,8,30,762.0,79.0,3.6,15.0,414.0,776.16,626.76
2016,9,30,8,45,787.0,82.0,3.65,15.5,459.0,823.63,658.78
2016,9,30,9,0,812.0,85.0,3.7,16.0,504.0,869.27,688.88
2016,9,30,9,15,829.0,87.5,3.65,16.0,544.5,904.6,711.86
2016,9,30,9,30,846.0,90.0,3.6,16.0,585.0,937.09,732.67
2016,9,30,9,45,859.5,91.5,3.6,16.5,619.5,951.85,739.84
2016,9,30,10,0,873.0,93.0,3.6,17.0,654.0,973.13,751.77
2016,9,30,10,15,882.0,94.5,3.6,17.0,682.0,986.47,759.58
2016,9,30,10,30,891.0,96.0,3.6,17.0,710.0,996.07,765.01
2016,9,30,10,45,896.0,98.0,3.6,17.5,730.0,998.49,764.24
2016,9,30,11,0,901.0,100.0,3.6,18.0,750.0,997.0,761.01
2016,9,30,11,15,905.0,100.5,3.6,18.0,763.0,988.92,754.9
2016,9,30,11,30,909.0,101.0,3.6,18.0,776.0,976.96,746.35
2016,9,30,11,45,911.5,101.0,3.65,18.0,781.0,959.2,734.3
2016,9,30,12,0,914.0,101.0,3.7,18.0,786.0,937.69,719.77
2016,9,30,12,15,913.5,101.0,3.7,17.5,782.5,909.9,701.95
2016,9,30,12,30,913.0,101.0,3.7,17.0,779.0,878.71,681.7
2016,9,30,12,45,911.0,99.5,3.75,17.0,768.0,841.47,656.05
2016,9,30,13,0,909.0,98.0,3.8,17.0,757.0,801.25,628.11
2016,9,30,13,15,904.5,97.0,3.8,17.0,738.0,756.93,596.74
2016,9,30,13,30,900.0,96.0,3.8,17.0,719.0,710.18,562.02
2016,9,30,13,45,894.5,94.0,3.8,17.0,692.5,659.6,522.73
2016,9,30,14,0,889.0,92.0,3.8,17.0,666.0,607.14,480.94
2016,9,30,14,15,877.5,90.0,3.7,17.0,632.5,549.9,434.04
2016,9,30,14,30,866.0,88.0,3.6,17.0,599.0,491.89,385.19
2016,9,30,14,45,850.0,85.5,3.55,17.0,559.5,429.84,331.88
2016,9,30,15,0,834.0,83.0,3.5,17.0,520.0,368.67,277.82
2016,9,30,15,15,703.5,100.5,3.45,16.5,447.0,290.48,212.79
2016,9,30,15,30,573.0,118.0,3.4,16.0,374.0,228.89,162.66
2016,9,30,15,45,511.0,114.0,3.4,16.0,323.0,173.71,117.38
2016,9,30,16,0,449.0,110.0,3.4,16.0,272.0,127.54,83.51
2016,9,30,16,15,412.0,99.5,3.35,15.5,230.5,84.87,58.73
2016,9,30,16,30,375.0,89.0,3.3,15.0,189.0,65.39,52.6
2016,9,30,16,45,329.5,73.5,3.25,15.0,148.0,55.01,43.16
2016,9,30,17,0,284.0,58.0,3.2,15.0,107.0,44.2,33.14
2016,9,30,17,15,213.0,41.5,3.1,14.5,71.0,32.13,21.76
2016,9,30,17,30,142.0,25.0,3.0,14.0,35.0,19.64,5.66
2016,9,30,17,45,71.0,12.5,2.95,13.5,17.5,11.37,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,15,106.0,11.0,1.1,11.5,17.5,57.89,0.0
2016,10,1,6,30,212.0,22.0,1.1,12.0,35.0,155.42,41.73
2016,10,1,6,45,338.0,33.5,1.15,12.5,77.5,261.83,205.02
2016,10,1,7,0,464.0,45.0,1.2,13.0,120.0,369.79,301.16
2016,10,1,7,15,538.5,52.5,1.25,13.5,169.5,450.92,370.24
2016,10,1,7,30,613.0,60.0,1.3,14.0,219.0,537.45,440.25
2016,10,1,7,45,662.0,65.5,1.4,14.5,269.5,606.97,493.06
2016,10,1,8,0,711.0,71.0,1.5,15.0,320.0,678.32,545.15
2016,10,1,8,15,743.5,75.0,1.55,15.5,368.5,730.77,581.17
2016,10,1,8,30,776.0,79.0,1.6,16.0,417.0,787.53,619.31
2016,10,1,8,45,800.0,82.0,1.65,16.5,462.5,834.44,649.46
2016,10,1,9,0,824.0,85.0,1.7,17.0,508.0,879.39,677.73
2016,10,1,9,15,841.0,87.5,1.7,17.0,548.5,914.88,699.77
2016,10,1,9,30,858.0,90.0,1.7,17.0,589.0,947.48,719.74
2016,10,1,9,45,876.0,89.5,1.75,17.5,624.5,964.19,728.32
2016,10,1,10,0,894.0,89.0,1.8,18.0,660.0,987.49,741.5
2016,10,1,10,15,902.5,90.5,1.85,18.0,687.5,1000.4,749.19
2016,10,1,10,30,911.0,92.0,1.9,18.0,715.0,1009.49,754.63
2016,10,1,10,45,917.0,93.0,2.0,18.5,735.5,1011.62,754.9
2016,10,1,11,0,923.0,94.0,2.1,19.0,756.0,1009.78,752.76
2016,10,1,11,15,926.0,94.5,2.2,19.0,768.5,1000.48,747.27
2016,10,1,11,30,929.0,95.0,2.3,19.0,781.0,987.25,739.32
2016,10,1,11,45,930.0,95.5,2.45,19.5,785.5,968.28,726.73
2016,10,1,12,0,931.0,96.0,2.6,20.0,790.0,945.54,711.6
2016,10,1,12,15,930.0,96.0,2.65,20.0,786.0,916.85,692.89
2016,10,1,12,30,929.0,96.0,2.7,20.0,782.0,884.73,671.81
2016,10,1,12,45,926.5,95.0,2.8,20.0,770.5,847.06,647.14
2016,10,1,13,0,924.0,94.0,2.9,20.0,759.0,806.39,620.11
2016,10,1,13,15,919.0,93.0,2.95,19.5,739.0,761.09,590.32
2016,10,1,13,30,914.0,92.0,3.0,19.0,719.0,713.37,557.04
2016,10,1,13,45,906.0,90.5,3.1,19.0,692.0,661.08,517.57
2016,10,1,14,0,898.0,89.0,3.2,19.0,665.0,607.12,475.61
2016,10,1,14,15,886.5,87.0,3.25,19.0,631.0,549.44,429.31
2016,10,1,14,30,875.0,85.0,3.3,19.0,597.0,490.98,380.88
2016,10,1,14,45,859.5,82.5,3.35,19.0,557.0,428.63,327.89
2016,10,1,15,0,844.0,80.0,3.4,19.0,517.0,367.15,274.02
2016,10,1,15,15,822.0,77.0,3.45,18.5,472.0,303.96,218.29
2016,10,1,15,30,800.0,74.0,3.5,18.0,427.0,242.46,163.69
2016,10,1,15,45,769.0,70.5,3.55,18.0,378.5,181.09,111.29
2016,10,1,16,0,738.0,67.0,3.6,18.0,330.0,123.14,67.81
2016,10,1,16,15,692.5,62.0,3.55,17.5,279.0,67.2,39.29
2016,10,1,16,30,647.0,57.0,3.5,17.0,228.0,42.81,32.29
2016,10,1,16,45,576.0,50.5,3.45,16.5,178.0,38.86,28.68
2016,10,1,17,0,505.0,44.0,3.4,16.0,128.0,34.88,24.82
2016,10,1,17,15,382.5,33.5,3.25,15.5,84.0,27.12,17.25
2016,10,1,17,30,260.0,23.0,3.1,15.0,40.0,19.13,3.0
2016,10,1,17,45,130.0,11.5,3.0,15.0,20.0,10.46,0.0
2016,10,1,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,9.5,1.9,12.5,9.5,8.64,0.0
2016,10,2,6,30,0.0,19.0,2.0,13.0,19.0,18.07,0.0
2016,10,2,6,45,35.0,38.0,2.15,13.5,43.5,65.78,47.62
2016,10,2,7,0,70.0,57.0,2.3,14.0,68.0,119.78,95.63
2016,10,2,7,15,86.0,78.0,2.35,14.0,97.0,157.76,129.32
2016,10,2,7,30,102.0,99.0,2.4,14.0,126.0,196.4,162.93
2016,10,2,7,45,113.0,119.5,2.45,14.5,154.5,231.36,192.24
2016,10,2,8,0,124.0,140.0,2.5,15.0,183.0,266.7,221.06
2016,10,2,8,15,259.5,145.5,2.5,15.0,252.5,400.56,332.08
2016,10,2,8,30,395.0,151.0,2.5,15.0,322.0,546.61,447.71
2016,10,2,8,45,240.0,185.0,2.5,15.5,292.0,443.28,361.2
2016,10,2,9,0,85.0,219.0,2.5,16.0,262.0,312.93,252.97
2016,10,2,9,15,73.0,232.5,2.5,16.0,272.0,315.73,254.55
2016,10,2,9,30,61.0,246.0,2.5,16.0,282.0,317.94,255.13
2016,10,2,9,45,128.5,269.5,2.5,16.0,349.5,426.47,341.2
2016,10,2,10,0,196.0,293.0,2.5,16.0,417.0,517.61,411.26
2016,10,2,10,15,234.5,301.0,2.5,16.0,456.0,561.66,444.09
2016,10,2,10,30,273.0,309.0,2.5,16.0,495.0,623.31,489.39
2016,10,2,10,45,266.5,320.0,2.55,16.5,506.0,624.52,488.13
2016,10,2,11,0,260.0,331.0,2.6,17.0,517.0,624.29,486.34
2016,10,2,11,15,579.5,217.5,2.65,17.0,640.5,819.31,635.43
2016,10,2,11,30,899.0,104.0,2.7,17.0,764.0,967.39,737.53
2016,10,2,11,45,904.5,103.0,2.75,17.0,769.5,951.29,725.3
2016,10,2,12,0,910.0,102.0,2.8,17.0,775.0,931.37,712.14
2016,10,2,12,15,909.0,101.5,2.85,17.0,771.5,902.59,692.9
2016,10,2,12,30,908.0,101.0,2.9,17.0,768.0,870.47,671.35
2016,10,2,12,45,901.5,102.0,3.0,17.0,755.5,832.32,645.77
2016,10,2,13,0,895.0,103.0,3.1,17.0,743.0,791.49,618.02
2016,10,2,13,15,889.0,102.0,3.15,17.0,723.0,746.54,586.71
2016,10,2,13,30,883.0,101.0,3.2,17.0,703.0,699.34,551.65
2016,10,2,13,45,873.0,99.5,3.3,17.0,675.5,647.15,511.69
2016,10,2,14,0,863.0,98.0,3.4,17.0,648.0,594.91,470.46
2016,10,2,14,15,850.0,96.0,3.4,16.5,614.0,537.36,424.46
2016,10,2,14,30,837.0,94.0,3.4,16.0,580.0,479.32,376.47
2016,10,2,14,45,821.0,91.0,3.4,16.0,540.5,418.93,324.4
2016,10,2,15,0,805.0,88.0,3.4,16.0,501.0,359.0,271.27
2016,10,2,15,15,781.5,84.5,3.4,16.0,456.5,297.25,215.91
2016,10,2,15,30,758.0,81.0,3.4,16.0,412.0,237.46,162.26
2016,10,2,15,45,729.0,76.0,3.45,16.0,364.5,177.75,111.12
2016,10,2,16,0,700.0,71.0,3.5,16.0,317.0,117.43,65.46
2016,10,2,16,15,653.0,65.5,3.45,15.5,267.0,63.13,37.9
2016,10,2,16,30,606.0,60.0,3.4,15.0,217.0,45.25,34.72
2016,10,2,16,45,537.5,52.0,3.35,15.0,168.5,40.18,30.0
2016,10,2,17,0,469.0,44.0,3.3,15.0,120.0,34.99,24.96
2016,10,2,17,15,344.5,33.0,3.15,14.5,78.0,26.8,16.86
2016,10,2,17,30,220.0,22.0,3.0,14.0,36.0,18.34,0.0
2016,10,2,17,45,110.0,11.0,2.95,14.0,18.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,0.85,11.5,7.0,6.37,0.0
2016,10,3,6,30,0.0,14.0,0.9,12.0,14.0,12.33,0.0
2016,10,3,6,45,2.0,33.0,1.0,12.5,33.0,34.29,21.88
2016,10,3,7,0,4.0,52.0,1.1,13.0,52.0,55.55,41.18
2016,10,3,7,15,14.0,72.0,1.15,13.0,75.0,82.65,65.07
2016,10,3,7,30,24.0,92.0,1.2,13.0,98.0,119.69,97.12
2016,10,3,7,45,31.0,111.5,1.3,13.5,121.0,146.27,119.62
2016,10,3,8,0,38.0,131.0,1.4,14.0,144.0,173.19,141.93
2016,10,3,8,15,22.5,139.0,1.5,14.0,147.0,154.54,125.69
2016,10,3,8,30,7.0,147.0,1.6,14.0,150.0,147.79,119.25
2016,10,3,8,45,3.5,142.5,1.75,14.5,144.0,137.47,110.1
2016,10,3,9,0,0.0,138.0,1.9,15.0,138.0,128.05,101.71
2016,10,3,9,15,0.5,154.0,2.0,15.0,154.5,143.92,114.53
2016,10,3,9,30,1.0,170.0,2.1,15.0,171.0,159.78,127.2
2016,10,3,9,45,0.5,137.0,2.25,15.0,137.5,125.2,98.65
2016,10,3,10,0,0.0,104.0,2.4,15.0,104.0,92.75,71.8
2016,10,3,10,15,0.0,113.0,2.5,15.0,113.0,101.14,78.64
2016,10,3,10,30,0.0,122.0,2.6,15.0,122.0,109.53,85.4
2016,10,3,10,45,4.5,172.0,2.75,15.5,175.5,161.59,127.68
2016,10,3,11,0,9.0,222.0,2.9,16.0,229.0,214.51,169.85
2016,10,3,11,15,6.0,199.0,2.95,16.0,204.0,188.25,148.51
2016,10,3,11,30,3.0,176.0,3.0,16.0,179.0,162.76,127.9
2016,10,3,11,45,1.5,158.0,3.1,16.0,159.5,144.02,112.73
2016,10,3,12,0,0.0,140.0,3.2,16.0,140.0,125.67,97.83
2016,10,3,12,15,0.5,152.5,3.2,16.0,153.5,137.53,107.5
2016,10,3,12,30,1.0,165.0,3.2,16.0,167.0,149.31,117.07
2016,10,3,12,45,0.5,160.0,3.2,16.0,161.0,144.01,112.81
2016,10,3,13,0,0.0,155.0,3.2,16.0,155.0,138.79,108.66
2016,10,3,13,15,0.0,141.0,3.15,15.5,141.0,125.84,98.43
2016,10,3,13,30,0.0,127.0,3.1,15.0,127.0,113.03,88.27
2016,10,3,13,45,0.0,146.0,3.1,15.0,146.0,129.95,102.3
2016,10,3,14,0,0.0,165.0,3.1,15.0,165.0,146.68,116.14
2016,10,3,14,15,0.0,150.0,3.05,15.0,150.0,132.95,105.08
2016,10,3,14,30,0.0,135.0,3.0,15.0,135.0,119.37,94.16
2016,10,3,14,45,0.0,100.5,2.95,15.0,100.5,88.91,69.13
2016,10,3,15,0,0.0,66.0,2.9,15.0,66.0,58.36,43.75
2016,10,3,15,15,0.0,56.0,2.8,15.0,56.0,49.47,36.4
2016,10,3,15,30,0.0,46.0,2.7,15.0,46.0,40.59,28.98
2016,10,3,15,45,314.0,63.0,2.6,15.0,171.5,98.56,64.05
2016,10,3,16,0,628.0,80.0,2.5,15.0,297.0,116.73,68.38
2016,10,3,16,15,578.0,73.5,2.35,14.5,249.0,66.21,42.82
2016,10,3,16,30,528.0,67.0,2.2,14.0,201.0,50.97,39.96
2016,10,3,16,45,449.5,58.0,2.05,14.0,154.5,45.31,34.65
2016,10,3,17,0,371.0,49.0,1.9,14.0,108.0,39.54,28.99
2016,10,3,17,15,250.0,35.5,1.8,14.0,68.5,27.72,17.42
2016,10,3,17,30,129.0,22.0,1.7,14.0,29.0,17.39,0.0
2016,10,3,17,45,64.5,11.0,1.65,14.0,14.5,10.01,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,1.85,12.0,14.0,12.73,0.0
2016,10,4,6,30,0.0,28.0,1.9,12.0,28.0,36.1,0.0
2016,10,4,6,45,220.5,35.5,2.0,12.5,68.5,198.82,152.32
2016,10,4,7,0,441.0,43.0,2.1,13.0,109.0,353.17,288.77
2016,10,4,7,15,519.0,50.5,2.1,13.0,157.5,435.17,360.52
2016,10,4,7,30,597.0,58.0,2.1,13.0,206.0,522.91,434.03
2016,10,4,7,45,653.5,62.5,2.15,13.5,257.0,595.66,490.6
2016,10,4,8,0,710.0,67.0,2.2,14.0,308.0,666.15,543.08
2016,10,4,8,15,743.5,71.0,2.15,14.5,356.5,723.99,583.5
2016,10,4,8,30,777.0,75.0,2.1,15.0,405.0,781.24,622.07
2016,10,4,8,45,804.5,77.0,2.1,15.5,451.0,829.65,653.49
2016,10,4,9,0,832.0,79.0,2.1,16.0,497.0,876.27,682.95
2016,10,4,9,15,849.0,81.5,2.05,16.0,537.0,911.62,704.8
2016,10,4,9,30,866.0,84.0,2.0,16.0,577.0,934.41,717.88
2016,10,4,9,45,878.5,85.5,2.0,16.5,611.5,957.98,730.77
2016,10,4,10,0,891.0,87.0,2.0,17.0,646.0,978.12,741.3
2016,10,4,10,15,900.5,88.5,2.05,17.0,673.5,991.73,749.56
2016,10,4,10,30,910.0,90.0,2.1,17.0,701.0,1001.53,755.48
2016,10,4,10,45,918.0,90.0,2.15,17.5,722.0,1004.18,755.42
2016,10,4,11,0,926.0,90.0,2.2,18.0,743.0,1002.87,752.95
2016,10,4,11,15,929.5,90.5,2.3,18.0,755.0,993.83,747.52
2016,10,4,11,30,933.0,91.0,2.4,18.0,767.0,980.84,739.6
2016,10,4,11,45,935.0,91.0,2.55,18.5,771.5,961.99,726.92
2016,10,4,12,0,937.0,91.0,2.7,19.0,776.0,939.33,711.67
2016,10,4,12,15,935.5,90.5,2.9,19.0,772.0,909.4,693.09
2016,10,4,12,30,934.0,90.0,3.1,19.0,768.0,876.08,671.91
2016,10,4,12,45,925.5,92.0,3.3,19.0,754.5,836.61,646.07
2016,10,4,13,0,917.0,94.0,3.5,19.0,741.0,794.5,617.94
2016,10,4,13,15,911.5,93.0,3.6,19.0,721.0,749.05,586.51
2016,10,4,13,30,906.0,92.0,3.7,19.0,701.0,701.26,551.27
2016,10,4,13,45,896.0,91.0,3.8,19.0,673.5,648.58,510.8
2016,10,4,14,0,886.0,90.0,3.9,19.0,646.0,594.44,468.03
2016,10,4,14,15,874.0,88.0,3.95,19.0,612.0,537.15,421.4
2016,10,4,14,30,862.0,86.0,4.0,19.0,578.0,478.69,372.41
2016,10,4,14,45,842.5,84.5,4.05,19.0,537.5,417.08,319.51
2016,10,4,15,0,823.0,83.0,4.1,19.0,497.0,356.26,265.85
2016,10,4,15,15,799.5,80.0,4.1,18.5,452.0,294.06,210.72
2016,10,4,15,30,776.0,77.0,4.1,18.0,407.0,233.78,157.22
2016,10,4,15,45,736.5,74.0,4.15,18.0,357.5,173.34,106.42
2016,10,4,16,0,697.0,71.0,4.2,18.0,308.0,113.55,62.61
2016,10,4,16,15,646.5,65.5,4.1,17.5,258.0,59.63,37.03
2016,10,4,16,30,596.0,60.0,4.0,17.0,208.0,45.63,34.72
2016,10,4,16,45,508.0,52.5,3.9,16.5,158.5,40.94,30.39
2016,10,4,17,0,420.0,45.0,3.8,16.0,109.0,36.24,25.78
2016,10,4,17,15,285.5,32.5,3.65,15.5,68.5,26.69,16.08
2016,10,4,17,30,151.0,20.0,3.5,15.0,28.0,15.85,0.0
2016,10,4,17,45,75.5,10.0,3.4,15.0,14.0,9.1,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,110.5,9.0,2.65,11.0,14.5,58.11,0.0
2016,10,5,6,30,221.0,18.0,2.7,11.0,29.0,151.5,0.0
2016,10,5,6,45,362.0,28.0,2.75,11.5,71.0,269.33,205.82
2016,10,5,7,0,503.0,38.0,2.8,12.0,113.0,384.79,315.65
2016,10,5,7,15,579.0,45.0,2.75,12.5,162.5,467.19,388.25
2016,10,5,7,30,655.0,52.0,2.7,13.0,212.0,550.17,457.13
2016,10,5,7,45,704.5,56.5,2.7,14.0,263.0,620.65,511.09
2016,10,5,8,0,754.0,61.0,2.7,15.0,314.0,692.6,563.5
2016,10,5,8,15,785.0,64.5,2.65,15.5,363.0,749.07,602.9
2016,10,5,8,30,816.0,68.0,2.6,16.0,412.0,804.71,640.34
2016,10,5,8,45,839.5,70.0,2.6,16.5,457.5,850.49,669.91
2016,10,5,9,0,863.0,72.0,2.6,17.0,503.0,885.17,691.04
2016,10,5,9,15,878.5,74.5,2.55,17.0,543.0,919.47,712.55
2016,10,5,9,30,894.0,77.0,2.5,17.0,583.0,950.78,731.73
2016,10,5,9,45,905.0,78.5,2.45,17.5,617.0,973.27,743.34
2016,10,5,10,0,916.0,80.0,2.4,18.0,651.0,992.2,752.56
2016,10,5,10,15,924.0,81.5,2.45,18.0,678.0,1004.48,759.89
2016,10,5,10,30,932.0,83.0,2.5,18.0,705.0,1012.85,764.81
2016,10,5,10,45,937.5,83.5,2.55,18.5,725.0,1013.6,763.39
2016,10,5,11,0,943.0,84.0,2.6,19.0,745.0,1010.32,759.52
2016,10,5,11,15,945.5,84.5,2.7,19.0,757.0,1000.14,753.16
2016,10,5,11,30,948.0,85.0,2.8,19.0,769.0,985.98,744.28
2016,10,5,11,45,949.0,85.0,2.9,19.5,772.5,965.93,730.1
2016,10,5,12,0,950.0,85.0,3.0,20.0,776.0,942.08,713.44
2016,10,5,12,15,948.5,85.0,3.1,20.0,771.5,912.37,694.13
2016,10,5,12,30,947.0,85.0,3.2,20.0,767.0,879.2,672.35
2016,10,5,12,45,934.5,89.0,3.3,20.0,752.5,838.33,645.0
2016,10,5,13,0,922.0,93.0,3.4,20.0,738.0,794.99,615.64
2016,10,5,13,15,915.5,92.0,3.5,20.0,717.5,748.62,583.73
2016,10,5,13,30,909.0,91.0,3.6,20.0,697.0,699.98,547.96
2016,10,5,13,45,898.0,90.0,3.75,20.0,669.0,646.55,507.25
2016,10,5,14,0,887.0,89.0,3.9,20.0,641.0,591.77,464.25
2016,10,5,14,15,874.5,87.5,3.95,19.5,606.5,534.67,418.66
2016,10,5,14,30,862.0,86.0,4.0,19.0,572.0,476.48,370.58
2016,10,5,14,45,841.5,84.0,4.05,19.0,531.5,414.05,316.98
2016,10,5,15,0,821.0,82.0,4.1,19.0,491.0,352.54,262.76
2016,10,5,15,15,796.5,79.0,4.1,18.5,445.5,290.27,207.57
2016,10,5,15,30,772.0,76.0,4.1,18.0,400.0,230.06,154.19
2016,10,5,15,45,734.0,72.5,4.15,18.0,351.0,169.77,103.61
2016,10,5,16,0,696.0,69.0,4.2,18.0,302.0,110.05,60.14
2016,10,5,16,15,645.0,63.5,4.15,17.5,252.0,56.36,35.51
2016,10,5,16,30,594.0,58.0,4.1,17.0,202.0,44.17,33.42
2016,10,5,16,45,508.5,50.5,4.1,17.0,153.5,39.43,28.95
2016,10,5,17,0,423.0,43.0,4.1,17.0,105.0,34.67,24.22
2016,10,5,17,15,285.0,30.5,4.05,16.5,65.0,25.04,14.23
2016,10,5,17,30,147.0,18.0,4.0,16.0,25.0,14.27,0.0
2016,10,5,17,45,73.5,9.0,3.95,15.5,12.5,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,13.0,1.4,12.5,13.0,11.82,0.0
2016,10,6,6,30,0.0,26.0,1.4,13.0,26.0,33.67,0.0
2016,10,6,6,45,242.0,32.0,1.4,13.5,67.0,206.3,153.46
2016,10,6,7,0,484.0,38.0,1.4,14.0,108.0,373.15,301.33
2016,10,6,7,15,560.0,44.5,1.35,14.0,156.5,453.87,371.15
2016,10,6,7,30,636.0,51.0,1.3,14.0,205.0,535.2,437.79
2016,10,6,7,45,686.0,55.5,1.3,14.5,255.0,605.09,490.78
2016,10,6,8,0,736.0,60.0,1.3,15.0,305.0,676.57,542.39
2016,10,6,8,15,768.0,63.5,1.25,15.5,353.5,733.09,580.4
2016,10,6,8,30,800.0,67.0,1.2,16.0,402.0,788.9,616.45
2016,10,6,8,45,823.0,69.5,1.15,17.0,446.5,834.33,642.8
2016,10,6,9,0,846.0,72.0,1.1,18.0,491.0,868.7,660.8
2016,10,6,9,15,862.0,74.5,1.05,18.0,530.5,903.0,680.88
2016,10,6,9,30,878.0,77.0,1.0,18.0,570.0,934.4,698.71
2016,10,6,9,45,893.5,77.0,0.95,18.5,604.5,958.98,710.55
2016,10,6,10,0,909.0,77.0,0.9,19.0,639.0,980.19,720.17
2016,10,6,10,15,917.0,78.0,0.95,19.5,666.0,991.78,725.69
2016,10,6,10,30,925.0,79.0,1.0,20.0,693.0,999.51,729.01
2016,10,6,10,45,930.5,80.0,1.05,20.5,712.5,1000.86,728.48
2016,10,6,11,0,936.0,81.0,1.1,21.0,732.0,998.2,725.63
2016,10,6,11,15,939.0,81.0,1.15,21.0,744.0,987.97,719.54
2016,10,6,11,30,942.0,81.0,1.2,21.0,756.0,973.78,711.12
2016,10,6,11,45,943.0,81.0,1.3,21.0,759.5,953.86,699.93
2016,10,6,12,0,944.0,81.0,1.4,21.0,763.0,930.15,686.23
2016,10,6,12,15,942.5,81.0,1.5,21.0,759.0,900.63,668.58
2016,10,6,12,30,941.0,81.0,1.6,21.0,755.0,867.68,648.46
2016,10,6,12,45,930.0,84.0,1.7,21.0,741.0,827.21,622.98
2016,10,6,13,0,919.0,87.0,1.8,21.0,727.0,784.24,595.4
2016,10,6,13,15,913.0,86.0,1.9,21.0,706.5,738.41,565.35
2016,10,6,13,30,907.0,85.0,2.0,21.0,686.0,690.3,531.42
2016,10,6,13,45,897.0,84.5,2.1,21.0,658.5,638.18,492.85
2016,10,6,14,0,887.0,84.0,2.2,21.0,631.0,584.61,451.87
2016,10,6,14,15,874.5,82.0,2.25,21.0,597.0,527.13,406.34
2016,10,6,14,30,862.0,80.0,2.3,21.0,563.0,469.04,358.76
2016,10,6,14,45,843.5,78.5,2.4,21.0,522.5,407.45,307.04
2016,10,6,15,0,825.0,77.0,2.5,21.0,482.0,347.11,254.73
2016,10,6,15,15,801.0,74.0,2.6,20.5,437.5,284.88,200.49
2016,10,6,15,30,777.0,71.0,2.7,20.0,393.0,224.64,147.85
2016,10,6,15,45,740.5,67.5,2.8,20.0,344.5,164.42,97.98
2016,10,6,16,0,704.0,64.0,2.9,20.0,296.0,108.37,58.34
2016,10,6,16,15,654.0,59.0,2.95,19.5,246.5,51.29,32.07
2016,10,6,16,30,604.0,54.0,3.0,19.0,197.0,41.1,30.44
2016,10,6,16,45,519.5,46.5,3.05,18.5,149.0,36.22,25.94
2016,10,6,17,0,435.0,39.0,3.1,18.0,101.0,31.28,21.14
2016,10,6,17,15,217.5,30.5,3.1,17.0,61.5,23.91,12.76
2016,10,6,17,30,0.0,22.0,3.1,16.0,22.0,20.01,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.5,1.0,13.5,8.5,7.73,0.0
2016,10,7,6,30,0.0,17.0,1.0,14.0,17.0,15.46,0.0
2016,10,7,6,45,88.0,33.0,1.05,14.5,45.5,110.65,78.48
2016,10,7,7,0,176.0,49.0,1.1,15.0,74.0,185.58,148.9
2016,10,7,7,15,205.5,68.0,1.05,15.5,108.5,235.68,192.9
2016,10,7,7,30,235.0,87.0,1.0,16.0,143.0,287.57,236.67
2016,10,7,7,45,260.5,103.5,1.0,16.5,179.0,334.57,274.97
2016,10,7,8,0,286.0,120.0,1.0,17.0,215.0,382.88,312.86
2016,10,7,8,15,303.5,138.0,0.95,17.5,252.0,427.58,346.19
2016,10,7,8,30,321.0,156.0,0.9,18.0,289.0,472.22,378.32
2016,10,7,8,45,336.0,172.5,0.85,18.5,325.5,512.4,406.08
2016,10,7,9,0,351.0,189.0,0.8,19.0,362.0,551.93,432.57
2016,10,7,9,15,604.0,133.5,0.75,19.5,459.5,751.01,574.27
2016,10,7,9,30,857.0,78.0,0.7,20.0,557.0,914.6,677.42
2016,10,7,9,45,852.5,87.0,0.65,21.0,587.0,940.78,686.71
2016,10,7,10,0,848.0,96.0,0.6,22.0,617.0,953.43,689.32
2016,10,7,10,15,857.0,97.5,0.65,22.0,643.5,965.95,696.92
2016,10,7,10,30,866.0,99.0,0.7,22.0,670.0,964.78,696.07
2016,10,7,10,45,742.0,151.0,0.75,22.5,650.5,916.32,664.3
2016,10,7,11,0,618.0,203.0,0.8,23.0,631.0,845.94,618.66
2016,10,7,11,15,597.5,215.5,0.9,23.0,634.5,828.46,608.58
2016,10,7,11,30,577.0,228.0,1.0,23.0,638.0,803.92,593.09
2016,10,7,11,45,736.5,163.5,1.1,23.5,690.0,869.89,638.3
2016,10,7,12,0,896.0,99.0,1.2,24.0,742.0,905.81,660.95
2016,10,7,12,15,895.0,98.5,1.25,24.0,738.0,877.21,642.74
2016,10,7,12,30,894.0,98.0,1.3,24.0,734.0,845.34,623.06
2016,10,7,12,45,874.0,105.0,1.4,24.5,718.0,803.3,595.85
2016,10,7,13,0,854.0,112.0,1.5,25.0,702.0,764.51,570.54
2016,10,7,13,15,715.0,157.0,1.55,25.0,641.0,675.2,507.77
2016,10,7,13,30,576.0,202.0,1.6,25.0,580.0,586.55,443.63
2016,10,7,13,45,580.5,190.5,1.7,25.0,558.5,545.76,414.64
2016,10,7,14,0,585.0,179.0,1.8,25.0,537.0,506.75,385.48
2016,10,7,14,15,485.5,196.5,1.85,24.5,483.0,433.45,330.35
2016,10,7,14,30,386.0,214.0,1.9,24.0,429.0,368.85,281.15
2016,10,7,14,45,451.0,182.5,1.95,24.0,415.5,342.64,258.59
2016,10,7,15,0,516.0,151.0,2.0,24.0,402.0,305.2,225.48
2016,10,7,15,15,607.5,119.5,2.05,23.5,388.0,269.11,191.17
2016,10,7,15,30,699.0,88.0,2.1,23.0,374.0,218.72,144.05
2016,10,7,15,45,662.5,82.5,2.15,23.0,327.0,161.13,97.42
2016,10,7,16,0,626.0,77.0,2.2,23.0,280.0,107.82,60.39
2016,10,7,16,15,571.0,70.0,2.3,22.0,231.5,57.56,44.36
2016,10,7,16,30,516.0,63.0,2.4,21.0,183.0,48.55,36.6
2016,10,7,16,45,433.5,53.0,2.5,20.5,137.0,41.87,30.52
2016,10,7,17,0,351.0,43.0,2.6,20.0,91.0,35.01,23.99
2016,10,7,17,15,175.5,30.5,2.65,19.5,54.5,23.9,11.84
2016,10,7,17,30,0.0,18.0,2.7,19.0,18.0,16.37,0.0
2016,10,7,17,45,0.0,9.0,2.75,19.0,9.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,7.5,1.15,14.5,10.0,0.0,0.0
2016,10,8,6,30,126.0,15.0,1.2,15.0,20.0,76.83,0.0
2016,10,8,6,45,258.5,28.0,1.25,15.5,57.5,211.94,150.32
2016,10,8,7,0,391.0,41.0,1.3,16.0,95.0,319.84,255.61
2016,10,8,7,15,473.5,49.5,1.25,16.5,141.5,403.24,327.14
2016,10,8,7,30,556.0,58.0,1.2,17.0,188.0,492.89,399.85
2016,10,8,7,45,605.5,64.5,1.15,17.5,236.5,561.01,451.58
2016,10,8,8,0,655.0,71.0,1.1,18.0,285.0,631.08,501.86
2016,10,8,8,15,691.0,76.0,1.0,18.5,332.0,689.51,540.81
2016,10,8,8,30,727.0,81.0,0.9,19.0,379.0,747.81,577.87
2016,10,8,8,45,750.5,85.0,0.8,20.0,423.0,788.38,600.0
2016,10,8,9,0,774.0,89.0,0.7,21.0,467.0,832.2,623.48
2016,10,8,9,15,793.0,92.0,0.55,21.5,506.0,868.45,641.21
2016,10,8,9,30,812.0,95.0,0.4,22.0,545.0,902.03,656.54
2016,10,8,9,45,845.0,89.5,0.3,22.5,582.5,935.42,672.34
2016,10,8,10,0,878.0,84.0,0.2,23.0,620.0,956.05,680.0
2016,10,8,10,15,887.0,85.5,0.2,23.5,647.0,968.79,685.02
2016,10,8,10,30,896.0,87.0,0.2,24.0,674.0,977.79,687.98
2016,10,8,10,45,901.5,88.0,0.2,24.5,693.5,978.97,686.39
2016,10,8,11,0,907.0,89.0,0.2,25.0,713.0,976.27,682.73
2016,10,8,11,15,910.5,89.5,0.3,25.0,725.0,967.18,678.82
2016,10,8,11,30,914.0,90.0,0.4,25.0,737.0,954.24,672.88
2016,10,8,11,45,915.0,90.5,0.5,25.0,740.5,935.21,663.3
2016,10,8,12,0,916.0,91.0,0.6,25.0,744.0,912.5,651.45
2016,10,8,12,15,915.0,90.5,0.7,25.0,740.0,883.4,635.44
2016,10,8,12,30,914.0,90.0,0.8,25.0,736.0,850.97,617.08
2016,10,8,12,45,911.5,89.0,0.9,25.5,724.0,813.64,594.02
2016,10,8,13,0,909.0,88.0,1.0,26.0,712.0,773.38,568.7
2016,10,8,13,15,903.5,87.0,1.1,26.0,692.0,728.29,540.76
2016,10,8,13,30,898.0,86.0,1.2,26.0,672.0,680.9,508.68
2016,10,8,13,45,889.0,84.5,1.35,26.0,644.5,628.81,472.2
2016,10,8,14,0,880.0,83.0,1.5,26.0,617.0,575.24,433.06
2016,10,8,14,15,867.5,81.5,1.55,25.5,583.5,518.67,390.34
2016,10,8,14,30,855.0,80.0,1.6,25.0,550.0,461.5,345.38
2016,10,8,14,45,837.5,77.5,1.7,25.0,510.0,399.9,294.9
2016,10,8,15,0,820.0,75.0,1.8,25.0,470.0,339.43,243.65
2016,10,8,15,15,796.0,72.0,1.85,24.5,425.5,277.68,190.87
2016,10,8,15,30,772.0,69.0,1.9,24.0,381.0,217.93,139.76
2016,10,8,15,45,736.5,65.0,2.0,24.0,333.0,157.97,91.34
2016,10,8,16,0,701.0,61.0,2.1,24.0,285.0,102.06,53.18
2016,10,8,16,15,650.0,56.0,2.1,23.0,236.0,49.45,37.19
2016,10,8,16,30,599.0,51.0,2.1,22.0,187.0,38.97,28.15
2016,10,8,16,45,516.5,43.5,2.15,21.0,139.5,34.01,23.66
2016,10,8,17,0,434.0,36.0,2.2,20.0,92.0,28.98,18.8
2016,10,8,17,15,217.0,26.5,2.2,19.5,54.5,21.82,9.38
2016,10,8,17,30,0.0,17.0,2.2,19.0,17.0,15.46,0.0
2016,10,8,17,45,0.0,8.5,2.25,18.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,10.0,1.05,14.5,10.0,0.0,0.0
2016,10,9,6,30,0.0,20.0,1.0,15.0,20.0,18.19,0.0
2016,10,9,6,45,221.0,28.5,1.0,15.5,58.0,189.28,130.36
2016,10,9,7,0,442.0,37.0,1.0,16.0,96.0,346.03,275.07
2016,10,9,7,15,522.5,44.5,1.0,16.5,144.0,428.68,345.73
2016,10,9,7,30,603.0,52.0,1.0,17.0,192.0,517.49,417.34
2016,10,9,7,45,652.5,58.0,1.05,17.5,241.0,586.61,469.64
2016,10,9,8,0,702.0,64.0,1.1,18.0,290.0,652.87,517.53
2016,10,9,8,15,736.0,68.0,1.05,18.5,337.5,710.29,556.04
2016,10,9,8,30,770.0,72.0,1.0,19.0,385.0,767.16,592.55
2016,10,9,8,45,793.0,75.5,1.0,20.0,429.5,812.79,619.52
