Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,0,816.0,79.0,1.0,21.0,474.0,856.43,644.41
2016,10,9,9,15,833.5,81.5,0.95,21.5,513.5,891.4,663.35
2016,10,9,9,30,851.0,84.0,0.9,22.0,553.0,923.53,680.11
2016,10,9,9,45,866.5,85.0,0.9,22.5,587.0,939.03,686.88
2016,10,9,10,0,882.0,86.0,0.9,23.0,621.0,960.83,697.92
2016,10,9,10,15,891.0,87.5,0.9,23.0,648.0,973.46,704.43
2016,10,9,10,30,900.0,89.0,0.9,23.0,675.0,982.34,708.83
2016,10,9,10,45,904.5,90.5,0.9,23.5,694.0,983.03,706.92
2016,10,9,11,0,909.0,92.0,0.9,24.0,713.0,979.83,702.86
2016,10,9,11,15,912.0,93.0,0.9,24.0,725.0,970.72,696.67
2016,10,9,11,30,915.0,94.0,0.9,24.0,737.0,957.74,688.3
2016,10,9,11,45,913.5,95.0,0.9,24.0,740.0,936.88,675.11
2016,10,9,12,0,912.0,96.0,0.9,24.0,743.0,912.45,659.83
2016,10,9,12,15,911.0,96.0,0.9,24.0,738.5,883.89,641.98
2016,10,9,12,30,910.0,96.0,0.9,24.0,734.0,852.01,621.98
2016,10,9,12,45,905.0,96.0,0.95,24.0,721.5,813.82,598.52
2016,10,9,13,0,900.0,96.0,1.0,24.0,709.0,772.88,572.99
2016,10,9,13,15,894.0,95.0,1.0,24.0,688.5,727.69,543.46
2016,10,9,13,30,888.0,94.0,1.0,24.0,668.0,680.27,509.99
2016,10,9,13,45,876.5,93.0,1.05,24.0,640.5,627.54,472.29
2016,10,9,14,0,865.0,92.0,1.1,24.0,613.0,574.82,433.25
2016,10,9,14,15,852.0,90.0,1.1,23.5,578.5,517.41,389.86
2016,10,9,14,30,839.0,88.0,1.1,23.0,544.0,459.54,344.41
2016,10,9,14,45,820.0,85.0,1.1,23.0,504.0,398.25,294.13
2016,10,9,15,0,801.0,82.0,1.1,23.0,464.0,337.79,243.01
2016,10,9,15,15,775.5,78.5,1.1,22.5,419.5,276.31,190.72
2016,10,9,15,30,750.0,75.0,1.1,22.0,375.0,217.07,140.3
2016,10,9,15,45,714.5,70.5,1.1,21.5,327.0,158.1,93.06
2016,10,9,16,0,679.0,66.0,1.1,21.0,279.0,99.5,52.87
2016,10,9,16,15,625.5,60.0,1.1,20.5,230.0,47.09,35.53
2016,10,9,16,30,572.0,54.0,1.1,20.0,181.0,41.55,30.64
2016,10,9,16,45,488.0,45.5,1.1,19.5,134.0,35.85,25.38
2016,10,9,17,0,404.0,37.0,1.1,19.0,87.0,30.03,19.68
2016,10,9,17,15,202.0,25.5,1.1,18.5,50.5,20.07,7.04
2016,10,9,17,30,0.0,14.0,1.1,18.0,14.0,12.73,0.0
2016,10,9,17,45,0.0,7.0,1.1,17.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,0.65,13.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,0.6,13.0,10.0,9.1,0.0
2016,10,10,6,45,26.0,28.0,0.6,13.5,31.5,48.31,28.48
2016,10,10,7,0,52.0,46.0,0.6,14.0,53.0,96.5,74.71
2016,10,10,7,15,70.0,67.0,0.55,14.0,80.5,135.68,109.39
2016,10,10,7,30,88.0,88.0,0.5,14.0,108.0,175.32,143.63
2016,10,10,7,45,99.5,109.0,0.45,14.5,137.0,210.96,173.2
2016,10,10,8,0,111.0,130.0,0.4,15.0,166.0,246.91,202.01
2016,10,10,8,15,121.0,149.5,0.4,15.5,194.0,279.81,227.59
2016,10,10,8,30,131.0,169.0,0.4,16.0,222.0,312.88,252.61
2016,10,10,8,45,65.5,145.5,0.4,16.5,172.0,208.76,167.82
2016,10,10,9,0,0.0,122.0,0.4,17.0,122.0,112.38,87.59
2016,10,10,9,15,0.0,135.0,0.45,17.0,135.0,124.75,97.8
2016,10,10,9,30,0.0,148.0,0.5,17.0,148.0,137.12,107.54
2016,10,10,9,45,0.0,156.5,0.55,17.5,156.5,144.88,113.31
2016,10,10,10,0,0.0,165.0,0.6,18.0,165.0,152.67,119.08
2016,10,10,10,15,3.5,182.5,0.65,18.0,185.0,172.93,135.12
2016,10,10,10,30,7.0,200.0,0.7,18.0,205.0,193.17,150.98
2016,10,10,10,45,11.0,218.0,0.75,18.5,225.5,214.31,167.14
2016,10,10,11,0,15.0,236.0,0.8,19.0,246.0,235.29,183.0
2016,10,10,11,15,15.0,238.5,0.85,19.0,249.0,236.59,183.82
2016,10,10,11,30,15.0,241.0,0.9,19.0,252.0,237.88,184.77
2016,10,10,11,45,15.0,242.5,0.95,19.0,253.0,238.16,184.97
2016,10,10,12,0,15.0,244.0,1.0,19.0,254.0,238.41,185.2
2016,10,10,12,15,44.5,280.0,1.05,19.0,311.0,310.23,241.23
2016,10,10,12,30,74.0,316.0,1.1,19.0,368.0,367.8,285.06
2016,10,10,12,45,68.0,307.0,1.2,19.0,354.0,348.52,270.38
2016,10,10,13,0,62.0,298.0,1.3,19.0,340.0,329.73,256.46
2016,10,10,13,15,157.5,295.0,1.35,19.0,397.5,396.41,309.17
2016,10,10,13,30,253.0,292.0,1.4,19.0,455.0,451.96,351.64
2016,10,10,13,45,245.0,282.5,1.5,19.0,435.0,414.19,322.94
2016,10,10,14,0,237.0,273.0,1.6,19.0,415.0,384.39,300.3
2016,10,10,14,15,303.0,242.0,1.6,18.5,412.5,376.48,294.4
2016,10,10,14,30,369.0,211.0,1.6,18.0,410.0,356.13,277.62
2016,10,10,14,45,549.0,157.5,1.65,18.0,429.0,354.84,272.1
2016,10,10,15,0,729.0,104.0,1.7,18.0,448.0,330.7,245.09
2016,10,10,15,15,420.5,134.0,1.7,17.5,328.0,226.38,166.73
2016,10,10,15,30,112.0,164.0,1.7,17.0,208.0,159.47,122.63
2016,10,10,15,45,98.5,145.0,1.7,17.0,180.5,131.63,100.39
2016,10,10,16,0,85.0,126.0,1.7,17.0,153.0,107.61,81.99
2016,10,10,16,15,73.5,104.5,1.65,16.5,125.0,82.76,67.43
2016,10,10,16,30,62.0,83.0,1.6,16.0,97.0,66.66,53.15
2016,10,10,16,45,174.5,63.0,1.6,15.5,87.0,49.02,37.23
2016,10,10,17,0,287.0,43.0,1.6,15.0,77.0,33.5,22.83
2016,10,10,17,15,161.5,26.5,1.6,14.5,43.5,20.88,5.96
2016,10,10,17,30,36.0,10.0,1.6,14.0,10.0,9.1,0.0
2016,10,10,17,45,18.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,36.0,6.5,0.85,12.0,7.5,0.0,0.0
2016,10,11,6,30,72.0,13.0,0.9,12.0,15.0,47.82,0.0
2016,10,11,6,45,206.0,27.5,0.95,12.5,50.5,177.41,113.62
2016,10,11,7,0,340.0,42.0,1.0,13.0,86.0,288.86,231.36
2016,10,11,7,15,426.5,52.0,1.0,13.5,131.5,374.35,305.96
2016,10,11,7,30,513.0,62.0,1.0,14.0,177.0,466.37,381.84
2016,10,11,7,45,329.0,95.5,1.05,14.5,176.0,389.89,320.51
2016,10,11,8,0,145.0,129.0,1.1,15.0,175.0,272.47,224.04
2016,10,11,8,15,159.0,147.0,1.05,15.0,205.0,307.69,253.05
2016,10,11,8,30,173.0,165.0,1.0,15.0,235.0,343.35,280.81
2016,10,11,8,45,245.5,176.5,1.0,15.5,287.0,438.53,354.9
2016,10,11,9,0,318.0,188.0,1.0,16.0,339.0,520.63,416.21
2016,10,11,9,15,562.0,143.0,1.0,16.0,437.0,719.61,563.95
2016,10,11,9,30,806.0,98.0,1.0,16.0,535.0,896.1,682.03
2016,10,11,9,45,837.5,93.0,1.0,16.5,571.5,928.38,698.29
2016,10,11,10,0,869.0,88.0,1.0,17.0,608.0,947.73,707.92
2016,10,11,10,15,878.0,89.5,1.0,17.0,634.5,960.1,714.54
2016,10,11,10,30,887.0,91.0,1.0,17.0,661.0,968.78,718.98
2016,10,11,10,45,893.0,92.5,1.05,17.5,680.5,970.78,718.89
2016,10,11,11,0,899.0,94.0,1.1,18.0,700.0,968.92,716.53
2016,10,11,11,15,902.5,94.5,1.1,18.0,711.5,959.67,710.03
2016,10,11,11,30,906.0,95.0,1.1,18.0,723.0,946.6,701.29
2016,10,11,11,45,906.0,95.5,1.15,18.5,726.0,926.6,687.74
2016,10,11,12,0,906.0,96.0,1.2,19.0,729.0,903.03,671.97
2016,10,11,12,15,904.5,96.0,1.2,19.0,725.0,874.15,653.23
2016,10,11,12,30,903.0,96.0,1.2,19.0,721.0,842.01,632.34
2016,10,11,12,45,676.5,177.0,1.3,19.0,640.5,725.84,553.19
2016,10,11,13,0,450.0,258.0,1.4,19.0,560.0,604.02,464.19
2016,10,11,13,15,423.0,257.5,1.5,19.0,534.5,560.2,433.36
2016,10,11,13,30,396.0,257.0,1.6,19.0,509.0,509.96,396.54
2016,10,11,13,45,479.5,218.0,1.7,19.0,510.0,506.11,394.63
2016,10,11,14,0,563.0,179.0,1.8,19.0,511.0,485.74,379.08
2016,10,11,14,15,541.0,174.5,1.9,18.5,479.0,436.15,340.44
2016,10,11,14,30,519.0,170.0,2.0,18.0,447.0,387.81,301.74
2016,10,11,14,45,462.5,168.0,2.15,18.0,401.5,330.14,254.73
2016,10,11,15,0,406.0,166.0,2.3,18.0,356.0,278.19,211.86
2016,10,11,15,15,345.0,157.5,2.35,17.5,308.0,224.92,168.49
2016,10,11,15,30,284.0,149.0,2.4,17.0,260.0,180.45,132.97
2016,10,11,15,45,260.0,134.0,2.45,17.0,225.0,143.09,102.87
2016,10,11,16,0,236.0,119.0,2.5,17.0,190.0,108.74,77.83
2016,10,11,16,15,213.0,99.5,2.5,16.5,155.0,74.88,60.54
2016,10,11,16,30,190.0,80.0,2.5,16.0,120.0,61.27,48.38
2016,10,11,16,45,150.5,60.5,2.5,15.5,87.0,47.14,35.51
2016,10,11,17,0,111.0,41.0,2.5,15.0,54.0,32.57,21.82
2016,10,11,17,15,55.5,20.5,2.45,14.5,27.0,16.77,1.64
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.0,5.5,1.65,12.0,6.5,0.0,0.0
2016,10,12,6,30,76.0,11.0,1.5,12.0,13.0,47.96,0.0
2016,10,12,6,45,208.0,25.5,1.35,12.5,48.0,175.0,105.52
2016,10,12,7,0,340.0,40.0,1.2,13.0,83.0,286.73,229.29
2016,10,12,7,15,425.5,50.5,1.05,13.5,128.5,371.69,303.71
2016,10,12,7,30,511.0,61.0,0.9,14.0,174.0,463.32,378.72
2016,10,12,7,45,567.0,68.5,0.8,14.5,222.0,535.49,434.6
2016,10,12,8,0,623.0,76.0,0.7,15.0,270.0,610.07,488.33
2016,10,12,8,15,314.5,106.0,0.7,15.0,204.5,411.96,334.87
2016,10,12,8,30,6.0,136.0,0.7,15.0,139.0,137.17,108.96
2016,10,12,8,45,12.5,154.5,0.75,15.5,160.5,161.09,129.31
2016,10,12,9,0,19.0,173.0,0.8,16.0,182.0,185.26,148.49
2016,10,12,9,15,34.5,197.5,0.9,16.0,215.5,241.02,193.24
2016,10,12,9,30,50.0,222.0,1.0,16.0,249.0,282.45,225.82
2016,10,12,9,45,43.0,230.5,1.1,16.0,254.5,283.04,225.44
2016,10,12,10,0,36.0,239.0,1.2,16.0,260.0,283.53,225.24
2016,10,12,10,15,30.5,241.5,1.2,16.0,260.0,278.33,220.56
2016,10,12,10,30,25.0,244.0,1.2,16.0,260.0,256.5,202.99
2016,10,12,10,45,54.0,274.5,1.25,16.5,311.0,333.08,262.86
2016,10,12,11,0,83.0,305.0,1.3,17.0,362.0,392.0,307.39
2016,10,12,11,15,153.5,314.5,1.35,17.0,420.5,480.65,375.26
2016,10,12,11,30,224.0,324.0,1.4,17.0,479.0,549.24,426.78
2016,10,12,11,45,281.5,314.0,1.5,17.5,509.5,596.15,461.05
2016,10,12,12,0,339.0,304.0,1.6,18.0,540.0,623.61,481.35
2016,10,12,12,15,224.0,313.0,1.7,18.0,469.0,509.06,395.63
2016,10,12,12,30,109.0,322.0,1.8,18.0,398.0,402.67,314.31
2016,10,12,12,45,120.5,317.5,1.95,18.0,400.0,411.0,321.78
2016,10,12,13,0,132.0,313.0,2.1,18.0,402.0,406.08,318.62
2016,10,12,13,15,128.5,303.0,2.2,18.0,387.0,384.08,302.05
2016,10,12,13,30,125.0,293.0,2.3,18.0,372.0,362.22,285.5
2016,10,12,13,45,109.0,277.5,2.4,18.0,344.5,321.56,254.07
2016,10,12,14,0,93.0,262.0,2.5,18.0,317.0,290.06,229.49
2016,10,12,14,15,124.0,249.0,2.5,18.0,317.5,289.73,229.3
2016,10,12,14,30,155.0,236.0,2.5,18.0,318.0,280.7,221.61
2016,10,12,14,45,464.0,158.0,2.5,18.0,377.5,320.85,248.27
2016,10,12,15,0,773.0,80.0,2.5,18.0,437.0,321.26,237.54
2016,10,12,15,15,746.0,76.5,2.35,17.5,393.0,261.38,184.38
2016,10,12,15,30,719.0,73.0,2.2,17.0,349.0,203.97,134.09
2016,10,12,15,45,681.5,68.0,2.1,17.0,302.5,143.42,84.6
2016,10,12,16,0,644.0,63.0,2.0,17.0,256.0,90.02,48.55
2016,10,12,16,15,587.5,57.0,1.9,16.5,208.5,42.9,32.41
2016,10,12,16,30,531.0,51.0,1.8,16.0,161.0,39.44,29.22
2016,10,12,16,45,443.0,42.0,1.75,15.5,116.5,33.23,23.37
2016,10,12,17,0,355.0,33.0,1.7,15.0,72.0,26.87,16.84
2016,10,12,17,15,177.5,16.5,1.65,14.5,36.0,13.17,0.0
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.5,1.4,12.0,3.5,0.0,0.0
2016,10,13,6,30,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,10,13,6,45,19.5,24.0,1.45,12.5,26.5,38.55,17.11
2016,10,13,7,0,39.0,41.0,1.5,13.0,46.0,72.29,54.39
2016,10,13,7,15,54.5,61.0,1.55,13.0,71.5,117.97,94.78
2016,10,13,7,30,70.0,81.0,1.6,13.0,97.0,153.94,126.54
2016,10,13,7,45,79.0,101.5,1.65,13.5,123.5,186.54,154.42
2016,10,13,8,0,88.0,122.0,1.7,14.0,150.0,219.27,181.65
2016,10,13,8,15,93.0,142.0,1.7,14.5,175.5,233.67,193.15
2016,10,13,8,30,98.0,162.0,1.7,15.0,201.0,261.63,215.24
2016,10,13,8,45,110.5,182.0,1.7,15.5,230.5,312.02,254.8
2016,10,13,9,0,123.0,202.0,1.7,16.0,260.0,347.16,281.47
2016,10,13,9,15,65.5,191.5,1.75,16.0,222.5,262.31,211.92
2016,10,13,9,30,8.0,181.0,1.8,16.0,185.0,179.98,143.4
2016,10,13,9,45,108.0,224.0,1.9,16.5,287.5,354.46,285.25
2016,10,13,10,0,208.0,267.0,2.0,17.0,390.0,499.35,396.89
2016,10,13,10,15,150.5,277.5,2.0,17.0,368.5,454.0,359.16
2016,10,13,10,30,93.0,288.0,2.0,17.0,347.0,389.98,308.29
2016,10,13,10,45,139.0,301.0,2.05,17.5,392.0,462.47,363.99
2016,10,13,11,0,185.0,314.0,2.1,18.0,437.0,515.72,403.6
2016,10,13,11,15,159.0,319.5,2.1,18.0,426.5,491.55,384.05
2016,10,13,11,30,133.0,325.0,2.1,18.0,416.0,467.4,365.02
2016,10,13,11,45,135.5,324.5,2.15,18.0,418.0,462.3,361.37
2016,10,13,12,0,138.0,324.0,2.2,18.0,420.0,456.6,357.17
2016,10,13,12,15,122.0,321.5,2.2,18.0,406.0,432.64,338.63
2016,10,13,12,30,106.0,319.0,2.2,18.0,392.0,397.22,311.55
2016,10,13,12,45,178.5,311.5,2.25,18.0,431.0,449.4,353.1
2016,10,13,13,0,251.0,304.0,2.3,18.0,470.0,493.67,387.49
2016,10,13,13,15,247.0,294.5,2.3,17.5,454.0,456.88,360.13
2016,10,13,13,30,243.0,285.0,2.3,17.0,438.0,429.92,340.15
2016,10,13,13,45,155.5,268.5,2.35,17.0,365.0,346.84,275.04
2016,10,13,14,0,68.0,252.0,2.4,17.0,292.0,267.22,212.06
2016,10,13,14,15,53.5,231.0,2.45,17.0,261.5,234.81,186.59
2016,10,13,14,30,39.0,210.0,2.5,17.0,231.0,204.42,162.43
2016,10,13,14,45,64.5,202.0,2.55,17.0,233.0,202.2,160.43
2016,10,13,15,0,90.0,194.0,2.6,17.0,235.0,196.71,155.17
2016,10,13,15,15,85.5,175.0,2.65,16.5,211.0,171.36,134.46
2016,10,13,15,30,81.0,156.0,2.7,16.0,187.0,146.77,114.33
2016,10,13,15,45,74.0,135.5,2.75,16.0,161.0,121.56,93.74
2016,10,13,16,0,67.0,115.0,2.8,16.0,135.0,97.59,74.8
2016,10,13,16,15,56.0,94.5,2.75,16.0,109.0,75.55,61.2
2016,10,13,16,30,45.0,74.0,2.7,16.0,83.0,60.06,47.21
2016,10,13,16,45,25.0,54.5,2.65,16.0,59.0,44.9,33.33
2016,10,13,17,0,5.0,35.0,2.6,16.0,35.0,29.83,18.92
2016,10,13,17,15,2.5,17.5,2.6,15.5,17.5,15.3,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,1.1,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,1.0,15.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,14.5,0.9,15.0,14.5,12.76,0.97
2016,10,14,7,0,0.0,26.0,0.8,15.0,26.0,22.92,13.04
2016,10,14,7,15,0.0,41.5,0.7,15.0,41.5,37.83,26.2
2016,10,14,7,30,0.0,57.0,0.6,15.0,57.0,53.22,39.62
2016,10,14,7,45,0.0,74.0,0.55,15.0,74.0,70.16,54.18
2016,10,14,8,0,0.0,91.0,0.5,15.0,91.0,86.9,68.32
2016,10,14,8,15,0.0,107.0,0.45,15.0,107.0,102.37,81.15
2016,10,14,8,30,0.0,123.0,0.4,15.0,123.0,117.8,93.72
2016,10,14,8,45,0.0,80.5,0.35,15.5,80.5,71.47,54.82
2016,10,14,9,0,0.0,38.0,0.3,16.0,38.0,33.52,22.84
2016,10,14,9,15,0.0,89.0,0.3,16.0,89.0,79.1,60.99
2016,10,14,9,30,0.0,140.0,0.3,16.0,140.0,129.42,101.92
2016,10,14,9,45,0.0,114.0,0.35,16.0,114.0,102.79,79.84
2016,10,14,10,0,0.0,88.0,0.4,16.0,88.0,77.97,59.44
2016,10,14,10,15,2.5,139.0,0.4,16.0,140.5,128.9,101.07
2016,10,14,10,30,5.0,190.0,0.4,16.0,193.0,181.64,142.96
2016,10,14,10,45,5.5,195.5,0.45,16.5,199.0,186.81,146.38
2016,10,14,11,0,6.0,201.0,0.5,17.0,205.0,191.98,150.07
2016,10,14,11,15,10.5,218.5,0.55,17.0,225.5,212.82,166.5
2016,10,14,11,30,15.0,236.0,0.6,17.0,246.0,233.42,182.56
2016,10,14,11,45,7.5,198.0,0.65,17.0,203.0,188.17,146.87
2016,10,14,12,0,0.0,160.0,0.7,17.0,160.0,144.69,112.38
2016,10,14,12,15,1.5,170.5,0.75,17.0,171.5,155.59,121.34
2016,10,14,12,30,3.0,181.0,0.8,17.0,183.0,166.34,129.97
2016,10,14,12,45,6.5,197.0,0.9,17.0,201.5,183.61,143.89
2016,10,14,13,0,10.0,213.0,1.0,17.0,220.0,200.47,157.44
2016,10,14,13,15,50.5,247.5,1.0,17.0,279.5,267.31,210.81
2016,10,14,13,30,91.0,282.0,1.0,17.0,339.0,322.29,253.55
2016,10,14,13,45,84.5,268.0,1.05,17.0,319.0,298.01,234.58
2016,10,14,14,0,78.0,254.0,1.1,17.0,299.0,274.47,216.48
2016,10,14,14,15,77.0,239.5,1.1,17.0,281.5,253.9,200.45
2016,10,14,14,30,76.0,225.0,1.1,17.0,264.0,233.51,184.36
2016,10,14,14,45,41.5,190.0,1.1,17.0,211.5,183.25,144.66
2016,10,14,15,0,7.0,155.0,1.1,17.0,159.0,137.53,108.59
2016,10,14,15,15,3.5,130.0,1.05,16.5,132.0,114.05,89.93
2016,10,14,15,30,0.0,105.0,1.0,16.0,105.0,91.4,71.64
2016,10,14,15,45,0.0,90.5,1.0,16.0,90.5,78.58,61.05
2016,10,14,16,0,0.0,76.0,1.0,16.0,76.0,65.89,50.39
2016,10,14,16,15,0.0,61.5,0.95,15.5,61.5,53.4,41.82
2016,10,14,16,30,0.0,47.0,0.9,15.0,47.0,41.17,30.8
2016,10,14,16,45,0.0,33.0,0.85,15.0,33.0,29.11,19.73
2016,10,14,17,0,0.0,19.0,0.8,15.0,19.0,16.72,8.02
2016,10,14,17,15,0.0,9.5,0.8,14.5,9.5,8.35,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,6,45,166.5,17.5,2.85,12.5,36.5,138.59,56.69
2016,10,15,7,0,333.0,35.0,2.9,13.0,73.0,276.75,220.13
2016,10,15,7,15,423.5,44.0,2.95,13.0,117.0,361.89,299.08
2016,10,15,7,30,514.0,53.0,3.0,13.0,161.0,454.32,379.38
2016,10,15,7,45,257.0,65.5,3.15,13.5,119.5,295.9,249.27
2016,10,15,8,0,0.0,78.0,3.3,14.0,78.0,72.23,56.07
2016,10,15,8,15,0.0,92.0,3.45,14.5,92.0,85.66,67.49
2016,10,15,8,30,0.0,106.0,3.6,15.0,106.0,99.06,78.52
2016,10,15,8,45,0.0,109.0,3.8,15.5,109.0,100.66,79.52
2016,10,15,9,0,0.0,112.0,4.0,16.0,112.0,102.64,80.81
2016,10,15,9,15,0.0,103.5,4.15,16.0,103.5,93.33,72.86
2016,10,15,9,30,0.0,95.0,4.3,16.0,95.0,84.68,65.49
2016,10,15,9,45,3.5,141.5,4.5,16.5,143.5,133.5,105.72
2016,10,15,10,0,7.0,188.0,4.7,17.0,192.0,183.84,146.46
2016,10,15,10,15,8.0,196.0,4.75,17.0,201.0,191.89,152.7
2016,10,15,10,30,9.0,204.0,4.8,17.0,210.0,199.95,159.02
2016,10,15,10,45,19.0,231.0,4.9,17.0,244.0,236.14,188.33
2016,10,15,11,0,29.0,258.0,5.0,17.0,278.0,288.64,230.3
2016,10,15,11,15,33.5,268.5,5.05,17.0,291.5,301.77,240.58
2016,10,15,11,30,38.0,279.0,5.1,17.0,305.0,314.49,250.61
2016,10,15,11,45,43.0,285.5,5.15,17.0,315.0,322.8,257.22
2016,10,15,12,0,48.0,292.0,5.2,17.0,325.0,330.61,263.47
2016,10,15,12,15,24.0,171.5,5.25,17.0,188.0,182.9,145.18
2016,10,15,12,30,0.0,51.0,5.3,17.0,51.0,45.14,31.86
2016,10,15,12,45,0.0,94.0,5.35,17.0,94.0,83.38,63.52
2016,10,15,13,0,0.0,137.0,5.4,17.0,137.0,122.53,95.69
2016,10,15,13,15,0.0,75.5,5.4,17.0,75.5,66.88,49.99
2016,10,15,13,30,0.0,14.0,5.4,17.0,14.0,12.36,4.68
2016,10,15,13,45,0.0,12.5,5.45,17.0,12.5,11.03,3.59
2016,10,15,14,0,0.0,11.0,5.5,17.0,11.0,9.7,2.49
2016,10,15,14,15,0.0,21.5,5.3,17.0,21.5,18.96,10.3
2016,10,15,14,30,0.0,32.0,5.1,17.0,32.0,28.23,18.14
2016,10,15,14,45,0.0,22.5,4.95,17.0,22.5,19.83,11.1
2016,10,15,15,0,0.0,13.0,4.8,17.0,13.0,11.44,4.04
2016,10,15,15,15,0.0,27.0,4.5,16.5,27.0,23.78,14.58
2016,10,15,15,30,0.0,41.0,4.2,16.0,41.0,36.15,25.19
2016,10,15,15,45,0.0,35.0,3.95,16.0,35.0,30.84,20.7
2016,10,15,16,0,0.0,29.0,3.7,16.0,29.0,25.53,16.17
2016,10,15,16,15,0.0,23.0,3.5,16.0,23.0,20.23,12.35
2016,10,15,16,30,0.0,17.0,3.3,16.0,17.0,14.94,7.53
2016,10,15,16,45,0.0,11.5,3.15,16.0,11.5,10.09,3.09
2016,10,15,17,0,0.0,6.0,3.0,16.0,6.0,5.26,0.0
2016,10,15,17,15,0.0,3.0,2.8,15.5,3.0,2.63,0.0
2016,10,15,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,189.0,16.5,1.6,13.5,37.5,148.24,45.65
2016,10,16,7,0,378.0,33.0,1.6,14.0,75.0,301.25,236.1
2016,10,16,7,15,468.5,41.0,1.65,14.0,119.5,386.83,315.41
2016,10,16,7,30,559.0,49.0,1.7,14.0,164.0,479.64,394.58
2016,10,16,7,45,613.5,54.5,1.75,14.5,211.0,548.98,450.24
2016,10,16,8,0,668.0,60.0,1.8,15.0,258.0,615.66,501.12
2016,10,16,8,15,363.0,106.0,1.85,15.0,216.0,450.29,371.01
2016,10,16,8,30,58.0,152.0,1.9,15.0,174.0,216.09,176.42
2016,10,16,8,45,64.0,171.0,1.95,15.5,198.5,242.52,198.17
2016,10,16,9,0,70.0,190.0,2.0,16.0,223.0,268.97,218.7
2016,10,16,9,15,103.5,211.0,2.05,16.0,263.5,322.92,262.16
2016,10,16,9,30,137.0,232.0,2.1,16.0,304.0,394.92,318.62
2016,10,16,9,45,134.0,248.0,2.15,16.5,322.0,409.52,328.09
2016,10,16,10,0,131.0,264.0,2.2,17.0,340.0,423.35,337.22
2016,10,16,10,15,65.5,199.5,2.25,17.0,237.5,264.3,211.48
2016,10,16,10,30,0.0,135.0,2.3,17.0,135.0,122.39,95.28
2016,10,16,10,45,13.5,194.0,2.35,17.0,203.0,193.1,153.08
2016,10,16,11,0,27.0,253.0,2.4,17.0,271.0,265.22,210.43
2016,10,16,11,15,41.5,273.0,2.4,17.0,301.0,314.46,249.0
2016,10,16,11,30,56.0,293.0,2.4,17.0,331.0,346.6,273.98
2016,10,16,11,45,51.5,291.0,2.45,17.0,326.0,336.59,265.88
2016,10,16,12,0,47.0,289.0,2.5,17.0,321.0,326.77,258.14
2016,10,16,12,15,97.0,303.0,2.6,17.0,368.0,379.34,300.42
2016,10,16,12,30,147.0,317.0,2.7,17.0,415.0,440.12,347.97
2016,10,16,12,45,499.0,209.0,2.8,17.5,533.0,610.3,483.41
2016,10,16,13,0,851.0,101.0,2.9,18.0,651.0,732.14,576.28
2016,10,16,13,15,543.5,190.0,3.05,17.5,537.0,571.63,453.01
2016,10,16,13,30,236.0,279.0,3.2,17.0,423.0,418.6,332.8
2016,10,16,13,45,118.0,207.0,3.35,17.0,279.0,265.99,212.63
2016,10,16,14,0,0.0,135.0,3.5,17.0,135.0,120.03,93.91
2016,10,16,14,15,0.0,100.0,3.6,17.0,100.0,88.61,68.38
2016,10,16,14,30,0.0,65.0,3.7,17.0,65.0,57.47,42.65
2016,10,16,14,45,0.0,60.0,3.8,17.0,60.0,53.02,39.05
2016,10,16,15,0,0.0,55.0,3.9,17.0,55.0,48.57,35.41
2016,10,16,15,15,0.0,51.5,3.9,16.5,51.5,45.46,32.95
2016,10,16,15,30,0.0,48.0,3.9,16.0,48.0,42.35,30.46
2016,10,16,15,45,0.0,41.0,3.95,16.0,41.0,36.15,25.22
2016,10,16,16,0,0.0,34.0,4.0,16.0,34.0,29.95,19.93
2016,10,16,16,15,0.0,27.0,3.95,15.5,27.0,23.76,15.5
2016,10,16,16,30,0.0,20.0,3.9,15.0,20.0,17.58,9.89
2016,10,16,16,45,0.0,14.0,3.9,15.0,14.0,12.3,5.0
2016,10,16,17,0,0.0,8.0,3.9,15.0,8.0,7.02,0.0
2016,10,16,17,15,0.0,4.0,3.85,15.0,4.0,3.64,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,6,45,138.0,19.0,1.45,13.5,34.0,119.78,20.18
2016,10,17,7,0,276.0,38.0,1.5,14.0,68.0,246.24,191.37
2016,10,17,7,15,373.5,49.0,1.45,14.0,111.5,333.94,272.13
2016,10,17,7,30,471.0,60.0,1.4,14.0,155.0,431.5,354.8
2016,10,17,7,45,541.0,65.5,1.4,14.5,202.5,509.55,418.29
2016,10,17,8,0,611.0,71.0,1.4,15.0,250.0,590.73,480.06
2016,10,17,8,15,651.5,76.0,1.4,15.0,296.0,650.34,523.97
2016,10,17,8,30,692.0,81.0,1.4,15.0,342.0,710.11,566.61
2016,10,17,8,45,725.5,83.5,1.4,15.5,385.5,760.22,599.89
2016,10,17,9,0,759.0,86.0,1.4,16.0,429.0,804.13,627.92
2016,10,17,9,15,778.5,89.0,1.4,16.0,467.0,839.71,650.79
2016,10,17,9,30,798.0,92.0,1.4,16.0,505.0,872.66,671.63
2016,10,17,9,45,813.0,94.0,1.45,16.5,537.5,897.29,686.04
2016,10,17,10,0,828.0,96.0,1.5,17.0,570.0,918.68,698.31
2016,10,17,10,15,838.0,97.5,1.5,17.0,595.5,931.31,705.37
2016,10,17,10,30,848.0,99.0,1.5,17.0,621.0,940.32,710.24
2016,10,17,10,45,854.5,100.0,1.55,17.5,639.5,941.7,709.57
2016,10,17,11,0,861.0,101.0,1.6,18.0,658.0,939.33,706.64
2016,10,17,11,15,864.0,101.5,1.65,18.0,669.0,929.35,700.15
2016,10,17,11,30,867.0,102.0,1.7,18.0,680.0,915.66,691.37
2016,10,17,11,45,867.0,102.5,1.75,18.0,682.5,887.62,672.99
2016,10,17,12,0,867.0,103.0,1.8,18.0,685.0,872.22,663.34
2016,10,17,12,15,865.5,102.5,1.8,18.0,680.0,843.04,643.62
2016,10,17,12,30,864.0,102.0,1.8,18.0,675.0,810.73,621.83
2016,10,17,12,45,862.0,100.0,1.8,18.0,662.5,773.41,596.48
2016,10,17,13,0,860.0,98.0,1.8,18.0,650.0,733.35,569.04
2016,10,17,13,15,852.5,97.0,1.8,18.0,630.0,688.06,536.18
2016,10,17,13,30,845.0,96.0,1.8,18.0,610.0,640.84,500.67
2016,10,17,13,45,834.5,94.5,1.85,18.0,582.5,589.66,461.54
2016,10,17,14,0,824.0,93.0,1.9,18.0,555.0,537.34,420.3
2016,10,17,14,15,808.5,90.5,1.9,17.5,521.5,480.76,375.0
2016,10,17,14,30,793.0,88.0,1.9,17.0,488.0,424.14,328.04
2016,10,17,14,45,772.0,85.0,1.9,17.0,449.0,365.29,277.29
2016,10,17,15,0,751.0,82.0,1.9,17.0,410.0,307.62,226.31
2016,10,17,15,15,721.5,78.5,1.85,16.5,366.5,246.45,172.63
2016,10,17,15,30,692.0,75.0,1.8,16.0,323.0,190.11,123.72
2016,10,17,15,45,651.5,69.5,1.8,16.0,277.0,133.8,78.7
2016,10,17,16,0,611.0,64.0,1.8,16.0,231.0,82.25,45.68
2016,10,17,16,15,546.0,57.0,1.7,15.5,184.5,43.69,33.14
2016,10,17,16,30,481.0,50.0,1.6,15.0,138.0,39.43,29.12
2016,10,17,16,45,375.5,40.0,1.55,15.0,95.5,32.29,22.22
2016,10,17,17,0,270.0,30.0,1.5,15.0,53.0,24.98,13.1
2016,10,17,17,15,135.0,15.0,1.5,14.5,26.5,13.64,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,6,45,173.5,16.5,1.85,12.5,34.5,137.43,0.81
2016,10,18,7,0,347.0,33.0,1.9,13.0,69.0,282.0,218.66
2016,10,18,7,15,444.0,42.0,1.95,13.0,114.0,371.41,303.84
2016,10,18,7,30,541.0,51.0,2.0,13.0,159.0,468.65,387.59
2016,10,18,7,45,602.5,56.5,2.05,13.5,206.5,542.28,447.79
2016,10,18,8,0,664.0,62.0,2.1,14.0,254.0,618.71,506.92
2016,10,18,8,15,703.0,66.5,2.1,14.5,300.5,672.81,546.41
2016,10,18,8,30,742.0,71.0,2.1,15.0,347.0,732.46,588.57
2016,10,18,8,45,770.5,73.5,2.1,15.5,390.5,779.91,620.4
2016,10,18,9,0,799.0,76.0,2.1,16.0,434.0,825.67,650.21
2016,10,18,9,15,818.0,78.5,2.1,16.0,472.5,860.8,673.11
2016,10,18,9,30,837.0,81.0,2.1,16.0,511.0,893.19,693.92
2016,10,18,9,45,858.5,80.0,2.1,16.5,545.0,910.96,703.14
2016,10,18,10,0,880.0,79.0,2.1,17.0,579.0,934.99,716.8
2016,10,18,10,15,889.5,80.5,2.05,17.0,605.5,947.46,723.28
2016,10,18,10,30,899.0,82.0,2.0,17.0,632.0,956.22,727.46
2016,10,18,10,45,908.5,81.5,2.0,17.5,651.5,958.72,726.8
2016,10,18,11,0,918.0,81.0,2.0,18.0,671.0,957.33,723.77
2016,10,18,11,15,921.5,81.5,2.0,18.0,682.0,947.67,716.76
2016,10,18,11,30,925.0,82.0,2.0,18.0,693.0,934.16,707.4
2016,10,18,11,45,928.0,81.0,2.05,18.5,696.5,914.64,693.36
2016,10,18,12,0,931.0,80.0,2.1,19.0,700.0,891.39,676.94
2016,10,18,12,15,929.5,79.5,2.15,19.0,695.0,861.35,657.18
2016,10,18,12,30,928.0,79.0,2.2,19.0,690.0,828.0,635.08
2016,10,18,12,45,921.5,80.0,2.3,19.0,677.0,789.37,609.51
2016,10,18,13,0,915.0,81.0,2.4,19.0,664.0,748.07,581.73
2016,10,18,13,15,908.0,80.0,2.5,19.0,643.0,701.86,549.28
2016,10,18,13,30,901.0,79.0,2.6,19.0,622.0,653.52,512.95
2016,10,18,13,45,888.0,78.5,2.75,19.0,594.0,600.32,472.02
2016,10,18,14,0,875.0,78.0,2.9,19.0,566.0,546.05,428.86
2016,10,18,14,15,861.0,76.5,2.95,19.0,531.5,489.51,382.21
2016,10,18,14,30,847.0,75.0,3.0,19.0,497.0,432.2,333.46
2016,10,18,14,45,823.5,73.5,3.1,19.0,457.0,371.1,280.46
2016,10,18,15,0,800.0,72.0,3.2,19.0,417.0,311.31,227.34
2016,10,18,15,15,772.0,68.5,3.25,18.5,373.0,250.23,173.24
2016,10,18,15,30,744.0,65.0,3.3,18.0,329.0,191.69,122.25
2016,10,18,15,45,702.5,60.5,3.35,18.0,281.5,133.54,75.97
2016,10,18,16,0,661.0,56.0,3.4,18.0,234.0,80.25,42.71
2016,10,18,16,15,598.0,50.0,3.45,17.0,186.5,38.24,28.1
2016,10,18,16,30,535.0,44.0,3.5,16.0,139.0,34.54,24.65
2016,10,18,16,45,427.0,35.0,3.55,15.5,95.5,28.05,18.41
2016,10,18,17,0,319.0,26.0,3.6,15.0,52.0,21.43,9.63
2016,10,18,17,15,159.5,13.0,3.6,14.5,26.0,11.82,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,6,45,203.5,14.0,1.35,12.5,34.5,148.9,0.0
2016,10,19,7,0,407.0,28.0,1.4,13.0,69.0,311.91,238.61
2016,10,19,7,15,498.0,35.5,1.4,13.5,113.5,390.69,317.08
2016,10,19,7,30,589.0,43.0,1.4,14.0,158.0,484.53,396.41
2016,10,19,7,45,644.5,48.0,1.45,14.5,205.5,555.46,453.08
2016,10,19,8,0,700.0,53.0,1.5,15.0,253.0,628.43,508.61
2016,10,19,8,15,668.0,66.5,1.4,15.5,284.0,648.94,521.64
2016,10,19,8,30,636.0,80.0,1.3,16.0,315.0,660.16,527.28
2016,10,19,8,45,727.5,73.0,1.2,16.5,372.5,741.04,582.66
2016,10,19,9,0,819.0,66.0,1.1,17.0,430.0,828.68,639.42
