Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,836.5,68.5,1.05,17.5,468.0,853.75,652.0
2016,10,19,9,30,854.0,71.0,1.0,18.0,506.0,884.86,669.15
2016,10,19,9,45,864.0,73.5,1.0,18.5,537.5,906.0,680.13
2016,10,19,10,0,874.0,76.0,1.0,19.0,569.0,923.73,688.96
2016,10,19,10,15,883.0,77.0,0.95,19.0,594.5,935.06,694.07
2016,10,19,10,30,892.0,78.0,0.9,19.0,620.0,942.73,696.96
2016,10,19,10,45,895.5,80.0,0.9,19.5,638.0,942.7,694.68
2016,10,19,11,0,899.0,82.0,0.9,20.0,656.0,938.86,690.21
2016,10,19,11,15,902.0,82.5,0.9,20.0,666.5,928.94,683.35
2016,10,19,11,30,905.0,83.0,0.9,20.0,677.0,915.26,674.29
2016,10,19,11,45,906.5,82.5,0.95,20.5,680.0,895.39,660.97
2016,10,19,12,0,908.0,82.0,1.0,21.0,683.0,871.93,645.42
2016,10,19,12,15,907.0,82.0,1.1,21.0,678.0,843.49,628.54
2016,10,19,12,30,906.0,82.0,1.2,21.0,673.0,811.79,609.26
2016,10,19,12,45,900.0,82.0,1.3,21.0,660.0,773.19,584.98
2016,10,19,13,0,894.0,82.0,1.4,21.0,647.0,732.0,558.5
2016,10,19,13,15,887.0,81.0,1.5,21.0,626.5,686.69,527.71
2016,10,19,13,30,880.0,80.0,1.6,21.0,606.0,639.33,493.29
2016,10,19,13,45,870.0,78.5,1.75,21.0,579.0,587.88,454.96
2016,10,19,14,0,860.0,77.0,1.9,21.0,552.0,535.15,414.13
2016,10,19,14,15,845.5,75.0,1.95,21.0,518.0,478.76,368.6
2016,10,19,14,30,831.0,73.0,2.0,21.0,484.0,421.69,321.0
2016,10,19,14,45,810.0,71.0,2.15,21.0,444.5,362.05,270.15
2016,10,19,15,0,789.0,69.0,2.3,21.0,405.0,303.47,218.8
2016,10,19,15,15,761.0,65.5,2.35,20.5,361.5,243.21,166.09
2016,10,19,15,30,733.0,62.0,2.4,20.0,318.0,185.5,116.44
2016,10,19,15,45,692.0,58.0,2.45,19.5,272.0,128.71,72.03
2016,10,19,16,0,651.0,54.0,2.5,19.0,226.0,76.7,40.35
2016,10,19,16,15,588.5,48.0,2.55,18.0,179.5,36.7,26.62
2016,10,19,16,30,526.0,42.0,2.6,17.0,133.0,32.95,23.12
2016,10,19,16,45,420.5,33.0,2.65,16.5,90.5,26.41,16.83
2016,10,19,17,0,315.0,24.0,2.7,16.0,48.0,19.72,7.39
2016,10,19,17,15,157.5,12.0,2.75,15.5,24.0,10.91,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,198.5,14.0,0.7,13.5,33.0,145.09,0.0
2016,10,20,7,0,397.0,28.0,0.7,14.0,66.0,305.73,228.67
2016,10,20,7,15,491.5,36.0,0.7,14.5,111.0,393.32,314.44
2016,10,20,7,30,586.0,44.0,0.7,15.0,156.0,482.67,389.16
2016,10,20,7,45,645.0,48.5,0.7,15.5,204.0,555.48,445.74
2016,10,20,8,0,704.0,53.0,0.7,16.0,252.0,630.4,500.89
2016,10,20,8,15,740.5,57.0,0.7,16.5,298.0,688.44,541.15
2016,10,20,8,30,777.0,61.0,0.7,17.0,344.0,746.12,579.55
2016,10,20,8,45,803.0,63.5,0.7,17.5,387.5,791.96,608.34
2016,10,20,9,0,829.0,66.0,0.7,18.0,431.0,835.98,635.15
2016,10,20,9,15,846.5,68.0,0.75,18.5,469.0,860.49,649.19
2016,10,20,9,30,864.0,70.0,0.8,19.0,507.0,891.02,667.34
2016,10,20,9,45,879.0,71.0,0.85,20.0,539.5,914.9,679.57
2016,10,20,10,0,894.0,72.0,0.9,21.0,572.0,935.47,689.65
2016,10,20,10,15,902.5,73.0,0.95,21.0,598.0,946.4,696.2
2016,10,20,10,30,911.0,74.0,1.0,21.0,624.0,953.59,700.6
2016,10,20,10,45,916.0,75.0,1.1,21.5,642.0,953.66,700.16
2016,10,20,11,0,921.0,76.0,1.2,22.0,660.0,949.85,697.39
2016,10,20,11,15,924.0,76.5,1.3,22.0,671.0,939.7,691.95
2016,10,20,11,30,927.0,77.0,1.4,22.0,682.0,925.72,684.1
2016,10,20,11,45,927.5,77.5,1.55,22.5,684.5,905.74,671.68
2016,10,20,12,0,928.0,78.0,1.7,23.0,687.0,882.13,656.75
2016,10,20,12,15,926.0,78.0,1.85,23.0,682.0,852.35,638.76
2016,10,20,12,30,924.0,78.0,2.0,23.0,677.0,819.31,618.28
2016,10,20,12,45,918.5,78.0,2.15,23.0,664.0,780.53,593.48
2016,10,20,13,0,913.0,78.0,2.3,23.0,651.0,739.06,566.37
2016,10,20,13,15,906.5,77.0,2.4,23.0,630.5,693.36,534.61
2016,10,20,13,30,900.0,76.0,2.5,23.0,610.0,645.52,499.12
2016,10,20,13,45,890.5,74.5,2.6,23.0,582.5,593.5,459.43
2016,10,20,14,0,881.0,73.0,2.7,23.0,555.0,540.1,417.37
2016,10,20,14,15,867.0,71.0,2.75,23.0,521.0,482.95,370.91
2016,10,20,14,30,853.0,69.0,2.8,23.0,487.0,425.43,322.64
2016,10,20,14,45,833.5,67.0,2.85,23.0,447.5,365.84,271.37
2016,10,20,15,0,814.0,65.0,2.9,23.0,408.0,305.42,218.31
2016,10,20,15,15,786.5,62.0,2.95,22.5,364.0,244.39,164.98
2016,10,20,15,30,759.0,59.0,3.0,22.0,320.0,185.81,114.76
2016,10,20,15,45,718.0,55.0,3.1,21.5,273.0,127.56,69.6
2016,10,20,16,0,677.0,51.0,3.2,21.0,226.0,74.05,37.63
2016,10,20,16,15,613.5,45.0,3.25,20.0,179.0,37.61,27.13
2016,10,20,16,30,550.0,39.0,3.3,19.0,132.0,33.39,23.23
2016,10,20,16,45,438.0,31.0,3.35,18.5,89.0,24.82,15.21
2016,10,20,17,0,326.0,23.0,3.4,18.0,46.0,18.96,5.53
2016,10,20,17,15,163.0,11.5,3.4,17.5,23.0,10.46,0.0
2016,10,20,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,13.5,2.65,14.5,31.5,140.78,0.0
2016,10,21,7,0,388.0,27.0,2.6,15.0,63.0,298.97,221.58
2016,10,21,7,15,483.5,34.5,2.5,15.0,107.5,385.71,312.18
2016,10,21,7,30,579.0,42.0,2.4,15.0,152.0,474.8,390.03
2016,10,21,7,45,635.0,47.5,2.35,15.5,198.5,546.04,447.89
2016,10,21,8,0,691.0,53.0,2.3,16.0,245.0,619.4,504.42
2016,10,21,8,15,451.5,98.5,2.2,16.5,233.0,509.22,417.53
2016,10,21,8,30,212.0,144.0,2.1,17.0,221.0,365.99,299.6
2016,10,21,8,45,514.0,105.5,2.05,17.5,321.5,602.09,487.73
2016,10,21,9,0,816.0,67.0,2.0,18.0,422.0,824.37,645.89
2016,10,21,9,15,531.5,140.5,1.95,18.5,379.5,672.7,531.71
2016,10,21,9,30,247.0,214.0,1.9,19.0,337.0,491.52,389.6
2016,10,21,9,45,247.0,229.0,1.9,19.5,359.5,509.41,402.46
2016,10,21,10,0,247.0,244.0,1.9,20.0,382.0,526.01,412.9
2016,10,21,10,15,570.0,161.5,1.95,20.0,497.5,754.09,585.5
2016,10,21,10,30,893.0,79.0,2.0,20.0,613.0,940.98,711.86
2016,10,21,10,45,899.0,80.0,2.05,20.5,631.5,941.94,708.78
2016,10,21,11,0,905.0,81.0,2.1,21.0,650.0,939.08,705.36
2016,10,21,11,15,908.0,81.5,2.2,21.0,660.5,929.03,699.18
2016,10,21,11,30,911.0,82.0,2.3,21.0,671.0,915.21,690.58
2016,10,21,11,45,729.5,147.5,2.45,21.5,620.5,823.0,627.36
2016,10,21,12,0,548.0,213.0,2.6,22.0,570.0,711.8,547.24
2016,10,21,12,15,529.0,218.0,2.75,22.0,561.0,681.65,526.44
2016,10,21,12,30,510.0,223.0,2.9,22.0,552.0,650.38,503.91
2016,10,21,12,45,466.5,233.5,3.1,22.0,529.5,605.5,470.81
2016,10,21,13,0,423.0,244.0,3.3,22.0,507.0,561.71,438.02
2016,10,21,13,15,645.5,164.5,3.45,22.0,551.5,613.0,479.65
2016,10,21,13,30,868.0,85.0,3.6,22.0,596.0,633.03,496.16
2016,10,21,13,45,856.0,84.0,3.75,22.0,568.5,583.46,457.01
2016,10,21,14,0,844.0,83.0,3.9,22.0,541.0,530.17,414.26
2016,10,21,14,15,633.5,128.0,3.95,21.5,459.5,427.64,333.43
2016,10,21,14,30,423.0,173.0,4.0,21.0,378.0,339.91,264.19
2016,10,21,14,45,597.5,123.0,4.05,21.0,386.5,330.88,251.38
2016,10,21,15,0,772.0,73.0,4.1,21.0,395.0,299.03,216.73
2016,10,21,15,15,742.5,69.5,4.05,20.5,351.5,239.57,164.22
2016,10,21,15,30,713.0,66.0,4.0,20.0,308.0,182.89,115.35
2016,10,21,15,45,671.5,61.0,4.0,20.0,262.5,126.6,71.4
2016,10,21,16,0,630.0,56.0,4.0,20.0,217.0,71.82,37.72
2016,10,21,16,15,562.5,49.5,3.9,19.0,170.5,38.16,27.7
2016,10,21,16,30,495.0,43.0,3.8,18.0,124.0,34.06,23.86
2016,10,21,16,45,381.5,33.0,3.75,17.5,83.0,26.66,16.69
2016,10,21,17,0,268.0,23.0,3.7,17.0,42.0,19.05,3.93
2016,10,21,17,15,134.0,11.5,3.65,16.5,21.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,13.5,2.8,12.5,13.5,12.28,0.0
2016,10,22,7,0,0.0,27.0,2.8,13.0,27.0,26.53,14.29
2016,10,22,7,15,5.0,46.0,2.8,13.0,47.0,50.96,36.95
2016,10,22,7,30,10.0,65.0,2.8,13.0,67.0,74.34,57.7
2016,10,22,7,45,18.0,83.5,2.8,13.5,88.5,98.93,79.25
2016,10,22,8,0,26.0,102.0,2.8,14.0,110.0,134.81,109.94
2016,10,22,8,15,32.0,120.0,2.7,14.0,131.0,159.17,130.6
2016,10,22,8,30,38.0,138.0,2.6,14.0,152.0,183.76,151.1
2016,10,22,8,45,145.0,157.0,2.55,14.5,218.5,311.48,258.58
2016,10,22,9,0,252.0,176.0,2.5,15.0,285.0,446.03,366.67
2016,10,22,9,15,201.5,197.5,2.4,15.5,289.5,412.42,336.56
2016,10,22,9,30,151.0,219.0,2.3,16.0,294.0,392.88,318.1
2016,10,22,9,45,160.0,234.0,2.25,16.5,318.5,417.6,336.17
2016,10,22,10,0,169.0,249.0,2.2,17.0,343.0,441.73,353.3
2016,10,22,10,15,144.5,261.0,2.2,17.0,343.5,430.13,342.76
2016,10,22,10,30,120.0,273.0,2.2,17.0,344.0,417.77,331.89
2016,10,22,10,45,211.5,274.0,2.25,17.5,404.0,499.38,395.78
2016,10,22,11,0,303.0,275.0,2.3,18.0,464.0,596.1,468.23
2016,10,22,11,15,404.0,250.0,2.3,18.0,507.0,650.99,510.09
2016,10,22,11,30,505.0,225.0,2.3,18.0,550.0,718.64,560.22
2016,10,22,11,45,573.5,202.0,2.35,18.0,572.0,738.45,575.43
2016,10,22,12,0,642.0,179.0,2.4,18.0,594.0,759.6,591.66
2016,10,22,12,15,557.5,207.5,2.45,18.0,566.0,692.62,541.42
2016,10,22,12,30,473.0,236.0,2.5,18.0,538.0,633.72,496.89
2016,10,22,12,45,409.5,248.5,2.55,18.0,506.5,566.24,446.21
2016,10,22,13,0,346.0,261.0,2.6,18.0,475.0,514.16,406.12
2016,10,22,13,15,448.5,221.5,2.65,18.0,489.5,532.77,421.82
2016,10,22,13,30,551.0,182.0,2.7,18.0,504.0,532.32,422.06
2016,10,22,13,45,513.0,184.5,2.75,18.0,473.0,482.18,382.3
2016,10,22,14,0,475.0,187.0,2.8,18.0,442.0,434.21,343.82
2016,10,22,14,15,512.5,164.0,2.8,18.0,423.5,400.37,315.6
2016,10,22,14,30,550.0,141.0,2.8,18.0,405.0,361.88,282.28
2016,10,22,14,45,371.0,156.5,2.8,18.0,328.0,277.29,214.65
2016,10,22,15,0,192.0,172.0,2.8,18.0,251.0,207.98,161.01
2016,10,22,15,15,183.5,154.5,2.8,17.5,223.5,176.2,134.45
2016,10,22,15,30,175.0,137.0,2.8,17.0,196.0,145.55,108.9
2016,10,22,15,45,167.0,117.5,2.8,17.0,167.0,114.65,83.81
2016,10,22,16,0,159.0,98.0,2.8,17.0,138.0,85.08,61.98
2016,10,22,16,15,139.5,78.5,2.7,16.0,108.0,61.83,48.8
2016,10,22,16,30,120.0,59.0,2.6,15.0,78.0,45.95,34.47
2016,10,22,16,45,81.5,40.5,2.55,14.5,51.5,33.01,22.1
2016,10,22,17,0,43.0,22.0,2.5,14.0,25.0,18.46,1.51
2016,10,22,17,15,21.5,11.0,2.45,13.5,12.5,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,45,172.0,14.0,1.05,11.0,28.5,105.27,0.0
2016,10,23,7,0,344.0,28.0,1.1,11.0,57.0,272.55,194.38
2016,10,23,7,15,448.0,36.5,1.05,11.5,101.0,364.83,294.86
2016,10,23,7,30,552.0,45.0,1.0,12.0,145.0,465.05,380.36
2016,10,23,7,45,612.5,51.5,1.0,12.5,192.5,538.74,439.98
2016,10,23,8,0,673.0,58.0,1.0,13.0,240.0,609.48,493.91
2016,10,23,8,15,623.0,73.0,1.05,13.0,265.0,617.82,500.38
2016,10,23,8,30,573.0,88.0,1.1,13.0,290.0,614.17,497.65
2016,10,23,8,45,580.5,99.5,1.15,13.5,326.5,649.62,522.8
2016,10,23,9,0,588.0,111.0,1.2,14.0,363.0,682.91,545.3
2016,10,23,9,15,527.0,139.5,1.3,14.0,380.0,665.63,532.01
2016,10,23,9,30,466.0,168.0,1.4,14.0,397.0,651.26,519.89
2016,10,23,9,45,519.5,164.0,1.5,14.5,435.0,698.9,554.79
2016,10,23,10,0,573.0,160.0,1.6,15.0,473.0,745.26,586.97
2016,10,23,10,15,603.5,158.5,1.7,15.0,502.0,779.43,610.85
2016,10,23,10,30,634.0,157.0,1.8,15.0,531.0,803.63,627.73
2016,10,23,10,45,604.0,173.5,1.9,15.0,538.5,788.32,616.78
2016,10,23,11,0,574.0,190.0,2.0,15.0,546.0,764.09,599.39
2016,10,23,11,15,591.5,188.0,2.05,15.0,560.0,773.15,606.04
2016,10,23,11,30,609.0,186.0,2.1,15.0,574.0,773.11,606.07
2016,10,23,11,45,591.0,193.0,2.2,15.5,571.5,742.45,582.92
2016,10,23,12,0,573.0,200.0,2.3,16.0,569.0,716.46,563.09
2016,10,23,12,15,571.0,199.0,2.35,16.0,564.0,693.34,546.35
2016,10,23,12,30,569.0,198.0,2.4,16.0,559.0,668.16,527.9
2016,10,23,12,45,550.5,199.5,2.45,16.0,543.5,631.37,500.36
2016,10,23,13,0,532.0,201.0,2.5,16.0,528.0,593.95,472.03
2016,10,23,13,15,520.5,198.0,2.5,16.0,509.0,556.32,443.08
2016,10,23,13,30,509.0,195.0,2.5,16.0,490.0,518.13,413.2
2016,10,23,13,45,526.5,179.5,2.55,16.0,471.5,484.0,386.31
2016,10,23,14,0,544.0,164.0,2.6,16.0,453.0,447.12,356.36
2016,10,23,14,15,498.5,163.5,2.55,16.0,415.5,392.47,311.37
2016,10,23,14,30,453.0,163.0,2.5,16.0,378.0,341.53,268.83
2016,10,23,14,45,485.5,141.0,2.45,16.0,354.0,302.79,234.29
2016,10,23,15,0,518.0,119.0,2.4,16.0,330.0,260.02,195.13
2016,10,23,15,15,491.0,111.0,2.35,15.5,293.0,211.73,153.01
2016,10,23,15,30,464.0,103.0,2.3,15.0,256.0,166.24,114.18
2016,10,23,15,45,434.0,90.0,2.25,15.0,216.5,119.36,77.0
2016,10,23,16,0,404.0,77.0,2.2,15.0,177.0,76.22,48.91
2016,10,23,16,15,357.0,64.0,2.05,14.5,138.0,48.39,37.24
2016,10,23,16,30,310.0,51.0,1.9,14.0,99.0,39.2,28.68
2016,10,23,16,45,225.0,36.0,1.8,13.5,64.5,28.04,17.83
2016,10,23,17,0,140.0,21.0,1.7,13.0,30.0,16.55,0.0
2016,10,23,17,15,70.0,10.5,1.65,13.0,15.0,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,4.2,14.0,7.0,6.37,0.0
2016,10,24,7,0,0.0,14.0,4.3,14.0,14.0,12.31,3.03
2016,10,24,7,15,0.0,25.5,4.3,14.0,25.5,22.46,12.93
2016,10,24,7,30,0.0,37.0,4.3,14.0,37.0,32.64,21.97
2016,10,24,7,45,0.0,50.0,4.35,14.0,50.0,44.6,32.46
2016,10,24,8,0,0.0,63.0,4.4,14.0,63.0,57.18,43.38
2016,10,24,8,15,0.0,75.5,4.45,14.0,75.5,69.14,53.64
2016,10,24,8,30,0.0,88.0,4.5,14.0,88.0,81.09,63.76
2016,10,24,8,45,0.0,73.0,4.55,14.5,73.0,64.56,49.49
2016,10,24,9,0,0.0,58.0,4.6,15.0,58.0,51.23,38.0
2016,10,24,9,15,2.0,109.5,4.6,15.0,110.5,101.94,80.72
2016,10,24,9,30,4.0,161.0,4.6,15.0,163.0,157.26,126.58
2016,10,24,9,45,2.0,106.5,4.7,15.0,107.5,97.8,76.82
2016,10,24,10,0,0.0,52.0,4.8,15.0,52.0,45.95,33.19
2016,10,24,10,15,0.0,70.0,4.8,15.0,70.0,61.94,46.57
2016,10,24,10,30,0.0,88.0,4.8,15.0,88.0,77.97,59.88
2016,10,24,10,45,0.0,88.0,4.85,15.5,88.0,77.98,59.68
2016,10,24,11,0,0.0,88.0,4.9,16.0,88.0,77.99,59.51
2016,10,24,11,15,0.0,65.0,4.85,16.0,65.0,57.54,42.48
2016,10,24,11,30,0.0,42.0,4.8,16.0,42.0,37.14,25.46
2016,10,24,11,45,0.0,101.0,4.8,16.0,101.0,89.83,69.22
2016,10,24,12,0,0.0,160.0,4.8,16.0,160.0,145.23,114.71
2016,10,24,12,15,0.0,122.5,4.7,16.0,122.5,109.65,85.5
2016,10,24,12,30,0.0,85.0,4.6,16.0,85.0,75.33,57.22
2016,10,24,12,45,0.0,127.0,4.6,16.0,127.5,113.63,88.92
2016,10,24,13,0,0.0,169.0,4.6,16.0,170.0,152.6,120.93
2016,10,24,13,15,0.0,150.5,4.6,15.5,151.0,135.07,106.88
2016,10,24,13,30,0.0,132.0,4.6,15.0,132.0,117.86,93.03
2016,10,24,13,45,0.0,104.0,4.65,15.0,104.0,92.34,71.99
2016,10,24,14,0,0.0,76.0,4.7,15.0,76.0,67.26,51.15
2016,10,24,14,15,0.0,42.5,4.55,15.0,42.5,37.52,26.19
2016,10,24,14,30,0.0,9.0,4.4,15.0,9.0,7.92,1.1
2016,10,24,14,45,9.0,79.0,4.3,15.0,82.5,73.02,56.26
2016,10,24,15,0,18.0,149.0,4.2,15.0,156.0,135.36,108.35
2016,10,24,15,15,13.5,132.5,3.95,15.0,137.5,117.99,93.92
2016,10,24,15,30,9.0,116.0,3.7,15.0,119.0,101.31,80.14
2016,10,24,15,45,4.5,98.0,3.5,15.0,99.5,84.17,65.86
2016,10,24,16,0,0.0,80.0,3.3,15.0,80.0,67.83,52.07
2016,10,24,16,15,0.0,61.5,3.1,14.5,61.5,52.25,40.59
2016,10,24,16,30,0.0,43.0,2.9,14.0,43.0,37.1,26.76
2016,10,24,16,45,0.0,27.5,2.75,14.0,27.5,24.07,14.24
2016,10,24,17,0,0.0,12.0,2.6,14.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,2.55,14.0,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,2.8,14.0,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,2.9,14.0,9.0,7.9,0.0
2016,10,25,7,15,0.0,17.5,2.9,14.0,17.5,15.39,7.05
2016,10,25,7,30,0.0,26.0,2.9,14.0,26.0,22.89,13.73
2016,10,25,7,45,0.0,36.0,2.9,14.5,36.0,31.73,21.44
2016,10,25,8,0,0.0,46.0,2.9,15.0,46.0,40.58,29.08
2016,10,25,8,15,0.0,55.5,2.9,15.0,55.5,49.01,36.32
2016,10,25,8,30,0.0,65.0,2.9,15.0,65.0,57.44,43.47
2016,10,25,8,45,0.0,96.0,2.95,15.0,96.0,88.36,69.53
2016,10,25,9,0,0.0,127.0,3.0,15.0,127.0,120.42,96.2
2016,10,25,9,15,0.0,113.5,3.05,15.0,113.5,104.42,82.6
2016,10,25,9,30,0.0,100.0,3.1,15.0,100.0,90.01,70.39
2016,10,25,9,45,0.0,98.5,3.2,15.5,98.5,88.18,68.59
2016,10,25,10,0,0.0,97.0,3.3,16.0,97.0,86.51,66.93
2016,10,25,10,15,0.0,86.5,3.4,16.0,86.5,76.62,58.6
2016,10,25,10,30,0.0,76.0,3.5,16.0,76.0,67.29,50.76
2016,10,25,10,45,0.0,96.5,3.6,16.5,96.5,85.76,65.89
2016,10,25,11,0,0.0,117.0,3.7,17.0,117.0,105.03,81.53
2016,10,25,11,15,0.0,95.5,3.75,17.0,95.5,84.77,64.8
2016,10,25,11,30,0.0,74.0,3.8,17.0,74.0,65.54,48.91
2016,10,25,11,45,0.0,99.5,3.85,17.0,99.5,88.44,67.8
2016,10,25,12,0,0.0,125.0,3.9,17.0,125.0,112.11,87.2
2016,10,25,12,15,0.0,145.0,3.85,17.0,145.0,130.78,102.43
2016,10,25,12,30,0.0,165.0,3.8,17.0,165.0,149.49,117.67
2016,10,25,12,45,6.0,187.0,3.8,17.0,191.0,174.52,138.19
2016,10,25,13,0,12.0,209.0,3.8,17.0,217.0,199.02,158.18
2016,10,25,13,15,11.5,202.5,3.75,17.0,209.5,191.4,152.1
2016,10,25,13,30,11.0,196.0,3.7,17.0,202.0,183.87,146.17
2016,10,25,13,45,18.0,198.0,3.7,17.0,207.5,188.5,150.21
2016,10,25,14,0,25.0,200.0,3.7,17.0,213.0,192.25,153.45
2016,10,25,14,15,17.5,182.0,3.65,17.0,191.0,170.26,135.68
2016,10,25,14,30,10.0,164.0,3.6,17.0,169.0,149.34,118.79
2016,10,25,14,45,5.0,140.5,3.55,17.0,143.0,125.56,99.48
2016,10,25,15,0,0.0,117.0,3.5,17.0,117.0,102.76,80.88
2016,10,25,15,15,0.0,103.0,3.45,16.5,103.0,90.13,70.64
2016,10,25,15,30,0.0,89.0,3.4,16.0,89.0,77.64,60.34
2016,10,25,15,45,0.0,75.0,3.4,16.0,75.0,65.27,49.88
2016,10,25,16,0,0.0,61.0,3.4,16.0,61.0,53.06,39.4
2016,10,25,16,15,0.0,46.5,3.4,16.0,46.5,40.7,30.18
2016,10,25,16,30,0.0,32.0,3.4,16.0,32.0,28.22,18.79
2016,10,25,16,45,0.0,20.0,3.4,16.0,20.0,17.61,8.6
2016,10,25,17,0,0.0,8.0,3.4,16.0,8.0,7.02,0.0
2016,10,25,17,15,0.0,4.0,3.4,15.5,4.0,3.64,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,147.0,12.5,2.7,13.5,23.5,89.88,0.0
2016,10,26,7,0,294.0,25.0,2.8,14.0,47.0,233.65,143.8
2016,10,26,7,15,403.0,34.0,2.8,14.0,89.0,331.8,266.46
2016,10,26,7,30,512.0,43.0,2.8,14.0,131.0,433.22,356.77
2016,10,26,7,45,576.5,49.5,2.85,14.5,176.5,507.6,419.93
2016,10,26,8,0,641.0,56.0,2.9,15.0,222.0,585.25,482.05
2016,10,26,8,15,682.5,60.5,2.9,15.0,267.0,639.4,524.25
2016,10,26,8,30,724.0,65.0,2.9,15.0,312.0,699.44,569.43
2016,10,26,8,45,753.0,68.0,2.95,15.5,353.5,746.57,602.67
2016,10,26,9,0,782.0,71.0,3.0,16.0,395.0,792.11,633.92
2016,10,26,9,15,801.5,73.5,3.0,16.0,432.5,826.65,657.4
2016,10,26,9,30,821.0,76.0,3.0,16.0,470.0,858.56,678.75
2016,10,26,9,45,840.0,76.0,3.05,16.5,502.0,883.84,694.23
2016,10,26,10,0,859.0,76.0,3.1,17.0,534.0,896.79,700.96
2016,10,26,10,15,868.0,77.5,3.1,17.0,559.0,908.29,707.8
2016,10,26,10,30,877.0,79.0,3.1,17.0,584.0,916.2,712.25
2016,10,26,10,45,881.0,80.5,3.15,17.5,601.5,915.83,710.09
2016,10,26,11,0,885.0,82.0,3.2,18.0,619.0,911.74,705.56
2016,10,26,11,15,888.5,82.5,3.2,18.0,629.5,902.28,698.45
2016,10,26,11,30,892.0,83.0,3.2,18.0,640.0,889.14,688.95
2016,10,26,11,45,890.5,84.0,3.2,18.0,642.0,868.64,674.42
2016,10,26,12,0,889.0,85.0,3.2,18.0,644.0,844.75,657.63
2016,10,26,12,15,888.0,85.0,3.15,18.0,639.5,816.85,637.75
2016,10,26,12,30,887.0,85.0,3.1,18.0,635.0,785.78,615.65
2016,10,26,12,45,877.5,86.5,3.05,18.0,621.5,747.09,588.01
2016,10,26,13,0,868.0,88.0,3.0,18.0,608.0,706.11,558.61
2016,10,26,13,15,861.5,87.0,2.9,18.0,588.5,662.39,524.72
2016,10,26,13,30,855.0,86.0,2.8,18.0,569.0,619.43,490.58
2016,10,26,13,45,841.5,85.5,2.75,18.0,541.5,567.79,449.3
2016,10,26,14,0,828.0,85.0,2.7,18.0,514.0,515.27,406.29
2016,10,26,14,15,812.5,82.5,2.6,17.5,481.0,459.23,359.95
2016,10,26,14,30,797.0,80.0,2.5,17.0,448.0,403.16,312.1
2016,10,26,14,45,772.5,78.0,2.4,17.0,409.0,344.73,260.66
2016,10,26,15,0,748.0,76.0,2.3,17.0,370.0,287.86,209.65
2016,10,26,15,15,715.0,72.0,2.15,16.5,327.0,226.84,155.92
2016,10,26,15,30,682.0,68.0,2.0,16.0,284.0,170.9,107.9
2016,10,26,15,45,630.5,63.0,1.9,16.0,238.0,115.73,65.68
2016,10,26,16,0,579.0,58.0,1.8,16.0,192.0,66.65,37.56
2016,10,26,16,15,501.0,50.0,1.7,15.5,147.0,39.23,28.92
2016,10,26,16,30,423.0,42.0,1.6,15.0,102.0,33.89,23.75
2016,10,26,16,45,211.5,34.0,1.55,15.0,64.0,26.61,15.59
2016,10,26,17,0,0.0,26.0,1.5,15.0,26.0,21.16,0.0
2016,10,26,17,15,0.0,13.0,1.45,14.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,12.5,3.3,14.0,15.0,30.81,0.0
2016,10,27,7,0,73.0,25.0,3.4,14.0,30.0,90.33,47.99
2016,10,27,7,15,122.0,42.0,3.45,14.0,59.0,150.71,118.94
2016,10,27,7,30,171.0,59.0,3.5,14.0,88.0,208.52,171.69
2016,10,27,7,45,193.5,77.0,3.55,14.5,119.5,252.49,210.53
2016,10,27,8,0,216.0,95.0,3.6,15.0,151.0,297.31,248.87
2016,10,27,8,15,232.0,112.5,3.4,15.0,182.5,336.99,282.02
2016,10,27,8,30,248.0,130.0,3.2,15.0,214.0,376.74,314.23
2016,10,27,8,45,132.0,140.0,3.05,15.0,185.5,278.8,231.32
2016,10,27,9,0,16.0,150.0,2.9,15.0,157.0,161.25,130.53
2016,10,27,9,15,31.0,171.5,2.7,15.0,186.0,211.9,172.62
2016,10,27,9,30,46.0,193.0,2.5,15.0,215.0,249.18,202.83
2016,10,27,9,45,51.0,208.0,2.3,15.5,234.0,269.13,217.93
2016,10,27,10,0,56.0,223.0,2.1,16.0,253.0,288.95,232.73
2016,10,27,10,15,39.0,219.5,1.95,16.0,241.0,265.68,213.01
2016,10,27,10,30,22.0,216.0,1.8,16.0,229.0,227.3,181.46
2016,10,27,10,45,23.5,222.5,1.7,16.0,237.0,233.9,186.58
2016,10,27,11,0,25.0,229.0,1.6,16.0,245.0,240.46,191.52
2016,10,27,11,15,12.5,196.5,1.55,16.0,204.5,194.17,154.01
2016,10,27,11,30,0.0,164.0,1.5,16.0,164.0,150.01,118.02
2016,10,27,11,45,0.0,165.0,1.45,16.0,165.0,150.6,118.57
2016,10,27,12,0,0.0,166.0,1.4,16.0,166.0,151.22,119.04
2016,10,27,12,15,0.0,135.0,1.25,16.0,135.0,121.43,94.87
2016,10,27,12,30,0.0,104.0,1.1,16.0,104.0,92.53,71.32
2016,10,27,12,45,0.0,120.5,1.0,16.0,120.5,107.69,83.84
2016,10,27,13,0,0.0,137.0,0.9,16.0,137.0,122.86,96.25
2016,10,27,13,15,0.0,120.0,0.75,15.5,120.0,107.06,83.54
2016,10,27,13,30,0.0,103.0,0.6,15.0,103.0,91.5,71.02
2016,10,27,13,45,0.0,99.0,0.5,15.0,99.0,87.85,68.14
2016,10,27,14,0,0.0,95.0,0.4,15.0,95.0,84.22,65.25
2016,10,27,14,15,0.0,106.0,0.4,15.0,106.0,94.01,73.53
2016,10,27,14,30,0.0,117.0,0.4,15.0,117.0,103.63,81.63
2016,10,27,14,45,0.0,81.5,0.4,15.5,81.5,72.08,55.39
2016,10,27,15,0,0.0,46.0,0.4,16.0,46.0,40.58,28.96
2016,10,27,15,15,0.0,40.5,0.45,15.5,40.5,35.71,24.96
2016,10,27,15,30,0.0,35.0,0.5,15.0,35.0,30.83,20.87
2016,10,27,15,45,0.0,29.0,0.55,15.0,29.0,25.53,16.3
2016,10,27,16,0,0.0,23.0,0.6,15.0,23.0,20.23,11.69
2016,10,27,16,15,0.0,17.5,0.6,15.0,17.5,15.38,7.99
2016,10,27,16,30,0.0,12.0,0.6,15.0,12.0,10.53,3.51
2016,10,27,16,45,0.0,7.0,0.65,15.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.7,15.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.75,15.0,1.0,0.91,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.25,14.0,2.5,2.27,0.0
2016,10,28,7,0,0.0,5.0,0.3,14.0,5.0,4.38,0.0
2016,10,28,7,15,0.0,11.0,0.3,14.0,11.0,9.66,2.26
2016,10,28,7,30,0.0,17.0,0.3,14.0,17.0,14.94,7.02
2016,10,28,7,45,0.0,24.0,0.3,14.5,24.0,21.11,12.44
2016,10,28,8,0,0.0,31.0,0.3,15.0,31.0,27.3,17.82
2016,10,28,8,15,0.0,37.5,0.3,15.0,37.5,33.05,22.79
2016,10,28,8,30,0.0,44.0,0.3,15.0,44.0,38.8,27.71
2016,10,28,8,45,0.0,75.0,0.35,15.0,75.0,66.81,51.41
2016,10,28,9,0,0.0,106.0,0.4,15.0,106.0,98.15,77.46
2016,10,28,9,15,24.5,149.5,0.45,15.0,161.0,178.63,144.24
2016,10,28,9,30,49.0,193.0,0.5,15.0,216.0,252.37,203.33
2016,10,28,9,45,108.0,214.5,0.6,15.5,270.0,329.7,264.76
2016,10,28,10,0,167.0,236.0,0.7,16.0,324.0,424.65,337.46
2016,10,28,10,15,83.5,180.0,0.8,16.0,224.0,260.2,208.33
2016,10,28,10,30,0.0,124.0,0.9,16.0,124.0,112.33,87.44
2016,10,28,10,45,3.5,158.5,1.05,16.0,160.5,149.32,118.01
2016,10,28,11,0,7.0,193.0,1.2,16.0,197.0,186.79,148.12
2016,10,28,11,15,3.5,178.0,1.3,16.0,180.0,167.6,132.4
2016,10,28,11,30,0.0,163.0,1.4,16.0,163.0,149.12,117.38
2016,10,28,11,45,4.0,182.0,1.5,16.5,184.5,170.76,134.79
2016,10,28,12,0,8.0,201.0,1.6,17.0,206.0,192.2,151.79
2016,10,28,12,15,4.0,180.5,1.6,17.0,183.0,168.16,132.37
2016,10,28,12,30,0.0,160.0,1.6,17.0,160.0,144.93,113.65
2016,10,28,12,45,10.5,190.5,1.65,17.0,196.5,181.43,143.49
2016,10,28,13,0,21.0,221.0,1.7,17.0,233.0,217.15,172.27
2016,10,28,13,15,20.0,214.0,1.65,16.5,225.5,208.17,165.38
2016,10,28,13,30,19.0,207.0,1.6,16.0,218.0,199.32,158.72
2016,10,28,13,45,9.5,125.0,1.6,16.0,130.5,116.7,91.73
2016,10,28,14,0,0.0,43.0,1.6,16.0,43.0,37.96,26.43
2016,10,28,14,15,0.0,55.5,1.55,16.0,55.5,49.03,35.87
2016,10,28,14,30,0.0,68.0,1.5,16.0,68.0,60.12,45.28
2016,10,28,14,45,0.0,72.0,1.45,16.0,72.0,63.67,48.36
2016,10,28,15,0,0.0,76.0,1.4,16.0,76.0,67.17,51.41
2016,10,28,15,15,358.0,68.0,1.25,15.5,178.5,142.33,100.7
2016,10,28,15,30,716.0,60.0,1.1,15.0,281.0,169.5,105.45
2016,10,28,15,45,672.0,54.5,1.0,15.0,235.5,113.24,62.26
2016,10,28,16,0,628.0,49.0,0.9,15.0,190.0,62.16,33.7
2016,10,28,16,15,550.5,42.5,0.85,14.5,144.5,33.22,23.71
2016,10,28,16,30,473.0,36.0,0.8,14.0,99.0,28.91,19.42
2016,10,28,16,45,236.5,29.5,0.75,13.5,61.0,24.39,12.97
2016,10,28,17,0,0.0,23.0,0.7,13.0,23.0,20.92,0.0
2016,10,28,17,15,0.0,11.5,0.7,13.0,11.5,10.46,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,98.0,12.0,1.55,14.0,18.5,62.85,0.0
2016,10,29,7,0,196.0,24.0,1.6,14.0,37.0,169.71,69.7
2016,10,29,7,15,310.5,35.0,1.7,14.0,75.5,273.32,215.37
2016,10,29,7,30,425.0,46.0,1.8,14.0,114.0,376.21,307.66
2016,10,29,7,45,500.5,53.0,1.9,14.5,158.5,455.54,375.45
2016,10,29,8,0,576.0,60.0,2.0,15.0,203.0,538.88,442.67
2016,10,29,8,15,288.5,86.5,2.05,15.0,158.5,361.51,300.45
2016,10,29,8,30,1.0,113.0,2.1,15.0,114.0,112.19,89.23
2016,10,29,8,45,8.0,130.0,2.2,15.5,134.0,134.76,108.46
2016,10,29,9,0,15.0,147.0,2.3,16.0,154.0,157.61,127.2
2016,10,29,9,15,7.5,131.5,2.35,16.0,135.0,130.99,104.65
2016,10,29,9,30,0.0,116.0,2.4,16.0,116.0,106.57,83.92
2016,10,29,9,45,0.0,80.5,2.5,16.0,80.5,71.25,54.38
2016,10,29,10,0,0.0,45.0,2.6,16.0,45.0,39.74,27.91
2016,10,29,10,15,0.0,87.0,2.6,16.0,87.0,77.06,59.08
