Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,0.0,129.0,2.6,16.0,129.0,117.31,92.24
2016,10,29,10,45,31.5,194.0,2.65,16.5,212.5,224.68,180.31
2016,10,29,11,0,63.0,259.0,2.7,17.0,296.0,325.59,260.27
2016,10,29,11,15,121.5,271.5,2.65,17.0,345.0,404.29,322.54
2016,10,29,11,30,180.0,284.0,2.6,17.0,394.0,464.06,369.21
2016,10,29,11,45,534.5,184.5,2.6,17.0,513.0,677.53,537.65
2016,10,29,12,0,889.0,85.0,2.6,17.0,632.0,838.76,654.2
2016,10,29,12,15,489.0,180.0,2.55,17.0,481.0,600.55,476.35
2016,10,29,12,30,89.0,275.0,2.5,17.0,330.0,339.68,269.4
2016,10,29,12,45,109.0,272.0,2.5,17.5,337.5,345.56,275.01
2016,10,29,13,0,129.0,269.0,2.5,18.0,345.0,359.45,285.55
2016,10,29,13,15,101.5,255.0,2.45,17.5,313.5,309.87,246.8
2016,10,29,13,30,74.0,241.0,2.4,17.0,282.0,272.61,217.56
2016,10,29,13,45,118.5,232.5,2.35,17.0,294.5,289.89,231.76
2016,10,29,14,0,163.0,224.0,2.3,17.0,307.0,294.91,235.52
2016,10,29,14,15,93.0,196.5,2.25,17.0,243.0,221.37,176.4
2016,10,29,14,30,23.0,169.0,2.2,17.0,179.0,159.05,126.39
2016,10,29,14,45,17.0,153.0,2.2,17.0,160.0,140.61,111.58
2016,10,29,15,0,11.0,137.0,2.2,17.0,141.0,123.02,97.33
2016,10,29,15,15,7.0,121.5,2.15,16.5,124.0,107.16,84.54
2016,10,29,15,30,3.0,106.0,2.1,16.0,107.0,91.9,72.14
2016,10,29,15,45,1.5,88.5,2.1,16.0,89.0,75.93,58.71
2016,10,29,16,0,0.0,71.0,2.1,16.0,71.0,60.4,45.46
2016,10,29,16,15,0.0,53.5,2.0,15.5,53.5,45.7,34.44
2016,10,29,16,30,0.0,36.0,1.9,15.0,36.0,31.25,21.21
2016,10,29,16,45,0.0,21.5,1.85,14.5,21.5,18.96,8.22
2016,10,29,17,0,0.0,7.0,1.8,14.0,7.0,6.37,0.0
2016,10,29,17,15,0.0,3.5,1.85,14.0,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,45,3.5,11.0,4.25,14.0,11.0,11.86,0.0
2016,10,30,7,0,7.0,22.0,4.3,14.0,22.0,30.16,4.44
2016,10,30,7,15,51.0,41.0,4.3,14.0,48.5,96.06,72.25
2016,10,30,7,30,95.0,60.0,4.3,14.0,75.0,149.68,121.21
2016,10,30,7,45,120.0,80.0,4.3,14.5,105.0,194.2,160.59
2016,10,30,8,0,145.0,100.0,4.3,15.0,135.0,239.73,199.96
2016,10,30,8,15,165.5,118.5,4.3,15.0,166.5,280.45,234.74
2016,10,30,8,30,186.0,137.0,4.3,15.0,198.0,321.89,269.33
2016,10,30,8,45,207.5,150.0,4.35,15.0,226.0,356.76,298.09
2016,10,30,9,0,229.0,163.0,4.4,15.0,254.0,408.8,339.92
2016,10,30,9,15,214.5,181.5,4.3,15.0,273.0,403.91,334.67
2016,10,30,9,30,200.0,200.0,4.2,15.0,292.0,413.96,341.23
2016,10,30,9,45,470.0,156.0,4.15,15.5,393.5,637.48,521.25
2016,10,30,10,0,740.0,112.0,4.1,16.0,495.0,840.15,671.04
2016,10,30,10,15,605.5,156.0,4.05,16.0,479.0,768.63,615.6
2016,10,30,10,30,471.0,200.0,4.0,16.0,463.0,687.18,551.64
2016,10,30,10,45,627.5,160.0,4.0,16.0,522.5,785.23,627.07
2016,10,30,11,0,784.0,120.0,4.0,16.0,582.0,871.69,688.93
2016,10,30,11,15,788.5,121.0,4.0,16.0,592.5,858.79,678.45
2016,10,30,11,30,793.0,122.0,4.0,16.0,603.0,847.91,670.33
2016,10,30,11,45,794.5,122.0,4.0,16.0,605.5,829.98,657.19
2016,10,30,12,0,796.0,122.0,4.0,16.0,608.0,808.83,641.84
2016,10,30,12,15,586.0,184.5,4.0,16.0,541.0,681.45,545.45
2016,10,30,12,30,376.0,247.0,4.0,16.0,474.0,552.32,443.47
2016,10,30,12,45,577.5,183.5,4.05,16.5,523.0,626.7,503.48
2016,10,30,13,0,779.0,120.0,4.1,17.0,572.0,678.16,543.42
2016,10,30,13,15,769.5,118.5,4.0,16.5,552.0,634.23,509.21
2016,10,30,13,30,760.0,117.0,3.9,16.0,532.0,588.83,473.62
2016,10,30,13,45,747.5,114.0,3.85,16.0,505.5,539.02,433.0
2016,10,30,14,0,735.0,111.0,3.8,16.0,479.0,488.57,390.89
2016,10,30,14,15,715.0,107.5,3.65,16.0,446.0,433.87,344.27
2016,10,30,14,30,695.0,104.0,3.5,16.0,413.0,379.87,297.15
2016,10,30,14,45,681.0,96.5,3.4,16.0,376.5,325.09,248.39
2016,10,30,15,0,667.0,89.0,3.3,16.0,340.0,270.99,199.42
2016,10,30,15,15,628.5,84.0,3.25,15.5,298.0,214.75,149.96
2016,10,30,15,30,590.0,79.0,3.2,15.0,256.0,162.55,105.54
2016,10,30,15,45,550.0,70.0,3.15,15.0,213.5,111.0,65.87
2016,10,30,16,0,510.0,61.0,3.1,15.0,171.0,64.28,38.7
2016,10,30,16,15,422.0,52.0,3.05,14.5,128.0,41.55,30.9
2016,10,30,16,30,334.0,43.0,3.0,14.0,85.0,35.46,24.8
2016,10,30,16,45,198.5,29.0,2.95,14.0,51.0,22.81,10.24
2016,10,30,17,0,63.0,15.0,2.9,14.0,17.0,13.64,0.0
2016,10,30,17,15,31.5,7.5,2.9,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,45,5.5,10.5,1.65,12.5,11.0,12.45,0.0
2016,10,31,7,0,11.0,21.0,1.7,13.0,22.0,31.09,0.46
2016,10,31,7,15,56.0,39.0,1.8,13.0,47.0,96.19,72.04
2016,10,31,7,30,101.0,57.0,1.9,13.0,72.0,149.02,120.73
2016,10,31,7,45,127.5,76.0,2.05,13.5,102.0,193.39,159.97
2016,10,31,8,0,154.0,95.0,2.2,14.0,132.0,238.96,199.32
2016,10,31,8,15,168.5,113.5,2.3,14.0,161.5,275.6,230.46
2016,10,31,8,30,183.0,132.0,2.4,14.0,191.0,312.48,261.06
2016,10,31,8,45,200.0,147.0,2.55,14.0,219.5,346.51,288.92
2016,10,31,9,0,217.0,162.0,2.7,14.0,248.0,397.21,329.37
2016,10,31,9,15,108.5,133.0,2.75,14.0,176.0,247.81,205.49
2016,10,31,9,30,0.0,104.0,2.8,14.0,104.0,94.48,74.39
2016,10,31,9,45,55.0,165.5,2.9,14.5,194.0,221.51,181.61
2016,10,31,10,0,110.0,227.0,3.0,15.0,284.0,345.01,281.6
2016,10,31,10,15,161.0,238.0,3.05,15.0,325.5,418.53,340.13
2016,10,31,10,30,212.0,249.0,3.1,15.0,367.0,474.48,384.33
2016,10,31,10,45,106.0,207.0,3.2,15.0,266.0,323.6,262.68
2016,10,31,11,0,0.0,165.0,3.3,15.0,165.0,152.42,120.97
2016,10,31,11,15,5.0,184.5,3.4,15.0,187.5,175.88,140.54
2016,10,31,11,30,10.0,204.0,3.5,15.0,210.0,199.19,159.56
2016,10,31,11,45,11.5,208.0,3.6,15.5,215.0,203.5,162.72
2016,10,31,12,0,13.0,212.0,3.7,16.0,220.0,207.72,165.85
2016,10,31,12,15,31.0,232.5,3.75,16.0,251.5,253.29,203.06
2016,10,31,12,30,49.0,253.0,3.8,16.0,283.0,286.05,229.61
2016,10,31,12,45,31.5,229.5,3.9,16.0,249.0,245.06,196.42
2016,10,31,13,0,14.0,206.0,4.0,16.0,215.0,198.15,158.36
2016,10,31,13,15,74.0,225.5,4.05,16.0,266.5,262.43,211.73
2016,10,31,13,30,134.0,245.0,4.1,16.0,318.0,320.36,258.68
2016,10,31,13,45,67.0,178.5,4.15,16.0,215.0,202.6,163.04
2016,10,31,14,0,0.0,112.0,4.2,16.0,112.0,99.57,77.95
2016,10,31,14,15,0.0,99.5,4.2,15.5,99.5,88.22,68.87
2016,10,31,14,30,0.0,87.0,4.2,15.0,87.0,77.0,59.72
2016,10,31,14,45,0.0,47.0,4.2,15.0,47.0,41.47,29.75
2016,10,31,15,0,0.0,7.0,4.2,15.0,7.0,6.15,0.0
2016,10,31,15,15,0.0,6.0,4.1,15.0,6.0,5.27,0.0
2016,10,31,15,30,0.0,5.0,4.0,15.0,5.0,4.39,0.0
2016,10,31,15,45,0.0,4.0,3.9,15.0,4.0,3.51,0.0
2016,10,31,16,0,0.0,3.0,3.8,15.0,3.0,2.63,0.0
2016,10,31,16,15,0.0,2.0,3.7,14.5,2.0,1.75,0.0
2016,10,31,16,30,0.0,1.0,3.6,14.0,1.0,0.88,0.0
2016,10,31,16,45,0.0,0.5,3.5,14.0,0.5,0.44,0.0
2016,10,31,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,86.5,11.0,1.95,11.5,15.5,55.49,0.0
2016,11,1,7,0,173.0,22.0,1.9,12.0,31.0,149.56,0.0
2016,11,1,7,15,300.5,33.5,1.85,12.5,69.5,263.74,203.71
2016,11,1,7,30,428.0,45.0,1.8,13.0,108.0,374.46,305.7
2016,11,1,7,45,506.5,52.0,1.8,13.5,152.5,455.73,375.58
2016,11,1,8,0,585.0,59.0,1.8,14.0,197.0,541.0,444.52
2016,11,1,8,15,634.0,64.5,1.8,14.0,242.0,605.0,494.62
2016,11,1,8,30,683.0,70.0,1.8,14.0,287.0,669.78,543.41
2016,11,1,8,45,717.5,73.5,1.85,14.0,329.0,720.03,580.14
2016,11,1,9,0,752.0,77.0,1.9,14.0,371.0,763.93,611.39
2016,11,1,9,15,775.0,80.0,1.8,14.0,408.0,801.28,635.91
2016,11,1,9,30,798.0,83.0,1.7,14.0,445.0,836.15,658.1
2016,11,1,9,45,815.0,84.5,1.65,14.5,477.0,861.0,672.13
2016,11,1,10,0,832.0,86.0,1.6,15.0,509.0,882.7,683.86
2016,11,1,10,15,843.0,88.0,1.55,15.0,534.0,896.21,691.16
2016,11,1,10,30,854.0,90.0,1.5,15.0,559.0,906.16,696.16
2016,11,1,10,45,860.5,91.0,1.45,15.5,577.0,907.12,693.87
2016,11,1,11,0,867.0,92.0,1.4,16.0,595.0,904.39,689.34
2016,11,1,11,15,870.5,92.5,1.3,16.0,605.5,894.66,680.84
2016,11,1,11,30,874.0,93.0,1.2,16.0,616.0,881.28,670.08
2016,11,1,11,45,874.5,93.5,1.2,16.5,618.0,861.75,655.61
2016,11,1,12,0,875.0,94.0,1.2,17.0,620.0,838.78,639.0
2016,11,1,12,15,872.5,93.5,1.15,17.0,614.5,808.95,618.3
2016,11,1,12,30,870.0,93.0,1.1,17.0,609.0,776.11,595.61
2016,11,1,12,45,868.0,91.0,1.1,17.0,596.5,739.09,570.6
2016,11,1,13,0,866.0,89.0,1.1,17.0,584.0,699.37,542.78
2016,11,1,13,15,857.5,88.0,1.1,17.0,563.5,654.05,509.29
2016,11,1,13,30,849.0,87.0,1.1,17.0,543.0,606.92,473.64
2016,11,1,13,45,834.0,85.5,1.1,17.0,515.0,554.15,432.8
2016,11,1,14,0,819.0,84.0,1.1,17.0,487.0,500.71,390.21
2016,11,1,14,15,801.0,82.0,1.15,16.5,453.5,445.05,345.45
2016,11,1,14,30,783.0,80.0,1.2,16.0,420.0,389.64,299.13
2016,11,1,14,45,754.5,77.5,1.3,16.0,381.0,330.78,248.36
2016,11,1,15,0,726.0,75.0,1.4,16.0,342.0,272.24,196.8
2016,11,1,15,15,689.0,70.5,1.5,16.0,299.0,213.75,145.5
2016,11,1,15,30,652.0,66.0,1.6,16.0,256.0,158.98,99.05
2016,11,1,15,45,599.5,60.0,1.7,16.0,212.0,105.47,59.08
2016,11,1,16,0,547.0,54.0,1.8,16.0,168.0,58.19,33.34
2016,11,1,16,15,459.0,45.5,1.85,15.5,124.5,36.15,25.97
2016,11,1,16,30,371.0,37.0,1.9,15.0,81.0,30.23,20.03
2016,11,1,16,45,226.5,24.5,1.95,14.5,47.5,20.26,6.4
2016,11,1,17,0,82.0,12.0,2.0,14.0,14.0,10.91,0.0
2016,11,1,17,15,41.0,6.0,1.95,13.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,107.0,9.5,1.7,10.5,15.0,64.75,0.0
2016,11,2,7,0,214.0,19.0,1.7,11.0,30.0,167.52,0.0
2016,11,2,7,15,340.0,29.5,1.75,11.0,68.5,283.76,217.54
2016,11,2,7,30,466.0,40.0,1.8,11.0,107.0,393.26,322.45
2016,11,2,7,45,538.5,47.0,1.9,11.5,151.5,470.93,390.56
2016,11,2,8,0,611.0,54.0,2.0,12.0,196.0,552.51,457.32
2016,11,2,8,15,657.5,59.0,2.0,12.5,240.5,614.44,505.52
2016,11,2,8,30,704.0,64.0,2.0,13.0,285.0,671.57,548.02
2016,11,2,8,45,736.0,67.5,2.0,13.5,327.0,720.73,582.91
2016,11,2,9,0,768.0,71.0,2.0,14.0,369.0,768.47,615.64
2016,11,2,9,15,790.0,74.0,2.0,14.5,406.0,805.09,639.44
2016,11,2,9,30,812.0,77.0,2.0,15.0,443.0,839.21,661.02
2016,11,2,9,45,834.5,77.0,2.05,15.5,475.5,867.13,678.37
2016,11,2,10,0,857.0,77.0,2.1,16.0,508.0,891.95,693.46
2016,11,2,10,15,867.0,78.0,2.05,16.0,533.0,894.41,693.27
2016,11,2,10,30,877.0,79.0,2.0,16.0,558.0,902.35,697.24
2016,11,2,10,45,882.0,80.5,1.95,16.5,575.5,902.77,694.77
2016,11,2,11,0,887.0,82.0,1.9,17.0,593.0,899.51,690.0
2016,11,2,11,15,890.5,83.0,1.85,17.0,603.5,890.61,682.86
2016,11,2,11,30,894.0,84.0,1.8,17.0,614.0,878.04,673.42
2016,11,2,11,45,893.0,84.5,1.75,17.0,616.0,857.47,658.65
2016,11,2,12,0,892.0,85.0,1.7,17.0,618.0,833.52,641.73
2016,11,2,12,15,890.0,84.5,1.6,17.0,613.0,804.38,620.77
2016,11,2,12,30,888.0,84.0,1.5,17.0,608.0,772.18,597.75
2016,11,2,12,45,885.5,82.5,1.45,17.5,595.0,735.6,571.09
2016,11,2,13,0,883.0,81.0,1.4,18.0,582.0,696.31,542.14
2016,11,2,13,15,875.5,80.0,1.3,18.0,562.0,651.84,508.1
2016,11,2,13,30,868.0,79.0,1.2,18.0,542.0,605.43,471.98
2016,11,2,13,45,855.0,78.0,1.15,18.0,514.5,556.28,433.27
2016,11,2,14,0,842.0,77.0,1.1,18.0,487.0,503.53,390.83
2016,11,2,14,15,825.0,74.5,1.05,17.5,453.5,446.82,344.83
2016,11,2,14,30,808.0,72.0,1.0,17.0,420.0,390.22,297.33
2016,11,2,14,45,782.5,69.5,0.95,17.0,381.5,331.2,246.15
2016,11,2,15,0,757.0,67.0,0.9,17.0,343.0,273.83,195.42
2016,11,2,15,15,722.5,63.0,0.85,16.5,300.0,215.08,144.29
2016,11,2,15,30,688.0,59.0,0.8,16.0,257.0,159.72,97.69
2016,11,2,15,45,634.0,54.0,0.8,16.0,212.0,102.69,55.35
2016,11,2,16,0,580.0,49.0,0.8,16.0,167.0,54.27,29.76
2016,11,2,16,15,495.5,41.0,0.9,15.5,123.5,32.42,22.7
2016,11,2,16,30,411.0,33.0,1.0,15.0,80.0,26.76,16.99
2016,11,2,16,45,261.5,21.5,1.1,14.5,46.0,17.6,3.59
2016,11,2,17,0,112.0,10.0,1.2,14.0,12.0,9.1,0.0
2016,11,2,17,15,56.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,13.5,1.4,11.0,13.5,12.28,0.0
2016,11,3,7,0,0.0,27.0,1.4,11.0,27.0,36.78,0.0
2016,11,3,7,15,230.5,32.5,1.4,11.5,65.0,219.26,164.79
2016,11,3,7,30,461.0,38.0,1.4,12.0,103.0,386.74,314.82
2016,11,3,7,45,534.0,45.5,1.45,12.5,147.0,464.85,382.32
2016,11,3,8,0,607.0,53.0,1.5,13.0,191.0,547.06,448.82
2016,11,3,8,15,654.0,57.5,1.4,13.5,235.0,608.4,495.31
2016,11,3,8,30,701.0,62.0,1.3,14.0,279.0,665.21,536.06
2016,11,3,8,45,733.5,65.5,1.25,14.5,320.5,714.54,569.87
2016,11,3,9,0,766.0,69.0,1.2,15.0,362.0,762.53,601.43
2016,11,3,9,15,788.0,72.0,1.1,15.5,399.0,799.03,623.15
2016,11,3,9,30,810.0,75.0,1.0,16.0,436.0,833.05,642.47
2016,11,3,9,45,732.0,97.0,0.95,16.5,441.0,803.97,618.82
2016,11,3,10,0,654.0,119.0,0.9,17.0,446.0,764.57,588.98
2016,11,3,10,15,761.5,99.5,0.75,17.0,498.0,832.56,632.83
2016,11,3,10,30,869.0,80.0,0.6,17.0,550.0,894.43,669.42
2016,11,3,10,45,761.5,112.5,0.5,17.5,534.5,845.0,631.82
2016,11,3,11,0,654.0,145.0,0.4,18.0,519.0,778.27,584.45
2016,11,3,11,15,773.0,114.0,0.35,18.0,563.0,830.33,618.84
2016,11,3,11,30,892.0,83.0,0.3,18.0,607.0,873.2,644.84
2016,11,3,11,45,892.0,83.0,0.25,18.5,609.5,852.97,628.66
2016,11,3,12,0,892.0,83.0,0.2,19.0,612.0,829.34,611.5
2016,11,3,12,15,890.0,83.0,0.25,19.0,607.0,800.85,594.1
2016,11,3,12,30,888.0,83.0,0.3,19.0,602.0,769.29,574.64
2016,11,3,12,45,882.5,82.5,0.35,19.5,589.0,731.73,549.95
2016,11,3,13,0,877.0,82.0,0.4,20.0,576.0,691.67,522.9
2016,11,3,13,15,869.0,81.0,0.45,20.0,556.0,647.19,491.77
2016,11,3,13,30,861.0,80.0,0.5,20.0,536.0,603.54,460.17
2016,11,3,13,45,758.5,96.5,0.55,20.0,483.0,521.63,399.65
2016,11,3,14,0,656.0,113.0,0.6,20.0,430.0,446.9,343.18
2016,11,3,14,15,597.0,118.5,0.6,20.0,392.0,388.18,297.01
2016,11,3,14,30,538.0,124.0,0.6,20.0,354.0,330.82,250.93
2016,11,3,14,45,554.0,108.0,0.65,20.0,325.5,290.33,215.96
2016,11,3,15,0,570.0,92.0,0.7,20.0,297.0,244.06,175.14
2016,11,3,15,15,533.0,86.5,0.65,19.5,259.5,193.85,132.71
2016,11,3,15,30,496.0,81.0,0.6,19.0,222.0,147.62,94.93
2016,11,3,15,45,452.0,71.5,0.6,18.5,182.5,101.44,61.02
2016,11,3,16,0,408.0,62.0,0.6,18.0,143.0,58.77,36.48
2016,11,3,16,15,346.0,49.0,0.65,17.5,105.0,37.72,27.03
2016,11,3,16,30,284.0,36.0,0.7,17.0,67.0,29.46,18.94
2016,11,3,16,45,142.0,18.0,0.75,17.0,33.5,14.12,0.45
2016,11,3,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,6,45,90.0,8.5,1.8,11.5,12.5,54.67,0.0
2016,11,4,7,0,180.0,17.0,1.8,12.0,25.0,142.74,0.0
2016,11,4,7,15,311.0,28.5,1.8,12.5,62.5,263.85,193.97
2016,11,4,7,30,442.0,40.0,1.8,13.0,100.0,375.7,304.62
2016,11,4,7,45,519.0,47.5,1.8,13.5,144.0,455.99,374.66
2016,11,4,8,0,596.0,55.0,1.8,14.0,188.0,540.48,443.4
2016,11,4,8,15,644.5,60.0,1.7,14.0,232.5,603.28,492.42
2016,11,4,8,30,693.0,65.0,1.6,14.0,277.0,666.81,539.76
2016,11,4,8,45,726.0,69.0,1.5,14.5,318.5,711.04,569.77
2016,11,4,9,0,759.0,73.0,1.4,15.0,360.0,759.89,601.94
2016,11,4,9,15,782.0,76.0,1.25,15.5,397.5,797.13,623.95
2016,11,4,9,30,805.0,79.0,1.1,16.0,435.0,831.9,643.36
2016,11,4,9,45,821.5,81.0,1.0,16.5,466.5,856.86,656.08
2016,11,4,10,0,838.0,83.0,0.9,17.0,498.0,878.66,666.41
2016,11,4,10,15,849.0,85.0,0.8,17.5,523.5,892.14,670.96
2016,11,4,10,30,860.0,87.0,0.7,18.0,549.0,902.05,673.19
2016,11,4,10,45,867.5,88.0,0.65,18.5,567.0,903.9,671.18
2016,11,4,11,0,875.0,89.0,0.6,19.0,585.0,902.02,667.02
2016,11,4,11,15,879.0,89.5,0.5,19.0,595.5,892.71,658.46
2016,11,4,11,30,883.0,90.0,0.4,19.0,606.0,879.71,647.8
2016,11,4,11,45,884.0,90.5,0.35,19.5,608.5,860.55,633.19
2016,11,4,12,0,885.0,91.0,0.3,20.0,611.0,837.91,616.61
2016,11,4,12,15,883.0,90.5,0.3,20.0,606.0,808.37,597.73
2016,11,4,12,30,881.0,90.0,0.3,20.0,601.0,775.77,576.86
2016,11,4,12,45,880.0,88.0,0.35,20.0,589.0,739.28,554.09
2016,11,4,13,0,879.0,86.0,0.4,20.0,577.0,699.99,528.31
2016,11,4,13,15,870.5,84.5,0.45,20.0,556.5,653.86,496.14
2016,11,4,13,30,862.0,83.0,0.5,20.0,536.0,605.9,461.69
2016,11,4,13,45,850.0,81.5,0.55,20.0,508.5,554.47,423.49
2016,11,4,14,0,838.0,80.0,0.6,20.0,481.0,502.04,383.12
2016,11,4,14,15,820.0,77.5,0.6,20.0,447.5,445.24,337.64
2016,11,4,14,30,802.0,75.0,0.6,20.0,414.0,388.65,290.81
2016,11,4,14,45,777.5,72.0,0.65,20.0,375.5,329.95,241.27
2016,11,4,15,0,753.0,69.0,0.7,20.0,337.0,272.82,191.84
2016,11,4,15,15,716.5,64.5,0.7,19.5,294.0,213.6,141.3
2016,11,4,15,30,680.0,60.0,0.7,19.0,251.0,158.03,95.41
2016,11,4,15,45,625.0,54.5,0.75,19.0,206.0,101.15,53.95
2016,11,4,16,0,570.0,49.0,0.8,19.0,161.0,53.04,29.11
2016,11,4,16,15,480.5,41.0,0.85,18.5,118.0,32.65,22.5
2016,11,4,16,30,391.0,33.0,0.9,18.0,75.0,27.01,16.66
2016,11,4,16,45,195.5,16.5,0.95,17.5,37.5,13.16,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,11.5,0.8,12.5,11.5,10.46,0.0
2016,11,5,7,0,0.0,23.0,0.8,13.0,23.0,20.92,0.0
2016,11,5,7,15,212.5,30.5,0.75,13.0,59.0,205.14,145.78
2016,11,5,7,30,425.0,38.0,0.7,13.0,95.0,361.52,290.01
2016,11,5,7,45,497.5,46.0,0.7,13.5,137.5,438.22,355.56
2016,11,5,8,0,570.0,54.0,0.7,14.0,180.0,519.04,420.18
2016,11,5,8,15,618.0,59.5,0.7,14.0,223.0,581.09,468.01
2016,11,5,8,30,666.0,65.0,0.7,14.0,266.0,643.97,514.49
2016,11,5,8,45,699.0,69.0,0.75,14.5,306.5,692.75,548.62
2016,11,5,9,0,732.0,73.0,0.8,15.0,347.0,735.4,577.44
2016,11,5,9,15,640.5,100.0,0.7,15.0,357.0,709.19,555.86
2016,11,5,9,30,549.0,127.0,0.6,15.0,367.0,662.27,520.28
2016,11,5,9,45,385.5,170.0,0.55,15.5,345.0,573.65,451.4
2016,11,5,10,0,222.0,213.0,0.5,16.0,323.0,445.97,352.4
2016,11,5,10,15,294.0,212.5,0.5,16.0,365.5,524.19,412.56
2016,11,5,10,30,366.0,212.0,0.5,16.0,408.0,584.48,456.36
2016,11,5,10,45,222.0,230.5,0.5,16.5,350.5,456.02,357.29
2016,11,5,11,0,78.0,249.0,0.5,17.0,293.0,329.54,258.36
2016,11,5,11,15,202.0,247.5,0.55,17.0,364.5,447.44,351.64
2016,11,5,11,30,326.0,246.0,0.6,17.0,436.0,560.46,435.72
2016,11,5,11,45,273.0,256.0,0.7,17.5,415.5,517.11,401.5
2016,11,5,12,0,220.0,266.0,0.8,18.0,395.0,460.95,359.37
2016,11,5,12,15,193.5,265.5,0.8,18.0,378.5,430.23,336.27
2016,11,5,12,30,167.0,265.0,0.8,18.0,362.0,400.45,313.5
2016,11,5,12,45,227.0,252.5,0.85,18.0,380.5,420.7,330.34
2016,11,5,13,0,287.0,240.0,0.9,18.0,399.0,446.34,350.25
2016,11,5,13,15,554.0,161.5,0.9,17.5,455.0,528.76,415.17
2016,11,5,13,30,821.0,83.0,0.9,17.0,511.0,580.43,454.12
2016,11,5,13,45,535.5,142.0,0.95,17.0,415.5,440.66,346.39
2016,11,5,14,0,250.0,201.0,1.0,17.0,320.0,321.01,253.44
2016,11,5,14,15,244.5,188.0,1.0,17.0,297.5,289.37,228.32
2016,11,5,14,30,239.0,175.0,1.0,17.0,275.0,258.09,202.43
2016,11,5,14,45,153.5,158.5,1.0,17.0,221.0,194.98,152.25
2016,11,5,15,0,68.0,142.0,1.0,17.0,167.0,143.82,112.33
2016,11,5,15,15,62.0,125.0,0.95,16.5,145.0,121.85,94.34
2016,11,5,15,30,56.0,108.0,0.9,16.0,123.0,100.82,77.03
2016,11,5,15,45,46.0,89.5,0.9,16.0,100.5,79.26,59.5
2016,11,5,16,0,36.0,71.0,0.9,16.0,78.0,59.33,43.69
2016,11,5,16,15,20.5,52.5,0.85,15.5,56.5,43.39,32.05
2016,11,5,16,30,5.0,34.0,0.8,15.0,35.0,29.09,18.44
2016,11,5,16,45,2.5,17.0,0.8,15.0,17.5,14.97,0.0
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.15,14.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.1,14.0,10.0,9.1,0.0
2016,11,6,7,15,0.0,26.5,1.05,14.0,26.5,26.97,13.52
2016,11,6,7,30,0.0,43.0,1.0,14.0,43.0,45.12,31.63
2016,11,6,7,45,10.0,61.0,1.0,14.0,63.0,70.99,54.48
2016,11,6,8,0,20.0,79.0,1.0,14.0,83.0,106.52,85.25
2016,11,6,8,15,26.5,96.5,0.95,14.0,103.5,130.79,106.14
2016,11,6,8,30,33.0,114.0,0.9,14.0,124.0,155.23,126.79
2016,11,6,8,45,38.0,130.0,0.9,14.0,143.0,176.46,144.4
2016,11,6,9,0,43.0,146.0,0.9,14.0,162.0,197.86,161.85
2016,11,6,9,15,45.0,161.0,0.85,14.0,179.0,215.4,175.73
2016,11,6,9,30,47.0,176.0,0.8,14.0,196.0,232.9,189.38
2016,11,6,9,45,274.5,167.0,0.8,14.5,299.5,452.95,367.87
2016,11,6,10,0,502.0,158.0,0.8,15.0,403.0,663.14,524.25
2016,11,6,10,15,496.5,169.5,0.8,15.0,421.5,671.09,526.05
2016,11,6,10,30,491.0,181.0,0.8,15.0,440.0,676.59,528.67
2016,11,6,10,45,454.5,197.5,0.8,15.5,444.0,657.72,512.42
2016,11,6,11,0,418.0,214.0,0.8,16.0,448.0,636.77,495.08
2016,11,6,11,15,646.0,147.0,0.8,16.0,516.0,758.01,584.46
2016,11,6,11,30,874.0,80.0,0.8,16.0,584.0,848.64,644.51
2016,11,6,11,45,579.0,167.5,0.85,16.0,502.0,693.61,535.81
2016,11,6,12,0,284.0,255.0,0.9,16.0,420.0,513.99,401.77
2016,11,6,12,15,330.0,243.0,0.85,16.0,433.0,524.59,411.76
2016,11,6,12,30,376.0,231.0,0.8,16.0,446.0,531.61,417.07
2016,11,6,12,45,375.0,225.5,0.75,16.5,436.0,508.14,398.22
2016,11,6,13,0,374.0,220.0,0.7,17.0,426.0,483.64,378.8
2016,11,6,13,15,294.0,224.0,0.7,17.0,382.5,418.16,328.61
2016,11,6,13,30,214.0,228.0,0.7,17.0,339.0,350.4,276.41
2016,11,6,13,45,255.0,210.5,0.7,17.0,335.5,349.08,275.63
2016,11,6,14,0,296.0,193.0,0.7,17.0,332.0,335.56,264.39
2016,11,6,14,15,182.5,182.5,0.65,16.5,266.5,252.06,198.88
2016,11,6,14,30,69.0,172.0,0.6,16.0,201.0,182.66,144.6
2016,11,6,14,45,65.0,156.5,0.55,16.0,182.0,161.56,127.51
2016,11,6,15,0,61.0,141.0,0.5,16.0,163.0,141.07,110.53
2016,11,6,15,15,56.5,123.5,0.45,15.5,141.5,119.42,92.7
2016,11,6,15,30,52.0,106.0,0.4,15.0,120.0,98.56,75.48
2016,11,6,15,45,44.0,87.5,0.4,15.0,98.0,77.47,58.24
2016,11,6,16,0,36.0,69.0,0.4,15.0,76.0,57.78,42.54
2016,11,6,16,15,20.5,51.0,0.45,14.5,55.0,42.24,31.14
2016,11,6,16,30,5.0,33.0,0.5,14.0,34.0,28.25,17.63
2016,11,6,16,45,2.5,16.5,0.55,14.0,17.0,14.52,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,2.0,13.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,2.0,13.0,12.0,10.91,0.0
2016,11,7,7,15,42.5,28.0,2.05,13.5,33.5,70.48,42.91
2016,11,7,7,30,85.0,44.0,2.1,14.0,55.0,120.39,94.66
2016,11,7,7,45,106.5,62.5,2.15,14.5,81.5,160.64,130.9
2016,11,7,8,0,128.0,81.0,2.2,15.0,108.0,201.36,166.42
2016,11,7,8,15,141.0,99.0,2.15,15.0,135.5,235.51,195.78
2016,11,7,8,30,154.0,117.0,2.1,15.0,163.0,269.82,224.51
2016,11,7,8,45,160.5,135.0,2.05,15.5,188.5,298.87,247.62
2016,11,7,9,0,167.0,153.0,2.0,16.0,214.0,327.5,269.79
2016,11,7,9,15,172.0,168.5,1.95,16.5,237.0,350.89,287.27
2016,11,7,9,30,177.0,184.0,1.9,17.0,260.0,373.76,304.0
2016,11,7,9,45,246.5,189.5,1.85,17.5,304.0,456.94,368.69
2016,11,7,10,0,316.0,195.0,1.8,18.0,348.0,523.94,419.09
2016,11,7,10,15,399.0,188.0,1.75,18.0,391.0,604.54,479.29
2016,11,7,10,30,482.0,181.0,1.7,18.0,434.0,667.58,525.37
2016,11,7,10,45,430.5,201.0,1.7,18.5,432.5,639.48,501.29
2016,11,7,11,0,379.0,221.0,1.7,19.0,431.0,593.91,465.71
2016,11,7,11,15,384.0,224.5,1.65,19.0,440.5,594.07,465.43
2016,11,7,11,30,389.0,228.0,1.6,19.0,450.0,592.48,463.53
2016,11,7,11,45,587.5,167.5,1.6,19.0,505.0,699.48,544.54
2016,11,7,12,0,786.0,107.0,1.6,19.0,560.0,771.21,595.25
2016,11,7,12,15,618.0,159.0,1.55,19.0,513.0,676.22,525.33
2016,11,7,12,30,450.0,211.0,1.5,19.0,466.0,576.97,450.28
2016,11,7,12,45,446.5,206.0,1.5,19.5,455.0,549.15,429.43
2016,11,7,13,0,443.0,201.0,1.5,20.0,444.0,520.13,406.87
2016,11,7,13,15,343.5,212.0,1.45,20.0,396.0,436.67,342.79
2016,11,7,13,30,244.0,223.0,1.4,20.0,348.0,370.86,291.44
2016,11,7,13,45,271.5,206.5,1.35,20.0,339.0,353.82,278.25
2016,11,7,14,0,299.0,190.0,1.3,20.0,330.0,333.9,261.93
2016,11,7,14,15,316.5,173.0,1.25,19.5,311.5,306.11,239.32
2016,11,7,14,30,334.0,156.0,1.2,19.0,293.0,276.26,214.22
2016,11,7,14,45,322.5,142.5,1.2,19.0,265.0,238.12,181.94
2016,11,7,15,0,311.0,129.0,1.2,19.0,237.0,201.05,150.15
2016,11,7,15,15,295.0,114.0,1.15,18.5,205.5,162.95,117.9
2016,11,7,15,30,279.0,99.0,1.1,18.0,174.0,126.73,87.91
2016,11,7,15,45,251.5,83.0,1.1,18.0,141.5,90.71,60.42
2016,11,7,16,0,224.0,67.0,1.1,18.0,109.0,58.26,39.52
2016,11,7,16,15,178.5,50.5,1.1,17.5,78.0,39.9,28.65
2016,11,7,16,30,133.0,34.0,1.1,17.0,47.0,27.31,16.33
2016,11,7,16,45,66.5,17.0,1.15,17.0,23.5,14.0,0.0
2016,11,7,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.0,1.6,13.0,8.0,0.0,0.0
2016,11,8,7,0,0.0,16.0,1.6,13.0,16.0,14.55,0.0
2016,11,8,7,15,175.5,27.5,1.55,13.5,49.0,172.93,106.52
2016,11,8,7,30,351.0,39.0,1.5,14.0,82.0,311.78,248.97
2016,11,8,7,45,432.0,48.0,1.5,14.5,123.0,392.5,320.4
2016,11,8,8,0,513.0,57.0,1.5,15.0,164.0,477.94,391.43
2016,11,8,8,15,566.0,63.0,1.4,15.5,206.5,542.45,441.67
2016,11,8,8,30,619.0,69.0,1.3,16.0,249.0,608.11,490.26
2016,11,8,8,45,654.0,74.0,1.25,16.5,289.0,658.45,525.66
2016,11,8,9,0,689.0,79.0,1.2,17.0,329.0,707.93,559.11
2016,11,8,9,15,594.5,105.5,1.15,17.0,337.0,671.97,531.2
2016,11,8,9,30,500.0,132.0,1.1,17.0,345.0,622.7,494.16
2016,11,8,9,45,489.0,146.0,1.05,17.5,367.5,633.78,499.99
2016,11,8,10,0,478.0,160.0,1.0,18.0,390.0,642.23,503.16
2016,11,8,10,15,658.0,121.5,0.95,18.0,454.5,764.07,589.14
2016,11,8,10,30,838.0,83.0,0.9,18.0,519.0,869.82,658.11
2016,11,8,10,45,833.5,88.0,0.9,18.5,534.5,866.16,652.16
2016,11,8,11,0,829.0,93.0,0.9,19.0,550.0,858.96,645.54
2016,11,8,11,15,833.5,94.0,0.85,19.0,560.5,851.33,639.23
2016,11,8,11,30,838.0,95.0,0.8,19.0,571.0,840.19,630.72
2016,11,8,11,45,828.5,99.0,0.8,19.5,571.5,817.42,614.28
2016,11,8,12,0,819.0,103.0,0.8,20.0,572.0,791.72,596.12
2016,11,8,12,15,817.5,102.5,0.75,20.0,567.0,764.5,577.37
2016,11,8,12,30,816.0,102.0,0.7,20.0,562.0,734.42,556.69
2016,11,8,12,45,832.0,94.0,0.7,20.5,554.0,705.78,536.71
2016,11,8,13,0,848.0,86.0,0.7,21.0,546.0,673.29,512.71
2016,11,8,13,15,840.0,84.5,0.65,21.0,526.5,629.09,479.97
2016,11,8,13,30,832.0,83.0,0.6,21.0,507.0,583.11,445.33
2016,11,8,13,45,807.0,85.0,0.6,21.0,478.5,530.17,405.16
2016,11,8,14,0,782.0,87.0,0.6,21.0,450.0,477.42,364.0
