Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,15,763.5,84.0,0.6,20.5,417.5,423.08,321.02
2016,11,8,14,30,745.0,81.0,0.6,20.0,385.0,369.14,276.77
2016,11,8,14,45,711.5,79.0,0.65,20.0,346.5,310.82,227.79
2016,11,8,15,0,678.0,77.0,0.7,20.0,308.0,255.95,180.67
2016,11,8,15,15,638.5,71.5,0.9,19.5,267.0,199.54,133.1
2016,11,8,15,30,599.0,66.0,1.1,19.0,226.0,147.21,90.28
2016,11,8,15,45,539.5,59.0,1.3,19.0,183.0,96.2,53.58
2016,11,8,16,0,480.0,52.0,1.5,19.0,140.0,52.31,30.74
2016,11,8,16,15,388.5,41.5,1.55,18.0,99.5,33.42,22.99
2016,11,8,16,30,297.0,31.0,1.6,17.0,59.0,25.52,14.62
2016,11,8,16,45,148.5,15.5,1.7,16.5,29.5,12.52,0.0
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,6.0,1.4,13.0,7.5,0.0,0.0
2016,11,9,7,0,118.0,12.0,1.3,13.0,15.0,76.55,0.0
2016,11,9,7,15,252.5,24.0,1.25,13.5,48.5,213.13,121.72
2016,11,9,7,30,387.0,36.0,1.2,14.0,82.0,331.27,262.41
2016,11,9,7,45,465.5,44.5,1.2,14.5,123.5,410.47,333.18
2016,11,9,8,0,544.0,53.0,1.2,15.0,165.0,494.33,402.24
2016,11,9,8,15,515.0,69.0,1.15,15.0,194.5,509.86,415.71
2016,11,9,8,30,486.0,85.0,1.1,15.0,224.0,516.69,421.57
2016,11,9,8,45,525.5,89.0,1.05,15.5,260.0,571.19,461.91
2016,11,9,9,0,565.0,93.0,1.0,16.0,296.0,620.58,496.43
2016,11,9,9,15,567.0,104.5,0.95,16.5,326.0,645.98,512.33
2016,11,9,9,30,569.0,116.0,0.9,17.0,356.0,668.82,526.17
2016,11,9,9,45,521.5,138.0,0.85,17.5,370.5,651.5,510.97
2016,11,9,10,0,474.0,160.0,0.8,18.0,385.0,637.76,497.69
2016,11,9,10,15,657.0,122.0,0.8,18.0,451.5,762.33,586.12
2016,11,9,10,30,840.0,84.0,0.8,18.0,518.0,871.04,657.43
2016,11,9,10,45,845.0,86.0,0.8,18.5,535.0,872.09,654.54
2016,11,9,11,0,850.0,88.0,0.8,19.0,552.0,869.54,650.97
2016,11,9,11,15,854.0,88.5,0.8,19.0,562.5,860.7,644.65
2016,11,9,11,30,858.0,89.0,0.8,19.0,573.0,848.3,636.19
2016,11,9,11,45,857.0,90.0,0.8,19.5,575.0,828.83,622.0
2016,11,9,12,0,856.0,91.0,0.8,20.0,577.0,806.08,605.82
2016,11,9,12,15,854.0,90.5,0.75,20.0,572.0,777.66,586.27
2016,11,9,12,30,852.0,90.0,0.7,20.0,567.0,746.29,564.8
2016,11,9,12,45,853.5,87.0,0.7,20.5,555.5,711.78,540.85
2016,11,9,13,0,855.0,84.0,0.7,21.0,544.0,674.41,513.57
2016,11,9,13,15,846.0,82.5,0.7,21.0,524.0,629.41,480.88
2016,11,9,13,30,837.0,81.0,0.7,21.0,504.0,582.71,446.15
2016,11,9,13,45,822.5,79.5,0.7,21.0,477.0,531.61,407.2
2016,11,9,14,0,808.0,78.0,0.7,21.0,450.0,479.83,366.52
2016,11,9,14,15,789.5,76.0,0.65,21.0,417.5,425.4,322.24
2016,11,9,14,30,771.0,74.0,0.6,21.0,385.0,371.28,276.92
2016,11,9,14,45,744.0,70.5,0.6,21.0,347.0,313.55,228.05
2016,11,9,15,0,717.0,67.0,0.6,21.0,309.0,257.71,179.84
2016,11,9,15,15,678.5,62.5,0.55,20.5,268.0,198.93,130.05
2016,11,9,15,30,640.0,58.0,0.5,20.0,227.0,145.52,86.43
2016,11,9,15,45,582.0,52.0,0.45,20.0,184.0,93.25,49.23
2016,11,9,16,0,524.0,46.0,0.4,20.0,141.0,47.8,26.38
2016,11,9,16,15,430.0,37.5,0.45,19.5,100.0,30.02,19.92
2016,11,9,16,30,336.0,29.0,0.5,19.0,59.0,23.83,12.88
2016,11,9,16,45,168.0,14.5,0.55,18.5,29.5,11.7,0.0
2016,11,9,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.05,14.0,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.0,14.0,13.0,11.82,0.0
2016,11,10,7,15,186.0,24.0,1.0,14.0,45.5,170.15,85.66
2016,11,10,7,30,372.0,35.0,1.0,14.0,78.0,319.76,251.88
2016,11,10,7,45,455.0,43.5,1.05,14.5,119.0,401.14,324.85
2016,11,10,8,0,538.0,52.0,1.1,15.0,160.0,487.61,396.29
2016,11,10,8,15,590.5,57.5,1.05,15.5,202.5,551.39,445.76
2016,11,10,8,30,643.0,63.0,1.0,16.0,245.0,616.32,493.67
2016,11,10,8,45,346.0,102.0,0.95,16.5,202.0,435.95,353.76
2016,11,10,9,0,49.0,141.0,0.9,17.0,159.0,198.23,159.48
2016,11,10,9,15,367.5,113.5,0.8,17.0,266.0,479.11,388.96
2016,11,10,9,30,686.0,86.0,0.7,17.0,373.0,732.11,571.08
2016,11,10,9,45,537.0,131.0,0.65,17.5,366.0,655.29,510.63
2016,11,10,10,0,388.0,176.0,0.6,18.0,359.0,562.42,439.83
2016,11,10,10,15,611.0,129.0,0.55,18.5,434.0,728.19,559.0
2016,11,10,10,30,834.0,82.0,0.5,19.0,509.0,861.41,643.78
2016,11,10,10,45,840.0,83.5,0.5,19.5,526.0,862.79,640.63
2016,11,10,11,0,846.0,85.0,0.5,20.0,543.0,860.61,637.35
2016,11,10,11,15,849.5,85.5,0.45,20.0,553.5,851.46,629.95
2016,11,10,11,30,853.0,86.0,0.4,20.0,564.0,838.8,620.51
2016,11,10,11,45,852.0,87.0,0.35,20.5,566.0,819.54,605.8
2016,11,10,12,0,851.0,88.0,0.3,21.0,568.0,797.03,589.23
2016,11,10,12,15,848.5,87.5,0.3,21.0,562.5,768.47,570.77
2016,11,10,12,30,846.0,87.0,0.3,21.0,557.0,737.03,550.4
2016,11,10,12,45,843.0,85.5,0.3,21.5,545.0,701.35,526.08
2016,11,10,13,0,840.0,84.0,0.3,22.0,533.0,663.15,498.58
2016,11,10,13,15,831.0,83.0,0.3,22.0,513.5,619.4,467.3
2016,11,10,13,30,822.0,82.0,0.3,22.0,494.0,573.98,434.02
2016,11,10,13,45,808.5,80.0,0.35,22.0,467.5,523.67,396.76
2016,11,10,14,0,795.0,78.0,0.4,22.0,441.0,472.63,357.64
2016,11,10,14,15,776.5,75.5,0.4,22.0,408.5,418.47,314.41
2016,11,10,14,30,758.0,73.0,0.4,22.0,376.0,364.65,270.05
2016,11,10,14,45,731.5,69.5,0.4,22.0,339.0,307.92,222.38
2016,11,10,15,0,705.0,66.0,0.4,22.0,302.0,253.04,175.34
2016,11,10,15,15,666.5,62.0,0.4,21.5,261.0,195.59,127.09
2016,11,10,15,30,628.0,58.0,0.4,21.0,220.0,143.45,84.84
2016,11,10,15,45,569.5,52.0,0.4,20.5,178.0,91.97,48.58
2016,11,10,16,0,511.0,46.0,0.4,20.0,136.0,47.35,26.33
2016,11,10,16,15,416.5,37.0,0.4,19.5,96.0,29.65,19.56
2016,11,10,16,30,322.0,28.0,0.4,19.0,56.0,22.98,11.92
2016,11,10,16,45,161.0,14.0,0.45,19.0,28.0,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,0.9,13.5,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,0.9,14.0,8.0,7.28,0.0
2016,11,11,7,15,67.0,23.5,1.0,14.0,31.0,85.55,33.59
2016,11,11,7,30,134.0,39.0,1.1,14.0,54.0,157.81,122.8
2016,11,11,7,45,168.0,56.5,1.2,14.5,84.0,207.33,168.6
2016,11,11,8,0,202.0,74.0,1.3,15.0,114.0,258.34,212.91
2016,11,11,8,15,224.5,90.5,1.3,15.0,145.0,300.6,248.95
2016,11,11,8,30,247.0,107.0,1.3,15.0,176.0,343.42,284.36
2016,11,11,8,45,268.5,120.0,1.35,15.5,205.5,380.69,313.99
2016,11,11,9,0,290.0,133.0,1.4,16.0,235.0,418.17,342.96
2016,11,11,9,15,265.5,151.5,1.3,16.0,252.5,423.93,345.57
2016,11,11,9,30,241.0,170.0,1.2,16.0,270.0,427.44,346.4
2016,11,11,9,45,206.0,187.0,1.2,16.5,277.0,401.05,323.94
2016,11,11,10,0,171.0,204.0,1.2,17.0,284.0,389.61,312.93
2016,11,11,10,15,191.0,214.5,1.15,17.0,308.0,417.19,333.89
2016,11,11,10,30,211.0,225.0,1.1,17.0,332.0,444.07,353.75
2016,11,11,10,45,203.0,234.0,1.05,17.5,340.0,443.45,351.34
2016,11,11,11,0,195.0,243.0,1.0,18.0,348.0,442.1,348.63
2016,11,11,11,15,211.0,246.5,0.95,18.0,362.0,454.03,357.3
2016,11,11,11,30,227.0,250.0,0.9,18.0,376.0,464.75,364.88
2016,11,11,11,45,118.0,220.5,0.85,18.0,286.0,333.51,263.06
2016,11,11,12,0,9.0,191.0,0.8,18.0,196.0,184.94,144.85
2016,11,11,12,15,32.0,213.0,0.8,18.0,230.5,235.53,186.1
2016,11,11,12,30,55.0,235.0,0.8,18.0,265.0,273.79,216.23
2016,11,11,12,45,76.5,236.0,0.8,18.5,277.0,286.24,225.73
2016,11,11,13,0,98.0,237.0,0.8,19.0,289.0,296.87,233.8
2016,11,11,13,15,128.0,229.5,0.8,18.5,295.0,310.58,245.13
2016,11,11,13,30,158.0,222.0,0.8,18.0,301.0,311.77,246.58
2016,11,11,13,45,134.5,209.5,0.8,18.0,274.0,276.56,218.73
2016,11,11,14,0,111.0,197.0,0.8,18.0,247.0,243.59,192.66
2016,11,11,14,15,55.5,157.5,0.8,18.0,182.5,168.82,133.2
2016,11,11,14,30,0.0,118.0,0.8,18.0,118.0,104.89,81.93
2016,11,11,14,45,0.0,106.5,0.8,18.0,106.5,94.27,73.46
2016,11,11,15,0,0.0,95.0,0.8,18.0,95.0,83.75,64.84
2016,11,11,15,15,0.0,82.0,0.8,17.5,82.0,72.03,55.22
2016,11,11,15,30,0.0,69.0,0.8,17.0,69.0,60.43,45.53
2016,11,11,15,45,0.0,55.5,0.8,17.0,55.5,48.56,35.36
2016,11,11,16,0,0.0,42.0,0.8,17.0,42.0,36.87,25.22
2016,11,11,16,15,0.0,29.5,0.8,16.5,29.5,26.01,16.67
2016,11,11,16,30,0.0,17.0,0.8,16.0,17.0,14.96,5.67
2016,11,11,16,45,0.0,8.5,0.85,15.5,8.5,7.73,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,7,15,0.0,14.5,1.1,14.0,14.5,12.76,0.0
2016,11,12,7,30,0.0,29.0,1.1,14.0,29.0,27.03,16.06
2016,11,12,7,45,0.0,45.5,1.1,14.5,45.5,44.99,32.0
2016,11,12,8,0,0.0,62.0,1.1,15.0,62.0,62.11,46.87
2016,11,12,8,15,0.5,79.0,1.05,15.5,79.5,79.85,62.07
2016,11,12,8,30,1.0,96.0,1.0,16.0,97.0,97.37,76.82
2016,11,12,8,45,6.0,110.5,1.0,16.5,113.0,115.22,91.73
2016,11,12,9,0,11.0,125.0,1.0,17.0,129.0,133.36,106.62
2016,11,12,9,15,76.5,150.0,1.0,17.0,181.0,230.27,187.61
2016,11,12,9,30,142.0,175.0,1.0,17.0,233.0,332.47,269.61
2016,11,12,9,45,233.5,179.5,1.0,17.5,283.5,431.99,347.0
2016,11,12,10,0,325.0,184.0,1.0,18.0,334.0,516.22,410.3
2016,11,12,10,15,317.5,196.5,1.1,18.0,349.5,522.98,414.1
2016,11,12,10,30,310.0,209.0,1.2,18.0,365.0,528.2,417.48
2016,11,12,10,45,587.0,142.5,1.3,18.0,451.5,712.3,557.09
2016,11,12,11,0,864.0,76.0,1.4,18.0,538.0,853.45,654.23
2016,11,12,11,15,868.0,76.5,1.5,18.0,548.0,845.02,647.48
2016,11,12,11,30,872.0,77.0,1.6,18.0,558.0,833.07,640.16
2016,11,12,11,45,872.0,77.5,1.75,18.5,560.5,814.35,627.5
2016,11,12,12,0,872.0,78.0,1.9,19.0,563.0,792.34,612.5
2016,11,12,12,15,870.5,78.0,1.95,19.0,558.5,765.41,594.24
2016,11,12,12,30,869.0,78.0,2.0,19.0,554.0,735.47,573.81
2016,11,12,12,45,856.0,80.0,2.1,19.0,540.0,701.66,550.79
2016,11,12,13,0,843.0,82.0,2.2,19.0,526.0,660.52,520.64
2016,11,12,13,15,834.0,81.0,2.2,19.0,506.5,616.87,487.08
2016,11,12,13,30,825.0,80.0,2.2,19.0,487.0,571.53,451.44
2016,11,12,13,45,811.0,78.5,2.2,19.0,461.0,521.57,411.34
2016,11,12,14,0,797.0,77.0,2.2,19.0,435.0,470.9,369.57
2016,11,12,14,15,778.0,74.5,2.25,18.5,403.0,416.63,324.56
2016,11,12,14,30,759.0,72.0,2.3,18.0,371.0,362.75,278.35
2016,11,12,14,45,731.5,69.0,2.35,18.0,333.5,306.34,228.57
2016,11,12,15,0,704.0,66.0,2.4,18.0,296.0,251.88,179.76
2016,11,12,15,15,663.5,61.5,2.45,17.5,255.5,193.83,129.22
2016,11,12,15,30,623.0,57.0,2.5,17.0,215.0,141.31,85.35
2016,11,12,15,45,561.0,51.0,2.6,17.0,172.5,90.03,48.3
2016,11,12,16,0,499.0,45.0,2.7,17.0,130.0,46.03,25.93
2016,11,12,16,15,398.5,36.0,2.55,16.5,91.0,28.92,19.05
2016,11,12,16,30,298.0,27.0,2.4,16.0,52.0,22.22,10.71
2016,11,12,16,45,149.0,13.5,2.3,15.5,26.0,12.28,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,7,15,175.5,16.0,0.55,13.0,34.5,149.71,27.78
2016,11,13,7,30,351.0,32.0,0.5,13.0,69.0,300.9,231.58
2016,11,13,7,45,438.0,40.5,0.5,13.5,109.0,383.2,307.91
2016,11,13,8,0,525.0,49.0,0.5,14.0,149.0,471.16,380.29
2016,11,13,8,15,579.5,54.5,0.4,14.0,190.5,535.49,430.09
2016,11,13,8,30,634.0,60.0,0.3,14.0,232.0,601.2,478.36
2016,11,13,8,45,331.5,95.5,0.25,14.5,186.5,414.06,334.46
2016,11,13,9,0,29.0,131.0,0.2,15.0,141.0,169.33,135.29
2016,11,13,9,15,176.5,143.0,0.15,15.0,214.0,320.71,261.74
2016,11,13,9,30,324.0,155.0,0.1,15.0,287.0,478.5,382.88
2016,11,13,9,45,248.5,177.5,0.1,15.5,283.5,442.33,350.47
2016,11,13,10,0,173.0,200.0,0.1,16.0,280.0,386.48,305.75
2016,11,13,10,15,130.0,209.5,0.1,16.5,271.0,357.28,281.91
2016,11,13,10,30,87.0,219.0,0.1,17.0,262.0,311.29,245.07
2016,11,13,10,45,152.5,227.5,0.15,17.5,307.0,391.31,307.08
2016,11,13,11,0,218.0,236.0,0.2,18.0,352.0,453.61,353.22
2016,11,13,11,15,537.5,159.5,0.25,18.0,452.5,663.27,509.68
2016,11,13,11,30,857.0,83.0,0.3,18.0,553.0,833.73,623.56
2016,11,13,11,45,861.5,82.5,0.35,18.0,556.5,817.3,610.64
2016,11,13,12,0,866.0,82.0,0.4,18.0,560.0,790.84,594.1
2016,11,13,12,15,864.0,81.5,0.45,18.0,555.0,763.11,576.75
2016,11,13,12,30,862.0,81.0,0.5,18.0,550.0,732.46,557.28
2016,11,13,12,45,861.5,79.0,0.6,18.5,539.0,698.38,534.98
2016,11,13,13,0,861.0,77.0,0.7,19.0,528.0,661.57,509.23
2016,11,13,13,15,852.5,75.5,0.7,19.0,508.0,621.19,479.24
2016,11,13,13,30,844.0,74.0,0.7,19.0,488.0,574.98,444.36
2016,11,13,13,45,832.5,72.0,0.75,19.0,462.0,525.13,406.23
2016,11,13,14,0,821.0,70.0,0.8,19.0,436.0,474.3,365.98
2016,11,13,14,15,803.0,68.0,0.8,19.0,404.0,419.96,321.35
2016,11,13,14,30,785.0,66.0,0.8,19.0,372.0,365.84,275.48
2016,11,13,14,45,759.5,63.0,0.85,19.0,335.0,308.84,226.41
2016,11,13,15,0,734.0,60.0,0.9,19.0,298.0,253.49,177.78
2016,11,13,15,15,696.0,56.0,0.9,18.5,257.0,196.61,128.76
2016,11,13,15,30,658.0,52.0,0.9,18.0,216.0,143.48,84.84
2016,11,13,15,45,600.0,46.5,0.95,18.0,174.0,91.36,47.62
2016,11,13,16,0,542.0,41.0,1.0,18.0,132.0,43.36,23.08
2016,11,13,16,15,443.5,33.0,1.1,17.5,92.0,26.43,16.81
2016,11,13,16,30,345.0,25.0,1.2,17.0,52.0,20.51,8.98
2016,11,13,16,45,172.5,12.5,1.3,16.5,26.0,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.8,12.5,35.0,160.83,2.63
2016,11,14,7,30,399.0,30.0,1.7,13.0,70.0,328.43,252.24
2016,11,14,7,45,487.5,37.0,1.65,13.5,111.0,411.16,333.53
2016,11,14,8,0,576.0,44.0,1.6,14.0,152.0,499.57,407.85
2016,11,14,8,15,630.0,49.5,1.5,14.5,194.5,558.8,455.0
2016,11,14,8,30,684.0,55.0,1.4,15.0,237.0,626.0,505.58
2016,11,14,8,45,351.0,90.5,1.35,15.5,184.5,422.36,346.76
2016,11,14,9,0,18.0,126.0,1.3,16.0,132.0,141.24,113.11
2016,11,14,9,15,92.5,148.0,1.15,16.0,185.0,241.89,198.47
2016,11,14,9,30,167.0,170.0,1.0,16.0,238.0,347.6,283.35
2016,11,14,9,45,198.5,181.5,0.9,16.5,268.0,387.5,312.97
2016,11,14,10,0,230.0,193.0,0.8,17.0,298.0,427.3,342.14
2016,11,14,10,15,216.0,206.0,0.7,17.0,308.5,428.53,341.01
2016,11,14,10,30,202.0,219.0,0.6,17.0,319.0,428.75,339.45
2016,11,14,10,45,537.0,148.5,0.5,17.5,428.0,665.88,517.72
2016,11,14,11,0,872.0,78.0,0.4,18.0,537.0,859.55,643.42
2016,11,14,11,15,876.0,78.5,0.45,18.0,547.5,851.07,635.18
2016,11,14,11,30,880.0,79.0,0.5,18.0,558.0,839.05,627.98
2016,11,14,11,45,579.0,159.0,0.55,18.5,475.0,669.77,511.61
2016,11,14,12,0,278.0,239.0,0.6,19.0,392.0,489.65,378.26
2016,11,14,12,15,577.0,159.5,0.7,19.0,472.5,632.38,489.54
2016,11,14,12,30,876.0,80.0,0.8,19.0,553.0,740.3,566.93
2016,11,14,12,45,870.5,79.0,0.9,19.0,540.5,703.47,541.55
2016,11,14,13,0,865.0,78.0,1.0,19.0,528.0,664.22,514.53
2016,11,14,13,15,856.0,77.0,1.1,19.0,508.5,624.02,485.27
2016,11,14,13,30,847.0,76.0,1.2,19.0,489.0,577.98,450.77
2016,11,14,13,45,832.5,74.5,1.35,19.0,462.0,527.0,411.64
2016,11,14,14,0,818.0,73.0,1.5,19.0,435.0,475.31,370.39
2016,11,14,14,15,799.0,71.0,1.55,18.5,403.0,420.74,325.62
2016,11,14,14,30,780.0,69.0,1.6,18.0,371.0,366.49,279.51
2016,11,14,14,45,752.0,66.0,1.7,18.0,333.5,309.01,229.27
2016,11,14,15,0,724.0,63.0,1.8,18.0,296.0,253.47,179.83
2016,11,14,15,15,684.5,58.5,1.85,17.5,255.0,196.44,130.18
2016,11,14,15,30,645.0,54.0,1.9,17.0,214.0,143.36,85.93
2016,11,14,15,45,585.0,48.0,2.0,16.5,171.5,89.14,46.73
2016,11,14,16,0,525.0,42.0,2.1,16.0,129.0,43.88,23.99
2016,11,14,16,15,423.5,33.5,2.05,15.5,89.5,26.92,17.32
2016,11,14,16,30,322.0,25.0,2.0,15.0,50.0,20.57,8.63
2016,11,14,16,45,161.0,12.5,1.95,14.5,25.0,11.37,0.0
2016,11,14,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,172.0,14.5,1.5,14.0,31.0,142.4,0.0
2016,11,15,7,30,344.0,29.0,1.6,14.0,62.0,291.91,220.51
2016,11,15,7,45,430.5,37.0,1.75,14.5,101.0,372.06,301.13
2016,11,15,8,0,517.0,45.0,1.9,15.0,140.0,458.12,375.1
2016,11,15,8,15,572.5,50.0,1.95,15.0,180.5,521.75,427.89
2016,11,15,8,30,628.0,55.0,2.0,15.0,221.0,586.95,479.84
2016,11,15,8,45,314.0,67.0,2.1,15.5,150.0,359.03,299.25
2016,11,15,9,0,0.0,79.0,2.2,16.0,79.0,71.93,55.23
2016,11,15,9,15,0.0,57.5,2.3,16.0,57.5,50.78,37.6
2016,11,15,9,30,0.0,36.0,2.4,16.0,36.0,31.73,21.4
2016,11,15,9,45,0.0,79.0,2.5,16.0,79.0,70.01,53.69
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,113.24,89.66
2016,11,15,10,15,0.0,114.0,2.7,16.0,114.0,104.17,81.93
2016,11,15,10,30,0.0,106.0,2.8,16.0,106.0,95.69,74.78
2016,11,15,10,45,13.0,154.5,2.9,16.0,161.0,155.88,124.93
2016,11,15,11,0,26.0,203.0,3.0,16.0,216.0,217.81,175.56
2016,11,15,11,15,55.5,221.5,3.05,16.0,251.0,276.82,223.72
2016,11,15,11,30,85.0,240.0,3.1,16.0,286.0,319.93,258.6
2016,11,15,11,45,68.0,235.0,3.2,16.0,272.0,296.06,238.87
2016,11,15,12,0,51.0,230.0,3.3,16.0,258.0,273.15,220.09
2016,11,15,12,15,48.0,226.5,3.35,16.0,252.5,263.62,212.41
2016,11,15,12,30,45.0,223.0,3.4,16.0,247.0,254.34,204.91
2016,11,15,12,45,22.5,173.5,3.45,16.0,185.5,174.98,140.23
2016,11,15,13,0,0.0,124.0,3.5,16.0,124.0,111.44,87.65
2016,11,15,13,15,71.5,169.5,3.5,16.0,204.0,205.45,166.47
2016,11,15,13,30,143.0,215.0,3.5,16.0,284.0,296.38,240.35
2016,11,15,13,45,82.5,191.0,3.5,16.0,230.5,224.25,181.1
2016,11,15,14,0,22.0,167.0,3.5,16.0,177.0,161.62,129.64
2016,11,15,14,15,147.5,159.5,3.45,15.5,217.0,215.07,173.36
2016,11,15,14,30,273.0,152.0,3.4,15.0,257.0,248.65,198.27
2016,11,15,14,45,255.5,140.0,3.35,15.0,230.5,213.64,167.67
2016,11,15,15,0,238.0,128.0,3.3,15.0,204.0,180.38,138.62
2016,11,15,15,15,224.5,111.5,3.25,14.5,175.5,145.86,108.79
2016,11,15,15,30,211.0,95.0,3.2,14.0,147.0,113.06,81.02
2016,11,15,15,45,183.5,78.0,3.15,14.0,117.0,80.51,55.52
2016,11,15,16,0,156.0,61.0,3.1,14.0,87.0,51.59,35.61
2016,11,15,16,15,113.0,44.0,3.05,13.5,60.0,34.82,24.15
2016,11,15,16,30,70.0,27.0,3.0,13.0,33.0,21.8,8.99
2016,11,15,16,45,35.0,13.5,3.0,13.0,16.5,12.28,0.0
2016,11,15,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,183.0,15.0,2.85,10.0,32.0,148.19,0.0
2016,11,16,7,30,366.0,30.0,2.9,10.0,64.0,305.95,231.79
2016,11,16,7,45,460.0,38.5,2.95,10.5,105.5,392.69,323.34
2016,11,16,8,0,554.0,47.0,3.0,11.0,147.0,485.66,404.87
2016,11,16,8,15,611.0,52.5,3.05,11.5,189.5,552.39,460.82
2016,11,16,8,30,668.0,58.0,3.1,12.0,232.0,620.55,515.48
2016,11,16,8,45,704.5,62.0,3.2,12.5,272.0,665.43,550.16
2016,11,16,9,0,741.0,66.0,3.3,13.0,312.0,715.78,587.85
2016,11,16,9,15,766.5,69.0,3.3,13.0,348.5,754.21,616.07
2016,11,16,9,30,792.0,72.0,3.3,13.0,385.0,790.37,642.06
2016,11,16,9,45,808.0,74.5,3.35,13.0,415.5,815.14,659.45
2016,11,16,10,0,824.0,77.0,3.4,13.0,446.0,836.86,674.54
2016,11,16,10,15,836.0,79.0,3.4,13.0,471.0,851.22,683.9
2016,11,16,10,30,848.0,81.0,3.4,13.0,496.0,862.15,690.85
2016,11,16,10,45,840.5,87.0,3.4,13.0,510.5,857.5,686.54
2016,11,16,11,0,833.0,93.0,3.4,13.0,525.0,849.28,679.91
2016,11,16,11,15,837.5,94.0,3.4,13.0,535.5,841.95,674.1
2016,11,16,11,30,842.0,95.0,3.4,13.0,546.0,831.12,665.87
2016,11,16,11,45,826.5,100.5,3.4,13.5,546.0,805.7,645.86
2016,11,16,12,0,811.0,106.0,3.4,14.0,546.0,777.55,624.04
2016,11,16,12,15,809.0,106.0,3.4,14.0,541.0,751.25,604.81
2016,11,16,12,30,807.0,106.0,3.4,14.0,536.0,722.12,583.45
2016,11,16,12,45,818.5,99.0,3.4,14.0,527.0,692.22,560.75
2016,11,16,13,0,830.0,92.0,3.4,14.0,518.0,658.84,534.54
2016,11,16,13,15,820.5,90.5,3.4,14.0,498.5,615.06,499.5
2016,11,16,13,30,811.0,89.0,3.4,14.0,479.0,569.68,462.48
2016,11,16,13,45,780.5,91.5,3.4,14.0,450.0,516.02,417.98
2016,11,16,14,0,750.0,94.0,3.4,14.0,421.0,463.51,373.41
2016,11,16,14,15,728.5,91.0,3.4,13.5,389.0,409.78,327.45
2016,11,16,14,30,707.0,88.0,3.4,13.0,357.0,356.8,280.81
2016,11,16,14,45,671.5,84.5,3.45,13.0,319.5,299.96,229.85
2016,11,16,15,0,636.0,81.0,3.5,13.0,282.0,246.04,180.98
2016,11,16,15,15,591.5,75.0,3.45,12.5,241.5,191.25,132.59
2016,11,16,15,30,547.0,69.0,3.4,12.0,201.0,141.15,90.29
2016,11,16,15,45,489.5,59.5,3.4,12.0,160.0,91.82,53.61
2016,11,16,16,0,432.0,50.0,3.4,12.0,119.0,49.36,30.27
2016,11,16,16,15,328.0,38.5,3.35,11.5,81.0,31.54,21.46
2016,11,16,16,30,224.0,27.0,3.3,11.0,43.0,22.55,8.92
2016,11,16,16,45,112.0,13.5,3.25,11.0,21.5,12.28,0.0
2016,11,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,7,15,203.0,13.5,1.45,7.5,31.5,156.25,0.0
2016,11,17,7,30,406.0,27.0,1.3,8.0,63.0,327.21,242.82
2016,11,17,7,45,497.0,34.0,1.2,8.5,104.0,402.69,329.4
2016,11,17,8,0,588.0,41.0,1.1,9.0,145.0,493.52,406.87
2016,11,17,8,15,643.5,46.0,1.0,9.5,187.5,560.2,460.33
2016,11,17,8,30,699.0,51.0,0.9,10.0,230.0,627.87,511.48
2016,11,17,8,45,735.5,54.5,0.85,10.5,271.0,679.08,548.19
2016,11,17,9,0,772.0,58.0,0.8,11.0,312.0,729.23,582.51
2016,11,17,9,15,797.0,60.5,0.7,11.5,348.5,766.98,605.77
2016,11,17,9,30,822.0,63.0,0.6,12.0,385.0,802.44,626.53
2016,11,17,9,45,840.0,65.0,0.5,12.5,416.0,828.59,640.08
2016,11,17,10,0,858.0,67.0,0.4,13.0,447.0,843.17,645.47
2016,11,17,10,15,869.5,68.0,0.35,13.0,472.0,855.99,651.93
2016,11,17,10,30,881.0,69.0,0.3,13.0,497.0,865.41,656.16
2016,11,17,10,45,887.5,70.5,0.3,13.5,515.0,867.59,655.48
2016,11,17,11,0,894.0,72.0,0.3,14.0,533.0,866.13,652.64
2016,11,17,11,15,898.0,72.5,0.35,14.0,543.5,857.63,647.49
2016,11,17,11,30,902.0,73.0,0.4,14.0,554.0,845.53,640.18
2016,11,17,11,45,900.5,74.0,0.5,14.5,556.5,825.99,627.78
2016,11,17,12,0,899.0,75.0,0.6,15.0,559.0,803.14,613.2
2016,11,17,12,15,896.5,75.0,0.7,15.0,554.0,775.12,596.08
2016,11,17,12,30,894.0,75.0,0.8,15.0,549.0,744.1,576.64
2016,11,17,12,45,886.5,75.0,0.9,15.0,536.0,706.74,552.37
2016,11,17,13,0,879.0,75.0,1.0,15.0,523.0,667.04,524.58
2016,11,17,13,15,870.0,74.0,1.0,15.0,503.5,623.17,491.32
2016,11,17,13,30,861.0,73.0,1.0,15.0,484.0,580.29,457.85
2016,11,17,13,45,844.0,72.5,1.05,15.0,457.0,528.79,417.33
2016,11,17,14,0,827.0,72.0,1.1,15.0,430.0,476.74,375.05
2016,11,17,14,15,807.0,69.5,1.05,15.0,397.0,421.08,328.13
2016,11,17,14,30,787.0,67.0,1.0,15.0,364.0,365.84,280.23
2016,11,17,14,45,757.0,64.0,0.95,15.0,326.5,307.66,229.09
2016,11,17,15,0,727.0,61.0,0.9,15.0,289.0,251.62,179.06
2016,11,17,15,15,685.5,57.0,0.8,14.5,248.0,194.78,129.44
2016,11,17,15,30,644.0,53.0,0.7,14.0,207.0,142.08,85.47
2016,11,17,15,45,580.0,47.0,0.65,13.5,164.5,87.9,46.32
2016,11,17,16,0,516.0,41.0,0.6,13.0,122.0,43.05,23.69
2016,11,17,16,15,412.0,32.0,0.5,13.0,83.5,25.79,16.41
2016,11,17,16,30,308.0,23.0,0.4,13.0,45.0,18.92,5.9
2016,11,17,16,45,154.0,11.5,0.3,13.0,22.5,10.46,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,18,7,15,175.0,13.5,3.2,8.0,29.0,113.88,0.0
2016,11,18,7,30,350.0,27.0,3.2,8.0,58.0,290.61,212.02
2016,11,18,7,45,443.0,36.0,3.25,8.5,98.0,376.5,311.22
2016,11,18,8,0,536.0,45.0,3.3,9.0,138.0,468.17,393.47
2016,11,18,8,15,595.0,51.0,3.3,9.5,180.5,536.09,451.35
2016,11,18,8,30,654.0,57.0,3.3,10.0,223.0,605.7,508.01
2016,11,18,8,45,692.0,61.5,3.35,10.5,263.0,651.73,544.07
2016,11,18,9,0,730.0,66.0,3.4,11.0,303.0,703.51,583.31
2016,11,18,9,15,756.0,69.5,3.4,11.5,339.5,742.73,611.47
2016,11,18,9,30,782.0,73.0,3.4,12.0,376.0,779.75,637.28
2016,11,18,9,45,805.0,74.0,3.45,12.5,407.5,808.55,656.67
2016,11,18,10,0,828.0,75.0,3.5,13.0,439.0,834.44,673.68
2016,11,18,10,15,839.5,76.5,3.5,13.0,463.5,847.79,682.32
2016,11,18,10,30,851.0,78.0,3.5,13.0,488.0,857.73,688.58
2016,11,18,10,45,857.5,79.5,3.55,13.5,505.5,859.79,688.22
2016,11,18,11,0,864.0,81.0,3.6,14.0,523.0,858.27,685.43
2016,11,18,11,15,868.0,81.5,3.65,14.0,533.5,849.77,678.99
2016,11,18,11,30,872.0,82.0,3.7,14.0,544.0,837.71,670.13
2016,11,18,11,45,873.0,82.5,3.75,14.5,546.5,819.69,655.81
2016,11,18,12,0,874.0,83.0,3.8,15.0,549.0,798.31,639.16
2016,11,18,12,15,872.0,82.5,3.8,15.0,544.5,770.19,618.58
2016,11,18,12,30,870.0,82.0,3.8,15.0,540.0,739.09,595.8
2016,11,18,12,45,868.0,80.5,3.85,15.5,528.5,704.01,569.08
2016,11,18,13,0,866.0,79.0,3.9,16.0,517.0,666.27,538.5
2016,11,18,13,15,857.0,77.5,3.9,16.0,498.0,621.74,502.91
2016,11,18,13,30,848.0,76.0,3.9,16.0,479.0,575.49,465.18
2016,11,18,13,45,836.0,74.5,3.9,16.0,453.0,526.17,424.09
2016,11,18,14,0,824.0,73.0,3.9,16.0,427.0,475.88,381.11
2016,11,18,14,15,804.0,70.5,3.9,15.5,394.5,420.46,333.56
2016,11,18,14,30,784.0,68.0,3.9,15.0,362.0,365.45,284.96
2016,11,18,14,45,758.0,64.5,3.9,15.0,325.0,308.27,233.09
2016,11,18,15,0,732.0,61.0,3.9,15.0,288.0,252.8,182.14
2016,11,18,15,15,690.0,57.0,3.85,14.5,247.0,195.64,131.29
2016,11,18,15,30,648.0,53.0,3.8,14.0,206.0,142.68,86.4
2016,11,18,15,45,584.0,47.0,3.75,14.0,164.0,88.34,46.57
2016,11,18,16,0,520.0,41.0,3.7,14.0,122.0,43.29,23.64
2016,11,18,16,15,410.0,32.0,3.7,13.5,83.0,25.86,16.29
