Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,30,300.0,23.0,3.7,13.0,44.0,18.99,5.19
2016,11,18,16,45,150.0,11.5,3.7,13.0,22.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.85,13.5,1.0,0.88,0.0
2016,11,19,8,0,0.0,2.0,3.9,14.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,2.5,3.9,14.0,2.5,2.19,0.0
2016,11,19,8,30,0.0,3.0,3.9,14.0,3.0,2.63,0.0
2016,11,19,8,45,0.0,4.0,3.95,14.0,4.0,3.51,0.0
2016,11,19,9,0,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,5.5,4.0,14.0,5.5,4.83,0.0
2016,11,19,9,30,0.0,6.0,4.0,14.0,6.0,5.27,0.0
2016,11,19,9,45,0.0,7.0,4.05,14.0,7.0,6.16,0.0
2016,11,19,10,0,0.0,8.0,4.1,14.0,8.0,7.04,0.38
2016,11,19,10,15,0.0,40.5,4.1,14.0,40.5,35.73,24.9
2016,11,19,10,30,0.0,73.0,4.1,14.0,73.0,64.57,49.32
2016,11,19,10,45,0.0,97.0,4.15,14.5,97.0,86.81,67.84
2016,11,19,11,0,0.0,121.0,4.2,15.0,121.0,110.15,87.11
2016,11,19,11,15,0.0,126.0,4.15,15.0,126.0,114.77,90.86
2016,11,19,11,30,0.0,131.0,4.1,15.0,131.0,119.41,94.64
2016,11,19,11,45,0.0,119.5,4.05,15.0,119.5,107.92,85.06
2016,11,19,12,0,0.0,108.0,4.0,15.0,108.0,96.76,75.78
2016,11,19,12,15,0.0,90.5,3.9,15.0,90.5,80.27,62.03
2016,11,19,12,30,0.0,73.0,3.8,15.0,73.0,64.59,48.93
2016,11,19,12,45,17.5,137.5,3.75,15.0,146.5,136.71,109.61
2016,11,19,13,0,35.0,202.0,3.7,15.0,220.0,219.86,178.15
2016,11,19,13,15,34.0,194.5,3.6,15.0,211.5,208.68,168.86
2016,11,19,13,30,33.0,187.0,3.5,15.0,203.0,197.69,159.91
2016,11,19,13,45,16.5,144.0,3.45,15.0,152.0,138.73,111.24
2016,11,19,14,0,0.0,101.0,3.4,15.0,101.0,89.96,70.6
2016,11,19,14,15,0.0,90.5,3.3,15.0,90.5,80.35,62.68
2016,11,19,14,30,0.0,80.0,3.2,15.0,80.0,70.85,54.75
2016,11,19,14,45,0.0,72.0,3.15,15.0,72.0,63.67,48.75
2016,11,19,15,0,0.0,64.0,3.1,15.0,64.0,56.55,42.72
2016,11,19,15,15,0.0,54.5,3.0,14.5,54.5,48.13,35.6
2016,11,19,15,30,0.0,45.0,2.9,14.0,45.0,39.71,28.36
2016,11,19,15,45,0.0,35.5,2.85,14.0,35.5,31.29,20.99
2016,11,19,16,0,0.0,26.0,2.8,14.0,26.0,22.89,13.59
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,15.39,7.38
2016,11,19,16,30,0.0,9.0,2.7,13.0,9.0,7.9,0.0
2016,11,19,16,45,0.0,4.5,2.65,13.0,4.5,4.09,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.85,12.0,8.0,7.28,0.0
2016,11,20,7,30,0.0,16.0,1.8,12.0,16.0,14.08,3.97
2016,11,20,7,45,0.0,28.5,1.8,12.5,28.5,25.13,15.14
2016,11,20,8,0,0.0,41.0,1.8,13.0,41.0,37.36,25.98
2016,11,20,8,15,0.0,54.5,1.75,13.0,54.5,50.95,37.92
2016,11,20,8,30,0.0,68.0,1.7,13.0,68.0,64.36,49.61
2016,11,20,8,45,0.0,80.5,1.7,13.5,80.5,76.47,59.94
2016,11,20,9,0,0.0,93.0,1.7,14.0,93.0,88.57,70.08
2016,11,20,9,15,0.0,105.0,1.75,14.0,105.0,100.09,79.73
2016,11,20,9,30,0.0,117.0,1.8,14.0,117.0,111.64,89.31
2016,11,20,9,45,55.5,152.0,1.85,14.0,176.0,210.92,173.66
2016,11,20,10,0,111.0,187.0,1.9,14.0,235.0,317.1,260.7
2016,11,20,10,15,152.5,197.5,1.95,14.0,267.5,362.92,297.59
2016,11,20,10,30,194.0,208.0,2.0,14.0,300.0,408.33,333.9
2016,11,20,10,45,138.0,214.5,2.15,14.0,281.0,363.77,296.7
2016,11,20,11,0,82.0,221.0,2.3,14.0,262.0,304.03,247.53
2016,11,20,11,15,53.5,211.5,2.25,14.0,238.5,264.74,215.06
2016,11,20,11,30,25.0,202.0,2.2,14.0,215.0,213.5,172.62
2016,11,20,11,45,12.5,143.5,2.15,14.0,150.0,141.62,113.52
2016,11,20,12,0,0.0,85.0,2.1,14.0,85.0,75.27,58.0
2016,11,20,12,15,184.0,146.0,1.95,14.0,242.0,302.38,249.59
2016,11,20,12,30,368.0,207.0,1.8,14.0,399.0,495.12,401.46
2016,11,20,12,45,492.5,170.0,1.65,14.0,420.5,537.21,433.1
2016,11,20,13,0,617.0,133.0,1.5,14.0,442.0,562.79,452.23
2016,11,20,13,15,712.5,108.0,1.4,14.0,451.5,566.6,453.94
2016,11,20,13,30,808.0,83.0,1.3,14.0,461.0,559.17,446.4
2016,11,20,13,45,803.0,78.5,1.25,14.5,437.0,512.25,407.11
2016,11,20,14,0,798.0,74.0,1.2,15.0,413.0,463.85,366.06
2016,11,20,14,15,777.5,71.5,1.15,15.0,381.5,409.71,320.17
2016,11,20,14,30,757.0,69.0,1.1,15.0,350.0,356.09,273.48
2016,11,20,14,45,732.5,65.0,1.05,15.0,313.5,300.53,224.28
2016,11,20,15,0,708.0,61.0,1.0,15.0,277.0,246.55,175.74
2016,11,20,15,15,665.5,56.5,0.95,14.5,237.0,190.35,126.74
2016,11,20,15,30,623.0,52.0,0.9,14.0,197.0,136.6,81.89
2016,11,20,15,45,556.5,46.0,0.85,14.0,156.0,85.56,45.1
2016,11,20,16,0,490.0,40.0,0.8,14.0,115.0,42.21,22.96
2016,11,20,16,15,378.0,31.0,0.85,13.5,77.0,25.03,15.49
2016,11,20,16,30,266.0,22.0,0.9,13.0,39.0,18.14,3.23
2016,11,20,16,45,133.0,11.0,0.95,13.0,19.5,10.01,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,12.0,2.5,10.5,25.5,113.98,0.0
2016,11,21,7,30,359.0,24.0,2.5,11.0,51.0,285.32,180.41
2016,11,21,7,45,458.5,31.5,2.55,11.5,90.5,378.34,305.18
2016,11,21,8,0,558.0,39.0,2.6,12.0,130.0,464.83,383.6
2016,11,21,8,15,617.0,44.0,2.65,12.0,171.5,532.66,441.87
2016,11,21,8,30,676.0,49.0,2.7,12.0,213.0,601.73,498.65
2016,11,21,8,45,713.0,53.0,2.75,12.0,252.5,653.1,539.62
2016,11,21,9,0,750.0,57.0,2.8,12.0,292.0,703.57,578.54
2016,11,21,9,15,776.0,60.0,2.75,12.0,328.5,742.31,606.94
2016,11,21,9,30,802.0,63.0,2.7,12.0,365.0,778.88,633.03
2016,11,21,9,45,810.5,67.5,2.7,12.5,394.5,800.03,646.32
2016,11,21,10,0,819.0,72.0,2.7,13.0,424.0,818.01,657.18
2016,11,21,10,15,832.5,73.5,2.7,13.0,448.5,833.17,667.14
2016,11,21,10,30,846.0,75.0,2.7,13.0,473.0,844.97,674.69
2016,11,21,10,45,856.5,75.5,2.7,13.5,491.5,849.4,675.76
2016,11,21,11,0,867.0,76.0,2.7,14.0,510.0,850.25,674.42
2016,11,21,11,15,872.0,76.5,2.7,14.0,521.0,835.11,662.98
2016,11,21,11,30,877.0,77.0,2.7,14.0,532.0,824.46,655.05
2016,11,21,11,45,879.0,77.0,2.7,14.5,535.5,807.27,641.28
2016,11,21,12,0,881.0,77.0,2.7,15.0,539.0,786.74,625.27
2016,11,21,12,15,879.5,76.5,2.75,15.0,535.0,759.7,606.07
2016,11,21,12,30,878.0,76.0,2.8,15.0,531.0,729.68,584.65
2016,11,21,12,45,871.0,76.5,2.85,15.0,518.5,694.16,559.04
2016,11,21,13,0,864.0,77.0,2.9,15.0,506.0,660.44,532.74
2016,11,21,13,15,855.0,75.5,2.95,15.0,487.0,616.33,497.87
2016,11,21,13,30,846.0,74.0,3.0,15.0,468.0,570.5,460.83
2016,11,21,13,45,831.0,73.0,3.05,15.0,442.0,520.59,419.58
2016,11,21,14,0,816.0,72.0,3.1,15.0,416.0,469.97,376.6
2016,11,21,14,15,796.0,69.5,3.1,15.0,384.5,415.26,329.1
2016,11,21,14,30,776.0,67.0,3.1,15.0,353.0,360.97,280.71
2016,11,21,14,45,746.0,64.5,3.1,15.0,316.0,304.25,229.56
2016,11,21,15,0,716.0,62.0,3.1,15.0,279.0,249.63,179.71
2016,11,21,15,15,673.0,57.5,3.05,14.5,238.5,192.93,129.51
2016,11,21,15,30,630.0,53.0,3.0,14.0,198.0,138.71,83.74
2016,11,21,15,45,560.5,47.0,3.0,13.5,156.0,87.03,46.33
2016,11,21,16,0,491.0,41.0,3.0,13.0,114.0,43.4,23.9
2016,11,21,16,15,376.0,32.0,2.95,12.5,76.5,26.01,16.27
2016,11,21,16,30,261.0,23.0,2.9,12.0,39.0,19.15,2.86
2016,11,21,16,45,130.5,11.5,2.9,12.0,19.5,10.46,0.0
2016,11,21,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,7,15,68.5,13.0,0.95,9.0,18.0,51.02,0.0
2016,11,22,7,30,137.0,26.0,0.9,9.0,36.0,148.49,85.74
2016,11,22,7,45,193.5,41.0,0.9,9.5,66.0,215.89,173.17
2016,11,22,8,0,250.0,56.0,0.9,10.0,96.0,279.03,230.76
2016,11,22,8,15,282.5,70.5,1.0,10.0,128.0,327.48,273.73
2016,11,22,8,30,315.0,85.0,1.1,10.0,160.0,377.09,316.28
2016,11,22,8,45,334.5,98.5,1.2,10.5,191.0,415.87,348.1
2016,11,22,9,0,354.0,112.0,1.3,11.0,222.0,454.27,378.63
2016,11,22,9,15,379.0,120.0,1.35,11.0,250.5,489.58,406.66
2016,11,22,9,30,404.0,128.0,1.4,11.0,279.0,524.25,433.6
2016,11,22,9,45,445.0,132.0,1.5,11.5,311.0,566.52,465.79
2016,11,22,10,0,486.0,136.0,1.6,12.0,343.0,607.78,496.54
2016,11,22,10,15,443.5,154.5,1.65,12.0,352.0,593.18,483.45
2016,11,22,10,30,401.0,173.0,1.7,12.0,361.0,575.8,468.72
2016,11,22,10,45,417.5,177.0,1.75,12.5,379.0,590.21,478.81
2016,11,22,11,0,434.0,181.0,1.8,13.0,397.0,602.54,487.0
2016,11,22,11,15,418.0,189.0,1.85,13.0,401.0,589.9,476.6
2016,11,22,11,30,402.0,197.0,1.9,13.0,405.0,575.69,465.23
2016,11,22,11,45,435.5,190.5,1.95,13.0,417.0,584.04,472.19
2016,11,22,12,0,469.0,184.0,2.0,13.0,429.0,589.28,476.53
2016,11,22,12,15,470.5,182.0,2.05,13.0,426.0,571.96,463.15
2016,11,22,12,30,472.0,180.0,2.1,13.0,423.0,552.84,448.41
2016,11,22,12,45,460.5,181.0,2.15,13.0,413.5,526.19,427.46
2016,11,22,13,0,449.0,182.0,2.2,13.0,404.0,498.7,405.62
2016,11,22,13,15,338.0,190.5,2.25,13.0,354.0,408.39,333.32
2016,11,22,13,30,227.0,199.0,2.3,13.0,304.0,328.43,268.34
2016,11,22,13,45,200.0,189.5,2.4,13.0,278.0,291.91,238.5
2016,11,22,14,0,173.0,180.0,2.5,13.0,252.0,257.65,210.03
2016,11,22,14,15,201.0,163.5,2.55,13.0,241.5,242.18,196.43
2016,11,22,14,30,229.0,147.0,2.6,13.0,231.0,228.19,183.21
2016,11,22,14,45,212.5,134.5,2.7,13.0,206.0,195.66,154.91
2016,11,22,15,0,196.0,122.0,2.8,13.0,181.0,164.86,127.98
2016,11,22,15,15,181.0,106.0,2.8,12.5,154.5,133.06,100.51
2016,11,22,15,30,166.0,90.0,2.8,12.0,128.0,103.16,75.13
2016,11,22,15,45,144.0,72.5,2.85,12.0,100.5,73.43,51.28
2016,11,22,16,0,122.0,55.0,2.9,12.0,73.0,46.73,31.92
2016,11,22,16,15,76.0,38.5,2.95,12.0,48.5,31.47,20.82
2016,11,22,16,30,30.0,22.0,3.0,12.0,24.0,18.45,1.65
2016,11,22,16,45,15.0,11.0,3.15,12.0,12.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,7,15,70.0,15.0,2.35,10.0,20.0,53.55,0.0
2016,11,23,7,30,140.0,30.0,2.3,10.0,40.0,156.0,81.31
2016,11,23,7,45,254.5,42.5,2.25,10.5,76.5,258.27,206.94
2016,11,23,8,0,369.0,55.0,2.2,11.0,113.0,359.18,297.5
2016,11,23,8,15,440.5,64.0,2.2,11.0,153.0,432.15,361.33
2016,11,23,8,30,512.0,73.0,2.2,11.0,193.0,510.51,427.12
2016,11,23,8,45,560.5,78.5,2.25,11.5,232.0,569.06,473.59
2016,11,23,9,0,609.0,84.0,2.3,12.0,271.0,627.32,518.24
2016,11,23,9,15,642.0,88.5,2.3,12.0,307.0,671.07,551.14
2016,11,23,9,30,675.0,93.0,2.3,12.0,343.0,713.2,582.11
2016,11,23,9,45,708.0,93.5,2.3,12.5,375.0,748.45,606.2
2016,11,23,10,0,741.0,94.0,2.3,13.0,407.0,781.25,628.08
2016,11,23,10,15,756.0,96.5,2.25,13.0,432.0,798.36,639.01
2016,11,23,10,30,771.0,99.0,2.2,13.0,457.0,812.38,647.77
2016,11,23,10,45,784.5,99.5,2.2,13.0,476.0,819.33,651.91
2016,11,23,11,0,798.0,100.0,2.2,13.0,495.0,817.92,650.19
2016,11,23,11,15,803.5,101.0,2.15,13.0,506.0,812.28,645.21
2016,11,23,11,30,809.0,102.0,2.1,13.0,517.0,803.24,637.96
2016,11,23,11,45,813.0,101.5,2.1,13.0,520.5,787.92,626.77
2016,11,23,12,0,817.0,101.0,2.1,13.0,524.0,769.32,613.34
2016,11,23,12,15,580.0,154.0,2.15,13.0,453.5,622.99,503.08
2016,11,23,12,30,343.0,207.0,2.2,13.0,383.0,476.75,387.68
2016,11,23,12,45,573.5,152.0,2.25,13.0,437.5,572.59,465.98
2016,11,23,13,0,804.0,97.0,2.3,13.0,492.0,642.26,520.28
2016,11,23,13,15,794.0,95.5,2.3,13.0,473.5,599.82,485.75
2016,11,23,13,30,784.0,94.0,2.3,13.0,455.0,555.89,450.15
2016,11,23,13,45,772.0,91.0,2.35,13.0,430.0,508.99,411.5
2016,11,23,14,0,760.0,88.0,2.4,13.0,405.0,460.04,370.12
2016,11,23,14,15,738.0,85.0,2.35,13.0,373.5,406.35,323.62
2016,11,23,14,30,716.0,82.0,2.3,13.0,342.0,353.41,276.62
2016,11,23,14,45,688.5,77.0,2.3,13.0,306.0,297.83,226.74
2016,11,23,15,0,661.0,72.0,2.3,13.0,270.0,244.25,178.02
2016,11,23,15,15,614.5,66.5,2.15,12.5,230.0,188.68,129.06
2016,11,23,15,30,568.0,61.0,2.0,12.0,190.0,137.89,86.29
2016,11,23,15,45,499.5,53.5,1.9,12.0,149.5,88.58,50.12
2016,11,23,16,0,431.0,46.0,1.8,12.0,109.0,47.33,27.85
2016,11,23,16,15,313.0,35.0,1.8,11.5,72.0,28.85,18.59
2016,11,23,16,30,195.0,24.0,1.8,11.0,35.0,18.99,0.95
2016,11,23,16,45,97.5,12.0,1.8,10.5,17.5,10.91,0.0
2016,11,23,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,94.5,13.5,1.5,7.0,19.5,65.96,0.0
2016,11,24,7,30,189.0,27.0,1.5,7.0,39.0,179.49,82.96
2016,11,24,7,45,304.5,38.5,1.55,7.5,76.5,282.02,226.74
2016,11,24,8,0,420.0,50.0,1.6,8.0,114.0,386.02,321.26
2016,11,24,8,15,490.5,58.0,1.6,8.0,155.0,461.22,386.97
2016,11,24,8,30,561.0,66.0,1.6,8.0,196.0,538.65,451.25
2016,11,24,8,45,612.5,71.0,1.6,8.5,236.5,599.58,499.02
2016,11,24,9,0,664.0,76.0,1.6,9.0,277.0,660.44,544.87
2016,11,24,9,15,695.0,80.0,1.6,9.5,313.5,702.73,575.1
2016,11,24,9,30,726.0,84.0,1.6,10.0,350.0,743.25,603.24
2016,11,24,9,45,748.0,87.0,1.6,10.5,381.5,772.75,622.59
2016,11,24,10,0,770.0,90.0,1.6,11.0,413.0,799.6,639.74
2016,11,24,10,15,785.0,92.0,1.55,11.5,438.0,816.23,648.77
2016,11,24,10,30,800.0,94.0,1.5,12.0,463.0,824.29,651.71
2016,11,24,10,45,643.0,130.0,1.5,12.5,434.0,733.39,584.34
2016,11,24,11,0,486.0,166.0,1.5,13.0,405.0,628.2,504.39
2016,11,24,11,15,662.5,131.0,1.45,13.0,464.0,733.54,584.04
2016,11,24,11,30,839.0,96.0,1.4,13.0,523.0,819.97,643.85
2016,11,24,11,45,846.0,94.0,1.4,13.0,527.5,804.86,631.9
2016,11,24,12,0,853.0,92.0,1.4,13.0,532.0,786.25,618.8
2016,11,24,12,15,851.0,92.0,1.4,13.0,527.5,759.71,600.13
2016,11,24,12,30,849.0,92.0,1.4,13.0,523.0,730.23,579.39
2016,11,24,12,45,713.0,116.5,1.45,13.5,473.0,635.74,507.94
2016,11,24,13,0,577.0,141.0,1.5,14.0,423.0,543.41,436.48
2016,11,24,13,15,547.5,142.5,1.5,13.5,402.0,495.61,400.22
2016,11,24,13,30,518.0,144.0,1.5,13.0,381.0,453.63,367.18
2016,11,24,13,45,505.0,137.0,1.55,13.0,357.5,412.67,333.87
2016,11,24,14,0,492.0,130.0,1.6,13.0,334.0,371.79,299.78
2016,11,24,14,15,544.5,109.5,1.6,13.0,319.0,349.19,278.79
2016,11,24,14,30,597.0,89.0,1.6,13.0,304.0,316.61,248.2
2016,11,24,14,45,548.5,90.0,1.6,13.0,271.5,266.58,204.14
2016,11,24,15,0,500.0,91.0,1.6,13.0,239.0,218.17,161.5
2016,11,24,15,15,461.0,82.0,1.5,12.5,203.5,170.17,119.71
2016,11,24,15,30,422.0,73.0,1.4,12.0,168.0,126.27,82.93
2016,11,24,15,45,367.0,61.5,1.35,11.5,131.5,83.23,50.79
2016,11,24,16,0,312.0,50.0,1.3,11.0,95.0,46.62,28.98
2016,11,24,16,15,223.0,36.0,1.3,10.5,62.5,28.08,17.95
2016,11,24,16,30,134.0,22.0,1.3,10.0,30.0,17.33,0.0
2016,11,24,16,45,67.0,11.0,1.3,10.0,15.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,9.0,8.0,7.28,0.0
2016,11,25,7,30,0.0,16.0,3.0,9.0,16.0,14.09,0.0
2016,11,25,7,45,0.0,32.5,3.05,9.5,32.5,32.66,20.91
2016,11,25,8,0,0.0,49.0,3.1,10.0,49.0,50.75,37.39
2016,11,25,8,15,6.5,66.0,3.1,10.0,67.5,73.34,57.55
2016,11,25,8,30,13.0,83.0,3.1,10.0,86.0,95.84,77.54
2016,11,25,8,45,18.5,98.5,3.15,10.5,104.0,115.62,94.8
2016,11,25,9,0,24.0,114.0,3.2,11.0,122.0,147.81,122.29
2016,11,25,9,15,29.5,128.0,3.2,11.0,138.5,166.89,138.56
2016,11,25,9,30,35.0,142.0,3.2,11.0,155.0,186.15,154.79
2016,11,25,9,45,100.5,160.0,3.2,11.5,201.5,276.96,232.02
2016,11,25,10,0,166.0,178.0,3.2,12.0,248.0,353.39,295.36
2016,11,25,10,15,149.0,189.5,3.2,12.0,255.0,350.45,291.6
2016,11,25,10,30,132.0,201.0,3.2,12.0,262.0,346.85,287.62
2016,11,25,10,45,212.0,202.5,3.25,12.0,304.5,412.66,342.64
2016,11,25,11,0,292.0,204.0,3.3,12.0,347.0,492.96,407.52
2016,11,25,11,15,182.5,212.0,3.3,12.0,302.0,389.21,321.58
2016,11,25,11,30,73.0,220.0,3.3,12.0,257.0,289.13,237.64
2016,11,25,11,45,114.0,225.5,3.3,12.5,284.0,338.43,278.31
2016,11,25,12,0,155.0,231.0,3.3,13.0,311.0,371.1,304.65
2016,11,25,12,15,155.5,229.5,3.3,13.0,309.0,362.74,297.65
2016,11,25,12,30,156.0,228.0,3.3,13.0,307.0,353.95,290.45
2016,11,25,12,45,119.5,220.0,3.3,13.0,280.0,312.18,255.95
2016,11,25,13,0,83.0,212.0,3.3,13.0,253.0,263.09,215.47
2016,11,25,13,15,58.5,196.5,3.25,13.0,225.0,226.9,185.52
2016,11,25,13,30,34.0,181.0,3.2,13.0,197.0,193.17,157.46
2016,11,25,13,45,40.0,174.0,3.2,13.0,191.5,186.49,152.09
2016,11,25,14,0,46.0,167.0,3.2,13.0,186.0,179.28,146.09
2016,11,25,14,15,88.5,158.5,3.2,13.0,191.5,185.34,150.77
2016,11,25,14,30,131.0,150.0,3.2,13.0,197.0,191.07,154.35
2016,11,25,14,45,122.5,136.0,3.25,13.0,176.5,165.85,132.46
2016,11,25,15,0,114.0,122.0,3.3,13.0,156.0,141.63,111.36
2016,11,25,15,15,103.0,105.0,3.3,12.5,132.5,115.31,88.78
2016,11,25,15,30,92.0,88.0,3.3,12.0,109.0,90.54,67.73
2016,11,25,15,45,78.0,70.0,3.3,12.0,85.5,66.33,47.76
2016,11,25,16,0,64.0,52.0,3.3,12.0,62.0,44.29,30.55
2016,11,25,16,15,32.0,35.5,3.3,11.5,40.5,29.84,19.2
2016,11,25,16,30,0.0,19.0,3.3,11.0,19.0,16.55,0.0
2016,11,25,16,45,0.0,9.5,3.3,11.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.65,11.0,4.5,4.09,0.0
2016,11,26,7,30,0.0,9.0,2.6,11.0,9.0,7.9,0.0
2016,11,26,7,45,0.0,18.5,2.6,11.0,18.5,16.28,7.43
2016,11,26,8,0,0.0,28.0,2.6,11.0,28.0,24.67,15.21
2016,11,26,8,15,0.0,39.5,2.65,11.0,39.5,34.85,24.27
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,45.62,33.79
2016,11,26,8,45,0.0,62.0,2.75,11.0,62.0,56.3,43.15
2016,11,26,9,0,0.0,73.0,2.8,11.0,73.0,66.95,52.39
2016,11,26,9,15,0.0,83.0,2.9,11.0,83.0,76.49,60.58
2016,11,26,9,30,0.0,93.0,3.0,11.0,93.0,86.05,68.7
2016,11,26,9,45,4.0,119.5,3.1,11.0,121.5,117.22,95.34
2016,11,26,10,0,8.0,146.0,3.2,11.0,150.0,148.86,122.06
2016,11,26,10,15,4.0,146.0,3.25,11.0,148.0,143.44,117.1
2016,11,26,10,30,0.0,146.0,3.3,11.0,146.0,138.49,112.61
2016,11,26,10,45,0.0,105.5,3.4,11.5,105.5,95.49,76.04
2016,11,26,11,0,0.0,65.0,3.5,12.0,65.0,57.46,43.6
2016,11,26,11,15,146.0,139.0,3.55,12.0,213.0,272.18,228.38
2016,11,26,11,30,292.0,213.0,3.6,12.0,361.0,488.99,404.6
2016,11,26,11,45,240.0,221.0,3.65,12.0,343.0,433.67,358.28
2016,11,26,12,0,188.0,229.0,3.7,12.0,325.0,394.47,325.53
2016,11,26,12,15,94.0,119.0,3.65,12.0,167.0,193.79,160.52
2016,11,26,12,30,0.0,9.0,3.6,12.0,9.0,7.93,1.15
2016,11,26,12,45,104.5,111.0,3.6,12.0,161.5,184.48,153.47
2016,11,26,13,0,209.0,213.0,3.6,12.0,314.0,355.73,294.53
2016,11,26,13,15,296.0,191.5,3.65,12.0,329.0,384.16,317.7
2016,11,26,13,30,383.0,170.0,3.7,12.0,344.0,395.05,326.46
2016,11,26,13,45,191.5,93.0,3.75,12.0,180.0,196.15,161.92
2016,11,26,14,0,0.0,16.0,3.8,12.0,16.0,14.08,6.51
2016,11,26,14,15,32.0,80.5,3.9,12.0,92.5,86.93,69.01
2016,11,26,14,30,64.0,145.0,4.0,12.0,169.0,157.6,128.18
2016,11,26,14,45,53.0,131.0,4.15,12.0,149.5,136.24,109.84
2016,11,26,15,0,42.0,117.0,4.3,12.0,130.0,116.24,92.79
2016,11,26,15,15,34.0,100.5,4.35,11.5,110.0,96.05,75.64
2016,11,26,15,30,26.0,84.0,4.4,11.0,90.0,77.07,59.5
2016,11,26,15,45,14.0,66.0,4.5,11.0,69.5,57.92,43.32
2016,11,26,16,0,2.0,48.0,4.6,11.0,49.0,41.0,28.85
2016,11,26,16,15,1.0,31.0,4.6,11.0,31.5,26.75,16.58
2016,11,26,16,30,0.0,14.0,4.6,11.0,14.0,12.33,0.0
2016,11,26,16,45,0.0,7.0,4.6,11.0,7.0,6.37,0.0
2016,11,26,17,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,12.0,3.4,9.0,17.0,61.78,0.0
2016,11,27,7,30,181.0,24.0,3.4,9.0,34.0,165.53,21.12
2016,11,27,7,45,313.5,34.0,3.4,9.5,70.5,281.72,220.85
2016,11,27,8,0,446.0,44.0,3.4,10.0,107.0,394.83,327.54
2016,11,27,8,15,518.0,50.5,3.4,10.0,147.5,469.18,394.3
2016,11,27,8,30,590.0,57.0,3.4,10.0,188.0,545.94,459.35
2016,11,27,8,45,642.0,61.0,3.4,10.5,228.0,605.98,507.84
2016,11,27,9,0,694.0,65.0,3.4,11.0,268.0,666.09,554.53
2016,11,27,9,15,584.0,87.5,3.35,11.0,273.5,617.62,516.07
2016,11,27,9,30,474.0,110.0,3.3,11.0,279.0,556.15,466.94
2016,11,27,9,45,434.5,128.5,3.3,11.5,294.0,549.94,459.91
2016,11,27,10,0,395.0,147.0,3.3,12.0,309.0,540.42,449.8
2016,11,27,10,15,612.5,112.5,3.25,12.0,381.0,690.45,568.61
2016,11,27,10,30,830.0,78.0,3.2,12.0,453.0,826.98,669.35
2016,11,27,10,45,839.0,79.0,3.15,12.5,471.5,831.19,669.02
2016,11,27,11,0,848.0,80.0,3.1,13.0,490.0,831.91,667.32
2016,11,27,11,15,728.5,108.0,3.05,13.0,465.5,759.29,612.88
2016,11,27,11,30,609.0,136.0,3.0,13.0,441.0,680.23,553.44
2016,11,27,11,45,732.0,109.5,2.95,13.0,479.0,733.67,593.88
2016,11,27,12,0,855.0,83.0,2.9,13.0,517.0,774.99,623.87
2016,11,27,12,15,685.0,124.0,2.8,13.0,470.0,673.34,546.42
2016,11,27,12,30,515.0,165.0,2.7,13.0,423.0,566.35,461.61
2016,11,27,12,45,411.0,181.5,2.65,13.5,385.0,492.08,401.47
2016,11,27,13,0,307.0,198.0,2.6,14.0,347.0,413.19,337.11
2016,11,27,13,15,261.0,196.0,2.55,13.5,319.0,367.84,300.84
2016,11,27,13,30,215.0,194.0,2.5,13.0,291.0,317.17,259.82
2016,11,27,13,45,218.0,182.5,2.45,13.0,276.0,294.89,241.29
2016,11,27,14,0,221.0,171.0,2.4,13.0,261.0,272.09,221.87
2016,11,27,14,15,193.5,159.0,2.35,13.0,233.5,235.44,190.91
2016,11,27,14,30,166.0,147.0,2.3,13.0,206.0,201.46,162.06
2016,11,27,14,45,152.5,133.5,2.25,13.0,183.5,173.3,137.73
2016,11,27,15,0,139.0,120.0,2.2,13.0,161.0,146.62,114.55
2016,11,27,15,15,127.0,103.5,2.1,12.5,136.5,119.14,90.91
2016,11,27,15,30,115.0,87.0,2.0,12.0,112.0,93.25,68.92
2016,11,27,15,45,97.0,69.5,1.95,12.0,87.5,67.73,48.12
2016,11,27,16,0,79.0,52.0,1.9,12.0,63.0,44.77,30.62
2016,11,27,16,15,39.5,35.5,1.9,11.5,41.0,29.11,18.44
2016,11,27,16,30,0.0,19.0,1.9,11.0,19.0,16.51,0.0
2016,11,27,16,45,0.0,9.5,1.9,11.0,9.5,8.64,0.0
2016,11,27,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,58.0,12.0,4.25,11.0,15.0,43.4,0.0
2016,11,28,7,30,116.0,24.0,4.3,11.0,30.0,125.23,0.0
2016,11,28,7,45,235.5,37.0,4.4,11.0,64.5,237.67,182.94
2016,11,28,8,0,355.0,50.0,4.5,11.0,99.0,340.33,281.93
2016,11,28,8,15,432.5,58.5,4.5,11.0,139.0,415.37,349.89
2016,11,28,8,30,510.0,67.0,4.5,11.0,179.0,496.67,420.51
2016,11,28,8,45,575.5,70.5,4.5,11.5,219.5,565.42,477.03
2016,11,28,9,0,641.0,74.0,4.5,12.0,260.0,634.5,531.81
2016,11,28,9,15,487.5,102.0,4.45,12.0,254.0,550.79,464.47
2016,11,28,9,30,334.0,130.0,4.4,12.0,248.0,448.65,379.11
2016,11,28,9,45,506.5,108.0,4.4,12.0,305.0,583.41,490.56
2016,11,28,10,0,679.0,86.0,4.4,12.0,362.0,712.34,590.62
2016,11,28,10,15,692.0,101.0,4.35,12.0,397.0,743.48,612.78
2016,11,28,10,30,705.0,116.0,4.3,12.0,432.0,770.84,632.4
2016,11,28,10,45,666.0,119.5,4.3,12.5,428.0,737.38,604.83
2016,11,28,11,0,627.0,123.0,4.3,13.0,424.0,701.47,575.84
2016,11,28,11,15,692.5,119.5,4.25,13.0,459.0,742.23,606.48
2016,11,28,11,30,758.0,116.0,4.2,13.0,494.0,778.37,632.92
2016,11,28,11,45,768.5,113.5,4.2,13.5,499.0,766.74,622.52
2016,11,28,12,0,779.0,111.0,4.2,14.0,504.0,751.74,610.05
2016,11,28,12,15,776.5,110.5,4.15,14.0,500.0,725.98,590.53
2016,11,28,12,30,774.0,110.0,4.1,14.0,496.0,697.58,568.56
2016,11,28,12,45,763.0,110.0,4.1,14.0,483.5,661.41,539.9
2016,11,28,13,0,752.0,110.0,4.1,14.0,471.0,623.45,509.47
2016,11,28,13,15,740.5,108.5,4.1,14.0,452.5,582.03,475.83
2016,11,28,13,30,729.0,107.0,4.1,14.0,434.0,539.37,440.53
2016,11,28,13,45,724.0,101.0,4.15,14.0,410.5,494.43,402.83
2016,11,28,14,0,719.0,95.0,4.2,14.0,387.0,448.24,363.1
2016,11,28,14,15,694.5,91.5,4.15,14.0,356.0,395.31,316.78
2016,11,28,14,30,670.0,88.0,4.1,14.0,325.0,343.45,270.42
2016,11,28,14,45,653.0,80.5,4.1,14.0,291.0,291.46,223.08
2016,11,28,15,0,636.0,73.0,4.1,14.0,257.0,240.42,176.01
2016,11,28,15,15,586.5,67.5,4.0,13.5,218.0,185.86,127.92
2016,11,28,15,30,537.0,62.0,3.9,13.0,179.0,136.43,86.24
2016,11,28,15,45,482.0,52.5,3.85,12.5,140.5,88.29,50.11
2016,11,28,16,0,427.0,43.0,3.8,12.0,102.0,46.56,26.22
2016,11,28,16,15,304.0,32.5,3.75,11.5,67.0,26.75,16.39
2016,11,28,16,30,181.0,22.0,3.7,11.0,32.0,17.42,0.0
2016,11,28,16,45,90.5,11.0,3.7,11.0,16.0,10.01,0.0
2016,11,28,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
