Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,167.5,8.5,2.35,7.5,17.0,101.23,0.0
2016,11,29,7,30,335.0,17.0,2.3,8.0,34.0,239.63,0.0
2016,11,29,7,45,449.5,24.5,2.25,8.5,71.5,348.94,266.98
2016,11,29,8,0,564.0,32.0,2.2,9.0,109.0,451.06,370.88
2016,11,29,8,15,628.0,37.0,2.1,9.5,150.0,521.23,432.1
2016,11,29,8,30,692.0,42.0,2.0,10.0,191.0,593.24,490.88
2016,11,29,8,45,731.5,45.5,1.95,10.5,231.0,645.73,531.93
2016,11,29,9,0,771.0,49.0,1.9,11.0,271.0,697.53,570.53
2016,11,29,9,15,797.5,51.5,1.8,11.0,307.0,736.25,598.41
2016,11,29,9,30,824.0,54.0,1.7,11.0,343.0,764.83,617.87
2016,11,29,9,45,840.5,56.5,1.65,11.5,374.0,790.51,634.01
2016,11,29,10,0,857.0,59.0,1.6,12.0,405.0,813.32,647.66
2016,11,29,10,15,869.5,60.0,1.55,12.0,430.0,827.56,656.15
2016,11,29,10,30,882.0,61.0,1.5,12.0,455.0,838.5,662.32
2016,11,29,10,45,888.0,63.0,1.45,12.5,473.0,841.78,661.93
2016,11,29,11,0,894.0,65.0,1.4,13.0,491.0,841.5,659.2
2016,11,29,11,15,898.5,65.5,1.4,13.0,502.5,834.43,653.72
2016,11,29,11,30,903.0,66.0,1.4,13.0,514.0,823.8,645.95
2016,11,29,11,45,902.5,67.0,1.45,13.5,517.5,806.27,632.89
2016,11,29,12,0,902.0,68.0,1.5,14.0,521.0,785.41,617.61
2016,11,29,12,15,900.5,68.0,1.5,14.0,517.5,759.34,599.27
2016,11,29,12,30,899.0,68.0,1.5,14.0,514.0,730.21,578.76
2016,11,29,12,45,887.5,69.5,1.55,14.0,501.5,693.09,552.79
2016,11,29,13,0,876.0,71.0,1.6,14.0,489.0,653.83,523.26
2016,11,29,13,15,867.5,70.0,1.6,14.0,471.0,611.67,490.3
2016,11,29,13,30,859.0,69.0,1.6,14.0,453.0,570.6,457.23
2016,11,29,13,45,845.0,67.5,1.65,14.0,427.5,520.98,417.01
2016,11,29,14,0,831.0,66.0,1.7,14.0,402.0,470.51,374.89
2016,11,29,14,15,812.0,64.0,1.75,14.0,371.0,416.84,328.91
2016,11,29,14,30,793.0,62.0,1.8,14.0,340.0,363.38,281.72
2016,11,29,14,45,763.5,59.0,1.85,14.0,304.0,306.1,230.5
2016,11,29,15,0,734.0,56.0,1.9,14.0,268.0,250.79,180.25
2016,11,29,15,15,691.5,52.0,1.85,13.5,228.5,194.17,130.01
2016,11,29,15,30,649.0,48.0,1.8,13.0,189.0,141.66,85.39
2016,11,29,15,45,581.5,42.0,1.75,12.5,148.0,89.55,47.08
2016,11,29,16,0,514.0,36.0,1.7,12.0,107.0,45.22,23.37
2016,11,29,16,15,396.0,27.5,1.55,12.0,70.0,22.3,12.66
2016,11,29,16,30,278.0,19.0,1.4,12.0,33.0,15.71,0.0
2016,11,29,16,45,139.0,9.5,1.3,12.0,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,5.5,2.35,9.0,5.5,5.0,0.0
2016,11,30,7,30,0.0,11.0,2.4,9.0,11.0,9.68,0.0
2016,11,30,7,45,0.0,26.0,2.45,9.5,26.0,24.78,13.4
2016,11,30,8,0,0.0,41.0,2.5,10.0,41.0,41.24,29.03
2016,11,30,8,15,0.0,57.5,2.55,10.0,57.5,58.96,44.83
2016,11,30,8,30,0.0,74.0,2.6,10.0,74.0,76.09,60.0
2016,11,30,8,45,6.0,89.0,2.7,10.5,91.0,95.45,77.0
2016,11,30,9,0,12.0,104.0,2.8,11.0,108.0,115.06,93.97
2016,11,30,9,15,16.5,117.5,2.8,11.0,123.5,131.76,108.36
2016,11,30,9,30,21.0,131.0,2.8,11.0,139.0,148.66,122.75
2016,11,30,9,45,39.0,148.0,2.8,11.5,163.5,195.42,162.25
2016,11,30,10,0,57.0,165.0,2.8,12.0,188.0,229.41,190.45
2016,11,30,10,15,53.5,173.5,2.8,12.0,196.5,233.8,193.54
2016,11,30,10,30,50.0,182.0,2.8,12.0,205.0,238.21,196.72
2016,11,30,10,45,73.5,195.0,2.8,12.0,229.5,271.16,224.25
2016,11,30,11,0,97.0,208.0,2.8,12.0,254.0,303.55,250.94
2016,11,30,11,15,475.5,145.0,2.85,12.0,378.5,583.6,482.74
2016,11,30,11,30,854.0,82.0,2.9,12.0,503.0,810.42,654.33
2016,11,30,11,45,573.5,146.5,2.95,12.0,430.0,641.32,524.29
2016,11,30,12,0,293.0,211.0,3.0,12.0,357.0,468.52,384.95
2016,11,30,12,15,575.0,146.5,3.05,12.0,431.0,608.62,500.61
2016,11,30,12,30,857.0,82.0,3.1,12.0,505.0,721.7,588.81
2016,11,30,12,45,847.0,82.5,3.15,12.5,493.0,685.07,559.1
2016,11,30,13,0,837.0,83.0,3.2,13.0,481.0,646.32,527.42
2016,11,30,13,15,827.5,82.0,3.2,13.0,462.5,604.34,493.51
2016,11,30,13,30,818.0,81.0,3.2,13.0,444.0,560.71,457.53
2016,11,30,13,45,804.0,79.0,3.2,13.0,419.5,512.26,416.88
2016,11,30,14,0,790.0,77.0,3.2,13.0,395.0,463.07,374.57
2016,11,30,14,15,768.5,74.0,3.2,12.5,364.0,409.21,328.06
2016,11,30,14,30,747.0,71.0,3.2,12.0,333.0,355.95,280.7
2016,11,30,14,45,714.0,68.0,3.2,12.0,297.0,299.28,229.26
2016,11,30,15,0,681.0,65.0,3.2,12.0,261.0,245.39,179.74
2016,11,30,15,15,634.0,60.5,3.2,11.5,221.5,189.95,130.3
2016,11,30,15,30,587.0,56.0,3.2,11.0,182.0,139.2,86.93
2016,11,30,15,45,511.0,49.0,3.25,11.0,142.0,88.65,49.35
2016,11,30,16,0,435.0,42.0,3.3,11.0,102.0,46.89,25.96
2016,11,30,16,15,217.5,36.5,3.3,10.5,66.5,28.56,17.82
2016,11,30,16,30,0.0,31.0,3.3,10.0,31.0,24.86,0.0
2016,11,30,16,45,0.0,15.5,3.3,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,3.25,7.0,15.0,13.64,0.0
2016,12,1,7,30,0.0,30.0,3.3,7.0,30.0,46.31,0.0
2016,12,1,7,45,272.0,31.5,3.35,7.5,67.0,249.9,185.89
2016,12,1,8,0,544.0,33.0,3.4,8.0,104.0,436.0,361.28
2016,12,1,8,15,612.5,38.5,3.45,8.5,145.5,509.48,427.27
2016,12,1,8,30,681.0,44.0,3.5,9.0,187.0,584.96,491.21
2016,12,1,8,45,724.5,47.5,3.6,9.5,227.0,640.34,536.69
2016,12,1,9,0,768.0,51.0,3.7,10.0,267.0,695.13,579.89
2016,12,1,9,15,796.5,54.0,3.75,10.5,304.0,736.16,610.74
2016,12,1,9,30,825.0,57.0,3.8,11.0,341.0,775.16,639.13
2016,12,1,9,45,838.0,60.5,3.85,11.5,372.0,799.52,655.73
2016,12,1,10,0,851.0,64.0,3.9,12.0,403.0,820.82,669.78
2016,12,1,10,15,864.5,65.5,3.85,12.0,428.5,836.63,680.33
2016,12,1,10,30,878.0,67.0,3.8,12.0,454.0,840.92,682.3
2016,12,1,10,45,886.5,68.5,3.8,12.5,473.0,845.7,683.78
2016,12,1,11,0,895.0,70.0,3.8,13.0,492.0,846.93,682.72
2016,12,1,11,15,899.5,70.5,3.75,13.0,503.5,839.94,676.76
2016,12,1,11,30,904.0,71.0,3.7,13.0,515.0,829.4,668.38
2016,12,1,11,45,906.0,71.0,3.65,13.5,519.0,812.7,654.39
2016,12,1,12,0,908.0,71.0,3.6,14.0,523.0,792.6,638.08
2016,12,1,12,15,906.0,71.0,3.5,14.0,519.0,766.16,618.14
2016,12,1,12,30,904.0,71.0,3.4,14.0,515.0,736.67,596.01
2016,12,1,12,45,894.0,72.0,3.35,14.0,503.0,699.98,568.67
2016,12,1,13,0,884.0,73.0,3.3,14.0,491.0,661.05,537.67
2016,12,1,13,15,874.5,72.0,3.3,14.0,472.5,621.72,505.75
2016,12,1,13,30,865.0,71.0,3.3,14.0,454.0,576.42,468.53
2016,12,1,13,45,847.0,70.0,3.3,14.0,428.0,525.15,425.73
2016,12,1,14,0,829.0,69.0,3.3,14.0,402.0,473.36,381.42
2016,12,1,14,15,808.5,66.5,3.3,13.5,370.5,418.73,334.3
2016,12,1,14,30,788.0,64.0,3.3,13.0,339.0,364.49,286.08
2016,12,1,14,45,756.0,61.5,3.35,13.0,302.5,307.27,234.11
2016,12,1,15,0,724.0,59.0,3.4,13.0,266.0,252.28,183.5
2016,12,1,15,15,679.5,54.5,3.4,12.5,226.0,195.35,132.57
2016,12,1,15,30,635.0,50.0,3.4,12.0,186.0,142.78,87.49
2016,12,1,15,45,561.5,44.0,3.45,11.5,145.0,89.07,47.48
2016,12,1,16,0,488.0,38.0,3.5,11.0,104.0,45.27,23.37
2016,12,1,16,15,244.0,35.0,3.55,10.5,68.0,27.42,16.83
2016,12,1,16,30,0.0,32.0,3.6,10.0,32.0,25.45,0.0
2016,12,1,16,45,0.0,16.0,3.65,10.0,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,7,15,142.0,8.0,2.25,7.0,14.0,85.76,0.0
2016,12,2,7,30,284.0,16.0,2.2,7.0,28.0,182.42,0.0
2016,12,2,7,45,407.5,24.0,2.2,7.5,64.0,317.67,230.67
2016,12,2,8,0,531.0,32.0,2.2,8.0,100.0,425.16,349.23
2016,12,2,8,15,599.5,37.5,2.2,8.5,140.5,497.97,414.53
2016,12,2,8,30,668.0,43.0,2.2,9.0,181.0,572.9,477.09
2016,12,2,8,45,711.0,47.0,2.2,9.5,221.0,628.11,521.41
2016,12,2,9,0,754.0,51.0,2.2,10.0,261.0,682.83,563.41
2016,12,2,9,15,617.0,77.0,2.15,10.5,264.0,626.22,518.53
2016,12,2,9,30,480.0,103.0,2.1,11.0,267.0,548.59,457.14
2016,12,2,9,45,539.0,102.0,2.1,11.5,302.5,607.03,501.98
2016,12,2,10,0,598.0,101.0,2.1,12.0,338.0,659.0,539.73
2016,12,2,10,15,728.5,84.5,2.05,12.0,391.0,749.67,606.2
2016,12,2,10,30,859.0,68.0,2.0,12.0,444.0,833.27,665.17
2016,12,2,10,45,868.0,69.0,2.0,12.5,462.5,829.83,659.83
2016,12,2,11,0,877.0,70.0,2.0,13.0,481.0,831.03,658.88
2016,12,2,11,15,882.0,70.5,2.0,13.0,492.5,824.75,653.84
2016,12,2,11,30,887.0,71.0,2.0,13.0,504.0,814.97,646.5
2016,12,2,11,45,652.5,127.5,2.0,13.0,447.5,688.74,554.08
2016,12,2,12,0,418.0,184.0,2.0,13.0,391.0,547.44,443.8
2016,12,2,12,15,652.0,127.5,2.1,13.0,447.5,651.08,527.77
2016,12,2,12,30,886.0,71.0,2.2,13.0,504.0,723.59,582.94
2016,12,2,12,45,873.0,72.5,2.3,13.5,492.0,686.14,554.28
2016,12,2,13,0,860.0,74.0,2.4,14.0,480.0,650.92,525.99
2016,12,2,13,15,719.5,98.5,2.45,14.0,429.0,558.7,453.23
2016,12,2,13,30,579.0,123.0,2.5,14.0,378.0,471.69,383.57
2016,12,2,13,45,487.5,132.5,2.65,14.0,339.0,400.21,325.7
2016,12,2,14,0,396.0,142.0,2.8,14.0,300.0,340.05,275.95
2016,12,2,14,15,381.0,134.0,2.8,13.5,276.5,302.57,244.2
2016,12,2,14,30,366.0,126.0,2.8,13.0,253.0,265.95,212.38
2016,12,2,14,45,534.0,92.5,2.85,13.0,256.0,267.17,206.55
2016,12,2,15,0,702.0,59.0,2.9,13.0,259.0,247.16,179.95
2016,12,2,15,15,657.5,54.5,2.9,12.5,220.0,191.5,130.19
2016,12,2,15,30,613.0,50.0,2.9,12.0,181.0,138.7,84.99
2016,12,2,15,45,541.0,44.0,2.95,12.0,141.0,87.93,47.13
2016,12,2,16,0,469.0,38.0,3.0,12.0,101.0,45.36,23.39
2016,12,2,16,15,348.0,28.5,3.05,11.5,66.0,23.2,13.26
2016,12,2,16,30,227.0,19.0,3.1,11.0,31.0,15.72,0.0
2016,12,2,16,45,113.5,9.5,3.15,10.5,15.5,8.64,0.0
2016,12,2,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,2.15,8.0,12.0,10.91,0.0
2016,12,3,7,30,0.0,24.0,2.1,8.0,24.0,21.83,0.0
2016,12,3,7,45,231.5,29.0,2.1,8.5,58.0,218.41,153.28
2016,12,3,8,0,463.0,34.0,2.1,9.0,92.0,389.42,318.45
2016,12,3,8,15,535.5,40.0,2.05,9.5,131.0,462.03,383.93
2016,12,3,8,30,608.0,46.0,2.0,10.0,170.0,531.31,441.96
2016,12,3,8,45,658.0,49.5,1.95,10.5,209.5,589.86,488.83
2016,12,3,9,0,708.0,53.0,1.9,11.0,249.0,648.23,533.42
2016,12,3,9,15,669.0,65.0,1.9,11.5,269.5,651.13,534.53
2016,12,3,9,30,630.0,77.0,1.9,12.0,290.0,644.68,528.45
2016,12,3,9,45,599.0,92.0,1.9,12.5,310.0,644.33,526.78
2016,12,3,10,0,568.0,107.0,1.9,13.0,330.0,639.97,521.88
2016,12,3,10,15,695.0,89.5,1.95,13.0,380.0,727.05,586.78
2016,12,3,10,30,822.0,72.0,2.0,13.0,430.0,806.25,643.57
2016,12,3,10,45,827.5,74.5,2.05,13.5,447.5,809.95,643.95
2016,12,3,11,0,833.0,77.0,2.1,14.0,465.0,810.25,642.75
2016,12,3,11,15,839.0,77.5,2.1,14.0,477.0,805.03,638.48
2016,12,3,11,30,845.0,78.0,2.1,14.0,489.0,796.37,631.91
2016,12,3,11,45,842.0,80.0,2.15,14.5,492.0,778.97,618.43
2016,12,3,12,0,839.0,82.0,2.2,15.0,495.0,758.45,602.85
2016,12,3,12,15,837.5,82.0,2.2,15.0,492.0,733.71,585.01
2016,12,3,12,30,836.0,82.0,2.2,15.0,489.0,706.08,565.07
2016,12,3,12,45,834.5,80.0,2.25,15.0,479.5,673.4,541.11
2016,12,3,13,0,833.0,78.0,2.3,15.0,470.0,638.13,513.86
2016,12,3,13,15,824.5,77.0,2.35,15.0,452.5,597.31,481.68
2016,12,3,13,30,816.0,76.0,2.4,15.0,435.0,554.75,447.35
2016,12,3,13,45,795.5,75.5,2.5,15.5,409.5,504.98,405.87
2016,12,3,14,0,775.0,75.0,2.6,16.0,384.0,455.01,363.24
2016,12,3,14,15,754.0,72.5,2.65,15.5,354.0,402.88,318.97
2016,12,3,14,30,733.0,70.0,2.7,15.0,324.0,351.28,273.78
2016,12,3,14,45,696.0,67.5,2.75,15.0,288.0,294.83,223.46
2016,12,3,15,0,659.0,65.0,2.8,15.0,252.0,241.51,175.32
2016,12,3,15,15,612.5,60.0,2.9,14.5,214.0,187.0,127.34
2016,12,3,15,30,566.0,55.0,3.0,14.0,176.0,137.14,85.12
2016,12,3,15,45,491.0,48.0,3.1,13.5,136.5,87.83,48.65
2016,12,3,16,0,416.0,41.0,3.2,13.0,97.0,47.15,25.49
2016,12,3,16,15,298.5,30.5,3.25,12.5,63.0,25.0,14.61
2016,12,3,16,30,181.0,20.0,3.3,12.0,29.0,16.65,0.0
2016,12,3,16,45,90.5,10.0,3.35,12.0,14.5,9.1,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,3.05,8.0,9.5,8.64,0.0
2016,12,4,7,30,0.0,19.0,3.0,8.0,19.0,17.28,0.0
2016,12,4,7,45,143.5,29.5,3.0,8.5,47.0,163.56,109.89
2016,12,4,8,0,287.0,40.0,3.0,9.0,75.0,277.57,227.57
2016,12,4,8,15,332.0,53.0,2.95,9.5,108.0,333.36,279.81
2016,12,4,8,30,377.0,66.0,2.9,10.0,141.0,391.21,330.74
2016,12,4,8,45,408.5,76.0,2.9,10.5,173.5,436.0,369.15
2016,12,4,9,0,440.0,86.0,2.9,11.0,206.0,481.09,406.37
2016,12,4,9,15,469.5,92.0,2.85,11.0,236.0,518.96,437.34
2016,12,4,9,30,499.0,98.0,2.8,11.0,266.0,556.25,466.61
2016,12,4,9,45,431.0,120.5,2.75,11.0,275.5,533.13,446.28
2016,12,4,10,0,363.0,143.0,2.7,11.0,285.0,488.73,409.18
2016,12,4,10,15,414.0,144.0,2.7,11.0,315.5,549.11,457.24
2016,12,4,10,30,465.0,145.0,2.7,11.0,346.0,591.26,490.05
2016,12,4,10,45,645.0,112.5,2.7,11.5,404.5,707.21,578.88
2016,12,4,11,0,825.0,80.0,2.7,12.0,463.0,806.61,650.47
2016,12,4,11,15,713.0,106.5,2.75,12.0,443.0,740.29,600.19
2016,12,4,11,30,601.0,133.0,2.8,12.0,423.0,667.18,545.3
2016,12,4,11,45,556.0,147.0,2.85,12.5,417.5,627.12,513.08
2016,12,4,12,0,511.0,161.0,2.9,13.0,412.0,593.29,485.05
2016,12,4,12,15,424.5,178.5,2.9,13.0,386.0,531.95,435.59
2016,12,4,12,30,338.0,196.0,2.9,13.0,360.0,461.35,378.7
2016,12,4,12,45,375.0,184.0,2.95,13.0,362.5,459.18,377.68
2016,12,4,13,0,412.0,172.0,3.0,13.0,365.0,464.61,381.81
2016,12,4,13,15,460.5,155.0,2.95,13.0,363.0,456.64,375.14
2016,12,4,13,30,509.0,138.0,2.9,13.0,361.0,443.65,363.95
2016,12,4,13,45,437.5,142.0,2.9,13.5,326.0,384.54,314.22
2016,12,4,14,0,366.0,146.0,2.9,14.0,291.0,330.49,268.54
2016,12,4,14,15,512.0,115.5,2.85,13.5,301.5,340.61,274.19
2016,12,4,14,30,658.0,85.0,2.8,13.0,312.0,338.9,267.38
2016,12,4,14,45,638.5,78.0,2.75,13.0,279.0,287.61,220.7
2016,12,4,15,0,619.0,71.0,2.7,13.0,246.0,237.51,174.67
2016,12,4,15,15,571.0,65.5,2.6,12.5,208.5,184.36,127.75
2016,12,4,15,30,523.0,60.0,2.5,12.0,171.0,136.1,86.77
2016,12,4,15,45,464.5,51.0,2.45,12.0,133.5,88.87,50.77
2016,12,4,16,0,406.0,42.0,2.4,12.0,96.0,48.38,26.55
2016,12,4,16,15,203.0,35.0,2.4,11.5,62.0,27.37,16.59
2016,12,4,16,30,0.0,28.0,2.4,11.0,28.0,22.82,0.0
2016,12,4,16,45,0.0,14.0,2.45,11.0,14.0,12.73,0.0
2016,12,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,8.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,2.9,8.0,14.0,12.73,0.0
2016,12,5,7,45,64.0,28.5,2.9,8.0,36.0,97.84,61.02
2016,12,5,8,0,128.0,43.0,2.9,8.0,58.0,163.15,132.25
2016,12,5,8,15,150.5,60.0,2.85,8.0,84.5,203.82,170.83
2016,12,5,8,30,173.0,77.0,2.8,8.0,111.0,244.84,208.02
2016,12,5,8,45,189.0,92.0,2.8,8.5,137.0,278.18,237.33
2016,12,5,9,0,205.0,107.0,2.8,9.0,163.0,311.68,265.88
2016,12,5,9,15,219.5,119.5,2.75,9.0,186.5,340.25,290.04
2016,12,5,9,30,234.0,132.0,2.7,9.0,210.0,368.62,313.49
2016,12,5,9,45,269.5,141.5,2.65,9.5,239.5,409.76,346.84
2016,12,5,10,0,305.0,151.0,2.6,10.0,269.0,450.73,379.27
2016,12,5,10,15,378.5,148.5,2.55,10.0,305.0,524.33,438.36
2016,12,5,10,30,452.0,146.0,2.5,10.0,341.0,581.15,483.17
2016,12,5,10,45,346.5,172.0,2.5,10.0,325.0,503.57,419.03
2016,12,5,11,0,241.0,198.0,2.5,10.0,309.0,442.68,367.72
2016,12,5,11,15,240.0,203.5,2.5,10.0,316.5,442.6,367.45
2016,12,5,11,30,239.0,209.0,2.5,10.0,324.0,441.55,366.11
2016,12,5,11,45,296.0,202.0,2.5,10.0,346.0,470.48,390.12
2016,12,5,12,0,353.0,195.0,2.5,10.0,368.0,496.37,411.24
2016,12,5,12,15,334.5,197.0,2.45,10.0,360.0,472.91,391.6
2016,12,5,12,30,316.0,199.0,2.4,10.0,352.0,449.23,372.02
2016,12,5,12,45,290.5,198.0,2.4,10.0,336.5,417.44,345.95
2016,12,5,13,0,265.0,197.0,2.4,10.0,321.0,386.46,320.4
2016,12,5,13,15,223.5,193.0,2.45,10.0,295.0,334.18,277.41
2016,12,5,13,30,182.0,189.0,2.5,10.0,269.0,295.06,244.75
2016,12,5,13,45,189.5,178.0,2.55,10.0,257.0,277.27,229.8
2016,12,5,14,0,197.0,167.0,2.6,10.0,245.0,258.63,213.7
2016,12,5,14,15,187.0,156.0,2.65,10.0,225.5,231.65,190.36
2016,12,5,14,30,177.0,145.0,2.7,10.0,206.0,205.51,167.47
2016,12,5,14,45,172.5,130.0,2.8,10.0,184.0,178.21,143.26
2016,12,5,15,0,168.0,115.0,2.9,10.0,162.0,151.46,119.25
2016,12,5,15,15,154.5,99.0,2.9,9.5,137.5,122.52,93.84
2016,12,5,15,30,141.0,83.0,2.9,9.0,113.0,95.27,70.25
2016,12,5,15,45,125.5,66.0,2.95,9.0,88.0,68.82,48.22
2016,12,5,16,0,110.0,49.0,3.0,9.0,63.0,44.05,29.23
2016,12,5,16,15,55.0,34.0,3.0,9.0,41.0,27.94,17.23
2016,12,5,16,30,0.0,19.0,3.0,9.0,19.0,16.41,0.0
2016,12,5,16,45,0.0,9.5,3.05,9.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.0,2.7,5.5,8.0,0.0,0.0
2016,12,6,7,30,0.0,16.0,2.7,6.0,16.0,14.55,0.0
2016,12,6,7,45,126.5,28.0,2.7,6.5,43.0,148.04,91.11
2016,12,6,8,0,253.0,40.0,2.7,7.0,70.0,255.08,208.86
2016,12,6,8,15,297.5,53.5,2.7,7.5,102.0,309.67,261.0
2016,12,6,8,30,342.0,67.0,2.7,8.0,134.0,366.49,311.63
2016,12,6,8,45,372.5,78.0,2.75,8.5,166.0,410.78,350.14
2016,12,6,9,0,403.0,89.0,2.8,9.0,198.0,455.41,387.56
2016,12,6,9,15,436.5,95.0,2.85,9.0,227.5,495.63,421.19
2016,12,6,9,30,470.0,101.0,2.9,9.0,257.0,535.54,453.76
2016,12,6,9,45,632.0,87.0,3.0,9.5,318.0,663.07,553.71
2016,12,6,10,0,794.0,73.0,3.1,10.0,379.0,779.29,640.71
2016,12,6,10,15,809.5,75.0,3.15,10.0,404.5,797.54,652.99
2016,12,6,10,30,825.0,77.0,3.2,10.0,430.0,812.59,663.62
2016,12,6,10,45,833.5,78.5,3.25,10.5,448.5,817.78,665.7
2016,12,6,11,0,842.0,80.0,3.3,11.0,467.0,819.52,665.38
2016,12,6,11,15,848.0,81.0,3.25,11.0,479.5,815.09,661.25
2016,12,6,11,30,854.0,82.0,3.2,11.0,492.0,807.18,654.72
2016,12,6,11,45,853.0,83.5,3.2,11.0,496.0,790.83,642.35
2016,12,6,12,0,852.0,85.0,3.2,11.0,500.0,771.26,627.73
2016,12,6,12,15,851.0,84.5,3.2,11.0,497.0,746.26,609.09
2016,12,6,12,30,850.0,84.0,3.2,11.0,494.0,718.29,588.26
2016,12,6,12,45,855.5,80.0,3.25,11.0,485.5,687.93,565.32
2016,12,6,13,0,861.0,76.0,3.3,11.0,477.0,654.47,538.63
2016,12,6,13,15,640.0,115.5,3.3,11.0,407.5,529.73,437.63
2016,12,6,13,30,419.0,155.0,3.3,11.0,338.0,411.02,340.15
2016,12,6,13,45,361.0,155.0,3.35,11.0,306.0,350.46,290.01
2016,12,6,14,0,303.0,155.0,3.4,11.0,274.0,303.49,250.17
2016,12,6,14,15,292.5,145.0,3.35,10.5,253.0,271.39,222.56
2016,12,6,14,30,282.0,135.0,3.3,10.0,232.0,239.93,194.92
2016,12,6,14,45,503.5,96.5,3.25,10.0,247.0,260.58,204.7
2016,12,6,15,0,725.0,58.0,3.2,10.0,262.0,255.24,188.51
2016,12,6,15,15,680.5,53.5,3.1,9.5,223.0,198.37,136.84
2016,12,6,15,30,636.0,49.0,3.0,9.0,184.0,145.79,91.0
2016,12,6,15,45,567.5,43.0,2.95,9.0,144.0,92.45,49.98
2016,12,6,16,0,499.0,37.0,2.9,9.0,104.0,48.24,24.18
2016,12,6,16,15,375.5,28.0,2.9,8.5,68.0,22.82,13.07
2016,12,6,16,30,252.0,19.0,2.9,8.0,32.0,15.77,0.0
2016,12,6,16,45,126.0,9.5,2.9,8.0,16.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.0,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,2.0,6.0,9.0,8.19,0.0
2016,12,7,7,45,9.0,24.0,2.05,6.0,25.0,34.19,15.4
2016,12,7,8,0,18.0,39.0,2.1,6.0,41.0,60.28,45.12
2016,12,7,8,15,28.0,55.5,2.15,6.0,60.0,87.18,70.14
2016,12,7,8,30,38.0,72.0,2.2,6.0,79.0,113.74,94.33
2016,12,7,8,45,45.0,88.0,2.3,6.5,98.0,137.28,115.34
2016,12,7,9,0,52.0,104.0,2.4,7.0,117.0,160.9,136.02
2016,12,7,9,15,55.5,118.5,2.45,7.0,134.5,179.55,152.21
2016,12,7,9,30,59.0,133.0,2.5,7.0,152.0,198.22,168.18
2016,12,7,9,45,61.5,145.5,2.6,7.5,167.5,213.19,180.46
2016,12,7,10,0,64.0,158.0,2.7,8.0,183.0,228.16,192.57
2016,12,7,10,15,32.0,147.5,2.75,8.0,160.0,183.82,153.81
2016,12,7,10,30,0.0,137.0,2.8,8.0,137.0,130.36,107.05
2016,12,7,10,45,18.0,160.5,2.9,8.5,169.0,170.11,141.25
2016,12,7,11,0,36.0,184.0,3.0,9.0,201.0,224.34,186.83
2016,12,7,11,15,18.0,110.5,3.1,9.0,119.0,122.42,100.35
2016,12,7,11,30,0.0,37.0,3.2,9.0,37.0,32.64,22.7
2016,12,7,11,45,21.0,118.0,3.35,9.0,128.5,130.99,107.87
2016,12,7,12,0,42.0,199.0,3.5,9.0,220.0,236.01,196.4
2016,12,7,12,15,37.0,195.0,3.55,9.0,213.5,224.95,186.74
2016,12,7,12,30,32.0,191.0,3.6,9.0,207.0,214.34,177.76
2016,12,7,12,45,67.0,197.0,3.7,9.0,229.0,242.51,202.18
2016,12,7,13,0,102.0,203.0,3.8,9.0,251.0,268.06,224.0
2016,12,7,13,15,51.0,162.0,3.85,8.5,186.0,187.79,156.26
2016,12,7,13,30,0.0,121.0,3.9,8.0,121.0,109.29,89.07
2016,12,7,13,45,20.5,139.0,4.0,8.0,147.5,137.18,113.37
2016,12,7,14,0,41.0,157.0,4.1,8.0,174.0,168.68,140.28
2016,12,7,14,15,38.0,145.5,4.1,8.0,160.0,152.98,126.73
2016,12,7,14,30,35.0,134.0,4.1,8.0,146.0,137.75,113.56
2016,12,7,14,45,30.5,120.5,4.1,8.0,130.0,120.58,98.66
2016,12,7,15,0,26.0,107.0,4.1,8.0,114.0,104.1,84.29
2016,12,7,15,15,20.0,91.5,4.1,7.5,97.0,84.96,67.74
2016,12,7,15,30,14.0,76.0,4.1,7.0,80.0,68.63,53.58
2016,12,7,15,45,7.0,59.5,4.1,7.0,61.5,52.28,39.31
2016,12,7,16,0,0.0,43.0,4.1,7.0,43.0,37.09,25.91
2016,12,7,16,15,0.0,28.0,4.1,7.0,28.0,24.3,14.38
2016,12,7,16,30,0.0,13.0,4.1,7.0,13.0,11.44,0.0
2016,12,7,16,45,0.0,6.5,4.2,7.0,6.5,5.91,0.0
2016,12,7,17,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,11.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,13.0,1.95,11.0,13.0,11.43,0.73
2016,12,8,8,0,0.0,22.0,2.0,11.0,22.0,19.37,10.22
2016,12,8,8,15,0.0,32.5,2.0,11.0,32.5,28.66,18.68
2016,12,8,8,30,0.0,43.0,2.0,11.0,43.0,38.08,27.09
2016,12,8,8,45,0.0,54.0,2.0,11.5,54.0,48.86,36.53
2016,12,8,9,0,0.0,65.0,2.0,12.0,65.0,59.59,45.81
2016,12,8,9,15,0.0,75.0,2.0,12.0,75.0,69.17,54.08
2016,12,8,9,30,0.0,85.0,2.0,12.0,85.0,78.76,62.27
2016,12,8,9,45,0.0,93.5,2.05,12.0,93.5,86.73,69.0
2016,12,8,10,0,0.0,102.0,2.1,12.0,102.0,94.75,75.73
2016,12,8,10,15,0.0,117.5,2.1,12.0,117.5,110.39,88.85
2016,12,8,10,30,0.0,133.0,2.1,12.0,133.0,126.07,101.91
2016,12,8,10,45,0.0,121.0,2.15,12.5,121.0,112.15,89.89
2016,12,8,11,0,0.0,109.0,2.2,13.0,109.0,99.23,78.8
2016,12,8,11,15,0.0,123.5,2.2,13.0,123.5,113.52,90.74
2016,12,8,11,30,0.0,138.0,2.2,13.0,138.0,127.89,102.66
2016,12,8,11,45,0.0,139.5,2.2,13.0,139.5,128.93,103.45
2016,12,8,12,0,0.0,141.0,2.2,13.0,141.0,130.03,104.36
2016,12,8,12,15,1.0,150.5,2.15,13.0,151.0,140.03,112.7
2016,12,8,12,30,2.0,160.0,2.1,13.0,161.0,149.99,120.98
2016,12,8,12,45,1.0,129.0,2.1,13.0,129.5,118.03,94.4
2016,12,8,13,0,0.0,98.0,2.1,13.0,98.0,87.52,68.89
2016,12,8,13,15,0.0,103.5,2.1,13.0,103.5,92.71,73.37
2016,12,8,13,30,0.0,109.0,2.1,13.0,109.0,97.9,77.82
2016,12,8,13,45,0.0,84.5,2.1,13.0,84.5,75.02,58.56
2016,12,8,14,0,0.0,60.0,2.1,13.0,60.0,53.0,39.91
2016,12,8,14,15,0.0,55.5,2.05,13.0,55.5,49.0,36.56
2016,12,8,14,30,0.0,51.0,2.0,13.0,51.0,45.01,33.18
2016,12,8,14,45,0.0,45.5,1.95,13.0,45.5,40.13,29.01
2016,12,8,15,0,0.0,40.0,1.9,13.0,40.0,35.26,24.81
2016,12,8,15,15,0.0,34.0,1.8,13.0,34.0,29.95,20.19
2016,12,8,15,30,0.0,28.0,1.7,13.0,28.0,24.65,15.53
2016,12,8,15,45,0.0,21.5,1.65,13.0,21.5,18.91,10.45
2016,12,8,16,0,0.0,15.0,1.6,13.0,15.0,13.18,5.37
2016,12,8,16,15,0.0,9.5,1.55,12.5,9.5,8.34,1.11
2016,12,8,16,30,0.0,4.0,1.5,12.0,4.0,3.5,0.0
2016,12,8,16,45,0.0,2.0,1.5,12.0,2.0,1.82,0.0
2016,12,8,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
