Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,74.0,5.5,1.2,12.0,7.5,0.0,0.0
2016,12,9,7,30,148.0,11.0,1.2,12.0,15.0,95.53,0.0
2016,12,9,7,45,291.5,20.5,1.3,12.0,46.5,236.54,115.45
2016,12,9,8,0,435.0,30.0,1.4,12.0,78.0,361.43,284.9
2016,12,9,8,15,512.5,36.5,1.45,12.0,116.0,428.77,350.18
2016,12,9,8,30,590.0,43.0,1.5,12.0,154.0,508.31,417.38
2016,12,9,8,45,638.0,47.0,1.55,12.5,192.0,565.25,463.47
2016,12,9,9,0,686.0,51.0,1.6,13.0,230.0,622.11,507.58
2016,12,9,9,15,365.5,89.5,1.6,13.0,186.5,430.6,357.63
2016,12,9,9,30,45.0,128.0,1.6,13.0,143.0,180.35,148.0
2016,12,9,9,45,46.0,140.0,1.65,13.0,156.5,193.35,159.49
2016,12,9,10,0,47.0,152.0,1.7,13.0,170.0,206.38,170.05
2016,12,9,10,15,23.5,142.5,1.7,13.0,151.5,158.36,129.27
2016,12,9,10,30,0.0,133.0,1.7,13.0,133.0,126.19,101.47
2016,12,9,10,45,0.0,140.5,1.75,13.5,140.5,133.12,107.0
2016,12,9,11,0,0.0,148.0,1.8,14.0,148.0,140.11,112.48
2016,12,9,11,15,29.5,174.5,1.8,14.0,188.5,205.04,166.85
2016,12,9,11,30,59.0,201.0,1.8,14.0,229.0,258.32,210.59
2016,12,9,11,45,42.0,194.0,1.8,14.0,214.0,233.27,189.47
2016,12,9,12,0,25.0,187.0,1.8,14.0,199.0,197.32,159.74
2016,12,9,12,15,21.5,183.5,1.8,14.0,194.0,189.54,153.36
2016,12,9,12,30,18.0,180.0,1.8,14.0,189.0,182.1,147.18
2016,12,9,12,45,155.0,185.5,1.8,14.0,257.5,300.82,246.61
2016,12,9,13,0,292.0,191.0,1.8,14.0,326.0,398.4,325.15
2016,12,9,13,15,324.5,178.0,1.75,14.0,323.0,389.92,317.65
2016,12,9,13,30,357.0,165.0,1.7,14.0,320.0,378.33,307.9
2016,12,9,13,45,242.5,166.5,1.65,14.0,269.0,301.72,245.17
2016,12,9,14,0,128.0,168.0,1.6,14.0,218.0,227.97,184.78
2016,12,9,14,15,124.5,155.0,1.5,13.5,201.0,205.12,166.01
2016,12,9,14,30,121.0,142.0,1.4,13.0,184.0,182.68,147.07
2016,12,9,14,45,117.5,127.5,1.35,13.0,164.5,159.22,126.77
2016,12,9,15,0,114.0,113.0,1.3,13.0,145.0,136.27,106.68
2016,12,9,15,15,105.0,97.0,1.25,13.0,123.0,111.31,85.03
2016,12,9,15,30,96.0,81.0,1.2,13.0,101.0,87.62,64.65
2016,12,9,15,45,82.0,64.0,1.15,13.0,79.0,63.93,45.03
2016,12,9,16,0,68.0,47.0,1.1,13.0,57.0,42.34,28.02
2016,12,9,16,15,34.0,32.0,1.1,12.5,37.0,26.49,15.83
2016,12,9,16,30,0.0,17.0,1.1,12.0,17.0,14.88,0.0
2016,12,9,16,45,0.0,8.5,1.15,12.0,8.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,2.65,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,11.0,2.45,13.0,11.0,9.67,0.0
2016,12,10,8,0,0.0,19.0,2.4,13.0,19.0,16.72,7.82
2016,12,10,8,15,0.0,29.0,2.35,13.0,29.0,25.56,15.84
2016,12,10,8,30,0.0,39.0,2.3,13.0,39.0,34.41,23.69
2016,12,10,8,45,0.0,49.5,2.25,13.0,49.5,43.96,32.09
2016,12,10,9,0,0.0,60.0,2.2,13.0,60.0,54.17,40.98
2016,12,10,9,15,0.0,69.5,2.2,13.0,69.5,63.26,48.82
2016,12,10,9,30,0.0,79.0,2.2,13.0,79.0,72.35,56.58
2016,12,10,9,45,0.0,87.5,2.2,13.0,87.5,80.39,63.37
2016,12,10,10,0,0.0,96.0,2.2,13.0,96.0,88.45,70.13
2016,12,10,10,15,0.0,57.0,2.2,13.0,57.0,50.34,37.61
2016,12,10,10,30,0.0,18.0,2.2,13.0,18.0,15.85,8.01
2016,12,10,10,45,0.0,31.5,2.25,13.5,31.5,27.77,18.2
2016,12,10,11,0,0.0,45.0,2.3,14.0,45.0,39.71,28.32
2016,12,10,11,15,0.0,31.5,2.25,13.5,31.5,27.78,18.16
2016,12,10,11,30,0.0,18.0,2.2,13.0,18.0,15.86,7.97
2016,12,10,11,45,0.0,18.0,2.15,13.0,18.0,15.86,7.97
2016,12,10,12,0,0.0,18.0,2.1,13.0,18.0,15.86,7.97
2016,12,10,12,15,0.0,28.0,2.1,13.0,28.0,24.69,15.54
2016,12,10,12,30,0.0,38.0,2.1,13.0,38.0,33.53,23.11
2016,12,10,12,45,0.0,34.5,2.1,13.0,34.5,30.43,20.47
2016,12,10,13,0,0.0,31.0,2.1,13.0,31.0,27.33,17.83
2016,12,10,13,15,0.0,72.5,2.15,13.0,72.5,64.12,49.25
2016,12,10,13,30,0.0,114.0,2.2,13.0,114.0,102.68,81.9
2016,12,10,13,45,16.5,134.0,2.25,13.0,141.0,130.42,105.42
2016,12,10,14,0,33.0,154.0,2.3,13.0,168.0,162.21,131.99
2016,12,10,14,15,31.0,143.0,2.25,13.0,154.5,147.87,119.88
2016,12,10,14,30,29.0,132.0,2.2,13.0,141.0,133.88,108.08
2016,12,10,14,45,25.5,118.5,2.2,13.0,126.0,117.37,94.08
2016,12,10,15,0,22.0,105.0,2.2,13.0,111.0,101.45,80.5
2016,12,10,15,15,16.5,90.5,2.15,12.5,94.5,83.5,65.31
2016,12,10,15,30,11.0,76.0,2.1,12.0,78.0,68.3,52.38
2016,12,10,15,45,5.5,60.0,2.05,12.0,61.0,52.65,38.9
2016,12,10,16,0,0.0,44.0,2.0,12.0,44.0,37.93,26.09
2016,12,10,16,15,0.0,28.5,1.95,12.0,28.5,24.7,14.44
2016,12,10,16,30,0.0,13.0,1.9,12.0,13.0,11.44,0.0
2016,12,10,16,45,0.0,6.5,1.9,12.0,6.5,5.91,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,2.15,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,2.1,6.0,8.0,7.28,0.0
2016,12,11,7,45,51.0,22.5,2.05,6.5,28.0,66.35,21.6
2016,12,11,8,0,102.0,37.0,2.0,7.0,48.0,137.2,107.86
2016,12,11,8,15,123.0,53.5,2.0,7.0,72.5,175.34,145.68
2016,12,11,8,30,144.0,70.0,2.0,7.0,97.0,213.75,180.89
2016,12,11,8,45,158.0,86.0,2.05,7.5,121.5,246.54,209.97
2016,12,11,9,0,172.0,102.0,2.1,8.0,146.0,279.33,238.2
2016,12,11,9,15,179.0,116.5,2.05,8.0,168.5,289.45,247.21
2016,12,11,9,30,186.0,131.0,2.0,8.0,191.0,313.48,267.25
2016,12,11,9,45,191.5,143.5,2.0,8.5,210.5,332.93,282.6
2016,12,11,10,0,197.0,156.0,2.0,9.0,230.0,351.87,297.22
2016,12,11,10,15,342.0,145.0,1.95,9.0,284.0,471.31,396.54
2016,12,11,10,30,487.0,134.0,1.9,9.0,338.0,594.24,494.08
2016,12,11,10,45,427.5,153.5,1.9,9.5,338.5,564.59,467.03
2016,12,11,11,0,368.0,173.0,1.9,10.0,339.0,517.15,427.77
2016,12,11,11,15,306.5,188.0,1.9,10.0,328.5,478.63,395.85
2016,12,11,11,30,245.0,203.0,1.9,10.0,318.0,439.95,363.52
2016,12,11,11,45,252.5,204.0,1.95,10.5,324.0,439.44,362.64
2016,12,11,12,0,260.0,205.0,2.0,11.0,330.0,437.74,360.58
2016,12,11,12,15,228.5,207.5,2.05,11.0,317.0,394.66,325.74
2016,12,11,12,30,197.0,210.0,2.1,11.0,304.0,366.13,302.27
2016,12,11,12,45,130.0,202.5,2.2,11.0,264.0,303.29,250.35
2016,12,11,13,0,63.0,195.0,2.3,11.0,224.0,234.75,193.26
2016,12,11,13,15,78.5,190.5,2.25,11.0,225.5,235.65,194.41
2016,12,11,13,30,94.0,186.0,2.2,11.0,227.0,235.26,194.12
2016,12,11,13,45,47.0,150.5,2.2,11.0,171.0,168.36,138.06
2016,12,11,14,0,0.0,115.0,2.2,11.0,115.0,103.57,83.34
2016,12,11,14,15,0.0,106.0,2.1,10.5,106.0,95.06,76.44
2016,12,11,14,30,0.0,97.0,2.0,10.0,97.0,86.65,69.47
2016,12,11,14,45,0.0,86.5,1.95,10.0,86.5,76.95,61.18
2016,12,11,15,0,0.0,76.0,1.9,10.0,76.0,67.36,52.9
2016,12,11,15,15,0.0,64.5,1.85,9.5,64.5,56.98,43.94
2016,12,11,15,30,0.0,53.0,1.8,9.0,53.0,46.72,34.94
2016,12,11,15,45,0.0,41.5,1.8,9.0,41.5,36.58,25.88
2016,12,11,16,0,0.0,30.0,1.8,9.0,30.0,26.45,16.77
2016,12,11,16,15,0.0,19.5,1.8,8.5,19.5,17.17,8.53
2016,12,11,16,30,0.0,9.0,1.8,8.0,9.0,7.91,0.0
2016,12,11,16,45,0.0,4.5,1.85,8.0,4.5,4.09,0.0
2016,12,11,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,7,45,210.0,15.0,1.5,7.5,36.0,174.31,53.08
2016,12,12,8,0,420.0,30.0,1.5,8.0,72.0,349.79,276.05
2016,12,12,8,15,502.5,36.5,1.45,8.0,110.5,427.22,352.67
2016,12,12,8,30,585.0,43.0,1.4,8.0,149.0,501.83,417.15
2016,12,12,8,45,633.5,48.0,1.4,8.5,187.5,560.3,465.09
2016,12,12,9,0,682.0,53.0,1.4,9.0,226.0,618.78,510.85
2016,12,12,9,15,715.5,56.5,1.3,9.0,262.0,663.16,544.08
2016,12,12,9,30,749.0,60.0,1.2,9.0,298.0,705.97,574.82
2016,12,12,9,45,587.0,93.0,1.15,9.5,291.0,629.35,515.06
2016,12,12,10,0,425.0,126.0,1.1,10.0,284.0,533.83,439.6
2016,12,12,10,15,472.0,126.5,1.05,10.0,314.0,573.73,471.05
2016,12,12,10,30,519.0,127.0,1.0,10.0,344.0,612.12,499.36
2016,12,12,10,45,546.0,127.5,0.95,10.0,365.0,631.77,512.77
2016,12,12,11,0,573.0,128.0,0.9,10.0,386.0,655.88,529.42
2016,12,12,11,15,550.0,138.5,0.85,10.0,391.0,634.85,512.06
2016,12,12,11,30,527.0,149.0,0.8,10.0,396.0,618.59,498.48
2016,12,12,11,45,501.0,157.0,0.75,10.0,394.0,595.33,479.71
2016,12,12,12,0,475.0,165.0,0.7,10.0,392.0,570.81,460.06
2016,12,12,12,15,488.5,160.5,0.7,10.0,393.5,560.87,452.67
2016,12,12,12,30,502.0,156.0,0.7,10.0,395.0,548.52,443.17
2016,12,12,12,45,471.0,159.5,0.7,10.0,380.0,512.02,414.57
2016,12,12,13,0,440.0,163.0,0.7,10.0,365.0,475.78,386.11
2016,12,12,13,15,433.0,157.5,0.7,10.0,350.5,445.48,362.24
2016,12,12,13,30,426.0,152.0,0.7,10.0,336.0,414.53,337.35
2016,12,12,13,45,421.0,144.0,0.7,10.0,317.0,381.58,310.42
2016,12,12,14,0,416.0,136.0,0.7,10.0,298.0,348.15,282.47
2016,12,12,14,15,397.0,129.5,0.65,10.0,275.0,309.81,249.8
2016,12,12,14,30,378.0,123.0,0.6,10.0,252.0,272.59,217.51
2016,12,12,14,45,366.0,111.0,0.6,10.0,225.0,233.77,183.42
2016,12,12,15,0,354.0,99.0,0.6,10.0,198.0,195.86,149.58
2016,12,12,15,15,328.5,87.0,0.65,9.5,168.5,156.08,114.82
2016,12,12,15,30,303.0,75.0,0.7,9.0,139.0,119.01,82.92
2016,12,12,15,45,269.5,60.5,0.8,9.0,108.5,81.79,52.84
2016,12,12,16,0,236.0,46.0,0.9,9.0,78.0,48.61,29.24
2016,12,12,16,15,118.0,35.0,0.9,9.0,51.0,28.01,17.49
2016,12,12,16,30,0.0,24.0,0.9,9.0,24.0,20.15,0.0
2016,12,12,16,45,0.0,12.0,0.95,9.0,12.0,10.91,0.0
2016,12,12,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,45,24.5,17.5,1.5,7.5,20.0,40.0,4.62
2016,12,13,8,0,49.0,35.0,1.5,8.0,40.0,87.24,65.49
2016,12,13,8,15,70.0,51.5,1.5,8.0,62.0,123.5,100.51
2016,12,13,8,30,91.0,68.0,1.5,8.0,84.0,159.87,133.56
2016,12,13,8,45,102.0,84.5,1.55,8.5,106.5,189.32,159.62
2016,12,13,9,0,113.0,101.0,1.6,9.0,129.0,218.74,185.01
2016,12,13,9,15,121.0,116.0,1.65,9.0,150.5,243.42,206.16
2016,12,13,9,30,129.0,131.0,1.7,9.0,172.0,267.96,226.78
2016,12,13,9,45,133.5,144.0,1.75,9.5,190.0,286.5,241.58
2016,12,13,10,0,138.0,157.0,1.8,10.0,208.0,304.7,255.85
2016,12,13,10,15,133.0,168.5,1.8,10.0,220.5,312.49,261.56
2016,12,13,10,30,128.0,180.0,1.8,10.0,233.0,319.77,266.82
2016,12,13,10,45,117.5,188.0,1.85,10.0,238.5,317.35,264.16
2016,12,13,11,0,107.0,196.0,1.9,10.0,244.0,299.73,249.34
2016,12,13,11,15,115.0,202.0,1.9,10.0,255.0,324.38,269.2
2016,12,13,11,30,123.0,208.0,1.9,10.0,266.0,333.54,276.39
2016,12,13,11,45,208.5,203.5,1.9,10.5,303.0,390.3,323.44
2016,12,13,12,0,294.0,199.0,1.9,11.0,340.0,457.2,376.79
2016,12,13,12,15,180.5,201.0,1.9,11.0,287.5,351.91,290.29
2016,12,13,12,30,67.0,203.0,1.9,11.0,235.0,253.95,208.69
2016,12,13,12,45,33.5,163.5,1.95,11.0,179.5,183.6,150.49
2016,12,13,13,0,0.0,124.0,2.0,11.0,124.0,112.48,90.45
2016,12,13,13,15,0.0,117.5,2.05,11.0,117.5,106.12,85.28
2016,12,13,13,30,0.0,111.0,2.1,11.0,111.0,99.87,80.09
2016,12,13,13,45,12.5,130.5,2.15,11.0,136.0,125.07,101.67
2016,12,13,14,0,25.0,150.0,2.2,11.0,161.0,149.26,122.09
2016,12,13,14,15,22.0,139.5,2.2,11.0,148.0,136.35,111.15
2016,12,13,14,30,19.0,129.0,2.2,11.0,135.0,123.84,100.55
2016,12,13,14,45,14.5,115.5,2.25,11.0,120.5,108.42,87.46
2016,12,13,15,0,10.0,102.0,2.3,11.0,106.0,93.63,74.85
2016,12,13,15,15,5.0,87.5,2.35,10.5,89.5,78.48,62.01
2016,12,13,15,30,0.0,73.0,2.4,10.0,73.0,64.07,49.69
2016,12,13,15,45,0.0,56.5,2.45,10.0,56.5,49.27,36.59
2016,12,13,16,0,0.0,40.0,2.5,10.0,40.0,34.81,23.72
2016,12,13,16,15,0.0,26.0,2.5,10.0,26.0,22.79,13.14
2016,12,13,16,30,0.0,12.0,2.5,10.0,12.0,10.56,0.0
2016,12,13,16,45,0.0,6.0,2.5,10.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,3.1,12.5,7.0,6.14,0.0
2016,12,14,8,0,0.0,14.0,3.1,13.0,14.0,12.3,4.03
2016,12,14,8,15,0.0,22.5,3.1,13.0,22.5,19.8,10.92
2016,12,14,8,30,0.0,31.0,3.1,13.0,31.0,27.31,17.59
2016,12,14,8,45,0.0,39.5,3.15,13.0,39.5,34.83,24.23
2016,12,14,9,0,0.0,48.0,3.2,13.0,48.0,42.36,30.83
2016,12,14,9,15,0.0,56.5,3.25,13.0,56.5,49.9,37.37
2016,12,14,9,30,0.0,65.0,3.3,13.0,65.0,57.69,44.06
2016,12,14,9,45,0.0,71.5,3.4,13.0,71.5,63.75,49.21
2016,12,14,10,0,0.0,78.0,3.5,13.0,78.0,69.83,54.35
2016,12,14,10,15,0.5,109.5,3.5,13.0,110.0,102.62,82.13
2016,12,14,10,30,1.0,141.0,3.5,13.0,142.0,136.53,110.55
2016,12,14,10,45,0.5,132.5,3.55,13.5,133.0,125.28,100.73
2016,12,14,11,0,0.0,124.0,3.6,14.0,124.0,114.92,91.76
2016,12,14,11,15,31.0,161.5,3.65,14.0,176.0,191.43,156.48
2016,12,14,11,30,62.0,199.0,3.7,14.0,228.0,259.23,212.74
2016,12,14,11,45,63.0,201.5,3.75,14.0,231.0,259.67,212.8
2016,12,14,12,0,64.0,204.0,3.8,14.0,234.0,260.03,212.99
2016,12,14,12,15,47.0,195.5,3.8,14.0,218.0,234.06,191.21
2016,12,14,12,30,30.0,187.0,3.8,14.0,202.0,209.4,170.53
2016,12,14,12,45,27.5,182.5,3.8,14.0,195.5,190.48,154.95
2016,12,14,13,0,25.0,178.0,3.8,14.0,189.0,182.75,148.56
2016,12,14,13,15,19.0,168.0,3.8,14.0,176.0,167.57,135.92
2016,12,14,13,30,13.0,158.0,3.8,14.0,163.0,153.06,123.86
2016,12,14,13,45,6.5,131.0,3.8,14.0,133.5,122.43,98.31
2016,12,14,14,0,0.0,104.0,3.8,14.0,104.0,93.25,73.84
2016,12,14,14,15,0.0,96.0,3.8,13.5,96.0,85.77,67.77
2016,12,14,14,30,0.0,88.0,3.8,13.0,88.0,78.38,61.68
2016,12,14,14,45,0.0,78.5,3.8,13.0,78.5,69.69,54.3
2016,12,14,15,0,0.0,69.0,3.8,13.0,69.0,61.09,46.93
2016,12,14,15,15,0.0,58.5,3.8,13.0,58.5,51.68,38.79
2016,12,14,15,30,0.0,48.0,3.8,13.0,48.0,42.37,30.65
2016,12,14,15,45,0.0,37.0,3.85,13.0,37.0,32.64,22.08
2016,12,14,16,0,0.0,26.0,3.9,13.0,26.0,22.9,13.49
2016,12,14,16,15,0.0,17.0,3.9,13.0,17.0,14.96,6.58
2016,12,14,16,30,0.0,8.0,3.9,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,3.95,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,4.0,2.6,13.0,4.0,3.5,0.0
2016,12,15,8,0,0.0,8.0,2.4,13.0,8.0,7.02,0.0
2016,12,15,8,15,0.0,12.5,2.3,13.0,12.5,10.98,3.53
2016,12,15,8,30,0.0,17.0,2.2,13.0,17.0,14.94,7.07
2016,12,15,8,45,0.0,22.0,2.1,13.0,22.0,19.35,10.98
2016,12,15,9,0,0.0,27.0,2.0,13.0,27.0,23.76,14.86
2016,12,15,9,15,0.0,31.0,1.95,13.0,31.0,27.3,17.96
2016,12,15,9,30,0.0,35.0,1.9,13.0,35.0,30.84,21.02
2016,12,15,9,45,0.0,39.0,1.9,13.0,39.0,34.38,24.06
2016,12,15,10,0,0.0,43.0,1.9,13.0,43.0,37.92,27.07
2016,12,15,10,15,0.0,41.0,1.75,13.0,41.0,36.16,25.52
2016,12,15,10,30,0.0,39.0,1.6,13.0,39.0,34.39,23.98
2016,12,15,10,45,0.0,37.5,1.5,13.5,37.5,33.07,22.76
2016,12,15,11,0,0.0,36.0,1.4,14.0,36.0,31.75,21.56
2016,12,15,11,15,0.0,44.0,1.3,14.0,44.0,38.83,27.58
2016,12,15,11,30,0.0,52.0,1.2,14.0,52.0,45.92,33.58
2016,12,15,11,45,0.0,53.0,1.1,14.0,53.0,46.81,34.31
2016,12,15,12,0,0.0,54.0,1.0,14.0,54.0,47.7,35.06
2016,12,15,12,15,0.0,65.0,1.0,14.0,65.0,57.46,43.32
2016,12,15,12,30,0.0,76.0,1.0,14.0,76.0,67.24,51.57
2016,12,15,12,45,0.0,57.0,1.05,14.0,57.0,50.36,37.31
2016,12,15,13,0,0.0,38.0,1.1,14.0,38.0,33.52,23.04
2016,12,15,13,15,0.0,64.5,1.2,13.5,64.5,57.01,43.14
2016,12,15,13,30,0.0,91.0,1.3,13.0,91.0,81.04,63.63
2016,12,15,13,45,0.0,85.0,1.4,13.0,85.0,75.51,58.99
2016,12,15,14,0,0.0,79.0,1.5,13.0,79.0,70.03,54.42
2016,12,15,14,15,0.0,73.0,1.55,13.0,73.0,64.6,49.88
2016,12,15,14,30,0.0,67.0,1.6,13.0,67.0,59.22,45.34
2016,12,15,14,45,0.0,60.0,1.7,13.0,60.0,53.0,40.05
2016,12,15,15,0,0.0,53.0,1.8,13.0,53.0,46.79,34.71
2016,12,15,15,15,0.0,45.0,1.8,13.0,45.0,39.7,28.56
2016,12,15,15,30,0.0,37.0,1.8,13.0,37.0,32.61,22.35
2016,12,15,15,45,0.0,29.0,1.85,13.0,29.0,25.54,16.1
2016,12,15,16,0,0.0,21.0,1.9,13.0,21.0,18.48,9.82
2016,12,15,16,15,0.0,13.5,1.95,12.5,13.5,11.86,4.11
2016,12,15,16,30,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2016,12,15,16,45,0.0,3.0,2.05,12.0,3.0,2.73,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,203.0,15.0,4.45,7.5,34.0,166.42,0.0
2016,12,16,8,0,406.0,30.0,4.5,8.0,68.0,338.3,262.8
2016,12,16,8,15,496.5,37.5,4.5,8.0,107.5,421.79,352.3
2016,12,16,8,30,587.0,45.0,4.5,8.0,147.0,510.15,431.71
2016,12,16,8,45,643.0,50.0,4.55,8.0,187.0,566.17,481.27
2016,12,16,9,0,699.0,55.0,4.6,8.0,227.0,630.91,535.95
2016,12,16,9,15,734.0,58.5,4.6,8.0,264.0,677.2,573.88
2016,12,16,9,30,769.0,62.0,4.6,8.0,301.0,721.85,609.38
2016,12,16,9,45,798.0,63.5,4.65,8.5,334.5,757.13,635.71
2016,12,16,10,0,827.0,65.0,4.7,9.0,368.0,789.86,659.5
2016,12,16,10,15,843.5,66.5,4.7,9.0,395.0,809.35,673.62
2016,12,16,10,30,860.0,68.0,4.7,9.0,422.0,825.61,685.22
2016,12,16,10,45,870.5,69.5,4.7,9.5,442.5,833.47,689.08
2016,12,16,11,0,881.0,71.0,4.7,10.0,463.0,837.78,690.34
2016,12,16,11,15,888.0,72.0,4.7,10.0,476.5,834.97,687.6
2016,12,16,11,30,895.0,73.0,4.7,10.0,490.0,821.28,676.75
2016,12,16,11,45,898.5,73.0,4.7,10.0,496.0,807.53,666.05
2016,12,16,12,0,902.0,73.0,4.7,10.0,502.0,790.36,652.82
2016,12,16,12,15,901.5,73.0,4.75,10.0,500.0,766.8,635.07
2016,12,16,12,30,901.0,73.0,4.8,10.0,498.0,740.12,614.93
2016,12,16,12,45,896.0,72.5,4.85,10.0,488.5,706.74,589.52
2016,12,16,13,0,891.0,72.0,4.9,10.0,479.0,670.78,560.45
2016,12,16,13,15,882.5,71.0,4.95,10.0,462.5,633.51,529.25
2016,12,16,13,30,874.0,70.0,5.0,10.0,446.0,589.86,492.33
2016,12,16,13,45,861.5,68.0,5.05,10.0,422.0,541.25,450.54
2016,12,16,14,0,849.0,66.0,5.1,10.0,398.0,491.53,406.76
2016,12,16,14,15,829.5,64.0,5.05,10.0,368.5,437.91,358.48
2016,12,16,14,30,810.0,62.0,5.0,10.0,339.0,384.38,309.17
2016,12,16,14,45,783.5,58.5,5.0,10.0,304.0,327.39,256.17
2016,12,16,15,0,757.0,55.0,5.0,10.0,269.0,271.87,203.79
2016,12,16,15,15,714.5,51.5,4.95,9.5,230.0,214.57,150.98
2016,12,16,15,30,672.0,48.0,4.9,9.0,191.0,161.16,103.16
2016,12,16,15,45,608.0,42.0,4.85,9.0,150.5,107.25,59.8
2016,12,16,16,0,544.0,36.0,4.8,9.0,110.0,60.46,29.6
2016,12,16,16,15,427.0,27.5,4.7,8.5,73.0,24.33,14.67
2016,12,16,16,30,310.0,19.0,4.6,8.0,36.0,17.07,0.0
2016,12,16,16,45,155.0,9.5,4.55,8.0,18.0,8.64,0.0
2016,12,16,17,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,237.0,13.5,1.8,4.5,35.5,180.17,0.0
2016,12,17,8,0,474.0,27.0,1.7,5.0,71.0,368.2,283.97
2016,12,17,8,15,560.5,34.0,1.7,5.5,112.0,451.94,374.25
2016,12,17,8,30,647.0,41.0,1.7,6.0,153.0,539.46,449.86
2016,12,17,8,45,699.0,45.5,1.7,6.5,193.5,601.67,501.48
2016,12,17,9,0,751.0,50.0,1.7,7.0,234.0,663.89,550.63
2016,12,17,9,15,784.0,53.0,1.8,7.0,272.0,708.86,586.38
2016,12,17,9,30,817.0,56.0,1.9,7.0,310.0,752.08,619.8
2016,12,17,9,45,836.5,59.5,2.05,7.5,342.5,782.84,642.35
2016,12,17,10,0,856.0,63.0,2.2,8.0,375.0,810.8,662.4
2016,12,17,10,15,871.0,64.5,2.3,8.0,402.5,829.32,675.95
2016,12,17,10,30,886.0,66.0,2.4,8.0,430.0,836.57,681.17
2016,12,17,10,45,895.0,67.5,2.5,8.5,450.0,843.31,684.9
2016,12,17,11,0,904.0,69.0,2.6,9.0,470.0,846.54,686.08
2016,12,17,11,15,909.5,70.0,2.65,9.0,483.5,842.64,682.99
2016,12,17,11,30,915.0,71.0,2.7,9.0,497.0,835.15,677.43
2016,12,17,11,45,916.5,71.5,2.8,9.5,502.5,820.26,665.68
2016,12,17,12,0,918.0,72.0,2.9,10.0,508.0,801.93,651.5
2016,12,17,12,15,917.0,72.0,2.95,10.0,506.5,777.75,633.89
2016,12,17,12,30,916.0,72.0,3.0,10.0,505.0,750.41,613.92
2016,12,17,12,45,907.5,73.0,3.05,10.0,494.5,716.04,588.56
2016,12,17,13,0,899.0,74.0,3.1,10.0,484.0,683.67,562.97
2016,12,17,13,15,890.0,73.0,3.1,10.0,467.0,641.42,528.7
2016,12,17,13,30,881.0,72.0,3.1,10.0,450.0,597.22,492.18
2016,12,17,13,45,867.0,70.5,3.1,10.0,426.5,548.09,450.85
2016,12,17,14,0,853.0,69.0,3.1,10.0,403.0,497.94,407.62
2016,12,17,14,15,833.0,66.5,3.05,9.5,372.5,443.36,360.23
2016,12,17,14,30,813.0,64.0,3.0,9.0,342.0,388.94,311.57
2016,12,17,14,45,784.0,61.0,3.0,9.0,306.5,331.43,258.83
2016,12,17,15,0,755.0,58.0,3.0,9.0,271.0,275.65,206.79
2016,12,17,15,15,711.5,54.0,2.95,8.5,232.0,217.66,153.77
2016,12,17,15,30,668.0,50.0,2.9,8.0,193.0,163.68,105.65
2016,12,17,15,45,599.5,44.0,2.9,8.0,152.0,109.41,62.07
2016,12,17,16,0,531.0,38.0,2.9,8.0,111.0,60.84,30.05
2016,12,17,16,15,412.0,29.5,2.95,7.5,73.5,24.05,14.6
2016,12,17,16,30,293.0,21.0,3.0,7.0,36.0,17.47,0.0
2016,12,17,16,45,146.5,10.5,3.1,7.0,18.0,9.55,0.0
2016,12,17,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,45,243.0,13.0,1.4,3.5,35.0,182.34,0.0
2016,12,18,8,0,486.0,26.0,1.4,4.0,70.0,374.58,286.79
2016,12,18,8,15,573.5,32.5,1.4,4.5,111.0,458.57,379.22
2016,12,18,8,30,661.0,39.0,1.4,5.0,152.0,546.44,455.05
2016,12,18,8,45,712.5,43.0,1.4,5.5,193.0,607.85,505.84
2016,12,18,9,0,764.0,47.0,1.4,6.0,234.0,669.28,554.17
2016,12,18,9,15,798.0,50.0,1.4,6.0,272.0,715.25,589.65
2016,12,18,9,30,832.0,53.0,1.4,6.0,310.0,759.53,622.67
2016,12,18,9,45,851.5,56.5,1.4,6.5,343.5,790.61,643.79
2016,12,18,10,0,871.0,60.0,1.4,7.0,377.0,818.85,662.34
2016,12,18,10,15,886.5,61.5,1.3,7.0,404.5,829.99,668.01
2016,12,18,10,30,902.0,63.0,1.2,7.0,432.0,845.75,676.98
2016,12,18,10,45,912.5,64.0,1.15,7.5,453.0,853.23,679.37
2016,12,18,11,0,923.0,65.0,1.1,8.0,474.0,857.14,679.36
2016,12,18,11,15,928.5,66.0,1.05,8.0,487.5,853.26,675.19
2016,12,18,11,30,934.0,67.0,1.0,8.0,501.0,845.72,668.67
2016,12,18,11,45,936.0,67.0,1.0,8.5,506.5,830.46,656.52
2016,12,18,12,0,938.0,67.0,1.0,9.0,512.0,811.7,642.12
2016,12,18,12,15,937.0,67.0,1.05,9.0,510.5,787.23,625.66
2016,12,18,12,30,936.0,67.0,1.1,9.0,509.0,759.54,606.85
2016,12,18,12,45,931.5,66.5,1.15,9.5,499.5,725.72,582.41
2016,12,18,13,0,927.0,66.0,1.2,10.0,490.0,689.17,554.8
2016,12,18,13,15,919.0,65.0,1.2,10.0,473.0,647.31,522.26
2016,12,18,13,30,911.0,64.0,1.2,10.0,456.0,603.36,487.33
2016,12,18,13,45,898.0,63.0,1.25,10.0,432.0,554.87,448.28
2016,12,18,14,0,885.0,62.0,1.3,10.0,408.0,505.17,406.99
2016,12,18,14,15,866.5,60.0,1.35,9.5,378.0,451.02,361.47
2016,12,18,14,30,848.0,58.0,1.4,9.0,348.0,397.61,314.85
2016,12,18,14,45,820.5,55.5,1.45,9.0,312.5,339.44,262.48
2016,12,18,15,0,793.0,53.0,1.5,9.0,277.0,282.73,210.28
2016,12,18,15,15,752.5,49.5,1.55,8.5,237.5,223.86,156.83
2016,12,18,15,30,712.0,46.0,1.6,8.0,198.0,168.59,107.63
2016,12,18,15,45,647.0,40.5,1.7,8.0,157.0,112.57,62.5
2016,12,18,16,0,582.0,35.0,1.8,8.0,116.0,63.71,30.54
2016,12,18,16,15,468.0,27.5,1.8,7.5,77.5,24.32,14.91
2016,12,18,16,30,354.0,20.0,1.8,7.0,39.0,18.07,0.03
2016,12,18,16,45,177.0,10.0,1.8,7.0,19.5,9.1,0.0
2016,12,18,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,45,208.0,13.5,1.4,4.5,32.0,164.65,0.0
2016,12,19,8,0,416.0,27.0,1.4,5.0,64.0,329.42,249.78
2016,12,19,8,15,504.0,34.0,1.35,5.5,102.5,412.32,340.97
2016,12,19,8,30,592.0,41.0,1.3,6.0,141.0,499.11,416.03
2016,12,19,8,45,643.0,46.0,1.3,6.5,180.0,559.73,466.39
2016,12,19,9,0,694.0,51.0,1.3,7.0,219.0,620.51,514.55
2016,12,19,9,15,728.5,54.5,1.35,7.5,255.5,666.27,549.6
2016,12,19,9,30,763.0,58.0,1.4,8.0,292.0,710.53,582.33
2016,12,19,9,45,778.5,62.0,1.45,8.5,323.0,738.1,601.65
2016,12,19,10,0,794.0,66.0,1.5,9.0,354.0,762.98,618.64
2016,12,19,10,15,810.5,68.0,1.5,9.0,381.0,783.22,632.51
2016,12,19,10,30,827.0,70.0,1.5,9.0,408.0,800.36,644.03
2016,12,19,10,45,837.5,71.5,1.5,9.5,428.0,808.57,647.89
2016,12,19,11,0,848.0,73.0,1.5,10.0,448.0,813.38,649.44
2016,12,19,11,15,854.5,73.5,1.45,10.0,461.0,810.15,645.91
2016,12,19,11,30,861.0,74.0,1.4,10.0,474.0,803.44,640.1
2016,12,19,11,45,655.5,121.0,1.4,10.5,427.5,684.75,552.18
2016,12,19,12,0,450.0,168.0,1.4,11.0,381.0,557.2,452.75
2016,12,19,12,15,655.5,122.0,1.3,11.0,431.5,651.52,527.33
2016,12,19,12,30,861.0,76.0,1.2,11.0,482.0,722.91,578.86
2016,12,19,12,45,789.0,84.5,1.2,11.0,451.5,654.71,527.51
2016,12,19,13,0,717.0,93.0,1.2,11.0,421.0,590.31,478.11
2016,12,19,13,15,775.5,83.0,1.15,11.0,426.5,584.2,472.79
