Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,30,834.0,73.0,1.1,11.0,432.0,573.63,462.73
2016,12,19,13,45,820.0,71.0,1.1,11.0,409.0,526.08,423.96
2016,12,19,14,0,806.0,69.0,1.1,11.0,386.0,477.64,383.74
2016,12,19,14,15,786.0,67.0,1.05,11.0,357.0,425.92,339.52
2016,12,19,14,30,766.0,65.0,1.0,11.0,328.0,374.42,294.29
2016,12,19,14,45,736.5,62.0,1.0,11.0,294.0,319.19,245.31
2016,12,19,15,0,707.0,59.0,1.0,11.0,260.0,265.8,196.97
2016,12,19,15,15,664.5,54.5,1.0,10.5,222.0,210.11,147.34
2016,12,19,15,30,622.0,50.0,1.0,10.0,184.0,157.17,101.05
2016,12,19,15,45,551.5,44.5,1.0,10.0,145.0,105.28,59.88
2016,12,19,16,0,481.0,39.0,1.0,10.0,106.0,61.18,30.93
2016,12,19,16,15,368.5,30.0,1.0,10.0,70.5,24.34,14.84
2016,12,19,16,30,256.0,21.0,1.0,10.0,35.0,17.34,0.58
2016,12,19,16,45,128.0,10.5,1.05,10.0,17.5,9.55,0.0
2016,12,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,7,45,187.0,13.0,2.0,7.5,29.5,150.49,0.0
2016,12,20,8,0,374.0,26.0,2.0,8.0,59.0,311.61,232.19
2016,12,20,8,15,463.5,33.0,2.0,8.5,96.0,391.56,321.92
2016,12,20,8,30,553.0,40.0,2.0,9.0,133.0,469.98,391.43
2016,12,20,8,45,609.5,44.5,2.05,9.5,171.5,532.83,444.4
2016,12,20,9,0,666.0,49.0,2.1,10.0,210.0,596.28,495.56
2016,12,20,9,15,701.5,52.5,2.05,10.0,246.0,642.18,531.58
2016,12,20,9,30,737.0,56.0,2.0,10.0,282.0,686.78,565.38
2016,12,20,9,45,699.0,67.0,2.0,10.5,300.0,679.41,558.18
2016,12,20,10,0,661.0,78.0,2.0,11.0,318.0,673.78,552.49
2016,12,20,10,15,744.5,70.0,1.95,11.5,358.5,730.84,593.42
2016,12,20,10,30,828.0,62.0,1.9,12.0,399.0,790.68,634.69
2016,12,20,10,45,839.0,63.0,1.9,12.5,419.0,790.87,632.33
2016,12,20,11,0,850.0,64.0,1.9,13.0,439.0,795.8,634.1
2016,12,20,11,15,618.5,120.0,1.85,13.0,397.0,677.57,546.31
2016,12,20,11,30,387.0,176.0,1.8,13.0,355.0,523.34,426.11
2016,12,20,11,45,627.5,121.5,1.8,13.5,416.5,663.66,536.52
2016,12,20,12,0,868.0,67.0,1.8,14.0,478.0,759.15,604.29
2016,12,20,12,15,867.5,67.0,1.7,14.0,477.0,736.94,586.27
2016,12,20,12,30,867.0,67.0,1.6,14.0,476.0,711.71,567.33
2016,12,20,12,45,713.0,101.0,1.5,14.0,433.5,624.64,501.14
2016,12,20,13,0,559.0,135.0,1.4,14.0,391.0,527.85,425.51
2016,12,20,13,15,529.5,136.0,1.25,14.0,372.0,486.95,392.94
2016,12,20,13,30,500.0,137.0,1.1,14.0,353.0,446.61,359.97
2016,12,20,13,45,488.5,132.5,1.0,14.0,334.5,411.11,330.74
2016,12,20,14,0,477.0,128.0,0.9,14.0,316.0,375.4,300.78
2016,12,20,14,15,618.0,95.0,0.85,13.5,320.0,382.38,303.59
2016,12,20,14,30,759.0,62.0,0.8,13.0,324.0,369.93,288.47
2016,12,20,14,45,730.0,59.5,0.75,13.0,290.0,315.81,240.46
2016,12,20,15,0,701.0,57.0,0.7,13.0,256.0,263.45,193.41
2016,12,20,15,15,659.0,53.0,0.65,12.5,219.0,208.69,145.03
2016,12,20,15,30,617.0,49.0,0.6,12.0,182.0,157.82,100.88
2016,12,20,15,45,551.5,43.0,0.6,12.0,144.0,105.03,59.05
2016,12,20,16,0,486.0,37.0,0.6,12.0,106.0,60.66,29.77
2016,12,20,16,15,376.5,28.5,0.75,11.5,71.0,22.94,13.64
2016,12,20,16,30,267.0,20.0,0.9,11.0,36.0,16.37,0.99
2016,12,20,16,45,133.5,10.0,1.05,11.0,18.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.5,12.5,1.15,8.5,30.0,155.9,0.0
2016,12,21,8,0,397.0,25.0,1.2,9.0,60.0,315.16,231.01
2016,12,21,8,15,488.0,32.0,1.2,9.5,98.0,398.58,324.13
2016,12,21,8,30,579.0,39.0,1.2,10.0,136.0,486.65,399.64
2016,12,21,8,45,635.0,43.5,1.3,10.5,175.0,549.8,451.99
2016,12,21,9,0,691.0,48.0,1.4,11.0,214.0,613.5,502.61
2016,12,21,9,15,727.5,51.5,1.3,11.0,251.0,660.75,538.16
2016,12,21,9,30,764.0,55.0,1.2,11.0,288.0,706.69,571.25
2016,12,21,9,45,790.0,57.0,1.15,11.5,321.0,740.34,593.58
2016,12,21,10,0,816.0,59.0,1.1,12.0,354.0,771.56,613.5
2016,12,21,10,15,833.5,60.5,1.05,12.0,381.5,792.3,626.55
2016,12,21,10,30,851.0,62.0,1.0,12.0,409.0,801.91,631.63
2016,12,21,10,45,864.0,63.0,1.0,12.5,430.0,811.87,636.66
2016,12,21,11,0,877.0,64.0,1.0,13.0,451.0,818.45,639.32
2016,12,21,11,15,885.0,65.0,1.0,13.0,465.0,817.4,637.94
2016,12,21,11,30,893.0,66.0,1.0,13.0,479.0,812.79,634.3
2016,12,21,11,45,897.5,66.0,1.0,13.5,486.0,800.55,624.34
2016,12,21,12,0,902.0,66.0,1.0,14.0,493.0,784.84,612.19
2016,12,21,12,15,902.5,66.0,0.95,14.0,492.5,762.69,596.08
2016,12,21,12,30,903.0,66.0,0.9,14.0,492.0,737.35,577.84
2016,12,21,12,45,894.0,67.5,0.9,14.5,483.0,704.15,553.67
2016,12,21,13,0,885.0,69.0,0.9,15.0,474.0,668.51,526.75
2016,12,21,13,15,877.5,68.0,0.85,15.0,458.0,628.72,496.02
2016,12,21,13,30,870.0,67.0,0.8,15.0,442.0,586.89,463.14
2016,12,21,13,45,857.0,66.0,0.8,15.0,419.5,542.98,428.28
2016,12,21,14,0,844.0,65.0,0.8,15.0,397.0,494.64,389.09
2016,12,21,14,15,825.5,63.0,0.75,14.5,368.0,441.91,345.72
2016,12,21,14,30,807.0,61.0,0.7,14.0,339.0,389.16,300.93
2016,12,21,14,45,778.5,58.5,0.7,14.0,304.5,332.73,251.8
2016,12,21,15,0,750.0,56.0,0.7,14.0,270.0,277.91,202.96
2016,12,21,15,15,709.0,52.0,0.7,13.5,232.0,220.65,152.57
2016,12,21,15,30,668.0,48.0,0.7,13.0,194.0,167.08,106.1
2016,12,21,15,45,603.0,42.5,0.7,12.5,154.0,113.26,63.51
2016,12,21,16,0,538.0,37.0,0.7,12.0,114.0,66.62,32.74
2016,12,21,16,15,426.5,29.0,0.7,11.5,77.0,23.44,14.13
2016,12,21,16,30,315.0,21.0,0.7,11.0,40.0,17.31,2.18
2016,12,21,16,45,157.5,10.5,0.75,10.5,20.0,9.55,0.0
2016,12,21,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,193.5,13.5,1.1,8.5,30.0,153.98,0.0
2016,12,22,8,0,387.0,27.0,1.1,9.0,60.0,319.67,231.5
2016,12,22,8,15,480.5,34.5,1.05,9.0,98.5,404.12,327.69
2016,12,22,8,30,574.0,42.0,1.0,9.0,137.0,485.51,398.87
2016,12,22,8,45,630.0,47.0,0.95,9.5,177.0,549.64,450.94
2016,12,22,9,0,686.0,52.0,0.9,10.0,217.0,614.13,500.58
2016,12,22,9,15,723.0,56.0,0.95,10.5,254.0,662.57,536.98
2016,12,22,9,30,760.0,60.0,1.0,11.0,291.0,709.64,571.13
2016,12,22,9,45,785.5,62.5,1.1,11.5,324.0,743.7,595.38
2016,12,22,10,0,811.0,65.0,1.2,12.0,357.0,775.27,617.41
2016,12,22,10,15,828.5,67.0,1.2,12.0,384.5,796.77,631.74
2016,12,22,10,30,846.0,69.0,1.2,12.0,412.0,815.13,643.79
2016,12,22,10,45,858.5,70.0,1.25,12.5,433.5,824.69,649.09
2016,12,22,11,0,871.0,71.0,1.3,13.0,455.0,830.78,652.07
2016,12,22,11,15,878.5,71.5,1.25,13.0,469.0,828.52,649.17
2016,12,22,11,30,886.0,72.0,1.2,13.0,483.0,815.38,638.83
2016,12,22,11,45,889.5,72.5,1.15,13.0,489.5,803.09,629.36
2016,12,22,12,0,893.0,73.0,1.1,13.0,496.0,787.39,617.58
2016,12,22,12,15,892.0,73.0,1.05,13.0,495.0,764.32,600.73
2016,12,22,12,30,891.0,73.0,1.0,13.0,494.0,738.16,581.83
2016,12,22,12,45,888.5,72.0,1.0,13.0,485.5,706.79,559.84
2016,12,22,13,0,886.0,71.0,1.0,13.0,477.0,672.7,534.77
2016,12,22,13,15,877.0,70.0,0.9,13.0,460.5,635.92,505.33
2016,12,22,13,30,868.0,69.0,0.8,13.0,444.0,592.67,470.68
2016,12,22,13,45,853.5,67.5,0.75,13.0,420.5,544.19,431.91
2016,12,22,14,0,839.0,66.0,0.7,13.0,397.0,494.73,391.39
2016,12,22,14,15,819.0,64.0,0.75,12.5,368.0,441.59,348.23
2016,12,22,14,30,799.0,62.0,0.8,12.0,339.0,388.56,303.48
2016,12,22,14,45,769.0,59.5,0.85,12.0,304.0,332.01,254.05
2016,12,22,15,0,739.0,57.0,0.9,12.0,269.0,277.23,204.96
2016,12,22,15,15,697.0,53.0,0.9,11.5,231.0,220.28,154.35
2016,12,22,15,30,655.0,49.0,0.9,11.0,193.0,167.14,107.79
2016,12,22,15,45,591.5,43.5,0.95,10.5,153.0,114.13,65.26
2016,12,22,16,0,528.0,38.0,1.0,10.0,113.0,66.3,32.76
2016,12,22,16,15,418.5,29.5,1.0,9.5,76.5,24.25,15.02
2016,12,22,16,30,309.0,21.0,1.0,9.0,40.0,17.24,2.97
2016,12,22,16,45,154.5,10.5,1.0,9.0,20.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,12,23,8,0,0.0,4.0,3.1,9.0,4.0,3.5,0.0
2016,12,23,8,15,0.0,6.5,2.7,9.0,6.5,5.7,0.0
2016,12,23,8,30,0.0,9.0,2.3,9.0,9.0,7.9,1.14
2016,12,23,8,45,0.0,12.5,1.95,9.0,12.5,10.98,3.91
2016,12,23,9,0,0.0,16.0,1.6,9.0,16.0,14.06,6.67
2016,12,23,9,15,0.0,18.5,1.6,9.0,18.5,16.26,8.64
2016,12,23,9,30,0.0,21.0,1.6,9.0,21.0,18.47,10.59
2016,12,23,9,45,0.0,24.0,1.6,9.0,24.0,21.12,12.91
2016,12,23,10,0,0.0,27.0,1.6,9.0,27.0,23.77,15.21
2016,12,23,10,15,0.0,37.0,1.95,9.0,37.0,32.62,22.9
2016,12,23,10,30,0.0,47.0,2.3,9.0,47.0,41.47,30.56
2016,12,23,10,45,7.0,104.5,2.7,9.5,108.0,101.37,82.3
2016,12,23,11,0,14.0,162.0,3.1,10.0,169.0,168.22,138.81
2016,12,23,11,15,7.0,90.5,3.3,10.0,94.0,86.6,69.24
2016,12,23,11,30,0.0,19.0,3.5,10.0,19.0,16.74,8.87
2016,12,23,11,45,0.0,19.0,3.75,10.0,19.0,16.74,8.87
2016,12,23,12,0,0.0,19.0,4.0,10.0,19.0,16.74,8.87
2016,12,23,12,15,69.5,115.0,4.05,10.0,148.0,173.11,144.76
2016,12,23,12,30,139.0,211.0,4.1,10.0,277.0,328.56,274.75
2016,12,23,12,45,77.5,191.0,4.2,10.0,228.0,245.3,204.19
2016,12,23,13,0,16.0,171.0,4.3,10.0,179.0,170.07,139.97
2016,12,23,13,15,194.5,167.5,4.3,10.0,252.0,294.03,247.07
2016,12,23,13,30,373.0,164.0,4.3,10.0,325.0,393.79,330.07
2016,12,23,13,45,354.0,161.5,4.3,10.0,308.0,362.41,302.63
2016,12,23,14,0,335.0,159.0,4.3,10.0,291.0,331.77,275.93
2016,12,23,14,15,327.5,148.0,4.2,10.0,269.5,298.53,246.7
2016,12,23,14,30,320.0,137.0,4.1,10.0,248.0,265.58,217.23
2016,12,23,14,45,306.0,124.5,4.1,10.0,222.0,229.28,184.69
2016,12,23,15,0,292.0,112.0,4.1,10.0,196.0,194.2,152.87
2016,12,23,15,15,418.5,87.5,4.05,9.5,189.5,185.43,138.39
2016,12,23,15,30,545.0,63.0,4.0,9.0,183.0,160.88,109.09
2016,12,23,15,45,475.0,55.5,3.95,9.0,145.0,110.93,68.35
2016,12,23,16,0,405.0,48.0,3.9,9.0,107.0,68.89,39.0
2016,12,23,16,15,292.0,37.0,3.85,8.5,72.0,31.56,21.38
2016,12,23,16,30,179.0,26.0,3.8,8.0,37.0,20.51,5.46
2016,12,23,16,45,89.5,13.0,3.75,8.0,18.5,11.82,0.0
2016,12,23,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,7,45,199.5,12.5,3.65,5.5,29.0,129.99,0.0
2016,12,24,8,0,399.0,25.0,3.7,6.0,58.0,313.32,228.1
2016,12,24,8,15,493.0,32.0,3.75,6.0,96.5,400.36,333.54
2016,12,24,8,30,587.0,39.0,3.8,6.0,135.0,490.74,415.91
2016,12,24,8,45,644.5,43.5,3.85,6.5,175.0,555.4,472.17
2016,12,24,9,0,702.0,48.0,3.9,7.0,215.0,620.65,526.51
2016,12,24,9,15,738.0,51.5,3.9,7.0,252.0,667.99,565.37
2016,12,24,9,30,774.0,55.0,3.9,7.0,289.0,713.98,601.91
2016,12,24,9,45,798.5,57.0,3.95,7.5,322.0,746.85,626.28
2016,12,24,10,0,823.0,59.0,4.0,8.0,355.0,777.24,648.16
2016,12,24,10,15,839.5,61.0,3.95,8.0,382.5,798.2,663.14
2016,12,24,10,30,856.0,63.0,3.9,8.0,410.0,808.01,669.48
2016,12,24,10,45,868.0,64.0,3.9,8.5,431.0,817.46,674.63
2016,12,24,11,0,880.0,65.0,3.9,9.0,452.0,823.52,677.23
2016,12,24,11,15,887.0,66.0,3.9,9.0,466.5,821.95,675.4
2016,12,24,11,30,894.0,67.0,3.9,9.0,481.0,816.84,671.07
2016,12,24,11,45,898.5,67.0,3.9,9.0,488.0,804.9,661.74
2016,12,24,12,0,903.0,67.0,3.9,9.0,495.0,789.49,649.93
2016,12,24,12,15,903.0,67.0,3.9,9.0,494.5,767.24,633.03
2016,12,24,12,30,903.0,67.0,3.9,9.0,494.0,741.81,613.77
2016,12,24,12,45,893.0,68.5,3.9,9.0,485.0,708.14,588.16
2016,12,24,13,0,883.0,70.0,3.9,9.0,476.0,672.1,559.75
2016,12,24,13,15,876.0,69.0,3.85,9.0,460.5,632.9,527.28
2016,12,24,13,30,869.0,68.0,3.8,9.0,445.0,594.98,495.09
2016,12,24,13,45,859.5,66.0,3.8,9.5,423.0,548.72,454.88
2016,12,24,14,0,850.0,64.0,3.8,10.0,401.0,501.04,412.66
2016,12,24,14,15,832.5,62.0,3.75,9.5,372.5,448.58,366.89
2016,12,24,14,30,815.0,60.0,3.7,9.0,344.0,395.96,319.62
2016,12,24,14,45,791.0,57.0,3.65,9.0,310.0,340.15,268.06
2016,12,24,15,0,767.0,54.0,3.6,9.0,276.0,285.47,216.61
2016,12,24,15,15,728.0,50.5,3.5,8.5,238.0,228.12,163.59
2016,12,24,15,30,689.0,47.0,3.4,8.0,200.0,174.18,114.57
2016,12,24,15,45,629.5,42.0,3.35,8.0,160.0,119.97,69.37
2016,12,24,16,0,570.0,37.0,3.3,8.0,120.0,72.23,36.01
2016,12,24,16,15,461.5,29.5,3.25,7.5,82.0,28.55,18.98
2016,12,24,16,30,353.0,22.0,3.2,7.0,44.0,19.78,5.88
2016,12,24,16,45,176.5,11.0,3.2,6.5,22.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,25,7,45,201.5,12.5,2.45,4.5,28.5,130.99,0.0
2016,12,25,8,0,403.0,25.0,2.6,5.0,57.0,314.93,227.36
2016,12,25,8,15,496.5,31.5,2.7,5.0,95.5,401.82,334.23
2016,12,25,8,30,590.0,38.0,2.8,5.0,134.0,491.37,415.74
2016,12,25,8,45,644.5,43.0,2.95,5.5,173.5,554.44,470.69
2016,12,25,9,0,699.0,48.0,3.1,6.0,213.0,618.08,523.81
2016,12,25,9,15,734.5,51.5,3.15,6.0,250.5,665.06,562.35
2016,12,25,9,30,770.0,55.0,3.2,6.0,288.0,710.67,598.62
2016,12,25,9,45,782.5,60.0,3.3,6.5,319.5,737.81,618.69
2016,12,25,10,0,795.0,65.0,3.4,7.0,351.0,762.18,636.2
2016,12,25,10,15,650.5,95.5,3.45,7.0,341.0,690.44,579.79
2016,12,25,10,30,506.0,126.0,3.5,7.0,331.0,600.35,508.14
2016,12,25,10,45,316.5,159.5,3.55,7.5,290.0,463.95,393.58
2016,12,25,11,0,127.0,193.0,3.6,8.0,249.0,329.18,277.33
2016,12,25,11,15,119.0,199.0,3.6,8.0,252.5,325.73,274.31
2016,12,25,11,30,111.0,205.0,3.6,8.0,256.0,322.09,270.72
2016,12,25,11,45,238.0,195.5,3.6,8.5,308.0,421.16,354.46
2016,12,25,12,0,365.0,186.0,3.6,9.0,360.0,500.54,419.81
2016,12,25,12,15,307.0,195.0,3.6,9.0,341.0,456.08,381.97
2016,12,25,12,30,249.0,204.0,3.6,9.0,322.0,413.13,345.74
2016,12,25,12,45,427.0,164.0,3.6,9.0,362.5,493.88,414.1
2016,12,25,13,0,605.0,124.0,3.6,9.0,403.0,556.43,465.52
2016,12,25,13,15,458.5,149.5,3.6,9.0,356.5,461.34,386.16
2016,12,25,13,30,312.0,175.0,3.6,9.0,310.0,371.22,310.65
2016,12,25,13,45,336.0,161.5,3.6,9.0,301.0,353.96,296.08
2016,12,25,14,0,360.0,148.0,3.6,9.0,292.0,334.12,278.51
2016,12,25,14,15,348.0,140.0,3.55,9.0,270.5,300.95,249.25
2016,12,25,14,30,336.0,132.0,3.5,9.0,249.0,268.34,220.03
2016,12,25,14,45,326.0,119.5,3.45,9.0,224.0,232.69,187.82
2016,12,25,15,0,316.0,107.0,3.4,9.0,199.0,197.8,155.86
2016,12,25,15,15,298.0,94.0,3.35,8.5,171.5,164.38,125.52
2016,12,25,15,30,280.0,81.0,3.3,8.0,144.0,128.93,93.83
2016,12,25,15,45,251.5,67.0,3.25,7.5,115.0,93.29,63.65
2016,12,25,16,0,223.0,53.0,3.2,7.0,86.0,61.02,38.68
2016,12,25,16,15,170.5,38.5,3.2,6.5,58.5,31.6,21.79
2016,12,25,16,30,118.0,24.0,3.2,6.0,31.0,18.79,6.01
2016,12,25,16,45,59.0,12.0,3.25,6.0,15.5,10.91,0.0
2016,12,25,17,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,45,198.5,12.5,2.4,3.5,28.5,129.03,0.0
2016,12,26,8,0,397.0,25.0,2.4,4.0,57.0,310.3,222.77
2016,12,26,8,15,491.5,32.5,2.4,4.5,95.5,398.88,331.63
2016,12,26,8,30,586.0,40.0,2.4,5.0,134.0,490.2,413.65
2016,12,26,8,45,642.5,45.0,2.4,5.5,174.0,554.98,469.22
2016,12,26,9,0,699.0,50.0,2.4,6.0,214.0,620.28,522.66
2016,12,26,9,15,735.5,53.5,2.35,6.0,252.0,668.23,561.01
2016,12,26,9,30,772.0,57.0,2.3,6.0,290.0,714.8,596.91
2016,12,26,9,45,794.5,60.0,2.3,6.5,323.0,747.59,620.39
2016,12,26,10,0,817.0,63.0,2.3,7.0,356.0,777.84,641.38
2016,12,26,10,15,834.5,65.0,2.25,7.5,384.0,799.82,655.3
2016,12,26,10,30,852.0,67.0,2.2,8.0,412.0,818.67,666.7
2016,12,26,10,45,864.5,68.0,2.15,8.5,433.5,828.7,671.48
2016,12,26,11,0,877.0,69.0,2.1,9.0,455.0,827.43,668.07
2016,12,26,11,15,884.0,69.5,2.0,9.0,469.0,825.39,665.05
2016,12,26,11,30,891.0,70.0,1.9,9.0,483.0,819.84,659.58
2016,12,26,11,45,894.0,70.5,1.85,9.5,490.0,807.55,648.69
2016,12,26,12,0,897.0,71.0,1.8,10.0,497.0,791.84,635.53
2016,12,26,12,15,896.5,71.0,1.65,10.0,496.5,769.49,617.87
2016,12,26,12,30,896.0,71.0,1.5,10.0,496.0,743.99,598.04
2016,12,26,12,45,892.0,70.5,1.4,10.0,488.0,712.41,574.31
2016,12,26,13,0,888.0,70.0,1.3,10.0,480.0,678.15,547.96
2016,12,26,13,15,880.5,69.0,1.2,10.0,464.0,638.59,516.2
2016,12,26,13,30,873.0,68.0,1.1,10.0,448.0,596.96,482.32
2016,12,26,13,45,860.5,66.5,1.0,10.0,426.0,552.97,445.85
2016,12,26,14,0,848.0,65.0,0.9,10.0,404.0,504.37,405.05
2016,12,26,14,15,830.0,63.0,0.8,10.0,375.0,451.8,360.18
2016,12,26,14,30,812.0,61.0,0.7,10.0,346.0,399.11,314.05
2016,12,26,14,45,786.5,58.0,0.6,10.0,312.0,342.89,264.12
2016,12,26,15,0,761.0,55.0,0.5,10.0,278.0,287.95,214.32
2016,12,26,15,15,722.0,51.5,0.5,9.5,240.0,230.81,163.39
2016,12,26,15,30,683.0,48.0,0.5,9.0,202.0,177.06,115.84
2016,12,26,15,45,621.0,43.0,0.55,8.5,162.0,122.63,71.38
2016,12,26,16,0,559.0,38.0,0.6,8.0,122.0,74.96,38.02
2016,12,26,16,15,455.5,30.0,0.6,7.5,84.0,31.01,17.03
2016,12,26,16,30,352.0,22.0,0.6,7.0,46.0,19.63,7.16
2016,12,26,16,45,176.0,11.0,0.65,7.0,23.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,171.5,13.0,1.65,5.5,26.5,113.33,0.0
2016,12,27,8,0,343.0,26.0,1.6,6.0,53.0,286.53,201.62
2016,12,27,8,15,439.0,34.0,1.55,6.5,90.5,374.04,307.0
2016,12,27,8,30,535.0,42.0,1.5,7.0,128.0,464.52,387.33
2016,12,27,8,45,594.5,47.5,1.5,7.5,167.5,529.62,442.04
2016,12,27,9,0,654.0,53.0,1.5,8.0,207.0,589.57,490.26
2016,12,27,9,15,692.0,56.5,1.5,8.0,244.0,637.97,528.46
2016,12,27,9,30,730.0,60.0,1.5,8.0,281.0,685.1,564.39
2016,12,27,9,45,678.0,72.0,1.55,8.5,295.0,673.91,554.71
2016,12,27,10,0,626.0,84.0,1.6,9.0,309.0,652.97,537.88
2016,12,27,10,15,605.5,96.5,1.65,9.5,327.5,654.7,538.23
2016,12,27,10,30,585.0,109.0,1.7,10.0,346.0,653.11,535.75
2016,12,27,10,45,536.5,126.5,1.75,10.5,352.5,624.51,512.77
2016,12,27,11,0,488.0,144.0,1.8,11.0,359.0,600.98,492.65
2016,12,27,11,15,454.0,157.0,1.75,11.0,361.5,581.9,476.48
2016,12,27,11,30,420.0,170.0,1.7,11.0,364.0,561.11,458.99
2016,12,27,11,45,418.0,173.0,1.65,11.0,369.0,553.35,452.33
2016,12,27,12,0,416.0,176.0,1.6,11.0,374.0,543.88,444.27
2016,12,27,12,15,405.5,178.0,1.6,11.0,371.0,525.27,429.35
2016,12,27,12,30,395.0,180.0,1.6,11.0,368.0,505.55,413.56
2016,12,27,12,45,472.0,160.0,1.6,11.5,381.0,522.4,426.85
2016,12,27,13,0,549.0,140.0,1.6,12.0,394.0,532.85,434.43
2016,12,27,13,15,507.0,143.5,1.7,12.0,372.5,487.11,397.97
2016,12,27,13,30,465.0,147.0,1.8,12.0,351.0,442.75,362.38
2016,12,27,13,45,502.5,131.5,1.9,12.0,342.0,424.12,347.16
2016,12,27,14,0,540.0,116.0,2.0,12.0,333.0,401.17,327.43
2016,12,27,14,15,509.5,115.5,2.05,11.5,308.5,358.2,291.18
2016,12,27,14,30,479.0,115.0,2.1,11.0,284.0,316.9,255.6
2016,12,27,14,45,461.0,105.5,2.15,11.0,255.5,273.25,216.86
2016,12,27,15,0,443.0,96.0,2.2,11.0,227.0,230.86,178.55
2016,12,27,15,15,412.0,86.5,2.2,10.5,195.0,186.74,139.24
2016,12,27,15,30,381.0,77.0,2.2,10.0,163.0,145.67,103.01
2016,12,27,15,45,343.0,64.5,2.25,10.0,130.5,104.28,68.24
2016,12,27,16,0,305.0,52.0,2.3,10.0,98.0,67.25,40.27
2016,12,27,16,15,231.5,39.0,2.35,9.5,67.5,33.79,20.38
2016,12,27,16,30,158.0,26.0,2.4,9.0,37.0,20.4,8.12
2016,12,27,16,45,79.0,13.0,2.45,9.0,18.5,11.82,0.0
2016,12,27,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,11.5,1.75,5.5,28.0,132.23,0.0
2016,12,28,8,0,412.0,23.0,1.7,6.0,56.0,317.53,222.13
2016,12,28,8,15,504.0,29.5,1.65,6.5,94.0,403.85,331.21
2016,12,28,8,30,596.0,36.0,1.6,7.0,132.0,492.32,409.42
2016,12,28,8,45,652.0,40.5,1.55,7.5,171.5,555.98,462.68
2016,12,28,9,0,708.0,45.0,1.5,8.0,211.0,620.4,513.8
2016,12,28,9,15,743.0,48.0,1.4,8.5,248.5,666.65,548.21
2016,12,28,9,30,778.0,51.0,1.3,9.0,286.0,711.58,580.0
2016,12,28,9,45,804.0,52.5,1.2,9.5,319.0,745.38,602.15
2016,12,28,10,0,830.0,54.0,1.1,10.0,352.0,768.72,615.89
2016,12,28,10,15,846.5,55.5,1.0,10.5,379.5,789.46,627.32
2016,12,28,10,30,863.0,57.0,0.9,11.0,407.0,807.19,636.22
2016,12,28,10,45,874.0,58.0,0.85,11.5,428.5,816.39,639.73
2016,12,28,11,0,885.0,59.0,0.8,12.0,450.0,822.19,640.96
2016,12,28,11,15,892.0,60.0,0.75,12.0,464.5,821.15,638.72
2016,12,28,11,30,899.0,61.0,0.7,12.0,479.0,816.56,634.21
2016,12,28,11,45,902.5,61.0,0.65,12.5,486.0,804.29,623.42
2016,12,28,12,0,906.0,61.0,0.6,13.0,493.0,788.56,610.51
2016,12,28,12,15,906.0,61.0,0.6,13.0,493.0,766.74,595.5
2016,12,28,12,30,906.0,61.0,0.6,13.0,493.0,741.72,578.35
2016,12,28,12,45,899.5,62.0,0.6,13.5,485.0,710.25,555.64
2016,12,28,13,0,893.0,63.0,0.6,14.0,477.0,676.16,530.87
2016,12,28,13,15,886.0,62.5,0.6,14.0,462.0,637.57,501.89
2016,12,28,13,30,879.0,62.0,0.6,14.0,447.0,596.82,470.65
2016,12,28,13,45,868.0,61.0,0.6,14.0,425.5,551.35,435.05
2016,12,28,14,0,857.0,60.0,0.6,14.0,404.0,504.52,397.35
2016,12,28,14,15,840.0,58.0,0.6,13.5,376.0,452.7,355.34
2016,12,28,14,30,823.0,56.0,0.6,13.0,348.0,401.65,312.39
2016,12,28,14,45,798.0,54.0,0.6,13.0,314.5,346.16,264.1
2016,12,28,15,0,773.0,52.0,0.6,13.0,281.0,291.82,215.58
2016,12,28,15,15,736.5,48.5,0.65,12.5,243.0,234.57,164.92
2016,12,28,15,30,700.0,45.0,0.7,12.0,205.0,180.4,117.14
2016,12,28,15,45,642.5,40.5,0.75,12.0,165.5,125.86,72.24
2016,12,28,16,0,585.0,36.0,0.8,12.0,126.0,77.47,38.0
2016,12,28,16,15,487.5,29.0,0.8,11.5,88.0,32.56,16.38
2016,12,28,16,30,390.0,22.0,0.8,11.0,50.0,19.53,7.98
2016,12,28,16,45,195.0,11.0,0.85,10.5,25.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,184.5,12.5,2.1,6.5,27.0,120.29,0.0
2016,12,29,8,0,369.0,25.0,2.1,7.0,54.0,300.72,208.39
2016,12,29,8,15,467.0,33.0,2.1,7.0,92.5,390.92,320.77
2016,12,29,8,30,565.0,41.0,2.1,7.0,131.0,475.51,397.91
2016,12,29,8,45,623.5,46.0,2.1,7.5,171.0,541.53,454.05
2016,12,29,9,0,682.0,51.0,2.1,8.0,211.0,608.16,508.05
2016,12,29,9,15,720.0,55.0,2.0,8.5,249.0,657.84,546.02
2016,12,29,9,30,758.0,59.0,1.9,9.0,287.0,706.29,581.39
2016,12,29,9,45,776.0,63.0,1.8,9.5,319.5,736.83,601.9
2016,12,29,10,0,794.0,67.0,1.7,10.0,352.0,764.78,619.83
2016,12,29,10,15,812.5,69.5,1.6,10.5,380.0,788.41,634.02
2016,12,29,10,30,831.0,72.0,1.5,11.0,408.0,809.0,645.62
2016,12,29,10,45,843.0,73.5,1.45,11.5,430.0,819.6,650.44
2016,12,29,11,0,855.0,75.0,1.4,12.0,452.0,826.77,652.92
2016,12,29,11,15,863.0,75.5,1.3,12.0,467.0,825.84,650.28
2016,12,29,11,30,871.0,76.0,1.2,12.0,482.0,821.36,645.3
2016,12,29,11,45,875.5,76.5,1.2,12.5,489.5,810.49,636.18
2016,12,29,12,0,880.0,77.0,1.2,13.0,497.0,796.13,624.81
2016,12,29,12,15,880.0,77.0,1.15,13.0,497.0,774.29,608.8
2016,12,29,12,30,880.0,77.0,1.1,13.0,497.0,749.28,590.68
2016,12,29,12,45,884.0,74.5,1.1,13.0,490.5,721.04,570.92
2016,12,29,13,0,888.0,72.0,1.1,13.0,484.0,684.96,544.91
2016,12,29,13,15,881.0,71.0,1.05,13.0,469.0,645.87,514.57
2016,12,29,13,30,874.0,70.0,1.0,13.0,454.0,608.13,484.51
2016,12,29,13,45,862.0,68.5,1.0,13.5,432.0,561.04,446.41
2016,12,29,14,0,850.0,67.0,1.0,14.0,410.0,512.68,406.46
2016,12,29,14,15,832.5,65.0,0.95,13.5,381.5,460.24,363.39
2016,12,29,14,30,815.0,63.0,0.9,13.0,353.0,407.59,318.75
2016,12,29,14,45,789.5,60.5,0.85,13.0,319.0,351.64,269.73
2016,12,29,15,0,764.0,58.0,0.8,13.0,285.0,296.91,220.66
2016,12,29,15,15,726.0,54.0,0.75,12.5,247.0,239.1,169.34
2016,12,29,15,30,688.0,50.0,0.7,12.0,209.0,184.57,121.22
2016,12,29,15,45,629.0,45.0,0.65,11.5,168.5,129.84,76.26
2016,12,29,16,0,570.0,40.0,0.6,11.0,128.0,81.5,41.8
2016,12,29,16,15,468.5,32.0,0.6,10.5,89.5,36.26,19.05
2016,12,29,16,30,367.0,24.0,0.6,10.0,51.0,19.65,8.58
2016,12,29,16,45,183.5,12.0,0.6,9.5,25.5,10.91,0.0
2016,12,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,45,162.0,13.0,1.0,8.0,25.5,107.35,0.0
2016,12,30,8,0,324.0,26.0,1.1,8.0,51.0,272.98,186.53
2016,12,30,8,15,422.5,34.5,1.15,8.5,88.5,362.98,294.51
2016,12,30,8,30,521.0,43.0,1.2,9.0,126.0,455.38,376.0
2016,12,30,8,45,578.5,49.0,1.3,9.5,165.0,519.53,429.9
2016,12,30,9,0,636.0,55.0,1.4,10.0,204.0,584.94,482.58
2016,12,30,9,15,675.0,59.5,1.45,10.0,241.5,634.51,521.69
2016,12,30,9,30,714.0,64.0,1.5,10.0,279.0,677.43,554.59
2016,12,30,9,45,748.0,65.5,1.55,10.5,313.0,717.43,583.39
2016,12,30,10,0,782.0,67.0,1.6,11.0,347.0,755.24,609.82
2016,12,30,10,15,800.0,69.0,1.65,11.0,375.0,777.84,625.77
2016,12,30,10,30,818.0,71.0,1.7,11.0,403.0,797.44,639.53
2016,12,30,10,45,828.5,73.0,1.75,11.5,424.5,807.53,645.2
2016,12,30,11,0,839.0,75.0,1.8,12.0,446.0,814.25,648.57
2016,12,30,11,15,847.0,76.0,1.85,12.0,461.0,814.18,648.34
2016,12,30,11,30,855.0,77.0,1.9,12.0,476.0,810.6,645.76
2016,12,30,11,45,858.5,77.5,1.95,12.0,483.5,799.27,637.72
2016,12,30,12,0,862.0,78.0,2.0,12.0,491.0,784.54,627.36
2016,12,30,12,15,862.0,78.0,2.1,12.0,491.0,763.19,612.65
2016,12,30,12,30,862.0,78.0,2.2,12.0,491.0,738.71,595.61
2016,12,30,12,45,858.5,77.5,2.3,12.0,483.5,708.16,573.94
2016,12,30,13,0,855.0,77.0,2.4,12.0,476.0,674.95,549.24
2016,12,30,13,15,847.5,76.0,2.5,12.0,461.0,636.11,518.92
2016,12,30,13,30,840.0,75.0,2.6,12.0,446.0,595.24,486.27
2016,12,30,13,45,823.0,74.5,2.75,12.0,423.5,547.85,447.74
2016,12,30,14,0,806.0,74.0,2.9,12.0,401.0,499.67,407.45
2016,12,30,14,15,787.0,72.0,2.95,12.0,373.0,448.48,363.36
2016,12,30,14,30,768.0,70.0,3.0,12.0,345.0,397.32,318.09
2016,12,30,14,45,730.5,68.5,3.15,12.0,310.0,340.31,267.32
2016,12,30,15,0,693.0,67.0,3.3,12.0,275.0,285.31,217.39
2016,12,30,15,15,651.5,63.0,3.3,11.5,238.0,230.0,167.35
2016,12,30,15,30,610.0,59.0,3.3,11.0,201.0,178.45,121.14
2016,12,30,15,45,527.5,54.5,3.35,10.5,160.5,124.86,77.39
2016,12,30,16,0,445.0,50.0,3.4,10.0,120.0,80.45,45.72
2016,12,30,16,15,341.0,39.5,3.45,9.5,83.5,39.64,22.91
2016,12,30,16,30,237.0,29.0,3.5,9.0,47.0,24.1,12.3
2016,12,30,16,45,118.5,14.5,3.55,9.0,23.5,13.19,0.0
2016,12,30,17,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
